Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,189.0,16.0,1.4,0.5,34.0,98.74,11.49
2016,1,1,8,0,378.0,32.0,1.6,1.0,68.0,213.39,164.07
2016,1,1,8,15,471.0,40.0,1.6,1.5,108.0,286.36,236.49
2016,1,1,8,30,564.0,48.0,1.6,2.0,148.0,368.28,310.6
2016,1,1,8,45,620.5,53.5,1.6,2.5,189.0,434.99,370.01
2016,1,1,9,0,677.0,59.0,1.6,3.0,230.0,505.54,430.38
2016,1,1,9,15,714.0,63.0,1.6,3.5,268.0,560.48,476.12
2016,1,1,9,30,751.0,67.0,1.6,4.0,306.0,621.02,524.28
2016,1,1,9,45,769.0,72.0,1.65,5.0,339.0,669.38,559.34
2016,1,1,10,0,787.0,77.0,1.7,6.0,372.0,716.52,592.57
2016,1,1,10,15,805.0,79.0,1.6,6.5,400.0,758.65,620.91
2016,1,1,10,30,823.0,81.0,1.5,7.0,428.0,798.92,647.11
2016,1,1,10,45,833.0,83.5,1.45,7.5,449.5,830.89,667.26
2016,1,1,11,0,843.0,86.0,1.4,8.0,471.0,860.14,685.22
2016,1,1,11,15,850.0,87.0,1.3,8.0,485.0,882.02,698.28
2016,1,1,11,30,857.0,88.0,1.2,8.0,499.0,900.72,709.04
2016,1,1,11,45,860.0,88.5,1.15,8.5,505.5,911.89,714.08
2016,1,1,12,0,863.0,89.0,1.1,9.0,512.0,919.61,716.9
2016,1,1,12,15,862.5,89.0,1.05,9.0,511.0,920.03,716.13
2016,1,1,12,30,862.0,89.0,1.0,9.0,510.0,916.91,713.2
2016,1,1,12,45,863.0,86.5,1.0,9.5,502.5,908.58,706.52
2016,1,1,13,0,864.0,84.0,1.0,10.0,495.0,896.72,697.66
2016,1,1,13,15,855.5,83.0,1.0,10.0,478.5,874.95,683.35
2016,1,1,13,30,847.0,82.0,1.0,10.0,462.0,850.1,667.04
2016,1,1,13,45,834.0,80.0,1.0,10.0,439.0,817.36,645.13
2016,1,1,14,0,821.0,78.0,1.0,10.0,416.0,782.11,621.34
2016,1,1,14,15,801.5,75.5,0.95,9.5,386.0,738.93,591.89
2016,1,1,14,30,782.0,73.0,0.9,9.0,356.0,694.14,560.8
2016,1,1,14,45,755.5,69.5,0.9,9.0,321.5,641.89,523.08
2016,1,1,15,0,729.0,66.0,0.9,9.0,287.0,589.15,483.33
2016,1,1,15,15,687.5,61.5,0.85,8.5,248.0,530.35,436.79
2016,1,1,15,30,646.0,57.0,0.8,8.0,209.0,468.84,386.5
2016,1,1,15,45,582.5,51.0,0.75,7.5,168.0,395.93,325.21
2016,1,1,16,0,519.0,45.0,0.7,7.0,127.0,327.8,265.68
2016,1,1,16,15,415.0,35.5,0.75,6.5,88.5,243.85,191.27
2016,1,1,16,30,311.0,26.0,0.8,6.0,50.0,167.3,104.9
2016,1,1,16,45,155.5,13.0,0.9,5.5,25.0,62.34,0.0
2016,1,1,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.5,1.35,2.0,19.0,27.91,0.0
2016,1,2,8,0,48.0,33.0,1.5,3.0,38.0,62.26,44.88
2016,1,2,8,15,68.0,50.5,1.5,3.5,60.5,94.46,75.73
2016,1,2,8,30,88.0,68.0,1.5,4.0,83.0,128.09,106.46
2016,1,2,8,45,100.0,85.0,1.5,4.5,106.5,158.25,133.71
2016,1,2,9,0,112.0,102.0,1.5,5.0,130.0,189.4,161.25
2016,1,2,9,15,118.5,118.0,1.5,5.5,152.0,216.57,184.69
2016,1,2,9,30,125.0,134.0,1.5,6.0,174.0,244.17,207.96
2016,1,2,9,45,134.5,147.0,1.55,7.0,194.0,270.3,229.27
2016,1,2,10,0,144.0,160.0,1.6,8.0,214.0,296.99,250.57
2016,1,2,10,15,156.5,172.0,1.75,8.5,234.5,325.14,273.42
2016,1,2,10,30,169.0,184.0,1.9,9.0,255.0,353.75,296.34
2016,1,2,10,45,154.5,193.5,2.1,10.0,261.5,356.54,296.99
2016,1,2,11,0,140.0,203.0,2.3,11.0,268.0,358.35,296.9
2016,1,2,11,15,83.0,195.5,2.4,11.5,234.5,283.34,234.05
2016,1,2,11,30,26.0,188.0,2.5,12.0,201.0,207.26,169.52
2016,1,2,11,45,59.5,203.5,2.6,12.5,233.0,272.55,223.97
2016,1,2,12,0,93.0,219.0,2.7,13.0,265.0,322.99,265.18
2016,1,2,12,15,84.0,216.5,2.7,13.0,258.0,311.54,255.47
2016,1,2,12,30,75.0,214.0,2.7,13.0,251.0,300.1,246.01
2016,1,2,12,45,122.0,214.0,2.7,13.5,272.5,359.39,294.72
2016,1,2,13,0,169.0,214.0,2.7,14.0,294.0,400.55,328.2
2016,1,2,13,15,166.0,208.0,2.6,14.0,284.5,388.45,318.43
2016,1,2,13,30,163.0,202.0,2.5,14.0,275.0,376.06,308.67
2016,1,2,13,45,209.0,187.0,2.45,14.0,276.0,392.59,323.52
2016,1,2,14,0,255.0,172.0,2.4,14.0,277.0,421.58,347.67
2016,1,2,14,15,271.5,157.5,2.15,13.5,262.5,409.16,338.51
2016,1,2,14,30,288.0,143.0,1.9,13.0,248.0,394.9,327.84
2016,1,2,14,45,273.0,131.5,1.65,13.0,223.5,360.19,299.23
2016,1,2,15,0,258.0,120.0,1.4,13.0,199.0,325.98,270.72
2016,1,2,15,15,244.5,105.0,1.2,12.0,172.0,288.79,240.35
2016,1,2,15,30,231.0,90.0,1.0,11.0,145.0,252.28,209.68
2016,1,2,15,45,206.5,74.5,0.85,10.5,116.5,210.02,173.02
2016,1,2,16,0,182.0,59.0,0.7,10.0,88.0,169.82,137.31
2016,1,2,16,15,141.0,43.0,0.75,9.5,61.5,123.89,96.09
2016,1,2,16,30,100.0,27.0,0.8,9.0,35.0,79.84,49.59
2016,1,2,16,45,50.0,13.5,0.9,8.5,17.5,28.61,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,7,45,68.5,17.0,1.8,6.5,23.5,48.51,1.09
2016,1,3,8,0,137.0,34.0,1.9,7.0,47.0,107.33,79.33
2016,1,3,8,15,172.5,50.0,1.9,7.5,75.0,149.53,120.53
2016,1,3,8,30,208.0,66.0,1.9,8.0,103.0,195.02,161.83
2016,1,3,8,45,228.0,81.5,1.95,9.0,131.5,234.37,196.74
2016,1,3,9,0,248.0,97.0,2.0,10.0,160.0,275.23,231.89
2016,1,3,9,15,260.0,111.5,1.9,10.0,186.5,310.91,262.38
2016,1,3,9,30,272.0,126.0,1.8,10.0,213.0,347.06,292.44
2016,1,3,9,45,285.0,136.5,1.7,10.5,236.5,379.06,317.92
2016,1,3,10,0,298.0,147.0,1.6,11.0,260.0,411.31,342.92
2016,1,3,10,15,282.5,161.5,1.55,11.0,274.0,426.11,353.65
2016,1,3,10,30,267.0,176.0,1.5,11.0,288.0,439.13,362.84
2016,1,3,10,45,169.0,186.5,1.5,11.5,259.0,359.51,296.52
2016,1,3,11,0,71.0,197.0,1.5,12.0,230.0,274.6,225.11
2016,1,3,11,15,58.5,199.0,1.6,12.0,226.5,266.02,218.08
2016,1,3,11,30,46.0,201.0,1.7,12.0,223.0,257.19,210.45
2016,1,3,11,45,143.5,209.0,1.85,12.5,279.5,372.52,305.9
2016,1,3,12,0,241.0,217.0,2.0,13.0,336.0,489.78,399.13
2016,1,3,12,15,287.5,209.5,2.1,13.0,351.5,522.96,425.62
2016,1,3,12,30,334.0,202.0,2.2,13.0,367.0,554.99,451.69
2016,1,3,12,45,415.0,182.0,2.35,13.5,383.0,618.58,501.6
2016,1,3,13,0,496.0,162.0,2.5,14.0,399.0,662.36,536.13
2016,1,3,13,15,399.5,174.5,2.45,14.0,361.5,584.73,474.95
2016,1,3,13,30,303.0,187.0,2.4,14.0,324.0,493.3,403.15
2016,1,3,13,45,309.5,176.0,2.35,14.0,310.0,478.46,392.64
2016,1,3,14,0,316.0,165.0,2.3,14.0,296.0,462.29,380.51
2016,1,3,14,15,301.0,154.5,1.95,13.5,272.5,428.6,353.83
2016,1,3,14,30,286.0,144.0,1.6,13.0,249.0,394.97,326.92
2016,1,3,14,45,264.5,133.5,1.3,13.0,223.5,356.99,295.58
2016,1,3,15,0,243.0,123.0,1.0,13.0,198.0,320.05,264.67
2016,1,3,15,15,227.5,108.0,0.85,12.5,171.0,282.25,233.61
2016,1,3,15,30,212.0,93.0,0.7,12.0,144.0,245.37,202.55
2016,1,3,15,45,181.0,77.5,0.6,12.0,115.0,200.55,163.87
2016,1,3,16,0,150.0,62.0,0.5,12.0,86.0,158.53,126.96
2016,1,3,16,15,109.0,45.0,0.5,11.5,60.0,112.85,86.73
2016,1,3,16,30,68.0,28.0,0.5,11.0,34.0,69.53,43.68
2016,1,3,16,45,34.0,14.0,0.55,10.5,17.0,23.9,0.0
2016,1,3,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,16.0,2.65,9.5,17.0,18.54,0.0
2016,1,4,8,0,19.0,32.0,2.7,10.0,34.0,42.33,27.96
2016,1,4,8,15,34.5,49.0,2.8,10.5,54.5,69.36,52.8
2016,1,4,8,30,50.0,66.0,2.9,11.0,75.0,97.41,77.79
2016,1,4,8,45,59.0,83.0,3.0,11.5,96.0,123.18,100.58
2016,1,4,9,0,68.0,100.0,3.1,12.0,117.0,149.73,123.69
2016,1,4,9,15,73.0,115.5,3.15,12.0,137.0,172.44,143.35
2016,1,4,9,30,78.0,131.0,3.2,12.0,157.0,195.61,163.11
2016,1,4,9,45,80.5,145.0,3.3,12.5,173.5,215.39,179.38
2016,1,4,10,0,83.0,159.0,3.4,13.0,190.0,235.4,195.58
2016,1,4,10,15,60.5,164.5,3.5,13.0,188.5,224.64,185.81
2016,1,4,10,30,38.0,170.0,3.6,13.0,187.0,212.78,175.06
2016,1,4,10,45,243.0,166.5,3.75,13.5,278.0,412.57,343.63
2016,1,4,11,0,448.0,163.0,3.9,14.0,369.0,608.47,500.71
2016,1,4,11,15,347.5,187.0,3.95,14.0,350.0,539.55,443.63
2016,1,4,11,30,247.0,211.0,4.0,14.0,331.0,484.23,397.41
2016,1,4,11,45,242.0,215.0,4.05,14.5,333.5,486.92,398.76
2016,1,4,12,0,237.0,219.0,4.1,15.0,336.0,471.07,385.66
2016,1,4,12,15,121.5,194.0,4.05,15.0,254.0,333.83,273.55
2016,1,4,12,30,6.0,169.0,4.0,15.0,172.0,167.22,134.26
2016,1,4,12,45,36.0,188.0,4.0,15.0,205.5,231.45,188.46
2016,1,4,13,0,66.0,207.0,4.0,15.0,239.0,282.68,231.09
2016,1,4,13,15,137.5,203.0,3.9,15.0,266.5,356.79,293.16
2016,1,4,13,30,209.0,199.0,3.8,15.0,294.0,411.63,338.97
2016,1,4,13,45,188.0,190.5,3.75,15.0,272.5,379.61,312.91
2016,1,4,14,0,167.0,182.0,3.7,15.0,251.0,348.16,287.43
2016,1,4,14,15,106.0,165.0,3.4,14.5,208.0,275.05,227.11
2016,1,4,14,30,45.0,148.0,3.1,14.0,165.0,192.45,158.03
2016,1,4,14,45,40.0,134.5,2.85,13.5,148.5,172.67,141.93
2016,1,4,15,0,35.0,121.0,2.6,13.0,132.0,153.41,125.92
2016,1,4,15,15,29.5,106.0,2.35,12.5,114.5,132.41,108.19
2016,1,4,15,30,24.0,91.0,2.1,12.0,97.0,112.01,90.71
2016,1,4,15,45,15.0,74.5,1.85,12.0,78.0,81.78,64.45
2016,1,4,16,0,6.0,58.0,1.6,12.0,59.0,60.14,45.42
2016,1,4,16,15,3.0,41.0,1.65,11.5,41.5,41.19,28.67
2016,1,4,16,30,0.0,24.0,1.7,11.0,24.0,21.92,10.56
2016,1,4,16,45,0.0,12.0,1.75,11.0,12.0,10.91,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.7,9.5,11.0,9.67,0.0
2016,1,5,8,0,0.0,22.0,1.8,10.0,22.0,19.38,9.83
2016,1,5,8,15,0.0,36.0,2.0,10.0,36.0,32.55,21.92
2016,1,5,8,30,0.0,50.0,2.2,10.0,50.0,46.3,34.17
2016,1,5,8,45,0.0,64.0,2.45,10.5,64.0,59.97,46.18
2016,1,5,9,0,0.0,78.0,2.7,11.0,78.0,73.65,58.04
2016,1,5,9,15,0.0,91.0,2.8,11.0,91.0,86.25,68.94
2016,1,5,9,30,0.0,104.0,2.9,11.0,104.0,98.95,79.8
2016,1,5,9,45,0.0,116.0,3.0,11.5,116.0,110.65,89.51
2016,1,5,10,0,0.0,128.0,3.1,12.0,128.0,122.49,99.22
2016,1,5,10,15,140.5,151.5,3.2,12.0,211.0,285.31,239.44
2016,1,5,10,30,281.0,175.0,3.3,12.0,294.0,448.97,374.72
2016,1,5,10,45,140.5,142.5,3.4,12.0,202.0,279.54,233.79
2016,1,5,11,0,0.0,110.0,3.5,12.0,110.0,100.29,79.81
2016,1,5,11,15,0.0,71.5,3.55,12.0,71.5,63.24,48.51
2016,1,5,11,30,0.0,33.0,3.6,12.0,33.0,29.11,19.36
2016,1,5,11,45,0.0,21.0,3.65,12.0,21.0,18.51,10.26
2016,1,5,12,0,0.0,9.0,3.7,12.0,9.0,7.93,1.16
2016,1,5,12,15,0.0,12.0,3.65,11.5,12.0,10.57,3.45
2016,1,5,12,30,0.0,15.0,3.6,11.0,15.0,13.22,5.75
2016,1,5,12,45,0.0,82.5,3.6,11.0,82.5,73.03,57.05
2016,1,5,13,0,0.0,150.0,3.6,11.0,150.0,141.54,115.0
2016,1,5,13,15,9.0,161.0,3.45,10.5,165.5,161.96,132.74
2016,1,5,13,30,18.0,172.0,3.3,10.0,181.0,182.73,150.84
2016,1,5,13,45,31.0,171.5,3.2,10.0,185.5,208.03,172.6
2016,1,5,14,0,44.0,171.0,3.1,10.0,190.0,219.0,182.34
2016,1,5,14,15,22.0,130.0,2.95,10.0,139.5,140.92,116.16
2016,1,5,14,30,0.0,89.0,2.8,10.0,89.0,80.79,64.32
2016,1,5,14,45,0.0,81.0,2.7,10.0,81.0,73.25,57.97
2016,1,5,15,0,0.0,73.0,2.6,10.0,73.0,65.78,51.58
2016,1,5,15,15,0.0,63.0,2.35,9.5,63.0,56.32,43.47
2016,1,5,15,30,0.0,53.0,2.1,9.0,53.0,46.9,35.3
2016,1,5,15,45,0.0,43.0,1.9,9.0,43.0,37.94,27.35
2016,1,5,16,0,0.0,33.0,1.7,9.0,33.0,29.09,19.43
2016,1,5,16,15,0.0,23.5,1.6,8.5,23.5,20.69,11.86
2016,1,5,16,30,0.0,14.0,1.5,8.0,14.0,12.31,3.75
2016,1,5,16,45,0.0,7.0,1.45,8.0,7.0,6.14,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.3,10.0,9.5,8.35,0.0
2016,1,6,8,0,0.0,19.0,3.3,10.0,19.0,16.72,7.7
2016,1,6,8,15,0.0,32.0,3.15,10.0,32.0,28.23,18.25
2016,1,6,8,30,0.0,45.0,3.0,10.0,45.0,40.61,29.29
2016,1,6,8,45,0.0,59.5,2.95,10.0,59.5,54.84,41.86
2016,1,6,9,0,0.0,74.0,2.9,10.0,74.0,69.08,54.35
2016,1,6,9,15,0.0,87.5,2.95,10.0,87.5,82.26,65.78
2016,1,6,9,30,0.0,101.0,3.0,10.0,101.0,95.52,77.17
2016,1,6,9,45,0.0,112.5,3.05,10.5,112.5,106.66,86.46
2016,1,6,10,0,0.0,124.0,3.1,11.0,124.0,117.94,95.74
2016,1,6,10,15,210.0,138.5,3.15,11.0,228.0,338.66,286.23
2016,1,6,10,30,420.0,153.0,3.2,11.0,332.0,551.6,460.43
2016,1,6,10,45,224.5,167.5,3.25,11.0,264.0,397.9,332.34
2016,1,6,11,0,29.0,182.0,3.3,11.0,196.0,218.45,179.78
2016,1,6,11,15,20.5,179.0,3.4,10.5,189.0,192.02,158.13
2016,1,6,11,30,12.0,176.0,3.5,10.0,182.0,180.64,148.51
2016,1,6,11,45,6.0,159.0,3.6,10.0,162.0,156.22,127.78
2016,1,6,12,0,0.0,142.0,3.7,10.0,142.0,132.47,107.53
2016,1,6,12,15,151.5,176.5,3.65,10.0,252.0,339.21,285.13
2016,1,6,12,30,303.0,211.0,3.6,10.0,362.0,538.48,447.81
2016,1,6,12,45,198.5,213.0,3.55,10.0,311.5,426.94,355.43
2016,1,6,13,0,94.0,215.0,3.5,10.0,261.0,317.68,264.14
2016,1,6,13,15,47.0,139.0,3.35,10.0,162.0,182.17,151.28
2016,1,6,13,30,0.0,63.0,3.2,10.0,63.0,55.68,42.42
2016,1,6,13,45,0.0,86.0,3.1,10.0,86.0,76.62,60.54
2016,1,6,14,0,0.0,109.0,3.0,10.0,109.0,100.14,80.73
2016,1,6,14,15,64.5,134.0,2.85,10.0,158.5,189.15,158.6
2016,1,6,14,30,129.0,159.0,2.7,10.0,208.0,282.91,238.24
2016,1,6,14,45,121.5,146.5,2.55,10.0,189.0,258.9,217.76
2016,1,6,15,0,114.0,134.0,2.4,10.0,170.0,235.38,197.86
2016,1,6,15,15,105.0,117.5,2.2,9.5,147.0,206.06,173.09
2016,1,6,15,30,96.0,101.0,2.0,9.0,124.0,177.45,148.45
2016,1,6,15,45,79.5,83.0,1.8,8.5,100.0,143.41,118.62
2016,1,6,16,0,63.0,65.0,1.6,8.0,76.0,110.8,89.64
2016,1,6,16,15,39.5,47.5,1.55,7.5,54.0,70.11,53.6
2016,1,6,16,30,16.0,30.0,1.5,7.0,32.0,39.1,24.6
2016,1,6,16,45,8.0,15.0,1.45,7.0,16.0,17.08,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,19.5,0.55,7.5,29.0,67.13,3.72
2016,1,7,8,0,192.0,39.0,0.5,8.0,58.0,144.21,107.14
2016,1,7,8,15,284.5,51.5,0.5,8.0,95.0,210.24,168.66
2016,1,7,8,30,377.0,64.0,0.5,8.0,132.0,286.22,234.93
2016,1,7,8,45,468.5,68.0,0.5,8.5,173.5,362.42,299.49
2016,1,7,9,0,560.0,72.0,0.5,9.0,215.0,446.29,368.04
2016,1,7,9,15,601.5,77.5,0.6,9.0,252.5,505.95,416.76
2016,1,7,9,30,643.0,83.0,0.7,9.0,290.0,567.33,465.72
2016,1,7,9,45,716.0,76.0,0.8,9.5,329.0,637.68,519.16
2016,1,7,10,0,789.0,69.0,0.9,10.0,368.0,706.56,568.76
2016,1,7,10,15,563.5,118.0,1.0,10.0,340.0,616.38,501.05
2016,1,7,10,30,338.0,167.0,1.1,10.0,312.0,485.24,398.32
2016,1,7,10,45,214.5,185.0,1.2,10.5,279.0,395.36,325.96
2016,1,7,11,0,91.0,203.0,1.3,11.0,246.0,298.91,245.55
2016,1,7,11,15,473.5,141.5,1.35,11.0,371.5,613.29,501.54
2016,1,7,11,30,856.0,80.0,1.4,11.0,497.0,891.76,701.38
2016,1,7,11,45,856.5,81.0,1.5,11.0,504.0,901.93,705.79
2016,1,7,12,0,857.0,82.0,1.6,11.0,511.0,908.65,711.47
2016,1,7,12,15,857.0,82.0,1.65,11.0,510.5,910.14,713.02
2016,1,7,12,30,857.0,82.0,1.7,11.0,510.0,908.15,712.35
2016,1,7,12,45,428.5,50.5,1.75,11.0,264.5,470.72,388.25
2016,1,7,13,0,0.0,19.0,1.8,11.0,19.0,16.74,8.7
2016,1,7,13,15,0.0,18.5,1.85,11.0,18.5,16.3,8.45
2016,1,7,13,30,0.0,18.0,1.9,11.0,18.0,15.86,8.08
2016,1,7,13,45,0.0,17.0,1.95,11.0,17.0,14.97,7.33
2016,1,7,14,0,0.0,16.0,2.0,11.0,16.0,14.08,6.58
2016,1,7,14,15,0.0,15.0,1.95,10.5,15.0,13.2,5.85
2016,1,7,14,30,0.0,14.0,1.9,10.0,14.0,12.31,5.11
2016,1,7,14,45,0.0,12.5,1.85,10.0,12.5,10.99,3.97
2016,1,7,15,0,0.0,11.0,1.8,10.0,11.0,9.67,2.81
2016,1,7,15,15,319.0,35.0,1.55,9.5,114.5,264.85,227.54
2016,1,7,15,30,638.0,59.0,1.3,9.0,218.0,473.82,395.45
2016,1,7,15,45,585.5,52.5,1.05,9.0,178.0,406.09,334.61
2016,1,7,16,0,533.0,46.0,0.8,9.0,138.0,342.12,277.64
2016,1,7,16,15,439.5,37.5,0.8,8.5,99.0,261.95,207.56
2016,1,7,16,30,346.0,29.0,0.8,8.0,60.0,191.28,137.8
2016,1,7,16,45,173.0,14.5,0.85,7.5,30.0,86.58,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,5.5,16.5,16.89,0.0
2016,1,8,8,0,10.0,32.0,0.9,6.0,33.0,38.41,25.48
2016,1,8,8,15,25.5,49.0,0.95,6.0,53.5,64.8,49.91
2016,1,8,8,30,41.0,66.0,1.0,6.0,74.0,92.27,74.73
2016,1,8,8,45,50.0,83.0,1.05,6.0,95.0,117.51,97.45
2016,1,8,9,0,59.0,100.0,1.1,6.0,116.0,143.56,120.58
2016,1,8,9,15,64.0,116.0,1.0,6.5,135.0,166.51,140.29
2016,1,8,9,30,69.0,132.0,0.9,7.0,154.0,189.93,159.95
2016,1,8,9,45,69.5,145.0,0.85,7.5,169.5,206.56,173.43
2016,1,8,10,0,70.0,158.0,0.8,8.0,185.0,223.33,186.76
2016,1,8,10,15,181.5,166.0,0.7,8.5,242.5,335.85,280.69
2016,1,8,10,30,293.0,174.0,0.6,9.0,300.0,457.0,376.19
2016,1,8,10,45,349.0,174.0,0.55,10.0,331.5,511.27,415.54
2016,1,8,11,0,405.0,174.0,0.5,11.0,363.0,584.08,467.65
2016,1,8,11,15,333.5,193.0,0.45,11.0,351.5,534.56,427.68
2016,1,8,11,30,262.0,212.0,0.4,11.0,340.0,498.65,398.68
2016,1,8,11,45,139.5,199.5,0.35,11.5,268.0,356.09,286.72
2016,1,8,12,0,17.0,187.0,0.3,12.0,196.0,196.74,157.53
2016,1,8,12,15,64.5,206.5,0.3,12.0,239.5,279.75,226.51
2016,1,8,12,30,112.0,226.0,0.3,12.0,283.0,348.21,280.75
2016,1,8,12,45,95.5,220.0,0.35,12.5,268.0,325.22,261.61
2016,1,8,13,0,79.0,214.0,0.4,13.0,253.0,302.46,243.42
2016,1,8,13,15,173.0,205.5,0.45,12.5,287.0,391.0,316.23
2016,1,8,13,30,267.0,197.0,0.5,12.0,321.0,475.86,383.57
2016,1,8,13,45,217.5,191.5,0.6,12.0,289.5,405.74,329.23
2016,1,8,14,0,168.0,186.0,0.7,12.0,258.0,353.97,289.08
2016,1,8,14,15,254.5,164.0,0.65,12.0,265.0,405.38,331.91
2016,1,8,14,30,341.0,142.0,0.6,12.0,272.0,435.44,356.6
2016,1,8,14,45,313.5,134.5,0.55,12.0,245.5,394.83,323.88
2016,1,8,15,0,286.0,127.0,0.5,12.0,219.0,355.55,292.34
2016,1,8,15,15,268.0,113.0,0.5,11.5,190.5,315.56,260.57
2016,1,8,15,30,250.0,99.0,0.5,11.0,162.0,276.6,228.64
2016,1,8,15,45,219.5,83.5,0.55,10.5,131.5,230.0,189.49
2016,1,8,16,0,189.0,68.0,0.6,10.0,101.0,186.07,151.46
2016,1,8,16,15,146.0,51.0,0.65,9.5,72.5,137.24,108.46
2016,1,8,16,30,103.0,34.0,0.7,9.0,44.0,92.51,66.18
2016,1,8,16,45,51.5,17.0,0.75,9.0,22.0,41.66,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,7.5,15.5,13.66,0.0
2016,1,9,8,0,0.0,31.0,3.4,8.0,31.0,29.71,18.3
2016,1,9,8,15,9.5,48.0,3.35,8.0,49.5,51.52,38.24
2016,1,9,8,30,19.0,65.0,3.3,8.0,68.0,79.61,63.25
2016,1,9,8,45,26.5,81.5,3.25,8.0,87.5,102.25,83.54
2016,1,9,9,0,34.0,98.0,3.2,8.0,107.0,125.64,104.28
2016,1,9,9,15,38.5,113.5,3.1,8.0,125.0,146.51,122.54
2016,1,9,9,30,43.0,129.0,3.0,8.0,143.0,167.87,140.97
2016,1,9,9,45,43.0,141.0,2.95,8.5,156.5,181.88,152.52
2016,1,9,10,0,43.0,153.0,2.9,9.0,170.0,196.06,164.02
2016,1,9,10,15,136.5,168.0,2.8,9.0,226.0,302.52,255.41
2016,1,9,10,30,230.0,183.0,2.7,9.0,282.0,416.49,349.97
2016,1,9,10,45,215.5,194.5,2.65,9.5,291.0,408.08,341.34
2016,1,9,11,0,201.0,206.0,2.6,10.0,300.0,413.83,344.46
2016,1,9,11,15,128.0,207.0,2.45,10.0,267.5,353.05,292.89
2016,1,9,11,30,55.0,208.0,2.3,10.0,235.0,272.92,225.28
2016,1,9,11,45,69.5,215.5,2.2,10.0,250.5,295.55,244.31
2016,1,9,12,0,84.0,223.0,2.1,10.0,266.0,318.44,263.06
2016,1,9,12,15,96.0,225.0,1.95,10.0,273.5,332.06,274.11
2016,1,9,12,30,108.0,227.0,1.8,10.0,281.0,345.6,285.08
2016,1,9,12,45,122.5,224.5,1.65,10.0,285.0,372.42,306.52
2016,1,9,13,0,137.0,222.0,1.5,10.0,289.0,381.53,313.84
2016,1,9,13,15,98.5,210.0,1.45,10.0,257.5,314.29,259.19
2016,1,9,13,30,60.0,198.0,1.4,10.0,226.0,265.02,218.51
2016,1,9,13,45,59.0,189.0,1.35,10.0,215.5,252.94,209.06
2016,1,9,14,0,58.0,180.0,1.3,10.0,205.0,241.0,199.5
2016,1,9,14,15,64.0,169.5,1.2,10.0,195.5,232.82,193.17
2016,1,9,14,30,70.0,159.0,1.1,10.0,186.0,224.36,186.51
2016,1,9,14,45,64.0,145.5,1.0,10.0,168.5,202.97,168.71
2016,1,9,15,0,58.0,132.0,0.9,10.0,151.0,182.12,151.23
2016,1,9,15,15,51.5,116.0,0.85,9.5,131.5,158.22,131.23
2016,1,9,15,30,45.0,100.0,0.8,9.0,112.0,134.96,111.42
2016,1,9,15,45,35.5,83.0,0.8,9.0,91.5,109.33,89.02
2016,1,9,16,0,26.0,66.0,0.8,9.0,71.0,84.61,67.13
2016,1,9,16,15,13.0,48.5,0.8,9.0,51.0,58.37,43.82
2016,1,9,16,30,0.0,31.0,0.8,9.0,31.0,29.81,18.26
2016,1,9,16,45,0.0,15.5,0.8,9.0,15.5,13.66,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,171.0,16.5,1.6,7.5,33.0,90.49,11.61
2016,1,10,8,0,342.0,33.0,1.8,8.0,66.0,195.09,146.28
2016,1,10,8,15,433.0,42.0,1.85,8.0,105.5,265.88,214.67
2016,1,10,8,30,524.0,51.0,1.9,8.0,145.0,345.69,286.13
2016,1,10,8,45,591.0,55.5,2.0,8.5,186.5,415.39,347.36
2016,1,10,9,0,658.0,60.0,2.1,9.0,228.0,489.95,410.64
2016,1,10,9,15,695.0,64.0,2.1,9.5,267.0,548.95,459.06
2016,1,10,9,30,732.0,68.0,2.1,10.0,306.0,605.12,503.7
2016,1,10,9,45,769.0,68.0,2.15,10.5,341.5,661.47,545.72
2016,1,10,10,0,806.0,68.0,2.2,11.0,377.0,717.82,586.53
2016,1,10,10,15,679.5,97.5,2.1,11.0,371.5,684.95,559.73
2016,1,10,10,30,553.0,127.0,2.0,11.0,366.0,629.22,516.25
2016,1,10,10,45,556.5,134.5,1.95,11.5,385.5,655.9,535.06
2016,1,10,11,0,560.0,142.0,1.9,12.0,405.0,680.64,551.46
2016,1,10,11,15,333.5,181.5,1.8,12.0,339.5,520.0,424.23
2016,1,10,11,30,107.0,221.0,1.7,12.0,274.0,336.22,274.53
2016,1,10,11,45,278.5,203.0,1.6,12.5,343.5,504.69,411.3
2016,1,10,12,0,450.0,185.0,1.5,13.0,413.0,659.58,528.7
2016,1,10,12,15,470.0,180.0,1.45,13.0,418.0,673.08,537.12
2016,1,10,12,30,490.0,175.0,1.4,13.0,423.0,684.51,545.45
2016,1,10,12,45,324.0,199.0,1.35,13.5,362.0,541.16,434.41
2016,1,10,13,0,158.0,223.0,1.3,14.0,301.0,401.58,323.67
2016,1,10,13,15,253.0,205.0,1.25,14.0,325.5,478.3,386.38
2016,1,10,13,30,348.0,187.0,1.2,14.0,350.0,533.96,430.5
2016,1,10,13,45,420.0,164.0,1.15,14.0,351.5,575.9,462.97
2016,1,10,14,0,492.0,141.0,1.1,14.0,353.0,596.48,479.58
2016,1,10,14,15,487.0,131.0,1.05,13.5,330.0,565.61,457.14
2016,1,10,14,30,482.0,121.0,1.0,13.0,307.0,533.34,433.73
2016,1,10,14,45,462.5,113.5,1.0,13.0,278.5,492.34,402.42
2016,1,10,15,0,443.0,106.0,1.0,13.0,250.0,451.39,370.46
2016,1,10,15,15,424.5,94.5,0.9,12.5,219.0,406.53,334.79
2016,1,10,15,30,406.0,83.0,0.8,12.0,188.0,362.17,298.45
2016,1,10,15,45,371.0,71.5,0.75,11.5,154.5,309.48,254.29
2016,1,10,16,0,336.0,60.0,0.7,11.0,121.0,259.52,211.02
2016,1,10,16,15,286.5,46.5,0.75,10.5,88.5,203.56,161.79
2016,1,10,16,30,237.0,33.0,0.8,10.0,56.0,152.67,113.12
2016,1,10,16,45,118.5,16.5,0.9,9.5,28.0,70.24,12.09
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,16.0,1.05,8.5,16.0,14.1,0.0
2016,1,11,8,0,0.0,32.0,1.1,9.0,32.0,30.89,19.31
2016,1,11,8,15,13.5,49.0,1.25,9.0,51.5,58.89,44.39
2016,1,11,8,30,27.0,66.0,1.4,9.0,71.0,84.65,67.36
2016,1,11,8,45,34.5,83.0,1.55,9.5,91.0,108.31,88.26
2016,1,11,9,0,42.0,100.0,1.7,10.0,111.0,132.68,109.47
2016,1,11,9,15,47.0,115.5,1.7,10.0,129.5,154.17,128.05
2016,1,11,9,30,52.0,131.0,1.7,10.0,148.0,176.19,146.79
2016,1,11,9,45,55.5,144.5,1.7,10.5,164.5,195.01,162.26
2016,1,11,10,0,59.0,158.0,1.7,11.0,181.0,214.2,177.79
2016,1,11,10,15,46.0,165.0,1.65,11.5,183.5,212.27,175.15
2016,1,11,10,30,33.0,172.0,1.6,12.0,186.0,209.75,172.04
2016,1,11,10,45,199.0,178.0,1.55,12.5,271.0,372.6,308.19
2016,1,11,11,0,365.0,184.0,1.5,13.0,356.0,544.77,443.36
2016,1,11,11,15,336.5,196.0,1.45,13.0,358.0,540.9,437.48
2016,1,11,11,30,308.0,208.0,1.4,13.0,360.0,534.88,431.5
2016,1,11,11,45,255.0,218.5,1.4,13.5,346.0,502.78,404.75
2016,1,11,12,0,202.0,229.0,1.4,14.0,332.0,451.24,363.52
2016,1,11,12,15,230.0,226.0,1.4,14.0,343.0,473.48,381.75
2016,1,11,12,30,258.0,223.0,1.4,14.0,354.0,512.78,411.95
2016,1,11,12,45,230.0,222.5,1.4,14.5,338.5,467.57,376.24
2016,1,11,13,0,202.0,222.0,1.4,15.0,323.0,439.86,354.07
2016,1,11,13,15,224.0,213.0,1.4,15.0,321.5,445.74,359.73
2016,1,11,13,30,246.0,204.0,1.4,15.0,320.0,466.84,376.53
2016,1,11,13,45,294.5,187.0,1.4,15.0,319.5,481.66,389.47
2016,1,11,14,0,343.0,170.0,1.4,15.0,319.0,493.21,399.83
2016,1,11,14,15,334.5,160.5,1.3,15.0,298.5,465.13,377.95
2016,1,11,14,30,326.0,151.0,1.2,15.0,278.0,436.55,355.75
2016,1,11,14,45,321.5,137.5,1.1,15.0,253.0,405.44,331.43
2016,1,11,15,0,317.0,124.0,1.0,15.0,228.0,373.78,306.24
2016,1,11,15,15,304.5,109.5,0.95,14.5,200.0,335.23,275.62
2016,1,11,15,30,292.0,95.0,0.9,14.0,172.0,297.05,244.43
