Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,271.5,80.5,0.85,13.5,142.0,265.9,217.68
2016,1,11,16,0,251.0,66.0,0.8,13.0,112.0,224.57,181.82
2016,1,11,16,15,214.5,50.5,0.85,12.5,82.5,176.46,139.59
2016,1,11,16,30,178.0,35.0,0.9,12.0,53.0,132.0,97.79
2016,1,11,16,45,89.0,17.5,0.95,11.5,26.5,62.14,16.53
2016,1,11,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,7,45,213.0,14.5,2.0,7.5,35.0,101.86,19.21
2016,1,12,8,0,426.0,29.0,2.1,8.0,70.0,223.5,168.25
2016,1,12,8,15,512.5,36.0,2.05,8.5,111.0,289.71,233.48
2016,1,12,8,30,599.0,43.0,2.0,9.0,152.0,369.12,304.28
2016,1,12,8,45,651.5,47.5,1.95,9.5,193.0,434.57,361.66
2016,1,12,9,0,704.0,52.0,1.9,10.0,234.0,503.37,419.49
2016,1,12,9,15,738.0,55.5,1.75,10.5,273.0,562.0,466.49
2016,1,12,9,30,772.0,59.0,1.6,11.0,312.0,621.44,511.54
2016,1,12,9,45,661.5,84.0,1.45,11.5,317.0,606.93,497.42
2016,1,12,10,0,551.0,109.0,1.3,12.0,322.0,576.76,471.17
2016,1,12,10,15,518.5,126.0,1.35,12.5,338.0,584.01,475.68
2016,1,12,10,30,486.0,143.0,1.4,13.0,354.0,593.6,481.16
2016,1,12,10,45,443.5,160.5,1.5,13.5,361.0,591.52,477.83
2016,1,12,11,0,401.0,178.0,1.6,14.0,368.0,585.47,471.5
2016,1,12,11,15,446.5,174.5,1.6,14.0,391.5,629.77,505.31
2016,1,12,11,30,492.0,171.0,1.6,14.0,415.0,673.56,537.87
2016,1,12,11,45,529.0,163.5,1.6,14.5,430.0,703.73,559.14
2016,1,12,12,0,566.0,156.0,1.6,15.0,445.0,732.14,578.51
2016,1,12,12,15,495.5,174.5,1.6,15.0,427.5,690.86,547.07
2016,1,12,12,30,425.0,193.0,1.6,15.0,410.0,646.81,513.5
2016,1,12,12,45,485.0,175.0,1.6,15.5,419.5,677.87,537.41
2016,1,12,13,0,545.0,157.0,1.6,16.0,429.0,705.48,557.85
2016,1,12,13,15,509.0,160.5,1.55,16.0,409.0,669.79,530.85
2016,1,12,13,30,473.0,164.0,1.5,16.0,389.0,633.04,503.49
2016,1,12,13,45,392.5,170.5,1.45,16.0,351.0,561.25,448.95
2016,1,12,14,0,312.0,177.0,1.4,16.0,313.0,476.76,384.32
2016,1,12,14,15,368.5,155.5,1.3,15.5,306.5,486.26,394.28
2016,1,12,14,30,425.0,134.0,1.2,15.0,300.0,506.89,411.34
2016,1,12,14,45,406.0,125.5,1.1,15.0,273.0,467.04,379.85
2016,1,12,15,0,387.0,117.0,1.0,15.0,246.0,427.34,348.45
2016,1,12,15,15,370.5,104.0,1.0,14.0,215.5,384.36,315.55
2016,1,12,15,30,354.0,91.0,1.0,13.0,185.0,341.82,281.76
2016,1,12,15,45,321.5,78.5,1.0,12.5,152.5,291.69,239.91
2016,1,12,16,0,289.0,66.0,1.0,12.0,120.0,244.13,198.89
2016,1,12,16,15,245.5,51.0,1.0,11.5,88.5,191.37,152.48
2016,1,12,16,30,202.0,36.0,1.0,11.0,57.0,142.99,107.38
2016,1,12,16,45,101.0,18.0,1.05,11.0,28.5,67.56,24.28
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,45,9.5,17.0,2.9,11.5,18.0,19.5,0.0
2016,1,13,8,0,19.0,34.0,3.1,12.0,36.0,44.28,29.66
2016,1,13,8,15,35.5,51.5,3.2,12.0,57.5,71.99,54.8
2016,1,13,8,30,52.0,69.0,3.3,12.0,79.0,100.92,80.55
2016,1,13,8,45,59.5,86.5,3.45,12.5,100.5,126.39,102.98
2016,1,13,9,0,67.0,104.0,3.6,13.0,122.0,152.52,125.61
2016,1,13,9,15,73.0,120.5,3.8,13.0,142.5,177.01,146.73
2016,1,13,9,30,79.0,137.0,4.0,13.0,163.0,202.06,168.01
2016,1,13,9,45,82.0,150.5,4.25,13.5,180.0,221.5,184.0
2016,1,13,10,0,85.0,164.0,4.5,14.0,197.0,241.21,199.99
2016,1,13,10,15,60.0,169.5,4.55,14.0,193.5,228.59,188.58
2016,1,13,10,30,35.0,175.0,4.6,14.0,190.0,214.66,176.0
2016,1,13,10,45,122.0,192.0,4.7,14.0,249.0,324.66,268.91
2016,1,13,11,0,209.0,209.0,4.8,14.0,308.0,423.83,351.0
2016,1,13,11,15,285.5,204.5,4.85,14.0,344.5,506.2,418.06
2016,1,13,11,30,362.0,200.0,4.9,14.0,381.0,573.59,472.69
2016,1,13,11,45,368.5,202.5,4.95,14.0,389.0,586.32,482.43
2016,1,13,12,0,375.0,205.0,5.0,14.0,397.0,597.74,491.4
2016,1,13,12,15,191.5,192.0,4.95,13.5,290.0,394.95,327.16
2016,1,13,12,30,8.0,179.0,4.9,13.0,183.0,178.78,144.89
2016,1,13,12,45,4.0,119.0,4.9,13.0,121.0,112.11,89.5
2016,1,13,13,0,0.0,59.0,4.9,13.0,59.0,52.15,38.81
2016,1,13,13,15,0.0,87.0,4.8,12.5,87.0,77.19,60.21
2016,1,13,13,30,0.0,115.0,4.7,12.0,115.0,104.96,83.91
2016,1,13,13,45,0.0,101.5,4.6,12.0,101.5,91.67,72.74
2016,1,13,14,0,0.0,88.0,4.5,12.0,88.0,78.58,61.72
2016,1,13,14,15,0.0,111.0,4.3,12.0,111.0,102.21,81.93
2016,1,13,14,30,0.0,134.0,4.1,12.0,134.0,128.0,103.88
2016,1,13,14,45,0.0,122.5,3.95,12.0,122.5,116.78,94.49
2016,1,13,15,0,0.0,111.0,3.8,12.0,111.0,105.7,85.2
2016,1,13,15,15,0.0,97.0,3.25,11.5,97.0,91.94,73.65
2016,1,13,15,30,0.0,83.0,2.7,11.0,83.0,78.27,62.04
2016,1,13,15,45,278.0,67.0,2.2,10.5,120.0,253.39,213.08
2016,1,13,16,0,556.0,51.0,1.7,10.0,157.0,365.77,301.17
2016,1,13,16,15,466.5,43.0,1.55,9.5,116.5,285.45,229.65
2016,1,13,16,30,377.0,35.0,1.4,9.0,76.0,213.79,163.41
2016,1,13,16,45,233.5,23.0,1.25,8.5,44.5,122.97,56.99
2016,1,13,17,0,90.0,11.0,1.1,8.0,13.0,36.37,0.0
2016,1,13,17,15,45.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,7,45,108.5,17.0,1.15,7.5,27.5,66.89,15.3
2016,1,14,8,0,217.0,34.0,1.2,8.0,55.0,144.4,108.69
2016,1,14,8,15,257.0,49.0,1.35,8.5,87.0,191.76,154.56
2016,1,14,8,30,297.0,64.0,1.5,9.0,119.0,243.15,201.01
2016,1,14,8,45,328.5,76.5,1.7,9.5,151.0,290.45,243.11
2016,1,14,9,0,360.0,89.0,1.9,10.0,183.0,340.27,286.2
2016,1,14,9,15,374.0,102.0,1.95,10.0,213.0,381.57,321.32
2016,1,14,9,30,388.0,115.0,2.0,10.0,243.0,423.13,355.75
2016,1,14,9,45,399.0,126.0,2.15,10.5,269.5,460.18,385.37
2016,1,14,10,0,410.0,137.0,2.3,11.0,296.0,496.83,414.06
2016,1,14,10,15,275.5,165.0,2.3,11.0,275.5,422.74,352.04
2016,1,14,10,30,141.0,193.0,2.3,11.0,255.0,339.55,281.69
2016,1,14,10,45,175.5,201.5,2.35,11.0,283.0,382.03,317.03
2016,1,14,11,0,210.0,210.0,2.4,11.0,311.0,425.77,352.41
2016,1,14,11,15,142.0,215.0,2.45,11.0,284.0,374.59,309.18
2016,1,14,11,30,74.0,220.0,2.5,11.0,257.0,303.95,250.19
2016,1,14,11,45,72.5,223.5,2.55,11.0,260.5,307.07,252.84
2016,1,14,12,0,71.0,227.0,2.6,11.0,264.0,310.16,255.21
2016,1,14,12,15,77.5,228.5,2.65,11.0,268.5,318.08,261.85
2016,1,14,12,30,84.0,230.0,2.7,11.0,273.0,325.99,268.5
2016,1,14,12,45,131.5,229.0,2.8,11.0,296.0,385.41,317.95
2016,1,14,13,0,179.0,228.0,2.9,11.0,319.0,426.43,352.2
2016,1,14,13,15,118.0,216.0,2.9,11.0,275.5,354.74,293.05
2016,1,14,13,30,57.0,204.0,2.9,11.0,232.0,268.55,221.6
2016,1,14,13,45,28.5,125.0,2.95,11.0,139.0,149.01,122.3
2016,1,14,14,0,0.0,46.0,3.0,11.0,46.0,40.6,29.38
2016,1,14,14,15,0.0,58.5,2.85,11.0,58.5,51.67,39.02
2016,1,14,14,30,0.0,71.0,2.7,11.0,71.0,62.78,48.63
2016,1,14,14,45,0.0,64.0,2.55,11.0,64.0,56.55,43.35
2016,1,14,15,0,0.0,57.0,2.4,11.0,57.0,50.33,38.05
2016,1,14,15,15,0.0,50.0,2.15,10.5,50.0,44.12,32.78
2016,1,14,15,30,0.0,43.0,1.9,10.0,43.0,37.92,27.44
2016,1,14,15,45,0.0,35.0,1.7,10.0,35.0,30.84,21.21
2016,1,14,16,0,0.0,27.0,1.5,10.0,27.0,23.77,14.94
2016,1,14,16,15,0.0,20.0,1.65,10.0,20.0,17.59,9.4
2016,1,14,16,30,0.0,13.0,1.8,10.0,13.0,11.42,3.8
2016,1,14,16,45,0.0,7.5,1.95,10.0,7.5,6.58,0.0
2016,1,14,17,0,0.0,2.0,2.1,10.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,2.3,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,15,7,45,176.0,16.5,0.25,9.5,34.0,91.75,25.7
2016,1,15,8,0,352.0,33.0,0.2,10.0,68.0,197.16,147.06
2016,1,15,8,15,441.5,41.0,0.3,10.0,108.0,266.56,211.25
2016,1,15,8,30,531.0,49.0,0.4,10.0,148.0,344.85,279.3
2016,1,15,8,45,585.5,55.0,0.5,10.5,188.5,409.74,334.64
2016,1,15,9,0,640.0,61.0,0.6,11.0,229.0,478.6,391.27
2016,1,15,9,15,677.0,65.5,0.7,11.0,268.0,537.78,439.35
2016,1,15,9,30,714.0,70.0,0.8,11.0,307.0,598.32,487.12
2016,1,15,9,45,728.0,75.5,0.9,11.5,339.5,644.35,520.84
2016,1,15,10,0,742.0,81.0,1.0,12.0,372.0,689.14,552.68
2016,1,15,10,15,760.5,84.0,1.05,12.0,401.0,728.33,580.36
2016,1,15,10,30,779.0,87.0,1.1,12.0,430.0,770.41,609.86
2016,1,15,10,45,663.5,117.5,1.2,12.0,420.0,735.13,584.34
2016,1,15,11,0,548.0,148.0,1.3,12.0,410.0,678.45,543.73
2016,1,15,11,15,685.5,120.0,1.3,12.0,458.5,786.39,622.08
2016,1,15,11,30,823.0,92.0,1.3,12.0,507.0,881.62,687.22
2016,1,15,11,45,677.0,131.0,1.35,12.5,476.0,809.87,634.82
2016,1,15,12,0,531.0,170.0,1.4,13.0,445.0,718.25,568.9
2016,1,15,12,15,503.0,177.5,1.3,13.0,438.5,702.75,556.95
2016,1,15,12,30,475.0,185.0,1.2,13.0,432.0,684.95,542.53
2016,1,15,12,45,315.5,208.0,1.15,13.0,371.0,545.55,436.34
2016,1,15,13,0,156.0,231.0,1.1,13.0,310.0,409.23,329.43
2016,1,15,13,15,430.0,168.0,1.0,13.0,378.0,610.02,489.42
2016,1,15,13,30,704.0,105.0,0.9,13.0,446.0,775.09,608.03
2016,1,15,13,45,757.5,92.0,0.8,13.0,444.0,784.14,611.34
2016,1,15,14,0,811.0,79.0,0.7,13.0,442.0,793.56,617.01
2016,1,15,14,15,793.5,76.5,0.65,13.0,413.0,752.68,588.32
2016,1,15,14,30,776.0,74.0,0.6,13.0,384.0,710.01,558.77
2016,1,15,14,45,760.0,69.5,0.6,13.0,351.5,664.53,527.46
2016,1,15,15,0,744.0,65.0,0.6,13.0,319.0,617.75,494.5
2016,1,15,15,15,709.0,61.0,0.5,13.0,280.5,558.09,448.7
2016,1,15,15,30,674.0,57.0,0.4,13.0,242.0,499.32,401.9
2016,1,15,15,45,627.0,51.5,0.35,13.0,201.5,433.4,348.55
2016,1,15,16,0,580.0,46.0,0.3,13.0,161.0,374.2,298.47
2016,1,15,16,15,499.0,39.0,0.35,12.5,120.5,297.57,234.17
2016,1,15,16,30,418.0,32.0,0.4,12.0,80.0,228.81,173.12
2016,1,15,16,45,277.5,22.0,0.45,12.0,47.5,140.1,78.05
2016,1,15,17,0,137.0,12.0,0.5,12.0,15.0,51.5,0.0
2016,1,15,17,15,68.5,6.0,0.55,11.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,7.5,17.5,2.85,10.5,18.5,19.25,1.85
2016,1,16,8,0,15.0,35.0,2.9,11.0,37.0,43.52,29.5
2016,1,16,8,15,32.5,53.0,2.85,11.0,59.0,72.01,55.14
2016,1,16,8,30,50.0,71.0,2.8,11.0,81.0,101.85,81.68
2016,1,16,8,45,63.0,89.0,2.8,11.5,104.0,130.82,107.16
2016,1,16,9,0,76.0,107.0,2.8,12.0,127.0,160.99,133.28
2016,1,16,9,15,87.0,122.5,2.75,12.0,149.0,187.71,156.32
2016,1,16,9,30,98.0,138.0,2.7,12.0,171.0,227.09,189.48
2016,1,16,9,45,49.0,98.5,2.7,12.5,115.0,133.21,109.58
2016,1,16,10,0,0.0,59.0,2.7,13.0,59.0,52.11,39.09
2016,1,16,10,15,0.0,91.5,2.65,13.5,91.5,82.3,64.62
2016,1,16,10,30,0.0,124.0,2.6,14.0,124.0,115.01,91.8
2016,1,16,10,45,0.0,112.5,2.6,14.5,112.5,102.65,81.13
2016,1,16,11,0,0.0,101.0,2.6,15.0,101.0,90.88,71.06
2016,1,16,11,15,0.0,92.0,2.55,15.0,92.0,81.96,63.54
2016,1,16,11,30,0.0,83.0,2.5,15.0,83.0,73.48,56.39
2016,1,16,11,45,0.0,53.0,2.5,15.5,53.0,46.83,33.92
2016,1,16,12,0,0.0,23.0,2.5,16.0,23.0,20.28,11.5
2016,1,16,12,15,15.0,115.5,2.4,16.0,123.5,118.62,94.32
2016,1,16,12,30,30.0,208.0,2.3,16.0,224.0,247.75,199.55
2016,1,16,12,45,29.0,206.0,2.25,16.0,221.0,244.49,196.5
2016,1,16,13,0,28.0,204.0,2.2,16.0,218.0,224.8,180.77
2016,1,16,13,15,14.0,106.0,2.1,16.0,113.0,108.15,85.42
2016,1,16,13,30,0.0,8.0,2.0,16.0,8.0,7.04,0.32
2016,1,16,13,45,0.0,20.5,1.95,16.0,20.5,18.06,9.7
2016,1,16,14,0,0.0,33.0,1.9,16.0,33.0,29.1,19.09
2016,1,16,14,15,0.0,21.5,1.8,16.0,21.5,18.94,10.49
2016,1,16,14,30,0.0,10.0,1.7,16.0,10.0,8.8,1.86
2016,1,16,14,45,0.0,9.0,1.6,16.0,9.0,7.91,1.12
2016,1,16,15,0,0.0,8.0,1.5,16.0,8.0,7.03,0.37
2016,1,16,15,15,0.0,7.0,1.3,15.5,7.0,6.15,0.0
2016,1,16,15,30,0.0,6.0,1.1,15.0,6.0,5.27,0.0
2016,1,16,15,45,0.0,5.0,0.9,14.5,5.0,4.39,0.0
2016,1,16,16,0,0.0,4.0,0.7,14.0,4.0,3.51,0.0
2016,1,16,16,15,0.0,3.0,0.75,13.5,3.0,2.63,0.0
2016,1,16,16,30,0.0,2.0,0.8,13.0,2.0,1.75,0.0
2016,1,16,16,45,0.0,1.0,0.85,12.5,1.0,0.87,0.0
2016,1,16,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,13.0,4.5,3.94,0.0
2016,1,17,8,0,0.0,9.0,2.7,13.0,9.0,7.9,0.73
2016,1,17,8,15,0.0,15.0,2.75,13.0,15.0,13.18,5.46
2016,1,17,8,30,0.0,21.0,2.8,13.0,21.0,18.47,10.15
2016,1,17,8,45,0.0,26.5,2.85,13.5,26.5,23.32,14.4
2016,1,17,9,0,0.0,32.0,2.9,14.0,32.0,28.18,18.6
2016,1,17,9,15,0.0,37.5,2.95,14.0,37.5,33.05,22.8
2016,1,17,9,30,0.0,43.0,3.0,14.0,43.0,37.92,26.96
2016,1,17,9,45,0.0,47.0,3.1,14.0,47.0,41.46,29.96
2016,1,17,10,0,0.0,51.0,3.2,14.0,51.0,45.02,32.93
2016,1,17,10,15,8.0,108.0,3.2,14.0,112.0,105.31,84.21
2016,1,17,10,30,16.0,165.0,3.2,14.0,173.0,172.58,140.32
2016,1,17,10,45,9.0,162.5,3.2,14.5,167.0,163.09,131.63
2016,1,17,11,0,2.0,160.0,3.2,15.0,161.0,153.61,123.12
2016,1,17,11,15,1.0,118.0,3.2,15.0,118.5,108.46,85.62
2016,1,17,11,30,0.0,76.0,3.2,15.0,76.0,67.25,51.15
2016,1,17,11,45,1.0,122.0,3.2,15.0,122.5,112.18,88.68
2016,1,17,12,0,2.0,168.0,3.2,15.0,169.0,160.71,128.66
2016,1,17,12,15,7.5,179.0,3.1,15.0,183.0,177.59,142.61
2016,1,17,12,30,13.0,190.0,3.0,15.0,197.0,194.76,156.8
2016,1,17,12,45,46.0,208.5,2.95,15.0,232.0,262.92,213.33
2016,1,17,13,0,79.0,227.0,2.9,15.0,267.0,316.41,257.19
2016,1,17,13,15,39.5,159.0,2.85,15.0,179.0,197.56,160.21
2016,1,17,13,30,0.0,91.0,2.8,15.0,91.0,81.04,62.7
2016,1,17,13,45,0.0,105.0,2.75,15.0,105.0,94.94,74.53
2016,1,17,14,0,0.0,119.0,2.7,15.0,119.0,109.49,86.77
2016,1,17,14,15,0.0,70.0,2.65,14.5,70.0,61.89,47.04
2016,1,17,14,30,0.0,21.0,2.6,14.0,21.0,18.49,10.23
2016,1,17,14,45,0.0,19.0,2.55,14.0,19.0,16.72,8.74
2016,1,17,15,0,0.0,17.0,2.5,14.0,17.0,14.95,7.24
2016,1,17,15,15,0.0,15.0,2.3,13.5,15.0,13.19,5.75
2016,1,17,15,30,0.0,13.0,2.1,13.0,13.0,11.42,4.24
2016,1,17,15,45,0.0,11.0,1.95,13.0,11.0,9.66,2.69
2016,1,17,16,0,0.0,9.0,1.8,13.0,9.0,7.9,1.14
2016,1,17,16,15,0.0,6.5,1.75,12.5,6.5,5.7,0.0
2016,1,17,16,30,0.0,4.0,1.7,12.0,4.0,3.5,0.0
2016,1,17,16,45,0.0,2.5,1.65,12.0,2.5,2.19,0.0
2016,1,17,17,0,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,15.0,0.5,10.5,37.0,100.06,38.65
2016,1,18,8,0,414.0,30.0,0.6,11.0,74.0,217.27,163.12
2016,1,18,8,15,499.0,37.5,0.65,11.5,115.0,287.09,227.26
2016,1,18,8,30,584.0,45.0,0.7,12.0,156.0,365.5,294.88
2016,1,18,8,45,639.5,49.5,0.8,13.0,198.0,428.42,348.1
2016,1,18,9,0,695.0,54.0,0.9,14.0,240.0,498.88,405.02
2016,1,18,9,15,730.0,57.5,1.0,14.5,279.5,558.28,452.09
2016,1,18,9,30,765.0,61.0,1.1,15.0,319.0,618.64,498.07
2016,1,18,9,45,784.5,65.0,1.2,15.5,354.0,668.92,533.88
2016,1,18,10,0,804.0,69.0,1.3,16.0,389.0,718.18,568.26
2016,1,18,10,15,820.0,71.0,1.45,16.0,418.0,760.81,598.92
2016,1,18,10,30,836.0,73.0,1.6,16.0,447.0,801.55,628.03
2016,1,18,10,45,843.5,75.0,1.8,16.5,469.0,832.87,649.64
2016,1,18,11,0,851.0,77.0,2.0,17.0,491.0,861.38,669.23
2016,1,18,11,15,857.0,78.5,2.15,17.0,506.5,884.92,686.11
2016,1,18,11,30,863.0,80.0,2.3,17.0,522.0,905.27,700.88
2016,1,18,11,45,860.0,82.0,2.45,17.0,529.0,914.66,708.15
2016,1,18,12,0,857.0,84.0,2.6,17.0,536.0,920.48,713.17
2016,1,18,12,15,480.5,161.5,2.55,17.0,415.0,664.12,527.78
2016,1,18,12,30,104.0,239.0,2.5,17.0,294.0,354.68,283.82
2016,1,18,12,45,149.0,236.5,2.45,17.0,314.5,410.21,329.77
2016,1,18,13,0,194.0,234.0,2.4,17.0,335.0,447.17,359.47
2016,1,18,13,15,97.0,159.0,2.3,16.5,209.5,264.69,214.75
2016,1,18,13,30,0.0,84.0,2.2,16.0,84.0,74.36,56.77
2016,1,18,13,45,135.0,138.5,2.15,16.0,200.0,269.86,222.37
2016,1,18,14,0,270.0,193.0,2.1,16.0,316.0,463.14,376.72
2016,1,18,14,15,140.5,171.0,1.9,15.5,235.0,308.37,251.73
2016,1,18,14,30,11.0,149.0,1.7,15.0,154.0,152.09,122.17
2016,1,18,14,45,8.5,137.5,1.55,15.0,141.0,138.66,111.51
2016,1,18,15,0,6.0,126.0,1.4,15.0,128.0,125.56,100.7
2016,1,18,15,15,3.0,112.0,1.2,14.5,113.0,109.63,87.57
2016,1,18,15,30,0.0,98.0,1.0,14.0,98.0,94.09,74.6
2016,1,18,15,45,0.0,82.0,0.8,14.0,82.0,78.33,61.19
2016,1,18,16,0,0.0,66.0,0.6,14.0,66.0,62.61,47.65
2016,1,18,16,15,0.0,50.0,0.6,13.5,50.0,46.86,34.01
2016,1,18,16,30,0.0,34.0,0.6,13.0,34.0,30.95,20.08
2016,1,18,16,45,0.0,21.0,0.65,13.0,21.0,18.51,7.81
2016,1,18,17,0,0.0,8.0,0.7,13.0,8.0,7.28,0.0
2016,1,18,17,15,0.0,4.0,0.7,13.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.5,4.4,13.0,5.5,4.82,0.0
2016,1,19,8,0,0.0,11.0,4.5,13.0,11.0,9.66,2.19
2016,1,19,8,15,0.0,17.0,4.65,13.0,17.0,14.94,6.95
2016,1,19,8,30,0.0,23.0,4.8,13.0,23.0,20.23,11.65
2016,1,19,8,45,0.0,29.5,5.0,13.5,29.5,25.97,16.66
2016,1,19,9,0,0.0,36.0,5.2,14.0,36.0,31.72,21.62
2016,1,19,9,15,0.0,42.5,5.2,14.0,42.5,37.47,26.57
2016,1,19,9,30,0.0,49.0,5.2,14.0,49.0,43.23,31.49
2016,1,19,9,45,0.5,93.0,5.25,14.5,93.0,85.11,66.99
2016,1,19,10,0,1.0,137.0,5.3,15.0,137.0,131.41,105.65
2016,1,19,10,15,0.5,141.5,5.3,15.0,141.5,134.64,108.1
2016,1,19,10,30,0.0,146.0,5.3,15.0,146.0,138.05,110.74
2016,1,19,10,45,0.0,107.5,5.3,15.5,107.5,97.45,76.53
2016,1,19,11,0,0.0,69.0,5.3,16.0,69.0,61.02,45.83
2016,1,19,11,15,0.0,83.5,5.35,16.0,83.5,73.92,56.59
2016,1,19,11,30,0.0,98.0,5.4,16.0,98.0,87.61,67.96
2016,1,19,11,45,0.0,92.0,5.5,16.0,92.0,81.78,63.05
2016,1,19,12,0,0.0,86.0,5.6,16.0,86.0,76.16,58.33
2016,1,19,12,15,0.0,109.0,5.45,15.5,109.0,98.18,76.82
2016,1,19,12,30,0.0,132.0,5.3,15.0,132.0,121.1,96.02
2016,1,19,12,45,0.0,130.5,5.2,15.0,130.5,119.65,94.83
2016,1,19,13,0,0.0,129.0,5.1,15.0,129.0,118.26,93.72
2016,1,19,13,15,0.0,98.5,4.9,15.0,98.5,88.14,68.67
2016,1,19,13,30,0.0,68.0,4.7,15.0,68.0,60.13,45.25
2016,1,19,13,45,0.0,65.0,4.55,15.0,65.0,57.46,43.07
2016,1,19,14,0,0.0,62.0,4.4,15.0,62.0,54.79,40.88
2016,1,19,14,15,0.0,93.5,4.25,14.5,93.5,84.0,65.73
2016,1,19,14,30,0.0,125.0,4.1,14.0,125.0,117.0,93.75
2016,1,19,14,45,0.0,114.0,4.0,14.0,114.0,106.32,84.89
2016,1,19,15,0,0.0,103.0,3.9,14.0,103.0,95.75,76.1
2016,1,19,15,15,0.0,90.5,3.55,13.5,90.5,83.67,66.07
2016,1,19,15,30,0.0,78.0,3.2,13.0,78.0,71.68,55.99
2016,1,19,15,45,0.0,65.5,2.9,13.0,65.5,59.75,45.71
2016,1,19,16,0,0.0,53.0,2.6,13.0,53.0,47.86,35.35
2016,1,19,16,15,0.0,40.0,2.25,12.5,40.0,35.45,24.52
2016,1,19,16,30,0.0,27.0,1.9,12.0,27.0,23.79,14.24
2016,1,19,16,45,0.0,16.5,1.6,12.0,16.5,14.52,5.22
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.46,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.73,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,8.0,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,8.0,9.0,8.19,0.0
2016,1,20,7,45,88.0,23.5,0.85,8.5,33.0,63.2,27.41
2016,1,20,8,0,176.0,38.0,0.9,9.0,57.0,131.42,100.03
2016,1,20,8,15,208.0,54.5,1.0,9.5,87.5,174.76,140.57
2016,1,20,8,30,240.0,71.0,1.1,10.0,118.0,211.75,174.36
2016,1,20,8,45,266.0,86.0,1.25,10.5,149.0,255.36,212.77
2016,1,20,9,0,292.0,101.0,1.4,11.0,180.0,301.14,251.97
2016,1,20,9,15,307.0,114.0,1.35,11.5,208.5,339.18,283.35
2016,1,20,9,30,322.0,127.0,1.3,12.0,237.0,377.9,314.31
2016,1,20,9,45,508.0,105.0,1.3,12.5,299.5,513.37,423.14
2016,1,20,10,0,694.0,83.0,1.3,13.0,362.0,655.8,530.19
2016,1,20,10,15,600.5,114.5,1.25,13.5,368.5,643.23,517.04
2016,1,20,10,30,507.0,146.0,1.2,14.0,375.0,615.27,493.13
2016,1,20,10,45,457.0,166.0,1.2,14.5,380.5,610.46,487.26
2016,1,20,11,0,407.0,186.0,1.2,15.0,386.0,601.08,477.73
2016,1,20,11,15,318.0,209.0,1.15,15.0,368.0,540.54,430.28
2016,1,20,11,30,229.0,232.0,1.1,15.0,350.0,475.34,379.05
2016,1,20,11,45,391.5,200.0,1.1,15.5,406.5,605.33,479.57
2016,1,20,12,0,554.0,168.0,1.1,16.0,463.0,739.73,576.91
2016,1,20,12,15,722.5,123.0,1.0,16.0,508.5,853.54,652.71
2016,1,20,12,30,891.0,78.0,0.9,16.0,554.0,938.82,706.58
2016,1,20,12,45,894.5,75.5,0.8,16.5,548.0,934.33,699.27
2016,1,20,13,0,898.0,73.0,0.7,17.0,542.0,926.17,691.03
2016,1,20,13,15,891.0,72.0,0.6,17.0,527.5,906.8,676.91
2016,1,20,13,30,884.0,71.0,0.5,17.0,513.0,884.15,660.91
2016,1,20,13,45,874.5,69.5,0.45,17.0,491.5,855.54,642.12
2016,1,20,14,0,865.0,68.0,0.4,17.0,470.0,824.08,621.5
2016,1,20,14,15,766.0,81.0,0.35,16.5,420.5,742.89,567.98
2016,1,20,14,30,667.0,94.0,0.3,16.0,371.0,660.61,512.86
2016,1,20,14,45,599.0,98.0,0.3,16.0,331.5,589.9,463.83
2016,1,20,15,0,531.0,102.0,0.3,16.0,292.0,521.35,413.47
2016,1,20,15,15,509.5,93.5,0.25,15.5,259.5,473.56,378.19
2016,1,20,15,30,488.0,85.0,0.2,15.0,227.0,426.07,341.71
2016,1,20,15,45,456.0,75.0,0.15,15.0,191.5,371.61,297.94
2016,1,20,16,0,424.0,65.0,0.1,15.0,156.0,319.11,254.35
2016,1,20,16,15,377.5,53.0,0.15,14.5,120.0,260.14,205.05
2016,1,20,16,30,331.0,41.0,0.2,14.0,84.0,205.59,157.46
2016,1,20,16,45,165.5,31.5,0.3,14.0,53.0,115.33,78.19
2016,1,20,17,0,0.0,22.0,0.4,14.0,22.0,22.54,0.0
2016,1,20,17,15,0.0,11.0,0.35,13.5,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,9.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,9.0,13.0,11.82,0.0
2016,1,21,7,45,191.5,23.5,2.45,9.5,45.0,105.27,51.61
2016,1,21,8,0,383.0,34.0,2.6,10.0,77.0,208.48,159.7
2016,1,21,8,15,467.5,42.0,2.65,10.5,117.5,277.38,223.67
2016,1,21,8,30,552.0,50.0,2.7,11.0,158.0,354.74,292.24
2016,1,21,8,45,613.5,54.5,2.75,11.5,201.0,423.04,351.85
2016,1,21,9,0,675.0,59.0,2.8,12.0,244.0,492.41,410.5
2016,1,21,9,15,709.5,62.5,2.75,12.5,283.0,551.02,458.23
2016,1,21,9,30,744.0,66.0,2.7,13.0,322.0,610.56,504.92
2016,1,21,9,45,771.0,68.0,2.7,14.0,357.5,663.39,542.48
2016,1,21,10,0,798.0,70.0,2.7,15.0,393.0,715.74,578.61
2016,1,21,10,15,813.5,72.0,2.75,15.5,422.5,758.09,607.81
2016,1,21,10,30,829.0,74.0,2.8,16.0,452.0,798.54,635.23
2016,1,21,10,45,837.0,76.5,2.9,17.0,474.5,831.04,655.67
2016,1,21,11,0,845.0,79.0,3.0,18.0,497.0,860.77,673.96
2016,1,21,11,15,851.5,80.0,3.0,18.0,512.5,884.3,689.64
2016,1,21,11,30,858.0,81.0,3.0,18.0,528.0,904.66,703.18
2016,1,21,11,45,851.5,84.5,3.0,18.0,534.5,912.91,708.33
2016,1,21,12,0,845.0,88.0,3.0,18.0,541.0,917.52,711.18
2016,1,21,12,15,485.5,167.5,2.85,18.0,428.0,677.55,536.77
2016,1,21,12,30,126.0,247.0,2.7,18.0,315.0,401.9,319.86
2016,1,21,12,45,268.0,225.5,2.55,18.0,367.5,524.2,418.82
2016,1,21,13,0,410.0,204.0,2.4,18.0,420.0,643.1,509.88
2016,1,21,13,15,258.5,215.0,2.1,17.5,350.0,496.74,396.19
2016,1,21,13,30,107.0,226.0,1.8,17.0,280.0,338.27,271.09
2016,1,21,13,45,216.0,208.0,1.5,16.5,311.0,425.2,342.76
2016,1,21,14,0,325.0,190.0,1.2,16.0,342.0,506.16,406.08
2016,1,21,14,15,216.0,186.0,1.15,15.5,284.5,388.32,313.96
2016,1,21,14,30,107.0,182.0,1.1,15.0,227.0,292.62,237.4
2016,1,21,14,45,84.0,165.0,1.05,15.0,198.5,238.83,194.59
2016,1,21,15,0,61.0,148.0,1.0,15.0,170.0,200.57,163.34
2016,1,21,15,15,55.0,132.5,1.0,14.5,151.0,177.49,144.8
2016,1,21,15,30,49.0,117.0,1.0,14.0,132.0,155.02,126.34
2016,1,21,15,45,42.0,100.0,1.05,14.0,111.5,130.65,105.71
2016,1,21,16,0,35.0,83.0,1.1,14.0,91.0,107.01,85.35
2016,1,21,16,15,24.0,65.0,1.15,13.5,70.0,80.82,62.69
2016,1,21,16,30,13.0,47.0,1.2,13.0,49.0,55.6,40.66
2016,1,21,16,45,6.5,30.0,1.25,13.0,31.0,31.21,18.45
2016,1,21,17,0,0.0,13.0,1.3,13.0,13.0,11.45,0.0
2016,1,21,17,15,0.0,6.5,1.3,12.5,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
