Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,934.0,82.0,3.75,11.0,602.0,976.65,775.87
2016,2,1,13,30,928.0,81.0,3.6,11.0,587.0,954.36,759.73
2016,2,1,13,45,916.5,80.5,3.45,11.0,564.5,924.37,738.15
2016,2,1,14,0,905.0,80.0,3.3,11.0,542.0,891.35,714.46
2016,2,1,14,15,891.0,78.0,3.15,10.5,512.0,859.33,692.75
2016,2,1,14,30,877.0,76.0,3.0,10.0,482.0,816.63,662.96
2016,2,1,14,45,863.5,72.0,2.85,10.0,447.0,769.66,628.55
2016,2,1,15,0,850.0,68.0,2.7,10.0,412.0,720.78,592.31
2016,2,1,15,15,822.5,65.0,2.35,9.5,371.0,661.85,547.74
2016,2,1,15,30,795.0,62.0,2.0,9.0,330.0,602.77,500.49
2016,2,1,15,45,757.5,57.5,1.65,9.0,285.0,536.22,444.71
2016,2,1,16,0,720.0,53.0,1.3,9.0,240.0,471.31,388.71
2016,2,1,16,15,659.5,47.5,1.2,8.0,193.5,396.04,325.13
2016,2,1,16,30,599.0,42.0,1.1,7.0,147.0,325.7,263.19
2016,2,1,16,45,503.5,34.0,1.05,6.5,103.5,245.04,190.85
2016,2,1,17,0,408.0,26.0,1.0,6.0,60.0,174.58,118.14
2016,2,1,17,15,204.0,13.0,1.0,5.5,30.0,65.5,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,1.4,6.0,7.5,6.82,0.0
2016,2,2,7,30,0.0,15.0,1.5,6.0,15.0,13.22,0.0
2016,2,2,7,45,21.0,33.0,1.6,6.0,36.0,41.89,27.76
2016,2,2,8,0,42.0,51.0,1.7,6.0,57.0,70.35,54.25
2016,2,2,8,15,57.5,70.5,1.75,6.0,82.0,100.31,81.41
2016,2,2,8,30,73.0,90.0,1.8,6.0,107.0,139.68,116.52
2016,2,2,8,45,84.5,109.0,1.85,6.5,132.5,170.78,143.84
2016,2,2,9,0,96.0,128.0,1.9,7.0,158.0,203.0,171.58
2016,2,2,9,15,106.0,144.5,1.9,7.0,181.5,232.15,196.48
2016,2,2,9,30,116.0,161.0,1.9,7.0,205.0,262.15,221.68
2016,2,2,9,45,72.0,167.0,1.9,7.5,195.0,227.4,190.95
2016,2,2,10,0,28.0,173.0,1.9,8.0,185.0,201.16,167.16
2016,2,2,10,15,114.0,196.5,1.8,8.0,252.0,312.87,261.79
2016,2,2,10,30,200.0,220.0,1.7,8.0,319.0,416.67,346.51
2016,2,2,10,45,143.0,229.5,1.65,8.0,302.5,383.38,317.05
2016,2,2,11,0,86.0,239.0,1.6,8.0,286.0,330.33,272.49
2016,2,2,11,15,67.5,239.5,1.45,8.0,277.0,314.62,258.93
2016,2,2,11,30,49.0,240.0,1.3,8.0,268.0,298.27,244.66
2016,2,2,11,45,96.5,255.5,1.2,8.5,311.5,361.95,296.36
2016,2,2,12,0,144.0,271.0,1.1,9.0,355.0,444.5,360.53
2016,2,2,12,15,124.5,270.0,1.0,9.0,342.5,425.1,343.67
2016,2,2,12,30,105.0,269.0,0.9,9.0,330.0,387.2,313.53
2016,2,2,12,45,105.5,267.5,0.85,9.0,328.5,385.6,312.47
2016,2,2,13,0,106.0,266.0,0.8,9.0,327.0,383.81,311.01
2016,2,2,13,15,212.0,250.5,0.85,9.0,368.5,479.69,388.8
2016,2,2,13,30,318.0,235.0,0.9,9.0,410.0,571.61,460.64
2016,2,2,13,45,313.5,228.0,0.95,9.5,395.0,552.51,445.31
2016,2,2,14,0,309.0,221.0,1.0,10.0,380.0,532.45,430.39
2016,2,2,14,15,306.0,209.0,1.1,10.0,359.5,506.71,412.27
2016,2,2,14,30,303.0,197.0,1.2,10.0,339.0,480.14,393.18
2016,2,2,14,45,552.0,136.0,1.3,10.0,371.0,603.6,494.26
2016,2,2,15,0,801.0,75.0,1.4,10.0,403.0,694.7,564.84
2016,2,2,15,15,773.0,71.5,1.3,9.5,362.5,636.7,521.35
2016,2,2,15,30,745.0,68.0,1.2,9.0,322.0,578.7,476.5
2016,2,2,15,45,696.0,65.5,1.1,9.0,277.5,512.96,423.09
2016,2,2,16,0,647.0,63.0,1.0,9.0,233.0,447.07,368.04
2016,2,2,16,15,585.0,56.5,1.0,8.5,188.0,373.48,306.19
2016,2,2,16,30,523.0,50.0,1.0,8.0,143.0,305.25,246.48
2016,2,2,16,45,417.5,40.5,1.0,7.5,100.5,223.19,174.26
2016,2,2,17,0,312.0,31.0,1.0,7.0,58.0,152.86,106.02
2016,2,2,17,15,156.0,15.5,1.05,6.5,29.0,66.55,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.0,15.0,13.64,0.0
2016,2,3,7,30,0.0,30.0,1.9,4.0,30.0,32.57,0.0
2016,2,3,7,45,229.0,35.5,1.95,4.5,68.0,132.57,97.57
2016,2,3,8,0,458.0,41.0,2.0,5.0,106.0,243.45,195.2
2016,2,3,8,15,531.5,48.5,2.05,5.5,150.5,312.1,258.17
2016,2,3,8,30,605.0,56.0,2.1,6.0,195.0,387.96,325.68
2016,2,3,8,45,655.0,60.5,2.15,6.5,239.5,453.86,383.09
2016,2,3,9,0,705.0,65.0,2.2,7.0,284.0,520.19,438.91
2016,2,3,9,15,737.0,68.5,2.15,7.5,325.5,579.8,486.9
2016,2,3,9,30,769.0,72.0,2.1,8.0,367.0,640.14,533.37
2016,2,3,9,45,788.0,76.0,2.1,9.0,403.5,691.82,569.47
2016,2,3,10,0,807.0,80.0,2.1,10.0,440.0,742.42,603.81
2016,2,3,10,15,823.0,82.0,2.0,10.5,471.5,786.81,633.0
2016,2,3,10,30,839.0,84.0,1.9,11.0,503.0,829.26,660.1
2016,2,3,10,45,851.5,85.5,1.85,11.5,528.0,865.86,682.95
2016,2,3,11,0,864.0,87.0,1.8,12.0,553.0,899.81,703.62
2016,2,3,11,15,871.5,88.0,1.7,12.0,570.5,925.68,719.13
2016,2,3,11,30,879.0,89.0,1.6,12.0,588.0,948.28,732.31
2016,2,3,11,45,881.5,90.5,1.55,12.5,598.0,963.38,739.71
2016,2,3,12,0,884.0,92.0,1.5,13.0,608.0,974.85,744.8
2016,2,3,12,15,886.0,92.0,1.45,13.0,610.5,980.26,747.32
2016,2,3,12,30,888.0,92.0,1.4,13.0,613.0,981.93,747.56
2016,2,3,12,45,878.5,95.0,1.4,13.5,606.0,972.62,740.12
2016,2,3,13,0,869.0,98.0,1.4,14.0,599.0,959.65,730.56
2016,2,3,13,15,477.0,173.5,1.35,14.0,447.5,670.49,527.51
2016,2,3,13,30,85.0,249.0,1.3,14.0,296.0,341.71,272.65
2016,2,3,13,45,64.0,232.0,1.3,14.0,266.5,301.48,242.72
2016,2,3,14,0,43.0,215.0,1.3,14.0,237.0,262.28,211.46
2016,2,3,14,15,22.5,186.0,1.2,13.5,197.5,197.06,159.07
2016,2,3,14,30,2.0,157.0,1.1,13.0,158.0,149.63,120.22
2016,2,3,14,45,38.5,165.5,1.05,13.0,181.5,199.9,163.14
2016,2,3,15,0,75.0,174.0,1.0,13.0,205.0,237.63,194.81
2016,2,3,15,15,68.0,158.0,0.85,12.5,184.5,212.65,174.46
2016,2,3,15,30,61.0,142.0,0.7,12.0,164.0,188.33,154.66
2016,2,3,15,45,54.5,123.5,0.6,11.5,141.0,161.89,132.85
2016,2,3,16,0,48.0,105.0,0.5,11.0,118.0,136.14,111.19
2016,2,3,16,15,37.5,86.0,0.55,10.5,95.0,108.46,87.53
2016,2,3,16,30,27.0,67.0,0.6,10.0,72.0,81.88,64.38
2016,2,3,16,45,13.5,48.5,0.7,10.0,51.0,55.82,41.37
2016,2,3,17,0,0.0,30.0,0.8,10.0,30.0,28.33,16.73
2016,2,3,17,15,0.0,15.0,0.8,9.5,15.0,13.22,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,9.5,1.15,4.5,16.0,35.15,0.0
2016,2,4,7,30,246.0,19.0,1.3,5.0,32.0,98.36,13.18
2016,2,4,7,45,368.0,29.5,1.5,6.0,71.5,173.06,127.31
2016,2,4,8,0,490.0,40.0,1.7,7.0,111.0,254.92,202.77
2016,2,4,8,15,562.0,46.5,1.75,7.0,156.5,323.54,265.78
2016,2,4,8,30,634.0,53.0,1.8,7.0,202.0,399.16,333.1
2016,2,4,8,45,677.0,58.5,1.85,7.5,246.5,461.02,386.76
2016,2,4,9,0,720.0,64.0,1.9,8.0,291.0,528.62,442.94
2016,2,4,9,15,751.0,68.0,1.9,8.5,332.5,588.91,491.06
2016,2,4,9,30,782.0,72.0,1.9,9.0,374.0,649.84,537.55
2016,2,4,9,45,794.5,77.5,1.95,9.5,410.0,699.11,572.72
2016,2,4,10,0,807.0,83.0,2.0,10.0,446.0,746.78,606.06
2016,2,4,10,15,822.5,85.0,1.95,10.0,477.0,790.88,636.48
2016,2,4,10,30,838.0,87.0,1.9,10.0,508.0,833.02,664.98
2016,2,4,10,45,848.0,89.0,1.9,10.0,532.5,868.12,688.59
2016,2,4,11,0,858.0,91.0,1.9,10.0,557.0,900.45,710.16
2016,2,4,11,15,865.0,92.0,1.85,10.0,574.5,925.83,726.18
2016,2,4,11,30,872.0,93.0,1.8,10.0,592.0,947.94,739.95
2016,2,4,11,45,877.0,93.0,1.75,10.5,602.0,963.5,747.88
2016,2,4,12,0,882.0,93.0,1.7,11.0,612.0,975.49,753.47
2016,2,4,12,15,603.0,175.0,1.65,11.0,530.0,813.83,639.92
2016,2,4,12,30,324.0,257.0,1.6,11.0,448.0,617.84,492.29
2016,2,4,12,45,606.5,173.0,1.6,11.5,526.5,811.9,641.11
2016,2,4,13,0,889.0,89.0,1.6,12.0,605.0,959.12,740.5
2016,2,4,13,15,883.0,88.5,1.6,12.0,591.0,951.09,733.64
2016,2,4,13,30,877.0,88.0,1.6,12.0,577.0,929.96,719.95
2016,2,4,13,45,711.0,126.5,1.65,12.5,513.5,814.45,639.68
2016,2,4,14,0,545.0,165.0,1.7,13.0,450.0,688.55,549.45
2016,2,4,14,15,519.5,161.5,1.7,13.0,421.5,646.65,519.87
2016,2,4,14,30,494.0,158.0,1.7,13.0,393.0,604.3,488.65
2016,2,4,14,45,480.5,147.5,1.75,13.0,362.5,563.06,458.4
2016,2,4,15,0,467.0,137.0,1.8,13.0,332.0,521.21,426.98
2016,2,4,15,15,442.0,129.5,1.6,12.5,299.5,474.5,390.48
2016,2,4,15,30,417.0,122.0,1.4,12.0,267.0,428.66,353.9
2016,2,4,15,45,398.0,107.5,1.25,11.5,231.5,379.63,314.25
2016,2,4,16,0,379.0,93.0,1.1,11.0,196.0,331.54,274.17
2016,2,4,16,15,343.5,79.0,1.05,10.0,159.0,277.05,228.2
2016,2,4,16,30,308.0,65.0,1.0,9.0,122.0,225.87,183.48
2016,2,4,16,45,256.0,49.0,1.0,8.5,87.5,169.63,133.31
2016,2,4,17,0,204.0,33.0,1.0,8.0,53.0,119.27,85.24
2016,2,4,17,15,102.0,16.5,1.0,7.5,26.5,52.79,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,11.0,1.05,4.5,16.5,32.51,0.0
2016,2,5,7,30,209.0,22.0,1.1,5.0,33.0,91.6,22.69
2016,2,5,7,45,327.0,34.0,1.2,6.0,72.5,163.85,121.64
2016,2,5,8,0,445.0,46.0,1.3,7.0,112.0,243.6,194.02
2016,2,5,8,15,520.5,54.0,1.35,7.5,157.5,313.44,256.82
2016,2,5,8,30,596.0,62.0,1.4,8.0,203.0,390.66,324.06
2016,2,5,8,45,647.5,67.0,1.45,9.0,249.0,457.95,380.59
2016,2,5,9,0,699.0,72.0,1.5,10.0,295.0,528.88,437.73
2016,2,5,9,15,732.0,76.5,1.6,10.5,337.5,590.27,486.35
2016,2,5,9,30,765.0,81.0,1.7,11.0,380.0,648.92,531.52
2016,2,5,9,45,796.5,82.0,1.85,12.0,419.0,706.58,572.25
2016,2,5,10,0,828.0,83.0,2.0,13.0,458.0,763.97,611.82
2016,2,5,10,15,844.0,85.0,1.95,13.5,490.0,809.29,641.29
2016,2,5,10,30,860.0,87.0,1.9,14.0,522.0,852.6,668.79
2016,2,5,10,45,871.0,88.5,1.9,14.5,547.5,888.65,691.26
2016,2,5,11,0,882.0,90.0,1.9,15.0,573.0,921.88,711.59
2016,2,5,11,15,889.0,91.0,1.85,15.0,591.0,947.79,727.52
2016,2,5,11,30,896.0,92.0,1.8,15.0,609.0,970.34,741.18
2016,2,5,11,45,899.0,93.0,1.8,15.5,618.5,985.59,749.27
2016,2,5,12,0,902.0,94.0,1.8,16.0,628.0,997.12,755.05
2016,2,5,12,15,902.0,94.0,1.65,16.0,629.5,1000.76,755.0
2016,2,5,12,30,902.0,94.0,1.5,16.0,631.0,1000.56,752.5
2016,2,5,12,45,896.0,95.0,1.4,16.0,624.0,992.04,745.44
2016,2,5,13,0,890.0,96.0,1.3,16.0,617.0,979.79,736.15
2016,2,5,13,15,883.5,95.0,1.1,16.0,602.0,960.99,720.93
2016,2,5,13,30,877.0,94.0,0.9,16.0,587.0,938.72,703.46
2016,2,5,13,45,868.5,92.0,0.7,16.5,565.0,910.11,680.55
2016,2,5,14,0,860.0,90.0,0.5,17.0,543.0,878.43,655.78
2016,2,5,14,15,846.0,88.0,0.65,16.5,514.0,839.23,635.33
2016,2,5,14,30,832.0,86.0,0.8,16.0,485.0,797.7,612.51
2016,2,5,14,45,821.0,81.0,0.95,16.0,451.0,752.86,585.29
2016,2,5,15,0,810.0,76.0,1.1,16.0,417.0,706.02,555.6
2016,2,5,15,15,784.5,72.5,1.0,15.5,377.0,649.14,515.91
2016,2,5,15,30,759.0,69.0,0.9,15.0,337.0,592.02,473.47
2016,2,5,15,45,724.5,64.5,0.85,14.5,293.5,528.49,424.91
2016,2,5,16,0,690.0,60.0,0.8,14.0,250.0,466.32,375.49
2016,2,5,16,15,633.5,54.0,0.9,13.0,204.0,396.53,319.37
2016,2,5,16,30,577.0,48.0,1.0,12.0,158.0,328.49,261.9
2016,2,5,16,45,478.0,40.0,1.1,11.0,113.5,247.11,191.83
2016,2,5,17,0,379.0,32.0,1.2,10.0,69.0,176.56,126.76
2016,2,5,17,15,189.5,16.0,1.15,9.5,34.5,78.0,6.19
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,131.0,10.5,1.1,5.5,18.5,37.75,0.0
2016,2,6,7,30,262.0,21.0,1.3,6.0,37.0,105.91,36.55
2016,2,6,7,45,378.0,31.5,1.55,7.0,77.0,178.4,132.78
2016,2,6,8,0,494.0,42.0,1.8,8.0,117.0,258.81,205.92
2016,2,6,8,15,563.5,49.0,1.75,8.5,162.5,327.38,267.91
2016,2,6,8,30,633.0,56.0,1.7,9.0,208.0,402.7,333.56
2016,2,6,8,45,683.0,59.5,1.7,9.5,253.5,466.33,387.84
2016,2,6,9,0,733.0,63.0,1.7,10.0,299.0,536.41,445.06
2016,2,6,9,15,762.5,66.5,1.75,10.5,341.0,595.89,492.07
2016,2,6,9,30,792.0,70.0,1.8,11.0,383.0,655.84,537.28
2016,2,6,9,45,811.5,73.0,1.85,12.0,420.0,707.86,572.99
2016,2,6,10,0,831.0,76.0,1.9,13.0,457.0,758.77,607.03
2016,2,6,10,15,845.5,78.0,1.8,13.5,488.0,802.94,635.2
2016,2,6,10,30,860.0,80.0,1.7,14.0,519.0,845.03,661.21
2016,2,6,10,45,869.5,82.0,1.65,14.5,544.0,880.38,682.52
2016,2,6,11,0,879.0,84.0,1.6,15.0,569.0,904.1,695.58
2016,2,6,11,15,885.5,85.0,1.65,15.0,586.0,929.17,712.25
2016,2,6,11,30,892.0,86.0,1.7,15.0,603.0,950.93,726.72
2016,2,6,11,45,896.5,85.5,1.8,15.5,613.0,965.5,735.76
2016,2,6,12,0,901.0,85.0,1.9,16.0,623.0,976.47,742.56
2016,2,6,12,15,901.5,85.0,1.95,16.0,624.5,980.53,745.63
2016,2,6,12,30,902.0,85.0,2.0,16.0,626.0,980.84,746.42
2016,2,6,12,45,621.0,168.5,2.15,16.0,539.5,822.77,639.18
2016,2,6,13,0,340.0,252.0,2.3,16.0,453.0,622.79,491.52
2016,2,6,13,15,385.0,235.5,2.3,16.0,457.5,640.59,507.86
2016,2,6,13,30,430.0,219.0,2.3,16.0,462.0,672.73,532.65
2016,2,6,13,45,651.5,149.0,2.35,16.0,502.5,788.87,621.65
2016,2,6,14,0,873.0,79.0,2.4,16.0,543.0,869.19,679.11
2016,2,6,14,15,799.0,88.5,2.35,15.5,496.0,801.4,631.93
2016,2,6,14,30,725.0,98.0,2.3,15.0,449.0,730.32,582.78
2016,2,6,14,45,598.5,119.0,2.3,15.0,395.0,629.67,509.15
2016,2,6,15,0,472.0,140.0,2.3,15.0,341.0,529.28,431.41
2016,2,6,15,15,488.5,122.5,2.05,14.5,313.0,499.51,409.34
2016,2,6,15,30,505.0,105.0,1.8,14.0,285.0,466.77,383.72
2016,2,6,15,45,478.5,95.5,1.55,13.5,248.5,414.66,341.36
2016,2,6,16,0,452.0,86.0,1.3,13.0,212.0,364.04,299.12
2016,2,6,16,15,520.0,65.5,1.2,12.0,186.0,353.5,288.62
2016,2,6,16,30,588.0,45.0,1.1,11.0,160.0,327.55,263.03
2016,2,6,16,45,502.0,37.5,1.05,10.5,116.5,253.9,197.7
2016,2,6,17,0,416.0,30.0,1.0,10.0,73.0,186.89,135.14
2016,2,6,17,15,208.0,15.0,1.0,9.5,36.5,82.33,18.29
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.1,7.5,20.5,45.9,0.0
2016,2,7,7,30,342.0,20.0,1.3,8.0,41.0,125.16,52.46
2016,2,7,7,45,458.5,28.0,1.5,9.0,83.5,198.56,147.03
2016,2,7,8,0,575.0,36.0,1.7,10.0,126.0,281.31,221.86
2016,2,7,8,15,640.0,41.5,1.75,10.5,172.5,350.83,284.69
2016,2,7,8,30,705.0,47.0,1.8,11.0,219.0,426.33,350.4
2016,2,7,8,45,748.5,50.5,1.85,11.5,265.5,492.93,406.78
2016,2,7,9,0,792.0,54.0,1.9,12.0,312.0,562.13,463.0
2016,2,7,9,15,819.5,57.0,1.95,12.5,354.5,622.37,510.2
2016,2,7,9,30,847.0,60.0,2.0,13.0,397.0,677.08,550.28
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,727.62,585.58
2016,2,7,10,0,874.0,68.0,2.1,14.0,472.0,776.48,618.92
2016,2,7,10,15,888.5,69.5,2.1,14.5,504.0,821.04,648.16
2016,2,7,10,30,903.0,71.0,2.1,15.0,536.0,863.42,675.37
2016,2,7,10,45,912.5,72.5,2.1,15.5,561.0,898.96,697.43
2016,2,7,11,0,922.0,74.0,2.1,16.0,586.0,931.53,717.26
2016,2,7,11,15,928.0,75.0,2.1,16.0,604.0,957.06,733.53
2016,2,7,11,30,934.0,76.0,2.1,16.0,622.0,979.1,747.53
2016,2,7,11,45,937.0,76.5,2.15,16.5,632.0,994.04,756.03
2016,2,7,12,0,940.0,77.0,2.2,17.0,642.0,1005.18,762.16
2016,2,7,12,15,940.5,77.0,2.2,17.0,643.5,1009.41,764.7
2016,2,7,12,30,941.0,77.0,2.2,17.0,645.0,1009.72,764.87
2016,2,7,12,45,940.5,76.0,2.25,17.5,639.0,1003.89,760.3
2016,2,7,13,0,940.0,75.0,2.3,18.0,633.0,994.16,753.33
2016,2,7,13,15,935.0,74.5,2.3,18.0,619.0,976.98,742.39
2016,2,7,13,30,930.0,74.0,2.3,18.0,605.0,956.16,729.15
2016,2,7,13,45,921.5,73.0,2.3,18.0,583.0,928.03,711.01
2016,2,7,14,0,913.0,72.0,2.3,18.0,561.0,896.69,690.69
2016,2,7,14,15,901.0,70.5,2.15,18.0,532.0,858.75,664.34
2016,2,7,14,30,889.0,69.0,2.0,18.0,503.0,818.22,636.12
2016,2,7,14,45,871.5,67.0,1.95,18.0,467.5,770.45,603.43
2016,2,7,15,0,854.0,65.0,1.9,18.0,432.0,721.05,569.17
2016,2,7,15,15,830.0,62.5,1.65,17.5,391.5,670.81,533.28
2016,2,7,15,30,806.0,60.0,1.4,17.0,351.0,613.89,490.61
2016,2,7,15,45,771.0,56.5,1.15,16.5,306.5,548.99,439.7
2016,2,7,16,0,736.0,53.0,0.9,16.0,262.0,485.48,388.22
2016,2,7,16,15,683.5,48.0,0.95,15.0,215.5,413.25,330.56
2016,2,7,16,30,631.0,43.0,1.0,14.0,169.0,345.15,273.34
2016,2,7,16,45,542.5,36.5,1.05,13.5,123.5,266.06,204.98
2016,2,7,17,0,454.0,30.0,1.1,13.0,78.0,196.15,141.18
2016,2,7,17,15,227.0,15.0,1.1,13.0,39.0,87.99,28.64
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,132.5,12.0,1.3,9.0,20.5,39.44,0.0
2016,2,8,7,30,265.0,24.0,1.4,10.0,41.0,110.98,52.93
2016,2,8,7,45,382.0,34.0,1.55,11.0,82.5,182.35,135.33
2016,2,8,8,0,499.0,44.0,1.7,12.0,124.0,263.2,206.94
2016,2,8,8,15,570.0,51.0,1.75,12.5,170.5,332.99,268.91
2016,2,8,8,30,641.0,58.0,1.8,13.0,217.0,409.68,334.75
2016,2,8,8,45,684.5,63.5,1.9,14.0,263.0,475.56,389.36
2016,2,8,9,0,728.0,69.0,2.0,15.0,309.0,541.27,441.78
2016,2,8,9,15,759.0,72.5,2.0,15.5,351.5,601.84,488.61
2016,2,8,9,30,790.0,76.0,2.0,16.0,394.0,662.99,533.76
2016,2,8,9,45,820.5,76.5,2.0,16.5,433.5,720.41,573.43
2016,2,8,10,0,851.0,77.0,2.0,17.0,473.0,777.45,611.84
2016,2,8,10,15,865.5,79.0,2.0,17.5,505.0,822.49,640.88
2016,2,8,10,30,880.0,81.0,2.0,18.0,537.0,865.36,668.0
2016,2,8,10,45,889.5,82.5,2.0,18.5,562.0,892.4,683.85
2016,2,8,11,0,899.0,84.0,2.0,19.0,587.0,924.46,703.17
2016,2,8,11,15,905.5,84.5,1.95,19.0,604.5,949.42,718.27
2016,2,8,11,30,912.0,85.0,1.9,19.0,622.0,970.99,731.15
2016,2,8,11,45,914.5,86.0,1.85,19.5,632.0,985.83,738.21
2016,2,8,12,0,917.0,87.0,1.8,20.0,642.0,996.95,742.94
2016,2,8,12,15,917.5,87.0,1.75,20.0,643.5,1001.12,744.68
2016,2,8,12,30,918.0,87.0,1.7,20.0,645.0,1001.45,744.14
2016,2,8,12,45,921.5,84.5,1.65,20.5,640.0,997.72,739.74
2016,2,8,13,0,925.0,82.0,1.6,21.0,635.0,990.1,733.04
2016,2,8,13,15,920.0,81.0,1.5,21.0,620.5,972.48,720.67
2016,2,8,13,30,915.0,80.0,1.4,21.0,606.0,951.26,706.19
2016,2,8,13,45,905.5,79.0,1.35,21.5,584.0,922.51,686.32
2016,2,8,14,0,896.0,78.0,1.3,22.0,562.0,890.64,664.55
2016,2,8,14,15,884.0,76.5,1.2,22.0,533.0,853.13,639.6
2016,2,8,14,30,872.0,75.0,1.1,22.0,504.0,813.09,612.89
2016,2,8,14,45,854.0,73.0,1.0,22.0,469.0,772.26,585.48
2016,2,8,15,0,836.0,71.0,0.9,22.0,434.0,722.49,551.62
2016,2,8,15,15,812.0,68.0,0.85,21.5,393.5,666.01,514.21
2016,2,8,15,30,788.0,65.0,0.8,21.0,353.0,609.11,474.32
2016,2,8,15,45,753.0,61.0,0.8,20.5,308.5,544.3,426.83
2016,2,8,16,0,718.0,57.0,0.8,20.0,264.0,480.88,378.36
2016,2,8,16,15,664.5,52.0,0.85,19.5,217.5,408.87,321.4
2016,2,8,16,30,611.0,47.0,0.9,19.0,171.0,341.04,265.17
2016,2,8,16,45,522.5,39.5,1.0,18.5,125.5,264.75,200.67
2016,2,8,17,0,434.0,32.0,1.1,18.0,80.0,195.32,139.18
2016,2,8,17,15,217.0,16.0,1.15,17.5,40.0,87.17,34.68
2016,2,8,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,158.0,11.5,1.3,10.0,22.5,44.5,0.0
2016,2,9,7,30,316.0,23.0,1.4,11.0,45.0,124.9,65.55
2016,2,9,7,45,429.0,32.5,1.5,12.0,88.0,196.55,145.79
2016,2,9,8,0,542.0,42.0,1.6,13.0,131.0,278.09,217.78
2016,2,9,8,15,610.0,48.5,1.7,13.5,178.5,348.37,280.08
2016,2,9,8,30,678.0,55.0,1.8,14.0,226.0,422.53,343.79
2016,2,9,8,45,720.5,60.0,1.9,14.5,272.5,489.38,399.63
2016,2,9,9,0,763.0,65.0,2.0,15.0,319.0,558.78,455.4
2016,2,9,9,15,793.0,68.0,2.0,15.5,362.5,619.74,502.29
2016,2,9,9,30,823.0,71.0,2.0,16.0,406.0,681.11,546.96
2016,2,9,9,45,846.5,73.0,2.05,17.0,445.0,736.44,584.07
2016,2,9,10,0,870.0,75.0,2.1,18.0,484.0,790.86,619.58
2016,2,9,10,15,744.0,108.5,2.05,18.5,474.5,763.38,596.68
2016,2,9,10,30,618.0,142.0,2.0,19.0,465.0,719.49,562.94
2016,2,9,10,45,769.0,111.5,1.95,19.5,532.5,835.51,642.86
2016,2,9,11,0,920.0,81.0,1.9,20.0,600.0,940.95,710.9
2016,2,9,11,15,666.0,159.0,1.85,20.5,541.0,831.8,632.98
2016,2,9,11,30,412.0,237.0,1.8,21.0,482.0,668.83,514.06
2016,2,9,11,45,543.5,197.5,1.75,21.5,525.5,772.23,589.49
2016,2,9,12,0,675.0,158.0,1.7,22.0,569.0,866.07,651.52
2016,2,9,12,15,804.5,121.5,1.6,22.0,613.0,944.7,701.45
2016,2,9,12,30,934.0,85.0,1.5,22.0,657.0,1015.8,745.2
2016,2,9,12,45,931.5,84.5,1.4,22.5,650.0,1008.72,736.88
2016,2,9,13,0,929.0,84.0,1.3,23.0,643.0,997.78,727.26
2016,2,9,13,15,923.0,83.5,1.15,23.0,628.5,979.77,713.83
2016,2,9,13,30,917.0,83.0,1.0,23.0,614.0,958.17,698.25
2016,2,9,13,45,904.5,82.5,0.9,23.0,591.0,927.25,677.71
2016,2,9,14,0,892.0,82.0,0.8,23.0,568.0,893.35,655.38
2016,2,9,14,15,763.5,104.5,0.8,22.5,505.5,797.94,595.3
2016,2,9,14,30,635.0,127.0,0.8,22.0,443.0,693.72,527.68
2016,2,9,14,45,475.0,151.0,0.8,22.0,378.0,565.13,436.64
2016,2,9,15,0,315.0,175.0,0.8,22.0,313.0,440.47,344.35
2016,2,9,15,15,302.0,161.0,0.8,21.0,283.5,401.64,317.63
2016,2,9,15,30,289.0,147.0,0.8,20.0,254.0,363.2,289.58
2016,2,9,15,45,276.0,130.0,0.8,19.5,222.0,321.73,257.75
2016,2,9,16,0,263.0,113.0,0.8,19.0,190.0,280.99,225.48
2016,2,9,16,15,240.5,95.5,0.85,18.0,156.5,235.79,188.94
2016,2,9,16,30,218.0,78.0,0.9,17.0,123.0,192.7,152.81
2016,2,9,16,45,183.0,59.5,1.0,16.5,90.5,145.74,112.36
2016,2,9,17,0,148.0,41.0,1.1,16.0,58.0,102.56,74.1
2016,2,9,17,15,74.0,24.5,1.1,15.5,33.0,52.44,23.36
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,7,15,104.5,13.0,0.5,11.0,20.5,34.36,0.0
2016,2,10,7,30,209.0,26.0,0.5,11.0,41.0,98.1,55.13
2016,2,10,7,45,288.0,40.0,0.55,11.5,78.0,155.59,116.19
2016,2,10,8,0,367.0,54.0,0.6,12.0,115.0,219.94,172.97
2016,2,10,8,15,418.5,65.5,0.65,12.5,156.0,277.78,223.73
2016,2,10,8,30,470.0,77.0,0.7,13.0,197.0,344.26,279.95
2016,2,10,8,45,518.0,82.0,0.8,13.5,237.5,404.05,329.49
2016,2,10,9,0,566.0,87.0,0.9,14.0,278.0,467.25,380.18
2016,2,10,9,15,575.0,98.5,0.95,14.5,314.0,515.03,416.79
2016,2,10,9,30,584.0,110.0,1.0,15.0,350.0,561.98,451.67
2016,2,10,9,45,710.5,96.0,1.1,15.5,414.5,666.66,529.53
2016,2,10,10,0,837.0,82.0,1.2,16.0,479.0,774.43,604.34
2016,2,10,10,15,851.5,84.5,1.25,16.5,511.0,819.77,632.93
2016,2,10,10,30,866.0,87.0,1.3,17.0,543.0,862.99,660.37
2016,2,10,10,45,873.5,89.5,1.4,17.5,568.0,897.64,682.4
2016,2,10,11,0,881.0,92.0,1.5,18.0,593.0,929.28,702.37
2016,2,10,11,15,888.0,93.0,1.5,18.0,611.0,955.42,718.59
2016,2,10,11,30,895.0,94.0,1.5,18.0,629.0,978.18,732.63
2016,2,10,11,45,898.5,94.5,1.55,18.0,639.0,983.57,736.13
2016,2,10,12,0,902.0,95.0,1.6,18.0,649.0,994.94,743.96
2016,2,10,12,15,902.5,95.0,1.6,18.0,651.0,999.08,746.37
2016,2,10,12,30,903.0,95.0,1.6,18.0,653.0,999.43,746.54
2016,2,10,12,45,903.5,94.0,1.6,18.5,647.0,994.77,742.26
2016,2,10,13,0,904.0,93.0,1.6,19.0,641.0,986.32,735.72
2016,2,10,13,15,899.0,92.0,1.6,19.0,627.0,968.93,724.89
2016,2,10,13,30,894.0,91.0,1.6,19.0,613.0,948.01,711.93
2016,2,10,13,45,888.5,88.5,1.6,19.5,591.5,930.28,699.87
2016,2,10,14,0,883.0,86.0,1.6,20.0,570.0,899.98,679.43
2016,2,10,14,15,798.5,96.0,1.55,19.5,517.0,814.31,623.09
2016,2,10,14,30,714.0,106.0,1.5,19.0,464.0,734.7,570.06
2016,2,10,14,45,648.0,114.0,1.5,19.0,422.0,665.68,522.57
2016,2,10,15,0,582.0,122.0,1.5,19.0,380.0,598.29,473.66
2016,2,10,15,15,529.0,119.5,1.3,18.5,337.0,525.97,419.6
2016,2,10,15,30,476.0,117.0,1.1,18.0,294.0,463.32,371.48
2016,2,10,15,45,441.0,108.5,0.95,17.5,257.0,408.28,328.55
2016,2,10,16,0,406.0,100.0,0.8,17.0,220.0,355.64,286.25
2016,2,10,16,15,371.5,86.5,0.85,16.0,182.0,300.35,241.81
2016,2,10,16,30,337.0,73.0,0.9,15.0,144.0,248.19,198.1
2016,2,10,16,45,288.0,57.0,0.95,14.5,107.0,190.97,148.65
2016,2,10,17,0,239.0,41.0,1.0,14.0,70.0,139.26,102.51
2016,2,10,17,15,119.5,26.0,1.0,13.5,40.5,72.31,37.7
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,137.0,12.5,1.1,11.0,23.5,40.95,0.0
2016,2,11,7,30,274.0,25.0,1.2,12.0,47.0,116.98,69.47
2016,2,11,7,45,361.5,37.5,1.35,13.0,86.5,179.27,133.86
2016,2,11,8,0,449.0,50.0,1.5,14.0,126.0,250.35,196.41
2016,2,11,8,15,508.5,58.0,1.45,14.5,169.5,313.74,252.07
2016,2,11,8,30,568.0,66.0,1.4,15.0,213.0,382.84,310.56
2016,2,11,8,45,614.0,69.0,1.35,15.5,255.0,443.86,360.7
2016,2,11,9,0,660.0,72.0,1.3,16.0,297.0,507.94,411.23
2016,2,11,9,15,662.5,82.0,1.15,16.5,332.5,554.45,445.38
2016,2,11,9,30,665.0,92.0,1.0,17.0,368.0,599.29,476.64
2016,2,11,9,45,638.0,109.5,0.9,18.0,394.0,628.86,494.38
2016,2,11,10,0,611.0,127.0,0.8,19.0,420.0,653.74,507.96
2016,2,11,10,15,732.5,108.5,0.75,19.0,482.0,755.57,577.46
2016,2,11,10,30,854.0,90.0,0.7,19.0,544.0,857.45,642.99
2016,2,11,10,45,720.5,130.5,0.65,19.5,526.0,817.26,611.66
2016,2,11,11,0,587.0,171.0,0.6,20.0,508.0,753.2,566.38
2016,2,11,11,15,731.0,135.5,0.55,20.0,567.5,867.09,641.48
2016,2,11,11,30,875.0,100.0,0.5,20.0,627.0,967.88,702.72
2016,2,11,11,45,874.0,102.0,0.5,20.0,635.5,980.46,708.47
2016,2,11,12,0,873.0,104.0,0.5,20.0,644.0,989.3,713.46
2016,2,11,12,15,617.5,184.5,0.5,20.0,567.5,844.24,620.57
2016,2,11,12,30,362.0,265.0,0.5,20.0,491.0,664.58,497.09
2016,2,11,12,45,339.5,267.5,0.55,20.0,477.5,644.21,485.57
2016,2,11,13,0,317.0,270.0,0.6,20.0,464.0,622.66,471.07
2016,2,11,13,15,298.0,267.0,0.6,20.0,446.0,596.96,453.24
2016,2,11,13,30,279.0,264.0,0.6,20.0,428.0,570.57,434.86
2016,2,11,13,45,277.0,254.0,0.6,20.0,412.0,550.83,421.66
2016,2,11,14,0,275.0,244.0,0.6,20.0,396.0,530.12,407.6
2016,2,11,14,15,382.0,208.5,0.6,19.5,408.0,571.11,441.44
2016,2,11,14,30,489.0,173.0,0.6,19.0,420.0,620.78,479.9
2016,2,11,14,45,561.0,141.5,0.6,18.5,406.5,622.32,483.47
2016,2,11,15,0,633.0,110.0,0.6,18.0,393.0,623.69,486.98
2016,2,11,15,15,556.5,114.0,0.6,17.5,346.0,545.5,430.12
2016,2,11,15,30,480.0,118.0,0.6,17.0,299.0,467.39,372.44
2016,2,11,15,45,430.0,113.0,0.65,17.0,260.5,406.94,326.3
2016,2,11,16,0,380.0,108.0,0.7,17.0,222.0,350.29,281.43
2016,2,11,16,15,340.5,93.5,0.75,16.5,182.5,292.69,235.02
2016,2,11,16,30,301.0,79.0,0.8,16.0,143.0,238.83,190.0
2016,2,11,16,45,243.0,62.0,0.85,15.5,105.5,179.04,139.14
2016,2,11,17,0,185.0,45.0,0.9,15.0,68.0,125.9,92.92
2016,2,11,17,15,92.5,27.5,0.9,14.5,39.0,61.82,33.88
2016,2,11,17,30,0.0,10.0,0.9,14.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,0.95,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
