Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,130.5,14.5,0.75,10.5,25.0,41.41,0.0
2016,2,12,7,30,261.0,29.0,0.8,11.0,50.0,118.01,73.68
2016,2,12,7,45,365.5,40.5,0.85,11.5,92.0,183.71,138.28
2016,2,12,8,0,470.0,52.0,0.9,12.0,134.0,260.95,205.67
2016,2,12,8,15,536.5,60.0,0.9,12.5,180.5,328.91,264.8
2016,2,12,8,30,603.0,68.0,0.9,13.0,227.0,403.27,327.17
2016,2,12,8,45,648.0,73.5,0.9,13.5,272.5,468.63,380.27
2016,2,12,9,0,693.0,79.0,0.9,14.0,318.0,537.02,433.57
2016,2,12,9,15,723.5,83.0,0.9,14.5,360.5,596.61,478.18
2016,2,12,9,30,754.0,87.0,0.9,15.0,403.0,656.9,521.72
2016,2,12,9,45,774.5,90.5,0.95,15.5,440.5,705.76,554.7
2016,2,12,10,0,795.0,94.0,1.0,16.0,478.0,757.27,588.92
2016,2,12,10,15,668.5,132.5,1.1,16.0,470.0,731.4,570.08
2016,2,12,10,30,542.0,171.0,1.2,16.0,462.0,682.45,534.43
2016,2,12,10,45,568.5,170.5,1.3,16.5,488.0,721.65,562.86
2016,2,12,11,0,595.0,170.0,1.4,17.0,514.0,766.82,593.81
2016,2,12,11,15,725.5,138.5,1.5,17.0,570.0,866.44,662.76
2016,2,12,11,30,856.0,107.0,1.6,17.0,626.0,959.52,725.11
2016,2,12,11,45,857.0,108.5,1.7,17.5,635.5,973.18,732.57
2016,2,12,12,0,858.0,110.0,1.8,18.0,645.0,983.21,738.7
2016,2,12,12,15,858.5,110.5,1.8,17.5,646.5,987.87,742.9
2016,2,12,12,30,859.0,111.0,1.8,17.0,648.0,988.82,744.88
2016,2,12,12,45,854.0,111.5,1.8,17.0,641.5,980.71,739.65
2016,2,12,13,0,849.0,112.0,1.8,17.0,635.0,968.98,732.26
2016,2,12,13,15,843.5,111.0,1.8,16.5,621.0,951.47,722.52
2016,2,12,13,30,838.0,110.0,1.8,16.0,607.0,930.56,710.59
2016,2,12,13,45,825.5,109.5,1.8,16.0,584.5,900.58,691.19
2016,2,12,14,0,813.0,109.0,1.8,16.0,562.0,867.77,669.86
2016,2,12,14,15,600.5,153.5,1.7,15.5,479.0,717.71,565.2
2016,2,12,14,30,388.0,198.0,1.6,15.0,396.0,551.23,440.75
2016,2,12,14,45,423.5,176.0,1.5,15.0,378.5,554.06,444.84
2016,2,12,15,0,459.0,154.0,1.4,15.0,361.0,537.77,433.23
2016,2,12,15,15,511.0,128.5,1.25,14.5,340.0,524.52,424.44
2016,2,12,15,30,563.0,103.0,1.1,14.0,319.0,510.91,414.47
2016,2,12,15,45,512.0,101.0,0.95,14.0,279.0,443.29,360.31
2016,2,12,16,0,461.0,99.0,0.8,14.0,239.0,385.48,312.95
2016,2,12,16,15,418.5,86.5,0.8,13.5,197.5,324.19,262.94
2016,2,12,16,30,376.0,74.0,0.8,13.0,156.0,266.81,214.39
2016,2,12,16,45,310.0,60.0,0.8,13.0,116.0,202.83,159.03
2016,2,12,17,0,244.0,46.0,0.8,13.0,76.0,146.43,109.22
2016,2,12,17,15,122.0,30.0,0.8,12.5,45.0,73.47,43.46
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,178.0,13.5,1.3,8.5,28.5,50.85,0.0
2016,2,13,7,30,356.0,27.0,1.4,9.0,57.0,143.6,93.25
2016,2,13,7,45,460.0,36.5,1.55,10.0,101.5,211.78,160.75
2016,2,13,8,0,564.0,46.0,1.7,11.0,146.0,292.26,231.97
2016,2,13,8,15,626.5,52.0,1.7,11.5,194.5,361.27,293.28
2016,2,13,8,30,689.0,58.0,1.7,12.0,243.0,433.63,355.32
2016,2,13,8,45,731.5,62.0,1.75,12.5,290.0,500.36,410.8
2016,2,13,9,0,774.0,66.0,1.8,13.0,337.0,569.57,466.09
2016,2,13,9,15,801.5,69.5,1.85,13.5,380.5,630.32,512.89
2016,2,13,9,30,829.0,73.0,1.9,14.0,424.0,691.25,557.25
2016,2,13,9,45,426.5,130.0,2.0,14.5,311.5,487.54,397.58
2016,2,13,10,0,24.0,187.0,2.1,15.0,199.0,197.38,158.49
2016,2,13,10,15,470.0,131.0,2.15,15.5,384.5,558.16,454.6
2016,2,13,10,30,916.0,75.0,2.2,16.0,570.0,886.51,691.44
2016,2,13,10,45,927.0,75.5,2.25,16.5,596.0,922.84,711.26
2016,2,13,11,0,938.0,76.0,2.3,17.0,622.0,956.19,731.91
2016,2,13,11,15,944.5,76.5,2.3,17.0,640.5,982.15,748.34
2016,2,13,11,30,951.0,77.0,2.3,17.0,659.0,1004.53,762.45
2016,2,13,11,45,957.5,76.5,2.35,17.5,670.0,1021.95,772.48
2016,2,13,12,0,964.0,76.0,2.4,18.0,681.0,1035.52,780.08
2016,2,13,12,15,965.0,76.0,2.4,18.0,683.5,1040.4,783.0
2016,2,13,12,30,966.0,76.0,2.4,18.0,686.0,1041.22,783.5
2016,2,13,12,45,959.0,78.5,2.45,18.5,679.0,1033.35,777.53
2016,2,13,13,0,952.0,81.0,2.5,19.0,672.0,1021.52,769.19
2016,2,13,13,15,947.5,80.5,2.55,19.0,657.5,1004.53,759.01
2016,2,13,13,30,943.0,80.0,2.6,19.0,643.0,983.79,746.42
2016,2,13,13,45,936.5,78.5,2.65,19.0,621.0,956.35,729.33
2016,2,13,14,0,930.0,77.0,2.7,19.0,599.0,925.53,709.9
2016,2,13,14,15,918.5,75.5,2.75,18.5,569.5,887.2,686.44
2016,2,13,14,30,907.0,74.0,2.8,18.0,540.0,846.16,660.75
2016,2,13,14,45,890.0,72.0,2.9,18.0,503.5,797.71,628.39
2016,2,13,15,0,873.0,70.0,3.0,18.0,467.0,747.49,594.13
2016,2,13,15,15,850.0,67.0,2.7,17.5,425.5,696.01,557.34
2016,2,13,15,30,827.0,64.0,2.4,17.0,384.0,637.67,513.89
2016,2,13,15,45,794.0,60.5,2.1,16.5,338.0,572.36,462.61
2016,2,13,16,0,761.0,57.0,1.8,16.0,292.0,508.17,410.61
2016,2,13,16,15,712.0,52.5,1.65,15.0,243.5,436.24,352.02
2016,2,13,16,30,663.0,48.0,1.5,14.0,195.0,367.98,294.01
2016,2,13,16,45,578.0,41.5,1.35,13.0,147.0,287.55,224.6
2016,2,13,17,0,493.0,35.0,1.2,12.0,99.0,218.86,163.11
2016,2,13,17,15,246.5,28.0,1.2,11.5,60.0,112.14,70.17
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,19.1,0.0
2016,2,13,17,45,0.0,10.5,1.2,10.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,138.5,14.0,1.4,9.5,26.0,51.4,0.0
2016,2,14,7,30,277.0,28.0,1.6,10.0,52.0,122.63,81.42
2016,2,14,7,45,337.5,41.5,1.85,11.0,90.0,175.6,133.83
2016,2,14,8,0,398.0,55.0,2.1,12.0,128.0,235.91,188.02
2016,2,14,8,15,440.0,66.0,2.15,12.5,168.0,291.93,238.13
2016,2,14,8,30,482.0,77.0,2.2,13.0,208.0,351.92,290.06
2016,2,14,8,45,505.0,88.0,2.3,14.0,247.0,404.73,334.02
2016,2,14,9,0,528.0,99.0,2.4,15.0,286.0,458.74,377.29
2016,2,14,9,15,569.5,104.0,2.6,15.5,328.0,519.51,425.69
2016,2,14,9,30,611.0,109.0,2.8,16.0,370.0,582.37,474.44
2016,2,14,9,45,317.5,149.0,3.0,16.5,286.0,412.54,337.51
2016,2,14,10,0,24.0,189.0,3.2,17.0,202.0,199.22,159.47
2016,2,14,10,15,120.0,217.5,3.35,17.5,283.0,338.57,273.74
2016,2,14,10,30,216.0,246.0,3.5,18.0,364.0,458.22,368.24
2016,2,14,10,45,556.5,162.0,3.7,18.5,484.5,702.18,560.04
2016,2,14,11,0,897.0,78.0,3.9,19.0,605.0,922.57,716.88
2016,2,14,11,15,903.0,79.0,3.95,19.0,622.5,947.86,732.39
2016,2,14,11,30,909.0,80.0,4.0,19.0,640.0,969.73,747.07
2016,2,14,11,45,911.0,81.0,4.05,19.5,649.5,984.18,755.28
2016,2,14,12,0,913.0,82.0,4.1,20.0,659.0,994.88,761.08
2016,2,14,12,15,742.0,142.5,4.1,20.0,612.5,920.75,709.29
2016,2,14,12,30,571.0,203.0,4.1,20.0,566.0,815.41,634.68
2016,2,14,12,45,743.0,142.5,4.1,20.0,610.0,918.15,708.97
2016,2,14,13,0,915.0,82.0,4.1,20.0,654.0,988.51,757.57
2016,2,14,13,15,912.0,81.5,4.05,20.0,641.0,973.39,746.78
2016,2,14,13,30,909.0,81.0,4.0,20.0,628.0,954.6,734.24
2016,2,14,13,45,900.5,80.5,3.95,20.0,606.5,927.25,715.83
2016,2,14,14,0,892.0,80.0,3.9,20.0,585.0,896.72,695.27
2016,2,14,14,15,761.5,107.5,3.8,20.0,524.0,804.32,630.1
2016,2,14,14,30,631.0,135.0,3.7,20.0,463.0,702.88,557.29
2016,2,14,14,45,653.0,119.0,3.6,20.0,438.0,677.97,540.21
2016,2,14,15,0,675.0,103.0,3.5,20.0,413.0,648.85,519.41
2016,2,14,15,15,637.0,101.0,3.3,19.5,373.0,589.44,474.79
2016,2,14,15,30,599.0,99.0,3.1,19.0,333.0,531.22,430.0
2016,2,14,15,45,559.0,94.5,2.9,18.5,292.5,470.63,382.26
2016,2,14,16,0,519.0,90.0,2.7,18.0,252.0,412.29,334.98
2016,2,14,16,15,478.5,79.5,2.55,17.0,210.0,350.31,284.14
2016,2,14,16,30,438.0,69.0,2.4,16.0,168.0,291.72,234.31
2016,2,14,16,45,376.5,56.5,2.25,15.5,127.0,224.6,176.0
2016,2,14,17,0,315.0,44.0,2.1,15.0,86.0,167.21,124.87
2016,2,14,17,15,157.5,31.5,2.05,14.5,52.5,91.2,58.37
2016,2,14,17,30,0.0,19.0,2.0,14.0,19.0,17.28,0.0
2016,2,14,17,45,0.0,9.5,2.0,14.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.0,1.6,11.5,34.0,68.92,0.0
2016,2,15,7,30,450.0,26.0,1.8,12.0,68.0,166.15,111.02
2016,2,15,7,45,547.5,33.0,2.05,13.0,114.5,235.8,177.73
2016,2,15,8,0,645.0,40.0,2.3,14.0,161.0,316.4,249.12
2016,2,15,8,15,700.5,45.0,2.35,14.5,210.0,385.9,310.88
2016,2,15,8,30,756.0,50.0,2.4,15.0,259.0,460.25,374.38
2016,2,15,8,45,792.0,53.5,2.45,15.5,306.0,526.14,428.94
2016,2,15,9,0,828.0,57.0,2.5,16.0,353.0,593.8,482.74
2016,2,15,9,15,852.5,59.5,2.45,16.0,397.0,648.78,525.65
2016,2,15,9,30,877.0,62.0,2.4,16.0,441.0,708.13,568.27
2016,2,15,9,45,895.0,64.0,2.4,16.5,479.5,761.4,604.45
2016,2,15,10,0,913.0,66.0,2.4,17.0,518.0,813.22,638.81
2016,2,15,10,15,924.5,67.5,2.4,17.5,550.5,857.24,666.98
2016,2,15,10,30,936.0,69.0,2.4,18.0,583.0,898.71,693.0
2016,2,15,10,45,944.5,69.5,2.45,18.5,608.5,933.47,714.53
2016,2,15,11,0,953.0,70.0,2.5,19.0,634.0,965.04,733.81
2016,2,15,11,15,958.0,71.0,2.5,19.0,651.5,990.58,749.89
2016,2,15,11,30,963.0,72.0,2.5,19.0,669.0,1012.44,763.58
2016,2,15,11,45,965.5,72.5,2.55,19.5,679.0,1027.43,771.89
2016,2,15,12,0,968.0,73.0,2.6,20.0,689.0,1038.45,777.75
2016,2,15,12,15,968.5,73.0,2.65,20.0,690.5,1042.86,780.91
2016,2,15,12,30,969.0,73.0,2.7,20.0,692.0,1043.17,781.6
2016,2,15,12,45,961.0,75.5,2.75,20.0,685.0,1034.26,776.38
2016,2,15,13,0,953.0,78.0,2.8,20.0,678.0,1021.4,768.74
2016,2,15,13,15,948.5,77.5,2.8,20.0,663.5,1004.33,757.96
2016,2,15,13,30,944.0,77.0,2.8,20.0,649.0,983.5,744.78
2016,2,15,13,45,936.0,76.0,2.8,20.0,627.0,955.2,726.63
2016,2,15,14,0,928.0,75.0,2.8,20.0,605.0,923.57,706.24
2016,2,15,14,15,917.0,73.5,2.65,20.0,575.5,885.6,680.23
2016,2,15,14,30,906.0,72.0,2.5,20.0,546.0,844.89,652.26
2016,2,15,14,45,889.5,70.5,2.45,20.0,510.0,797.34,620.05
2016,2,15,15,0,873.0,69.0,2.4,20.0,474.0,747.99,586.18
2016,2,15,15,15,851.0,66.5,2.1,19.5,432.5,697.65,550.59
2016,2,15,15,30,829.0,64.0,1.8,19.0,391.0,640.39,508.55
2016,2,15,15,45,795.5,61.0,1.55,18.5,345.0,575.1,458.26
2016,2,15,16,0,762.0,58.0,1.3,18.0,299.0,510.95,407.27
2016,2,15,16,15,715.0,53.5,1.25,17.0,251.0,439.78,350.78
2016,2,15,16,30,668.0,49.0,1.2,16.0,203.0,372.07,294.49
2016,2,15,16,45,591.0,42.5,1.15,15.5,155.0,294.29,227.85
2016,2,15,17,0,514.0,36.0,1.1,15.0,107.0,224.38,166.0
2016,2,15,17,15,376.5,26.0,1.1,15.0,66.5,146.14,94.53
2016,2,15,17,30,239.0,16.0,1.1,15.0,26.0,74.12,0.0
2016,2,15,17,45,119.5,8.0,1.1,15.0,13.0,25.69,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,213.5,14.0,1.0,11.5,34.5,68.72,0.0
2016,2,16,7,30,427.0,28.0,1.1,12.0,69.0,161.77,109.8
2016,2,16,7,45,520.5,36.0,1.2,13.0,115.0,230.01,173.45
2016,2,16,8,0,614.0,44.0,1.3,14.0,161.0,308.76,242.33
2016,2,16,8,15,671.0,49.5,1.3,14.5,210.0,378.03,302.74
2016,2,16,8,30,728.0,55.0,1.3,15.0,259.0,452.33,364.85
2016,2,16,8,45,763.5,59.0,1.3,15.5,306.0,517.27,417.29
2016,2,16,9,0,799.0,63.0,1.3,16.0,353.0,583.96,468.86
2016,2,16,9,15,824.0,66.0,1.35,16.5,396.5,643.8,513.67
2016,2,16,9,30,849.0,69.0,1.4,17.0,440.0,703.55,555.45
2016,2,16,9,45,870.5,70.0,1.45,18.0,479.0,751.43,586.1
2016,2,16,10,0,892.0,71.0,1.5,19.0,518.0,803.91,619.33
2016,2,16,10,15,904.5,72.5,1.5,19.5,550.0,848.07,646.68
2016,2,16,10,30,917.0,74.0,1.5,20.0,582.0,889.81,672.01
2016,2,16,10,45,923.5,76.0,1.5,20.5,607.0,924.15,692.05
2016,2,16,11,0,930.0,78.0,1.5,21.0,632.0,955.27,709.85
2016,2,16,11,15,935.5,78.5,1.5,21.0,649.5,980.21,724.92
2016,2,16,11,30,941.0,79.0,1.5,21.0,667.0,1001.55,737.77
2016,2,16,11,45,942.0,80.0,1.5,21.5,676.5,1015.45,744.51
2016,2,16,12,0,943.0,81.0,1.5,22.0,686.0,1025.43,748.95
2016,2,16,12,15,943.0,81.0,1.5,22.0,687.5,1029.24,751.08
2016,2,16,12,30,943.0,81.0,1.5,22.0,689.0,1029.06,750.92
2016,2,16,12,45,943.0,80.0,1.55,22.5,683.0,1023.65,747.01
2016,2,16,13,0,943.0,79.0,1.6,23.0,677.0,1014.28,740.77
2016,2,16,13,15,788.0,125.5,1.65,23.0,618.0,919.67,680.67
2016,2,16,13,30,633.0,172.0,1.7,23.0,559.0,820.05,616.3
2016,2,16,13,45,775.5,124.0,1.75,23.0,581.5,881.22,659.9
2016,2,16,14,0,918.0,76.0,1.8,23.0,604.0,917.01,684.64
2016,2,16,14,15,907.0,74.5,1.75,23.0,574.5,879.26,659.55
2016,2,16,14,30,896.0,73.0,1.7,23.0,545.0,838.81,633.29
2016,2,16,14,45,882.0,70.5,1.7,23.0,509.5,792.29,603.14
2016,2,16,15,0,868.0,68.0,1.7,23.0,474.0,743.79,571.19
2016,2,16,15,15,677.5,96.5,1.5,22.5,396.5,613.86,478.82
2016,2,16,15,30,487.0,125.0,1.3,22.0,319.0,481.05,379.08
2016,2,16,15,45,469.5,113.0,1.1,21.5,282.0,431.76,341.98
2016,2,16,16,0,452.0,101.0,0.9,21.0,245.0,383.06,303.58
2016,2,16,16,15,427.5,87.0,0.95,20.0,206.0,329.39,261.5
2016,2,16,16,30,403.0,73.0,1.0,19.0,167.0,277.62,219.02
2016,2,16,16,45,356.0,59.0,1.05,18.5,128.0,219.16,169.32
2016,2,16,17,0,309.0,45.0,1.1,18.0,89.0,165.89,122.71
2016,2,16,17,15,154.5,34.0,1.1,17.5,56.0,92.54,60.97
2016,2,16,17,30,0.0,23.0,1.1,17.0,23.0,22.32,0.0
2016,2,16,17,45,0.0,11.5,1.15,17.0,11.5,10.46,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.5,3.45,14.0,14.5,12.77,0.0
2016,2,17,7,30,0.0,29.0,3.6,14.0,29.0,26.25,15.31
2016,2,17,7,45,0.0,47.5,3.8,14.5,47.5,44.2,31.34
2016,2,17,8,0,0.0,66.0,4.0,15.0,66.0,61.95,46.81
2016,2,17,8,15,5.5,84.5,4.1,15.5,86.5,82.17,64.16
2016,2,17,8,30,11.0,103.0,4.2,16.0,107.0,103.05,81.85
2016,2,17,8,45,17.0,121.0,4.35,16.5,127.0,124.31,99.63
2016,2,17,9,0,23.0,139.0,4.5,17.0,147.0,146.27,117.73
2016,2,17,9,15,102.0,165.5,4.65,17.0,209.5,248.51,203.4
2016,2,17,9,30,181.0,192.0,4.8,17.0,272.0,339.64,278.55
2016,2,17,9,45,240.5,202.5,4.95,17.5,318.5,417.05,340.58
2016,2,17,10,0,300.0,213.0,5.1,18.0,365.0,486.26,395.23
2016,2,17,10,15,374.5,211.5,5.25,18.0,413.0,557.44,451.96
2016,2,17,10,30,449.0,210.0,5.4,18.0,461.0,648.54,522.79
2016,2,17,10,45,521.5,195.5,5.55,18.0,499.5,711.23,571.73
2016,2,17,11,0,594.0,181.0,5.7,18.0,538.0,774.96,621.01
2016,2,17,11,15,479.0,225.5,5.8,18.0,519.0,730.92,584.34
2016,2,17,11,30,364.0,270.0,5.9,18.0,500.0,663.46,530.32
2016,2,17,11,45,256.5,290.0,6.0,18.0,453.5,587.82,469.74
2016,2,17,12,0,149.0,310.0,6.1,18.0,407.0,490.44,391.6
2016,2,17,12,15,122.0,307.5,6.1,18.0,387.0,461.54,368.47
2016,2,17,12,30,95.0,305.0,6.1,18.0,367.0,413.62,330.39
2016,2,17,12,45,248.0,285.5,6.15,18.0,444.5,576.31,461.76
2016,2,17,13,0,401.0,266.0,6.2,18.0,522.0,698.82,559.28
2016,2,17,13,15,355.5,270.0,6.1,17.5,493.5,654.76,525.22
2016,2,17,13,30,310.0,274.0,6.0,17.0,465.0,610.53,491.34
2016,2,17,13,45,518.0,211.0,5.95,17.0,517.0,738.16,594.9
2016,2,17,14,0,726.0,148.0,5.9,17.0,569.0,845.43,677.97
2016,2,17,14,15,495.5,191.0,5.75,16.5,471.5,665.88,540.42
2016,2,17,14,30,265.0,234.0,5.6,16.0,374.0,491.67,401.04
2016,2,17,14,45,252.5,223.5,5.5,16.0,350.5,459.67,376.37
2016,2,17,15,0,240.0,213.0,5.4,16.0,327.0,414.72,340.88
2016,2,17,15,15,120.0,162.0,5.25,15.5,219.0,260.24,214.37
2016,2,17,15,30,0.0,111.0,5.1,15.0,111.0,101.49,80.36
2016,2,17,15,45,0.0,98.0,4.95,15.0,98.0,89.26,70.33
2016,2,17,16,0,0.0,85.0,4.8,15.0,85.0,77.09,60.14
2016,2,17,16,15,0.0,71.0,4.7,14.5,71.0,63.99,49.12
2016,2,17,16,30,0.0,57.0,4.6,14.0,57.0,50.94,37.96
2016,2,17,16,45,0.0,43.5,4.6,14.0,43.5,38.43,27.04
2016,2,17,17,0,0.0,30.0,4.6,14.0,30.0,26.44,16.5
2016,2,17,17,15,0.0,18.5,4.75,14.0,18.5,16.28,7.22
2016,2,17,17,30,0.0,7.0,4.9,14.0,7.0,6.14,0.0
2016,2,17,17,45,0.0,3.5,5.1,14.0,3.5,3.18,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,14.0,2.9,10.0,14.0,12.32,0.0
2016,2,18,7,30,0.0,28.0,3.0,10.0,28.0,24.95,14.76
2016,2,18,7,45,0.0,48.0,3.1,10.5,48.0,44.47,32.18
2016,2,18,8,0,0.0,68.0,3.2,11.0,68.0,63.83,49.23
2016,2,18,8,15,6.5,87.5,3.3,11.0,89.5,85.59,68.24
2016,2,18,8,30,13.0,107.0,3.4,11.0,111.0,108.1,87.75
2016,2,18,8,45,20.0,125.0,3.55,11.5,132.0,130.03,106.37
2016,2,18,9,0,27.0,143.0,3.7,12.0,153.0,161.49,132.76
2016,2,18,9,15,13.5,97.0,3.75,12.0,102.0,96.47,77.39
2016,2,18,9,30,0.0,51.0,3.8,12.0,51.0,45.03,33.07
2016,2,18,9,45,159.5,131.5,3.85,12.5,213.0,272.71,228.31
2016,2,18,10,0,319.0,212.0,3.9,13.0,375.0,500.17,412.28
2016,2,18,10,15,193.5,230.0,3.9,13.0,330.5,413.07,338.97
2016,2,18,10,30,68.0,248.0,3.9,13.0,286.0,315.79,257.19
2016,2,18,10,45,199.5,255.5,3.9,13.0,374.5,459.23,375.24
2016,2,18,11,0,331.0,263.0,3.9,13.0,463.0,610.77,494.69
2016,2,18,11,15,589.5,192.0,3.85,13.0,560.5,797.14,640.1
2016,2,18,11,30,848.0,121.0,3.8,13.0,658.0,975.22,766.98
2016,2,18,11,45,847.5,123.0,3.8,13.5,667.5,987.94,772.52
2016,2,18,12,0,847.0,125.0,3.8,14.0,677.0,996.97,776.97
2016,2,18,12,15,640.0,194.5,3.75,14.0,612.0,882.7,695.29
2016,2,18,12,30,433.0,264.0,3.7,14.0,547.0,750.9,595.13
2016,2,18,12,45,216.5,147.5,3.65,14.0,289.0,383.45,313.76
2016,2,18,13,0,0.0,31.0,3.6,14.0,31.0,27.4,17.37
2016,2,18,13,15,0.0,48.0,3.55,14.0,48.0,42.46,30.15
2016,2,18,13,30,0.0,65.0,3.5,14.0,65.0,57.54,42.83
2016,2,18,13,45,42.5,164.5,3.45,14.0,189.5,200.75,163.08
2016,2,18,14,0,85.0,264.0,3.4,14.0,314.0,350.47,284.34
2016,2,18,14,15,268.5,230.0,3.3,14.0,376.5,498.7,406.0
2016,2,18,14,30,452.0,196.0,3.2,14.0,439.0,617.92,501.31
2016,2,18,14,45,236.5,188.0,3.15,14.0,314.5,405.23,331.94
2016,2,18,15,0,21.0,180.0,3.1,14.0,190.0,186.49,150.87
2016,2,18,15,15,37.5,173.0,2.85,13.5,189.0,202.2,165.29
2016,2,18,15,30,54.0,166.0,2.6,13.0,188.0,205.34,168.74
2016,2,18,15,45,48.5,148.5,2.35,13.0,166.5,181.17,148.66
2016,2,18,16,0,43.0,131.0,2.1,13.0,145.0,157.65,128.95
2016,2,18,16,15,36.0,111.0,1.85,12.0,121.5,131.06,106.78
2016,2,18,16,30,29.0,91.0,1.6,11.0,98.0,105.31,84.86
2016,2,18,16,45,19.5,71.5,1.35,10.5,75.5,80.0,62.82
2016,2,18,17,0,10.0,52.0,1.1,10.0,53.0,52.55,38.82
2016,2,18,17,15,5.0,33.0,1.1,9.5,33.5,32.14,20.32
2016,2,18,17,30,0.0,14.0,1.1,9.0,14.0,12.33,0.0
2016,2,18,17,45,0.0,7.0,1.1,9.0,7.0,6.37,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,189.5,17.0,2.75,8.5,37.5,68.56,21.05
2016,2,19,7,30,379.0,34.0,3.0,9.0,75.0,157.83,113.06
2016,2,19,7,45,467.5,43.0,3.25,10.0,120.5,222.8,172.88
2016,2,19,8,0,556.0,52.0,3.5,11.0,166.0,297.96,240.07
2016,2,19,8,15,613.0,58.0,3.6,11.5,213.5,364.77,300.01
2016,2,19,8,30,670.0,64.0,3.7,12.0,261.0,436.83,362.51
2016,2,19,8,45,706.0,69.0,3.85,12.5,307.0,500.48,416.36
2016,2,19,9,0,742.0,74.0,4.0,13.0,353.0,563.8,468.25
2016,2,19,9,15,768.0,78.0,4.0,13.0,396.0,623.12,515.92
2016,2,19,9,30,794.0,82.0,4.0,13.0,439.0,682.59,561.55
2016,2,19,9,45,807.0,86.5,4.05,13.5,476.0,732.51,597.08
2016,2,19,10,0,820.0,91.0,4.1,14.0,513.0,780.79,630.79
2016,2,19,10,15,616.0,157.0,4.1,14.0,485.0,719.76,583.04
2016,2,19,10,30,412.0,223.0,4.1,14.0,457.0,631.38,510.82
2016,2,19,10,45,380.0,242.0,4.15,14.5,465.0,621.56,501.74
2016,2,19,11,0,348.0,261.0,4.2,15.0,473.0,624.04,501.31
2016,2,19,11,15,291.5,280.5,4.15,15.0,461.5,601.23,481.6
2016,2,19,11,30,235.0,300.0,4.1,15.0,450.0,557.14,446.17
2016,2,19,11,45,153.5,299.0,4.05,15.0,397.5,479.64,384.16
2016,2,19,12,0,72.0,298.0,4.0,15.0,345.0,381.48,305.25
2016,2,19,12,15,123.5,307.0,3.85,14.5,388.5,461.42,369.87
2016,2,19,12,30,175.0,316.0,3.7,14.0,432.0,522.69,418.78
2016,2,19,12,45,87.5,217.0,3.55,14.0,275.0,320.75,259.28
2016,2,19,13,0,0.0,118.0,3.4,14.0,118.0,105.87,82.6
2016,2,19,13,15,0.0,101.0,3.2,13.5,101.0,89.89,69.8
2016,2,19,13,30,0.0,84.0,3.0,13.0,84.0,74.44,57.12
2016,2,19,13,45,1.0,131.0,2.9,13.0,132.0,119.37,94.68
2016,2,19,14,0,2.0,178.0,2.8,13.0,180.0,166.95,134.03
2016,2,19,14,15,1.0,98.0,2.8,13.0,99.0,88.08,68.77
2016,2,19,14,30,0.0,18.0,2.8,13.0,18.0,15.87,7.89
2016,2,19,14,45,0.0,33.0,2.8,13.0,33.0,29.12,19.25
2016,2,19,15,0,0.0,48.0,2.8,13.0,48.0,42.38,30.62
2016,2,19,15,15,85.0,111.5,2.55,12.5,146.5,177.76,147.49
2016,2,19,15,30,170.0,175.0,2.3,12.0,245.0,303.59,252.36
2016,2,19,15,45,152.5,158.5,2.1,12.0,216.0,266.57,221.07
2016,2,19,16,0,135.0,142.0,1.9,12.0,187.0,231.14,191.33
2016,2,19,16,15,121.5,121.0,1.65,11.5,157.0,194.13,160.16
2016,2,19,16,30,108.0,100.0,1.4,11.0,127.0,158.53,129.52
2016,2,19,16,45,87.0,79.0,1.15,11.0,97.5,121.42,96.94
2016,2,19,17,0,66.0,58.0,0.9,11.0,68.0,86.67,66.23
2016,2,19,17,15,33.0,38.5,0.85,10.5,43.5,48.62,33.01
2016,2,19,17,30,0.0,19.0,0.8,10.0,19.0,17.12,0.0
2016,2,19,17,45,0.0,9.5,0.8,10.0,9.5,8.64,0.0
2016,2,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,68.5,21.0,1.25,4.5,28.5,40.95,15.38
2016,2,20,7,30,137.0,42.0,1.3,5.0,57.0,91.08,67.02
2016,2,20,7,45,174.5,61.5,1.4,6.0,91.0,133.88,106.15
2016,2,20,8,0,212.0,81.0,1.5,7.0,125.0,181.04,148.37
2016,2,20,8,15,237.0,99.5,1.45,7.5,161.0,225.42,187.83
2016,2,20,8,30,262.0,118.0,1.4,8.0,197.0,272.4,228.38
2016,2,20,8,45,292.5,131.0,1.4,8.5,232.0,318.47,267.19
2016,2,20,9,0,323.0,144.0,1.4,9.0,267.0,367.26,307.16
2016,2,20,9,15,419.0,143.5,1.3,9.5,322.0,459.79,381.13
2016,2,20,9,30,515.0,143.0,1.2,10.0,377.0,548.88,449.58
2016,2,20,9,45,556.5,144.0,1.2,10.5,416.5,604.84,490.73
2016,2,20,10,0,598.0,145.0,1.2,11.0,456.0,669.19,537.07
2016,2,20,10,15,729.5,124.0,1.15,11.0,526.0,779.07,614.94
2016,2,20,10,30,861.0,103.0,1.1,11.0,596.0,888.97,688.43
2016,2,20,10,45,866.0,106.0,1.05,11.5,620.0,922.22,706.26
2016,2,20,11,0,871.0,109.0,1.0,12.0,644.0,952.28,722.74
2016,2,20,11,15,720.0,158.0,0.95,12.0,608.5,890.97,679.43
2016,2,20,11,30,569.0,207.0,0.9,12.0,573.0,806.37,620.39
2016,2,20,11,45,475.5,244.0,0.9,12.5,553.0,764.88,588.71
2016,2,20,12,0,382.0,281.0,0.9,13.0,533.0,702.01,541.6
2016,2,20,12,15,380.0,282.5,0.95,13.0,534.0,703.4,543.79
2016,2,20,12,30,378.0,284.0,1.0,13.0,535.0,703.06,544.05
2016,2,20,12,45,322.5,293.5,1.1,13.5,506.0,658.01,510.72
2016,2,20,13,0,267.0,303.0,1.2,14.0,477.0,612.22,476.83
2016,2,20,13,15,407.5,255.5,1.2,14.0,515.0,687.44,536.1
2016,2,20,13,30,548.0,208.0,1.2,14.0,553.0,775.94,601.62
2016,2,20,13,45,716.0,151.0,1.3,14.0,586.0,861.07,662.88
2016,2,20,14,0,884.0,94.0,1.4,14.0,619.0,920.83,704.98
2016,2,20,14,15,873.0,92.5,1.4,14.0,589.5,883.27,679.72
2016,2,20,14,30,862.0,91.0,1.4,14.0,560.0,843.04,653.64
2016,2,20,14,45,850.5,87.0,1.45,14.0,525.0,797.03,623.8
2016,2,20,15,0,839.0,83.0,1.5,14.0,490.0,748.92,591.92
2016,2,20,15,15,817.5,80.0,1.4,13.5,448.5,693.0,553.29
2016,2,20,15,30,796.0,77.0,1.3,13.0,407.0,636.38,512.26
2016,2,20,15,45,769.0,72.0,1.25,13.0,361.5,573.76,464.06
2016,2,20,16,0,742.0,67.0,1.2,13.0,316.0,511.75,414.72
2016,2,20,16,15,697.0,61.5,1.15,12.0,267.5,440.93,358.02
2016,2,20,16,30,652.0,56.0,1.1,11.0,219.0,375.65,303.24
2016,2,20,16,45,581.0,49.0,1.05,10.0,170.5,300.16,238.26
2016,2,20,17,0,510.0,42.0,1.0,9.0,122.0,232.13,177.66
2016,2,20,17,15,386.5,31.5,1.0,8.5,79.0,153.99,108.45
2016,2,20,17,30,263.0,21.0,1.0,8.0,36.0,86.43,24.91
2016,2,20,17,45,131.5,10.5,1.05,8.0,18.0,29.64,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,5.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,6.0,12.0,10.91,0.0
2016,2,21,7,15,220.5,23.5,1.2,7.0,49.5,83.77,40.36
2016,2,21,7,30,441.0,35.0,1.4,8.0,87.0,177.03,128.54
2016,2,21,7,45,532.0,43.0,1.6,9.0,135.5,245.82,191.08
2016,2,21,8,0,623.0,51.0,1.8,10.0,184.0,324.98,261.23
2016,2,21,8,15,677.5,56.5,1.85,10.5,234.0,392.01,320.68
2016,2,21,8,30,732.0,62.0,1.9,11.0,284.0,466.06,383.64
2016,2,21,8,45,771.5,65.5,2.0,11.5,333.0,533.51,439.32
2016,2,21,9,0,811.0,69.0,2.1,12.0,382.0,603.07,494.63
2016,2,21,9,15,836.0,72.5,2.1,12.0,426.5,664.51,542.28
2016,2,21,9,30,861.0,76.0,2.1,12.0,471.0,725.82,586.81
2016,2,21,9,45,880.5,77.5,2.1,12.5,511.0,780.0,623.54
2016,2,21,10,0,900.0,79.0,2.1,13.0,551.0,825.88,653.56
2016,2,21,10,15,912.5,81.0,2.1,13.5,584.0,871.15,682.67
2016,2,21,10,30,925.0,83.0,2.1,14.0,617.0,913.95,709.58
2016,2,21,10,45,934.5,84.0,2.1,14.5,643.5,950.11,731.58
2016,2,21,11,0,944.0,85.0,2.1,15.0,670.0,983.13,751.28
2016,2,21,11,15,949.5,86.0,2.1,15.0,688.0,1009.03,767.5
2016,2,21,11,30,955.0,87.0,2.1,15.0,706.0,1031.24,781.38
2016,2,21,11,45,958.0,87.5,2.15,15.0,716.5,1046.61,791.47
2016,2,21,12,0,961.0,88.0,2.2,15.0,727.0,1058.0,799.16
2016,2,21,12,15,961.5,88.0,2.2,15.0,728.5,1062.28,801.69
2016,2,21,12,30,962.0,88.0,2.2,15.0,730.0,1062.46,801.77
2016,2,21,12,45,960.5,87.5,2.25,15.5,723.5,1055.97,796.82
2016,2,21,13,0,959.0,87.0,2.3,16.0,717.0,1045.43,789.4
2016,2,21,13,15,954.5,86.5,2.35,16.0,702.5,1028.01,779.04
2016,2,21,13,30,950.0,86.0,2.4,16.0,688.0,1006.77,766.24
2016,2,21,13,45,939.5,86.0,2.5,16.0,664.5,976.9,748.13
2016,2,21,14,0,929.0,86.0,2.6,16.0,641.0,943.76,727.68
2016,2,21,14,15,918.0,84.5,2.6,15.5,611.0,905.35,703.8
2016,2,21,14,30,907.0,83.0,2.6,15.0,581.0,864.17,677.7
2016,2,21,14,45,888.5,81.5,2.6,15.0,543.5,821.35,648.84
2016,2,21,15,0,870.0,80.0,2.6,15.0,506.0,769.37,612.95
2016,2,21,15,15,715.0,99.0,2.4,14.5,429.5,645.31,521.95
2016,2,21,15,30,560.0,118.0,2.2,14.0,353.0,527.83,430.88
2016,2,21,15,45,532.5,110.0,2.0,13.5,313.5,467.37,383.76
2016,2,21,16,0,505.0,102.0,1.8,13.0,274.0,414.05,340.46
2016,2,21,16,15,475.0,90.0,1.65,12.0,232.0,356.7,293.31
2016,2,21,16,30,445.0,78.0,1.5,11.0,190.0,301.78,246.45
2016,2,21,16,45,392.5,65.5,1.4,10.5,148.5,240.11,192.38
2016,2,21,17,0,340.0,53.0,1.3,10.0,107.0,184.26,142.22
2016,2,21,17,15,256.5,37.5,1.3,9.5,70.0,122.68,87.49
2016,2,21,17,30,173.0,22.0,1.3,9.0,33.0,67.42,24.32
2016,2,21,17,45,86.5,11.0,1.3,8.5,16.5,23.19,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,7.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,8.0,15.0,13.64,0.0
