Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,15,241.5,24.0,1.25,8.5,53.5,89.87,47.68
2016,2,22,7,30,483.0,33.0,1.5,9.0,92.0,184.98,134.06
2016,2,22,7,45,566.5,40.5,1.75,9.5,141.0,253.54,196.91
2016,2,22,8,0,650.0,48.0,2.0,10.0,190.0,331.32,266.69
2016,2,22,8,15,702.0,53.0,2.1,10.5,240.0,400.42,328.08
2016,2,22,8,30,754.0,58.0,2.2,11.0,290.0,473.95,390.91
2016,2,22,8,45,787.5,62.0,2.35,12.0,338.5,539.64,444.69
2016,2,22,9,0,821.0,66.0,2.5,13.0,387.0,606.83,497.54
2016,2,22,9,15,845.0,69.0,2.6,13.0,431.5,667.49,545.25
2016,2,22,9,30,869.0,72.0,2.7,13.0,476.0,727.9,589.68
2016,2,22,9,45,885.5,74.5,2.85,13.5,515.0,775.03,622.47
2016,2,22,10,0,902.0,77.0,3.0,14.0,554.0,826.27,657.88
2016,2,22,10,15,914.5,79.0,3.0,14.5,587.0,871.64,687.55
2016,2,22,10,30,927.0,81.0,3.0,15.0,620.0,914.53,715.05
2016,2,22,10,45,934.5,82.5,3.05,15.5,646.0,949.56,737.12
2016,2,22,11,0,942.0,84.0,3.1,16.0,672.0,981.35,756.85
2016,2,22,11,15,947.5,85.0,3.15,16.0,690.5,1007.2,773.91
2016,2,22,11,30,953.0,86.0,3.2,16.0,709.0,1029.37,788.57
2016,2,22,11,45,954.5,87.5,3.25,16.5,718.5,1044.44,797.04
2016,2,22,12,0,956.0,89.0,3.3,17.0,728.0,1055.51,802.98
2016,2,22,12,15,956.5,89.0,3.35,17.0,730.0,1059.74,806.01
2016,2,22,12,30,957.0,89.0,3.4,17.0,732.0,1059.89,806.51
2016,2,22,12,45,950.0,91.0,3.45,17.5,724.5,1050.99,799.58
2016,2,22,13,0,943.0,93.0,3.5,18.0,717.0,1038.13,790.21
2016,2,22,13,15,939.0,92.0,3.5,18.0,702.5,1020.75,779.03
2016,2,22,13,30,935.0,91.0,3.5,18.0,688.0,999.58,765.41
2016,2,22,13,45,694.0,160.0,3.5,18.0,595.0,852.04,663.26
2016,2,22,14,0,453.0,229.0,3.5,18.0,502.0,686.78,541.44
2016,2,22,14,15,571.5,179.0,3.4,17.5,506.5,719.21,570.98
2016,2,22,14,30,690.0,129.0,3.3,17.0,511.0,749.1,595.35
2016,2,22,14,45,690.5,119.0,3.2,17.0,480.5,711.44,568.09
2016,2,22,15,0,691.0,109.0,3.1,17.0,450.0,671.28,539.25
2016,2,22,15,15,688.5,98.5,2.8,16.5,414.5,626.05,505.84
2016,2,22,15,30,686.0,88.0,2.5,16.0,379.0,578.88,469.78
2016,2,22,15,45,649.0,86.5,2.2,15.5,337.5,519.1,422.5
2016,2,22,16,0,612.0,85.0,1.9,15.0,296.0,461.04,375.39
2016,2,22,16,15,579.0,76.5,1.75,14.0,252.0,399.61,325.43
2016,2,22,16,30,546.0,68.0,1.6,13.0,208.0,340.57,275.48
2016,2,22,16,45,479.0,60.0,1.45,12.0,163.5,271.25,215.69
2016,2,22,17,0,412.0,52.0,1.3,11.0,119.0,208.91,160.47
2016,2,22,17,15,320.5,38.0,1.3,10.5,79.0,141.81,101.13
2016,2,22,17,30,229.0,24.0,1.3,10.0,39.0,82.89,35.76
2016,2,22,17,45,114.5,12.0,1.35,9.5,19.5,28.32,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,8.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,9.0,16.0,14.55,0.0
2016,2,23,7,15,192.0,28.0,0.6,9.0,52.5,82.69,47.37
2016,2,23,7,30,384.0,40.0,0.6,9.0,89.0,166.25,121.74
2016,2,23,7,45,467.0,49.0,0.6,9.5,134.5,230.39,178.93
2016,2,23,8,0,550.0,58.0,0.6,10.0,180.0,303.95,243.04
2016,2,23,8,15,600.0,64.5,0.65,10.0,227.0,368.27,299.16
2016,2,23,8,30,650.0,71.0,0.7,10.0,274.0,437.06,357.08
2016,2,23,8,45,702.5,68.5,0.75,10.5,319.0,498.88,407.23
2016,2,23,9,0,755.0,66.0,0.8,11.0,364.0,566.32,459.89
2016,2,23,9,15,817.0,72.5,0.9,11.5,427.5,653.72,525.68
2016,2,23,9,30,879.0,79.0,1.0,12.0,491.0,744.58,589.85
2016,2,23,9,45,898.0,80.5,1.1,13.0,531.5,799.29,625.14
2016,2,23,10,0,917.0,82.0,1.2,14.0,572.0,845.53,654.26
2016,2,23,10,15,929.0,84.0,1.2,14.5,605.0,891.06,682.25
2016,2,23,10,30,941.0,86.0,1.2,15.0,638.0,934.0,708.03
2016,2,23,10,45,950.0,87.0,1.3,16.0,664.5,970.2,729.33
2016,2,23,11,0,959.0,88.0,1.4,17.0,691.0,1003.17,748.38
2016,2,23,11,15,964.0,88.5,1.35,17.5,709.0,1028.29,761.12
2016,2,23,11,30,969.0,89.0,1.3,18.0,727.0,1049.65,771.45
2016,2,23,11,45,970.5,90.0,1.3,18.5,736.5,1064.29,778.48
2016,2,23,12,0,972.0,91.0,1.3,19.0,746.0,1074.86,783.14
2016,2,23,12,15,971.5,91.0,1.2,19.0,747.0,1078.13,782.9
2016,2,23,12,30,971.0,91.0,1.1,19.0,748.0,1077.25,780.23
2016,2,23,12,45,966.0,91.5,1.05,19.5,740.5,1068.39,772.37
2016,2,23,13,0,961.0,92.0,1.0,20.0,733.0,1055.49,762.29
2016,2,23,13,15,956.0,91.5,0.9,20.0,717.5,1037.45,749.57
2016,2,23,13,30,951.0,91.0,0.8,20.0,702.0,1015.59,734.64
2016,2,23,13,45,940.5,90.5,0.75,20.0,678.0,984.95,715.44
2016,2,23,14,0,930.0,90.0,0.7,20.0,654.0,951.03,694.3
2016,2,23,14,15,918.5,88.5,0.65,20.0,623.5,912.0,669.86
2016,2,23,14,30,907.0,87.0,0.6,20.0,593.0,870.23,643.56
2016,2,23,14,45,891.0,84.5,0.55,20.0,555.5,828.06,616.82
2016,2,23,15,0,875.0,82.0,0.5,20.0,518.0,776.5,583.5
2016,2,23,15,15,853.0,79.0,0.5,19.5,475.0,718.44,547.15
2016,2,23,15,30,831.0,76.0,0.5,19.0,432.0,659.65,508.43
2016,2,23,15,45,799.5,72.5,0.55,18.5,384.0,594.02,462.6
2016,2,23,16,0,768.0,69.0,0.6,18.0,336.0,529.31,415.3
2016,2,23,16,15,723.0,64.0,0.7,17.0,286.0,457.38,361.21
2016,2,23,16,30,678.0,59.0,0.8,16.0,236.0,390.84,308.19
2016,2,23,16,45,600.5,52.5,0.9,15.5,185.0,311.51,242.18
2016,2,23,17,0,523.0,46.0,1.0,15.0,134.0,240.34,180.7
2016,2,23,17,15,404.0,35.5,1.0,14.5,89.0,162.32,113.69
2016,2,23,17,30,285.0,25.0,1.0,14.0,44.0,96.24,45.57
2016,2,23,17,45,142.5,12.5,1.05,14.0,22.0,32.96,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,9.0,17.0,15.46,0.0
2016,2,24,7,15,202.5,28.5,0.9,9.5,55.0,86.3,51.91
2016,2,24,7,30,405.0,40.0,1.0,10.0,93.0,172.67,126.64
2016,2,24,7,45,491.5,48.5,1.1,11.0,140.5,238.87,185.39
2016,2,24,8,0,578.0,57.0,1.2,12.0,188.0,314.89,251.47
2016,2,24,8,15,631.0,63.5,1.1,12.5,237.5,382.27,309.21
2016,2,24,8,30,684.0,70.0,1.0,13.0,287.0,454.44,368.28
2016,2,24,8,45,725.0,73.5,0.95,13.5,335.0,518.25,418.7
2016,2,24,9,0,766.0,77.0,0.9,14.0,383.0,586.78,470.43
2016,2,24,9,15,791.0,80.5,0.9,14.5,427.0,646.33,513.78
2016,2,24,9,30,816.0,84.0,0.9,15.0,471.0,705.84,554.45
2016,2,24,9,45,837.0,85.5,0.9,16.0,510.0,759.53,588.11
2016,2,24,10,0,858.0,87.0,0.9,17.0,549.0,812.05,620.06
2016,2,24,10,15,870.5,89.0,0.85,17.5,581.5,856.5,646.11
2016,2,24,10,30,883.0,91.0,0.8,18.0,614.0,890.38,664.68
2016,2,24,10,45,892.0,92.5,0.8,18.5,639.5,925.54,684.84
2016,2,24,11,0,901.0,94.0,0.8,19.0,665.0,957.68,702.81
2016,2,24,11,15,906.5,95.0,0.7,19.5,682.5,982.68,713.99
2016,2,24,11,30,912.0,96.0,0.6,20.0,700.0,1004.16,722.81
2016,2,24,11,45,913.0,97.5,0.55,20.5,709.5,1018.17,728.11
2016,2,24,12,0,914.0,99.0,0.5,21.0,719.0,1028.33,731.22
2016,2,24,12,15,914.0,99.0,0.5,21.0,720.5,1031.84,733.05
2016,2,24,12,30,914.0,99.0,0.5,21.0,722.0,1031.44,732.76
2016,2,24,12,45,910.5,99.0,0.5,21.0,715.0,1023.67,728.19
2016,2,24,13,0,907.0,99.0,0.5,21.0,708.0,1012.07,721.53
2016,2,24,13,15,902.0,98.5,0.6,21.0,693.5,994.68,713.8
2016,2,24,13,30,897.0,98.0,0.7,21.0,679.0,973.68,703.83
2016,2,24,13,45,891.0,96.0,0.8,21.0,656.5,946.5,689.82
2016,2,24,14,0,885.0,94.0,0.9,21.0,634.0,916.04,673.5
2016,2,24,14,15,873.5,92.0,0.95,20.5,604.0,885.76,657.41
2016,2,24,14,30,862.0,90.0,1.0,20.0,574.0,844.23,633.52
2016,2,24,14,45,846.0,87.5,1.05,20.0,538.0,796.13,603.6
2016,2,24,15,0,830.0,85.0,1.1,20.0,502.0,746.26,571.87
2016,2,24,15,15,808.0,82.0,1.05,19.5,460.0,690.04,534.84
2016,2,24,15,30,786.0,79.0,1.0,19.0,418.0,633.22,495.46
2016,2,24,15,45,753.0,75.5,1.0,19.0,371.5,568.74,447.81
2016,2,24,16,0,720.0,72.0,1.0,19.0,325.0,505.45,399.38
2016,2,24,16,15,675.5,66.5,1.0,17.5,276.5,437.85,347.76
2016,2,24,16,30,631.0,61.0,1.0,16.0,228.0,371.54,294.59
2016,2,24,16,45,561.0,53.5,1.0,15.0,179.0,296.74,231.98
2016,2,24,17,0,491.0,46.0,1.0,14.0,130.0,229.35,173.55
2016,2,24,17,15,380.0,35.0,1.0,13.5,87.0,154.97,109.42
2016,2,24,17,30,269.0,24.0,1.0,13.0,44.0,92.34,47.24
2016,2,24,17,45,134.5,12.0,1.05,12.5,22.0,31.24,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.0,0.4,10.5,9.5,6.37,0.0
2016,2,25,7,0,114.0,14.0,0.4,11.0,19.0,31.51,0.0
2016,2,25,7,15,244.5,28.5,0.35,11.5,56.5,97.47,60.29
2016,2,25,7,30,375.0,43.0,0.3,12.0,94.0,167.24,122.02
2016,2,25,7,45,449.0,54.0,0.25,12.5,140.0,230.02,176.84
2016,2,25,8,0,523.0,65.0,0.2,13.0,186.0,301.26,237.43
2016,2,25,8,15,577.0,72.5,0.25,13.5,234.5,367.37,292.84
2016,2,25,8,30,631.0,80.0,0.3,14.0,283.0,438.44,350.14
2016,2,25,8,45,661.5,87.5,0.35,15.0,329.0,500.39,397.64
2016,2,25,9,0,692.0,95.0,0.4,16.0,375.0,563.89,444.37
2016,2,25,9,15,719.0,99.5,0.5,16.5,418.0,622.78,487.49
2016,2,25,9,30,746.0,104.0,0.6,17.0,461.0,682.04,529.69
2016,2,25,9,45,765.0,107.5,0.7,17.5,499.0,733.96,564.37
2016,2,25,10,0,784.0,111.0,0.8,18.0,537.0,784.81,597.77
2016,2,25,10,15,798.0,113.5,0.8,18.5,568.5,824.55,621.61
2016,2,25,10,30,812.0,116.0,0.8,19.0,600.0,866.4,646.61
2016,2,25,10,45,827.0,115.5,0.85,19.5,626.0,903.44,668.95
2016,2,25,11,0,842.0,115.0,0.9,20.0,652.0,937.86,689.47
2016,2,25,11,15,697.5,169.0,0.85,20.0,622.0,886.07,653.7
2016,2,25,11,30,553.0,223.0,0.8,20.0,592.0,811.53,602.57
2016,2,25,11,45,552.0,228.0,0.8,20.5,601.0,823.63,609.99
2016,2,25,12,0,551.0,233.0,0.8,21.0,610.0,833.16,614.58
2016,2,25,12,15,708.5,174.5,0.75,21.0,660.0,933.68,680.11
2016,2,25,12,30,866.0,116.0,0.7,21.0,710.0,1015.52,729.04
2016,2,25,12,45,877.0,109.5,0.65,21.5,706.5,1014.45,724.72
2016,2,25,13,0,888.0,103.0,0.6,22.0,703.0,999.06,713.04
2016,2,25,13,15,883.5,102.0,0.55,22.0,688.5,981.76,701.92
2016,2,25,13,30,879.0,101.0,0.5,22.0,674.0,960.9,688.74
2016,2,25,13,45,871.0,100.0,0.45,22.0,652.0,942.59,677.31
2016,2,25,14,0,863.0,99.0,0.4,22.0,630.0,911.47,657.88
2016,2,25,14,15,852.0,97.0,0.3,22.0,601.0,873.55,633.32
2016,2,25,14,30,841.0,95.0,0.2,22.0,572.0,833.03,607.26
2016,2,25,14,45,821.5,94.0,0.15,22.0,535.5,784.51,576.78
2016,2,25,15,0,802.0,93.0,0.1,22.0,499.0,734.51,545.08
2016,2,25,15,15,780.0,89.5,0.15,21.5,457.5,678.76,511.06
2016,2,25,15,30,758.0,86.0,0.2,21.0,416.0,622.47,474.32
2016,2,25,15,45,723.0,82.5,0.3,20.5,370.0,560.5,431.99
2016,2,25,16,0,688.0,79.0,0.4,20.0,324.0,497.47,386.89
2016,2,25,16,15,643.0,73.0,0.5,19.0,276.0,428.44,335.61
2016,2,25,16,30,598.0,67.0,0.6,18.0,228.0,362.95,284.24
2016,2,25,16,45,534.5,58.5,0.75,17.5,180.0,291.39,225.38
2016,2,25,17,0,471.0,50.0,0.9,17.0,132.0,226.51,169.79
2016,2,25,17,15,363.5,38.0,0.9,16.5,89.0,153.19,107.51
2016,2,25,17,30,256.0,26.0,0.9,16.0,46.0,91.88,49.34
2016,2,25,17,45,128.0,13.0,0.95,16.0,23.0,31.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,10.5,8.0,7.28,0.0
2016,2,26,7,0,0.0,16.0,0.8,11.0,16.0,14.31,0.0
2016,2,26,7,15,76.5,33.5,0.95,11.5,44.5,58.58,37.53
2016,2,26,7,30,153.0,51.0,1.1,12.0,73.0,104.46,77.6
2016,2,26,7,45,185.5,71.0,1.3,13.0,108.0,147.23,115.3
2016,2,26,8,0,218.0,91.0,1.5,14.0,143.0,193.79,155.77
2016,2,26,8,15,240.0,110.5,1.5,14.5,179.5,238.47,194.1
2016,2,26,8,30,262.0,130.0,1.5,15.0,216.0,285.39,233.18
2016,2,26,8,45,286.0,144.5,1.5,15.5,251.0,329.79,269.22
2016,2,26,9,0,310.0,159.0,1.5,16.0,286.0,376.21,305.88
2016,2,26,9,15,253.0,185.5,1.6,16.0,296.5,382.76,309.98
2016,2,26,9,30,196.0,212.0,1.7,16.0,307.0,370.85,299.48
2016,2,26,9,45,494.0,161.0,1.8,16.5,425.5,578.97,464.07
2016,2,26,10,0,792.0,110.0,1.9,17.0,544.0,787.02,615.58
2016,2,26,10,15,608.0,173.0,1.95,17.0,518.0,734.96,574.83
2016,2,26,10,30,424.0,236.0,2.0,17.0,492.0,657.96,515.08
2016,2,26,10,45,502.5,219.0,2.05,17.5,534.0,724.38,564.29
2016,2,26,11,0,581.0,202.0,2.1,18.0,576.0,792.07,612.21
2016,2,26,11,15,504.5,239.0,2.1,18.0,570.0,773.57,595.73
2016,2,26,11,30,428.0,276.0,2.1,18.0,564.0,749.05,575.81
2016,2,26,11,45,490.5,254.5,2.15,18.5,589.0,793.15,607.75
2016,2,26,12,0,553.0,233.0,2.2,19.0,614.0,835.51,637.52
2016,2,26,12,15,708.0,178.0,2.25,19.0,666.5,937.74,708.87
2016,2,26,12,30,863.0,123.0,2.3,19.0,719.0,1021.55,764.33
2016,2,26,12,45,860.0,122.5,2.4,19.0,712.5,1013.72,759.54
2016,2,26,13,0,857.0,122.0,2.5,19.0,706.0,1002.14,753.34
2016,2,26,13,15,851.5,121.0,2.55,19.0,691.0,983.9,742.27
2016,2,26,13,30,846.0,120.0,2.6,19.0,676.0,962.17,728.95
2016,2,26,13,45,839.5,117.5,2.7,19.0,653.5,934.44,712.01
2016,2,26,14,0,833.0,115.0,2.8,19.0,631.0,903.54,692.81
2016,2,26,14,15,819.5,112.5,2.8,18.5,600.5,863.57,667.63
2016,2,26,14,30,806.0,110.0,2.8,18.0,570.0,821.24,640.53
2016,2,26,14,45,749.5,111.5,2.85,17.5,518.5,750.92,593.02
2016,2,26,15,0,693.0,113.0,2.9,17.0,467.0,678.16,542.59
2016,2,26,15,15,713.0,102.5,2.85,16.5,440.5,648.8,522.68
2016,2,26,15,30,733.0,92.0,2.8,16.0,414.0,615.4,498.31
2016,2,26,15,45,709.0,85.0,2.8,16.0,369.5,554.7,450.96
2016,2,26,16,0,685.0,78.0,2.8,16.0,325.0,494.56,402.69
2016,2,26,16,15,640.0,72.0,2.55,15.0,277.0,425.65,346.61
2016,2,26,16,30,595.0,66.0,2.3,14.0,229.0,360.33,291.49
2016,2,26,16,45,534.5,57.5,2.1,13.5,181.5,290.13,230.41
2016,2,26,17,0,474.0,49.0,1.9,13.0,134.0,226.29,173.39
2016,2,26,17,15,364.5,38.0,1.65,12.5,91.0,153.23,109.84
2016,2,26,17,30,255.0,27.0,1.4,12.0,48.0,93.06,53.19
2016,2,26,17,45,127.5,13.5,1.2,11.5,24.0,31.43,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,9.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.9,10.0,26.0,24.96,0.0
2016,2,27,7,15,225.5,33.5,1.0,10.5,66.5,97.23,63.83
2016,2,27,7,30,451.0,41.0,1.1,11.0,107.0,188.24,138.96
2016,2,27,7,45,534.0,48.5,1.25,11.5,156.0,255.29,198.72
2016,2,27,8,0,617.0,56.0,1.4,12.0,205.0,331.67,265.63
2016,2,27,8,15,666.0,61.5,1.4,12.5,254.5,398.5,323.25
2016,2,27,8,30,715.0,67.0,1.4,13.0,304.0,467.83,380.73
2016,2,27,8,45,753.0,70.0,1.45,13.5,352.5,533.45,433.37
2016,2,27,9,0,791.0,73.0,1.5,14.0,401.0,601.04,485.56
2016,2,27,9,15,814.5,76.0,1.5,14.5,445.0,660.25,529.26
2016,2,27,9,30,838.0,79.0,1.5,15.0,489.0,719.21,569.64
2016,2,27,9,45,855.5,81.0,1.55,15.5,527.5,771.73,604.64
2016,2,27,10,0,873.0,83.0,1.6,16.0,566.0,815.81,633.12
2016,2,27,10,15,885.0,85.0,1.6,16.0,598.5,859.82,661.88
2016,2,27,10,30,897.0,87.0,1.6,16.0,631.0,901.39,688.63
2016,2,27,10,45,903.5,89.5,1.6,16.5,656.5,935.86,709.03
2016,2,27,11,0,910.0,92.0,1.6,17.0,682.0,967.11,727.17
2016,2,27,11,15,915.0,93.0,1.6,17.0,699.5,991.78,742.27
2016,2,27,11,30,920.0,94.0,1.6,17.0,717.0,1012.85,755.13
2016,2,27,11,45,919.0,96.0,1.6,17.5,726.0,1025.49,761.19
2016,2,27,12,0,918.0,98.0,1.6,18.0,735.0,1034.2,764.92
2016,2,27,12,15,918.0,98.0,1.65,17.5,736.0,1037.61,769.09
2016,2,27,12,30,918.0,98.0,1.7,17.0,737.0,1037.07,770.95
2016,2,27,12,45,907.5,101.5,1.75,17.0,728.5,1026.31,764.88
2016,2,27,13,0,897.0,105.0,1.8,17.0,720.0,1011.77,756.56
2016,2,27,13,15,893.0,104.0,1.8,17.0,705.5,994.72,746.02
2016,2,27,13,30,889.0,103.0,1.8,17.0,691.0,974.05,733.19
2016,2,27,13,45,887.0,99.5,1.85,17.0,669.5,948.83,718.05
2016,2,27,14,0,885.0,96.0,1.9,17.0,648.0,920.13,700.54
2016,2,27,14,15,875.0,94.0,1.9,17.0,618.5,890.97,682.08
2016,2,27,14,30,865.0,92.0,1.9,17.0,589.0,850.42,655.66
2016,2,27,14,45,853.0,89.0,1.9,17.0,553.5,804.58,625.35
2016,2,27,15,0,841.0,86.0,1.9,17.0,518.0,756.66,593.18
2016,2,27,15,15,820.0,83.0,1.7,16.5,476.0,700.45,553.96
2016,2,27,15,30,799.0,80.0,1.5,16.0,434.0,643.52,512.55
2016,2,27,15,45,772.0,75.5,1.35,16.0,388.0,580.79,464.2
2016,2,27,16,0,745.0,71.0,1.2,16.0,342.0,518.67,414.98
2016,2,27,16,15,703.5,66.0,1.1,15.0,293.0,449.51,360.41
2016,2,27,16,30,662.0,61.0,1.0,14.0,244.0,385.17,307.36
2016,2,27,16,45,603.5,53.5,0.95,13.5,194.5,312.98,245.83
2016,2,27,17,0,545.0,46.0,0.9,13.0,145.0,246.83,187.47
2016,2,27,17,15,436.5,36.5,0.9,12.5,99.5,171.27,122.12
2016,2,27,17,30,328.0,27.0,0.9,12.0,54.0,109.02,63.99
2016,2,27,17,45,164.0,13.5,0.95,11.5,27.0,36.83,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,8.0,11.0,10.01,0.0
2016,2,28,7,0,0.0,22.0,1.3,9.0,22.0,20.3,0.0
2016,2,28,7,15,99.5,39.0,1.5,9.5,54.0,69.74,47.38
2016,2,28,7,30,199.0,56.0,1.7,10.0,86.0,123.3,93.19
2016,2,28,7,45,242.5,74.5,1.95,10.5,124.5,171.08,135.87
2016,2,28,8,0,286.0,93.0,2.2,11.0,163.0,224.0,182.66
2016,2,28,8,15,310.5,111.0,2.2,11.5,202.5,272.2,224.68
2016,2,28,8,30,335.0,129.0,2.2,12.0,242.0,322.78,267.44
2016,2,28,8,45,368.0,139.0,2.25,12.5,279.5,381.73,315.79
2016,2,28,9,0,401.0,149.0,2.3,13.0,317.0,434.41,357.99
2016,2,28,9,15,263.5,184.0,2.3,13.0,299.5,387.97,318.88
2016,2,28,9,30,126.0,219.0,2.3,13.0,282.0,327.05,267.22
2016,2,28,9,45,99.0,232.0,2.3,13.5,283.5,312.77,254.52
2016,2,28,10,0,72.0,245.0,2.3,14.0,285.0,308.24,249.2
2016,2,28,10,15,89.5,264.0,2.3,14.5,316.5,346.33,278.85
2016,2,28,10,30,107.0,283.0,2.3,15.0,348.0,385.54,308.73
2016,2,28,10,45,235.5,281.5,2.35,15.5,433.0,519.25,413.69
2016,2,28,11,0,364.0,280.0,2.4,16.0,518.0,660.69,519.69
2016,2,28,11,15,373.0,286.0,2.45,16.0,535.5,684.17,535.62
2016,2,28,11,30,382.0,292.0,2.5,16.0,553.0,706.37,551.5
2016,2,28,11,45,401.5,291.5,2.6,16.5,569.5,729.99,568.04
2016,2,28,12,0,421.0,291.0,2.7,17.0,586.0,752.18,583.49
2016,2,28,12,15,454.0,277.5,2.7,17.0,595.5,788.91,610.0
2016,2,28,12,30,487.0,264.0,2.7,17.0,605.0,806.73,623.34
2016,2,28,12,45,412.0,286.0,2.75,17.0,573.0,736.64,572.03
2016,2,28,13,0,337.0,308.0,2.8,17.0,541.0,684.31,532.98
2016,2,28,13,15,315.5,306.0,2.75,16.5,520.5,656.26,513.48
2016,2,28,13,30,294.0,304.0,2.7,16.0,500.0,627.47,493.11
2016,2,28,13,45,399.5,263.0,2.65,16.0,519.5,671.44,529.24
2016,2,28,14,0,505.0,222.0,2.6,16.0,539.0,726.18,571.76
2016,2,28,14,15,385.5,240.0,2.55,16.0,475.5,609.64,483.66
2016,2,28,14,30,266.0,258.0,2.5,16.0,412.0,516.35,411.64
2016,2,28,14,45,361.5,221.5,2.45,16.0,417.0,541.01,433.95
2016,2,28,15,0,457.0,185.0,2.4,16.0,422.0,571.33,459.02
2016,2,28,15,15,312.0,189.5,2.15,15.5,345.5,437.76,354.47
2016,2,28,15,30,167.0,194.0,1.9,15.0,269.0,319.3,259.65
2016,2,28,15,45,89.0,163.0,1.7,15.0,202.5,218.33,177.64
2016,2,28,16,0,11.0,132.0,1.5,15.0,136.0,129.42,103.65
2016,2,28,16,15,5.5,114.5,1.35,14.5,116.5,109.41,87.35
2016,2,28,16,30,0.0,97.0,1.2,14.0,97.0,90.09,71.24
2016,2,28,16,45,0.0,77.0,1.1,13.5,77.0,71.08,55.12
2016,2,28,17,0,0.0,57.0,1.0,13.0,57.0,52.11,38.74
2016,2,28,17,15,0.0,39.0,1.0,12.5,39.0,35.2,23.9
2016,2,28,17,30,0.0,21.0,1.0,12.0,21.0,18.5,8.55
2016,2,28,17,45,0.0,10.5,1.0,12.0,10.5,9.55,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,103.0,10.0,1.0,8.5,16.0,20.28,0.0
2016,2,29,7,0,206.0,20.0,1.0,9.0,32.0,61.84,16.98
2016,2,29,7,15,334.0,32.0,1.15,9.5,74.0,122.52,83.1
2016,2,29,7,30,462.0,44.0,1.3,10.0,116.0,195.9,146.69
2016,2,29,7,45,550.0,50.5,1.45,11.0,166.5,264.79,207.69
2016,2,29,8,0,638.0,57.0,1.6,12.0,217.0,343.54,275.98
2016,2,29,8,15,685.5,62.0,1.6,12.5,267.0,409.09,332.5
2016,2,29,8,30,733.0,67.0,1.6,13.0,317.0,480.17,391.22
2016,2,29,8,45,770.5,69.5,1.65,13.5,366.0,546.05,443.94
2016,2,29,9,0,808.0,72.0,1.7,14.0,415.0,613.79,496.17
2016,2,29,9,15,830.0,75.5,1.75,14.5,459.0,673.47,540.47
2016,2,29,9,30,852.0,79.0,1.8,15.0,503.0,732.72,581.23
2016,2,29,9,45,864.0,82.5,1.85,16.0,541.0,783.4,613.81
2016,2,29,10,0,876.0,86.0,1.9,17.0,579.0,825.13,639.46
2016,2,29,10,15,887.0,88.0,1.85,17.0,611.5,868.42,667.29
2016,2,29,10,30,898.0,90.0,1.8,17.0,644.0,909.17,692.95
2016,2,29,10,45,901.5,93.5,1.8,17.5,668.0,942.05,712.29
2016,2,29,11,0,905.0,97.0,1.8,18.0,692.0,971.53,729.29
2016,2,29,11,15,910.0,98.0,1.75,18.0,709.5,996.03,743.65
2016,2,29,11,30,915.0,99.0,1.7,18.0,727.0,1016.93,755.68
2016,2,29,11,45,922.5,97.0,1.7,18.5,737.5,1033.09,764.0
2016,2,29,12,0,930.0,95.0,1.7,19.0,748.0,1045.44,770.02
2016,2,29,12,15,931.0,94.5,1.75,19.0,749.5,1049.16,772.88
2016,2,29,12,30,932.0,94.0,1.8,19.0,751.0,1048.87,773.42
2016,2,29,12,45,935.5,91.5,1.85,19.5,745.5,1044.69,770.19
2016,2,29,13,0,939.0,89.0,1.9,20.0,740.0,1036.44,764.51
2016,2,29,13,15,935.0,88.0,1.9,20.0,725.5,1018.63,753.58
2016,2,29,13,30,931.0,87.0,1.9,20.0,711.0,997.03,740.37
2016,2,29,13,45,923.5,86.5,1.9,20.0,688.0,969.1,723.09
2016,2,29,14,0,916.0,86.0,1.9,20.0,665.0,937.8,703.61
2016,2,29,14,15,905.5,84.5,1.8,20.0,635.0,899.54,678.25
2016,2,29,14,30,895.0,83.0,1.7,20.0,605.0,858.5,651.0
2016,2,29,14,45,873.5,83.0,1.6,20.0,566.5,807.86,616.99
2016,2,29,15,0,852.0,83.0,1.5,20.0,528.0,761.99,586.05
2016,2,29,15,15,831.5,80.5,1.35,19.5,486.0,706.06,548.16
2016,2,29,15,30,811.0,78.0,1.2,19.0,444.0,649.35,508.22
2016,2,29,15,45,772.5,76.5,1.05,19.0,396.0,582.08,457.3
2016,2,29,16,0,734.0,75.0,0.9,19.0,348.0,516.47,406.33
2016,2,29,16,15,692.0,70.0,0.9,18.0,298.5,449.23,354.93
2016,2,29,16,30,650.0,65.0,0.9,17.0,249.0,383.31,302.17
2016,2,29,16,45,579.5,58.5,0.9,16.5,198.5,307.94,239.5
2016,2,29,17,0,509.0,52.0,0.9,16.0,148.0,240.0,181.11
2016,2,29,17,15,405.0,41.5,0.9,15.5,103.0,166.68,118.71
2016,2,29,17,30,301.0,31.0,0.9,15.0,58.0,106.22,65.75
2016,2,29,17,45,150.5,15.5,0.95,15.0,29.0,42.16,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,134.0,10.5,1.15,11.5,18.5,24.2,0.0
2016,3,1,7,0,268.0,21.0,1.1,12.0,37.0,74.24,27.41
2016,3,1,7,15,394.5,31.5,1.35,12.5,81.0,136.49,91.92
2016,3,1,7,30,521.0,42.0,1.6,13.0,125.0,211.86,156.98
2016,3,1,7,45,596.5,49.0,1.85,13.5,176.0,280.45,218.31
2016,3,1,8,0,672.0,56.0,2.1,14.0,227.0,356.03,284.62
2016,3,1,8,15,717.5,61.0,2.15,14.5,278.5,424.22,343.29
2016,3,1,8,30,763.0,66.0,2.2,15.0,330.0,496.07,402.7
2016,3,1,8,45,796.5,69.0,2.3,15.5,379.0,561.8,455.42
2016,3,1,9,0,830.0,72.0,2.4,16.0,428.0,628.93,507.39
2016,3,1,9,15,851.5,75.0,2.45,16.5,472.5,688.78,551.74
2016,3,1,9,30,873.0,78.0,2.5,17.0,517.0,748.08,592.55
2016,3,1,9,45,892.5,78.5,2.65,17.5,557.0,795.64,624.74
2016,3,1,10,0,912.0,79.0,2.8,18.0,597.0,847.48,659.62
2016,3,1,10,15,922.0,80.5,2.8,18.0,629.0,890.6,688.11
2016,3,1,10,30,932.0,82.0,2.8,18.0,661.0,930.99,714.51
2016,3,1,10,45,939.0,83.0,2.85,18.0,686.0,965.07,736.83
2016,3,1,11,0,946.0,84.0,2.9,18.0,711.0,995.81,756.9
2016,3,1,11,15,950.5,85.0,2.9,18.0,729.0,1020.62,772.55
2016,3,1,11,30,955.0,86.0,2.9,18.0,747.0,1041.66,785.77
2016,3,1,11,45,958.0,86.0,2.9,18.5,756.5,1056.13,793.23
2016,3,1,12,0,961.0,86.0,2.9,19.0,766.0,1066.58,798.19
2016,3,1,12,15,961.5,86.5,2.85,19.0,767.5,1071.04,800.37
2016,3,1,12,30,962.0,87.0,2.8,19.0,769.0,1071.35,800.05
2016,3,1,12,45,960.0,86.5,2.8,19.0,762.5,1063.85,795.3
2016,3,1,13,0,958.0,86.0,2.8,19.0,756.0,1052.27,788.09
2016,3,1,13,15,954.5,85.5,2.8,18.5,741.0,1035.21,778.89
2016,3,1,13,30,951.0,85.0,2.8,18.0,726.0,1014.26,767.21
2016,3,1,13,45,945.5,83.5,2.8,18.0,703.5,986.5,749.53
2016,3,1,14,0,940.0,82.0,2.8,18.0,681.0,955.19,729.49
2016,3,1,14,15,930.5,80.5,2.8,17.5,650.5,917.01,705.99
2016,3,1,14,30,921.0,79.0,2.8,17.0,620.0,875.91,680.23
2016,3,1,14,45,907.0,77.5,2.8,17.0,583.0,828.5,648.4
2016,3,1,15,0,893.0,76.0,2.8,17.0,546.0,779.01,614.69
2016,3,1,15,15,874.0,73.5,2.65,16.5,503.0,722.96,575.92
2016,3,1,15,30,855.0,71.0,2.5,16.0,460.0,670.71,538.83
2016,3,1,15,45,829.5,67.5,2.45,16.0,413.0,607.13,489.84
2016,3,1,16,0,804.0,64.0,2.4,16.0,366.0,543.89,439.6
2016,3,1,16,15,765.0,60.0,2.1,15.0,315.5,473.84,382.99
2016,3,1,16,30,726.0,56.0,1.8,14.0,265.0,406.4,326.34
2016,3,1,16,45,666.0,50.5,1.5,13.5,213.5,331.98,261.8
2016,3,1,17,0,606.0,45.0,1.2,13.0,162.0,263.52,200.67
2016,3,1,17,15,504.5,36.5,1.15,12.5,114.0,188.42,135.06
2016,3,1,17,30,403.0,28.0,1.1,12.0,66.0,124.5,77.86
2016,3,1,17,45,201.5,14.0,1.05,11.5,33.0,48.23,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,104.0,11.0,0.8,10.5,18.0,21.47,0.0
2016,3,2,7,0,208.0,22.0,0.9,11.0,36.0,65.69,28.94
2016,3,2,7,15,302.5,35.5,1.05,11.5,75.5,119.12,81.95
2016,3,2,7,30,397.0,49.0,1.2,12.0,115.0,182.45,136.94
2016,3,2,7,45,452.0,60.5,1.4,13.0,159.5,241.05,189.03
2016,3,2,8,0,507.0,72.0,1.6,14.0,204.0,305.81,245.26
2016,3,2,8,15,554.0,78.0,1.6,14.5,249.5,366.68,297.13
2016,3,2,8,30,601.0,84.0,1.6,15.0,295.0,431.7,350.54
2016,3,2,8,45,491.0,121.5,1.6,16.0,310.0,436.45,353.46
2016,3,2,9,0,381.0,159.0,1.6,17.0,325.0,433.29,348.9
2016,3,2,9,15,613.0,120.0,1.6,17.5,418.0,578.08,461.54
2016,3,2,9,30,845.0,81.0,1.6,18.0,511.0,732.06,573.18
2016,3,2,9,45,861.0,83.5,1.6,18.5,549.5,784.41,606.03
2016,3,2,10,0,877.0,86.0,1.6,19.0,588.0,828.13,633.25
2016,3,2,10,15,888.5,87.5,1.65,19.0,620.5,871.3,661.54
2016,3,2,10,30,900.0,89.0,1.7,19.0,653.0,911.94,687.91
2016,3,2,10,45,908.0,90.5,1.8,19.5,678.5,946.6,709.44
2016,3,2,11,0,916.0,92.0,1.9,20.0,704.0,978.09,728.83
2016,3,2,11,15,921.0,93.0,1.95,20.0,721.5,1002.74,744.51
2016,3,2,11,30,926.0,94.0,2.0,20.0,739.0,1023.75,757.97
2016,3,2,11,45,695.0,186.5,2.15,20.0,674.5,928.97,696.41
2016,3,2,12,0,464.0,279.0,2.3,20.0,610.0,799.12,605.55
2016,3,2,12,15,495.0,267.0,2.4,20.0,620.5,818.96,622.01
2016,3,2,12,30,526.0,255.0,2.5,20.0,631.0,836.3,635.47
2016,3,2,12,45,514.0,256.5,2.6,20.0,621.5,822.95,626.66
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,807.29,616.5
2016,3,2,13,15,476.5,269.0,2.75,19.5,599.0,786.63,603.15
2016,3,2,13,30,451.0,280.0,2.8,19.0,586.0,764.23,588.5
2016,3,2,13,45,473.5,255.5,2.85,19.0,568.0,747.57,578.64
2016,3,2,14,0,496.0,231.0,2.9,19.0,550.0,727.54,566.26
2016,3,2,14,15,538.5,204.5,2.9,18.5,536.0,719.32,563.51
2016,3,2,14,30,581.0,178.0,2.9,18.0,522.0,706.04,556.89
2016,3,2,14,45,586.5,164.0,2.9,18.0,493.0,678.0,537.15
2016,3,2,15,0,592.0,150.0,2.9,18.0,464.0,641.36,510.96
2016,3,2,15,15,503.0,157.5,2.85,17.5,410.0,551.6,443.32
2016,3,2,15,30,414.0,165.0,2.8,17.0,356.0,474.25,383.65
2016,3,2,15,45,353.0,155.5,2.8,16.5,306.5,392.48,319.92
2016,3,2,16,0,292.0,146.0,2.8,16.0,257.0,328.27,268.39
2016,3,2,16,15,257.0,132.5,2.65,15.5,220.5,279.02,227.92
2016,3,2,16,30,222.0,119.0,2.5,15.0,184.0,233.36,189.53
2016,3,2,16,45,202.0,98.0,2.4,14.5,148.5,189.16,151.59
2016,3,2,17,0,182.0,77.0,2.3,14.0,113.0,147.22,114.75
2016,3,2,17,15,136.5,56.5,2.1,13.5,79.0,101.23,74.89
2016,3,2,17,30,91.0,36.0,1.9,13.0,45.0,60.87,39.72
2016,3,2,17,45,45.5,18.0,1.75,13.0,22.5,26.21,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.9,11.5,7.0,6.37,0.0
2016,3,3,7,0,0.0,14.0,0.9,12.0,14.0,12.31,2.77
2016,3,3,7,15,0.0,29.5,0.95,12.5,29.5,26.02,16.05
2016,3,3,7,30,0.0,45.0,1.0,13.0,45.0,40.17,28.55
2016,3,3,7,45,0.0,62.5,1.05,13.5,62.5,56.41,42.68
2016,3,3,8,0,0.0,80.0,1.1,14.0,80.0,72.71,56.61
2016,3,3,8,15,0.0,97.5,1.0,14.0,97.5,89.07,70.46
2016,3,3,8,30,0.0,115.0,0.9,14.0,115.0,105.52,84.12
2016,3,3,8,45,135.5,147.0,0.8,14.5,207.0,233.55,190.87
2016,3,3,9,0,271.0,179.0,0.7,15.0,299.0,373.4,301.63
2016,3,3,9,15,222.0,204.5,0.6,15.5,309.0,370.0,295.84
2016,3,3,9,30,173.0,230.0,0.5,16.0,319.0,372.17,294.92
2016,3,3,9,45,111.5,237.5,0.45,16.5,296.5,339.57,267.43
2016,3,3,10,0,50.0,245.0,0.4,17.0,274.0,287.78,225.3
2016,3,3,10,15,87.0,271.0,0.5,17.0,324.5,349.67,273.82
2016,3,3,10,30,124.0,297.0,0.6,17.0,375.0,429.67,333.89
2016,3,3,10,45,192.5,305.5,0.7,17.0,432.5,505.75,391.0
2016,3,3,11,0,261.0,314.0,0.8,17.0,490.0,601.86,460.98
2016,3,3,11,15,180.5,323.5,1.05,17.0,447.0,523.51,403.41
