Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,30,100.0,333.0,1.3,17.0,404.0,440.71,341.88
2016,3,3,11,45,102.0,336.0,1.55,17.5,409.0,447.07,347.37
2016,3,3,12,0,104.0,339.0,1.8,18.0,414.0,453.13,351.93
2016,3,3,12,15,77.0,327.5,1.9,17.5,383.0,413.19,322.01
2016,3,3,12,30,50.0,316.0,2.0,17.0,352.0,373.03,291.68
2016,3,3,12,45,113.5,330.5,2.1,17.0,411.5,470.96,368.24
2016,3,3,13,0,177.0,345.0,2.2,17.0,471.0,549.06,427.97
2016,3,3,13,15,179.5,336.0,2.05,17.0,461.5,538.62,419.61
2016,3,3,13,30,182.0,327.0,1.9,17.0,452.0,527.35,411.29
2016,3,3,13,45,168.5,317.0,1.8,17.0,430.0,499.22,390.22
2016,3,3,14,0,155.0,307.0,1.7,17.0,408.0,471.12,369.22
2016,3,3,14,15,79.0,244.5,1.6,17.0,296.0,314.18,248.6
2016,3,3,14,30,3.0,182.0,1.5,17.0,184.0,170.24,133.65
2016,3,3,14,45,4.0,179.0,1.45,17.0,181.5,168.4,132.9
2016,3,3,15,0,5.0,176.0,1.4,17.0,179.0,166.58,131.76
2016,3,3,15,15,135.5,184.5,1.3,17.0,248.0,291.02,234.81
2016,3,3,15,30,266.0,193.0,1.2,17.0,317.0,393.36,315.9
2016,3,3,15,45,193.0,177.0,1.1,17.0,262.0,306.14,246.18
2016,3,3,16,0,120.0,161.0,1.0,17.0,207.0,237.29,190.85
2016,3,3,16,15,109.0,140.5,0.9,16.5,178.0,203.11,163.55
2016,3,3,16,30,98.0,120.0,0.8,16.0,149.0,170.13,136.44
2016,3,3,16,45,85.5,98.0,0.7,15.5,120.0,136.16,107.93
2016,3,3,17,0,73.0,76.0,0.6,15.0,91.0,103.72,80.17
2016,3,3,17,15,49.5,55.5,0.6,14.5,64.0,67.64,49.45
2016,3,3,17,30,26.0,35.0,0.6,14.0,37.0,39.19,24.98
2016,3,3,17,45,13.0,17.5,0.65,14.0,18.5,17.97,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,26.0,13.0,1.2,12.5,15.0,14.74,0.0
2016,3,4,7,0,52.0,26.0,1.3,13.0,30.0,36.2,18.56
2016,3,4,7,15,93.5,45.5,1.35,13.0,59.5,73.64,52.31
2016,3,4,7,30,135.0,65.0,1.4,13.0,89.0,113.06,86.46
2016,3,4,7,45,154.0,86.0,1.5,13.5,121.5,151.11,119.97
2016,3,4,8,0,173.0,107.0,1.6,14.0,154.0,184.81,149.41
2016,3,4,8,15,190.0,126.5,1.75,14.5,187.5,231.23,188.64
2016,3,4,8,30,207.0,146.0,1.9,15.0,221.0,272.81,223.04
2016,3,4,8,45,282.5,157.0,2.05,15.5,274.0,341.35,278.96
2016,3,4,9,0,358.0,168.0,2.2,16.0,327.0,417.33,339.58
2016,3,4,9,15,189.5,181.5,2.35,16.5,266.5,321.68,261.05
2016,3,4,9,30,21.0,195.0,2.5,17.0,206.0,197.83,157.66
2016,3,4,9,45,15.0,196.0,2.65,17.5,204.5,194.2,154.26
2016,3,4,10,0,9.0,197.0,2.8,18.0,203.0,190.22,150.29
2016,3,4,10,15,4.5,178.0,2.8,18.0,181.0,167.35,131.5
2016,3,4,10,30,0.0,159.0,2.8,18.0,159.0,144.71,112.93
2016,3,4,10,45,0.0,160.0,2.85,18.0,160.0,145.54,113.46
2016,3,4,11,0,0.0,161.0,2.9,18.0,161.0,146.41,114.01
2016,3,4,11,15,0.0,150.0,2.8,17.5,150.0,135.82,105.56
2016,3,4,11,30,0.0,139.0,2.7,17.0,139.0,125.35,97.22
2016,3,4,11,45,0.0,106.5,2.65,17.0,106.5,94.96,72.52
2016,3,4,12,0,0.0,74.0,2.6,17.0,74.0,65.64,48.57
2016,3,4,12,15,0.0,114.5,2.65,17.0,114.5,102.39,78.59
2016,3,4,12,30,0.0,155.0,2.7,17.0,155.0,140.52,109.4
2016,3,4,12,45,3.5,180.5,2.75,17.0,183.0,168.55,132.04
2016,3,4,13,0,7.0,206.0,2.8,17.0,211.0,196.97,154.9
2016,3,4,13,15,6.5,202.0,2.8,16.5,206.5,192.53,151.68
2016,3,4,13,30,6.0,198.0,2.8,16.0,202.0,188.11,148.56
2016,3,4,13,45,9.0,209.0,2.85,16.0,215.0,201.86,159.89
2016,3,4,14,0,12.0,220.0,2.9,16.0,228.0,215.65,171.25
2016,3,4,14,15,6.0,131.0,2.7,16.0,135.0,123.21,96.56
2016,3,4,14,30,0.0,42.0,2.5,16.0,42.0,37.12,25.47
2016,3,4,14,45,3.0,109.5,2.35,16.0,111.5,100.28,78.2
2016,3,4,15,0,6.0,177.0,2.2,16.0,181.0,168.16,133.99
2016,3,4,15,15,9.5,172.5,1.95,15.5,178.0,166.6,133.19
2016,3,4,15,30,13.0,168.0,1.7,15.0,175.0,164.85,132.37
2016,3,4,15,45,6.5,99.5,1.45,15.0,103.0,93.27,73.3
2016,3,4,16,0,0.0,31.0,1.2,15.0,31.0,27.31,17.73
2016,3,4,16,15,0.0,26.5,1.1,14.5,26.5,23.33,14.44
2016,3,4,16,30,0.0,22.0,1.0,14.0,22.0,19.35,11.07
2016,3,4,16,45,0.0,17.5,0.95,14.0,17.5,15.38,7.62
2016,3,4,17,0,0.0,13.0,0.9,14.0,13.0,11.42,4.15
2016,3,4,17,15,0.0,9.0,0.95,14.0,9.0,7.9,1.03
2016,3,4,17,30,0.0,5.0,1.0,14.0,5.0,4.38,0.0
2016,3,4,17,45,0.0,2.5,1.1,14.0,2.5,2.19,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,2.8,13.5,9.0,8.19,0.0
2016,3,5,7,0,0.0,18.0,3.1,14.0,18.0,15.85,6.19
2016,3,5,7,15,0.0,34.5,3.2,14.0,34.5,30.62,19.87
2016,3,5,7,30,0.0,51.0,3.3,14.0,51.0,45.83,33.26
2016,3,5,7,45,0.0,69.5,3.45,14.5,69.5,63.05,48.16
2016,3,5,8,0,0.0,88.0,3.6,15.0,88.0,80.33,62.87
2016,3,5,8,15,0.5,106.5,3.6,15.0,106.5,97.93,77.72
2016,3,5,8,30,1.0,125.0,3.6,15.0,125.0,115.68,92.48
2016,3,5,8,45,0.5,111.5,3.65,15.0,111.5,101.26,80.15
2016,3,5,9,0,0.0,98.0,3.7,15.0,98.0,87.61,68.49
2016,3,5,9,15,0.5,131.0,3.75,15.0,131.5,119.25,94.69
2016,3,5,9,30,1.0,164.0,3.8,15.0,165.0,151.53,121.06
2016,3,5,9,45,13.5,196.0,3.9,15.5,204.0,192.8,154.6
2016,3,5,10,0,26.0,228.0,4.0,16.0,243.0,235.5,188.79
2016,3,5,10,15,13.0,177.0,4.25,16.5,184.5,173.54,137.8
2016,3,5,10,30,0.0,126.0,4.5,17.0,126.0,113.17,87.84
2016,3,5,10,45,0.0,136.0,4.75,17.5,136.0,122.56,95.25
2016,3,5,11,0,0.0,146.0,5.0,18.0,146.0,132.0,102.6
2016,3,5,11,15,4.0,180.0,5.1,18.0,183.0,168.48,132.1
2016,3,5,11,30,8.0,214.0,5.2,18.0,220.0,205.73,161.96
2016,3,5,11,45,4.0,183.5,5.3,18.5,187.0,171.88,134.32
2016,3,5,12,0,0.0,153.0,5.4,19.0,154.0,138.58,107.17
2016,3,5,12,15,0.0,127.5,5.35,18.5,128.0,114.5,87.96
2016,3,5,12,30,0.0,102.0,5.3,18.0,102.0,90.82,68.91
2016,3,5,12,45,0.0,99.5,5.3,18.0,99.5,88.52,67.06
2016,3,5,13,0,0.0,97.0,5.3,18.0,97.0,86.21,65.22
2016,3,5,13,15,0.0,95.0,5.35,17.5,95.0,84.35,63.88
2016,3,5,13,30,0.0,93.0,5.4,17.0,93.0,82.53,62.58
2016,3,5,13,45,39.5,196.5,5.5,17.0,222.5,229.05,183.35
2016,3,5,14,0,79.0,300.0,5.6,17.0,352.0,377.09,301.99
2016,3,5,14,15,39.5,191.0,5.85,16.5,217.0,221.23,177.54
2016,3,5,14,30,0.0,82.0,6.1,16.0,82.0,72.65,55.0
2016,3,5,14,45,0.0,57.0,6.35,16.0,57.0,50.41,36.64
2016,3,5,15,0,0.0,32.0,6.6,16.0,32.0,28.25,18.14
2016,3,5,15,15,0.0,33.5,6.75,15.5,33.5,29.56,19.36
2016,3,5,15,30,0.0,35.0,6.9,15.0,35.0,30.87,20.58
2016,3,5,15,45,0.0,23.0,7.05,15.0,23.0,20.26,11.62
2016,3,5,16,0,0.0,11.0,7.2,15.0,11.0,9.68,2.62
2016,3,5,16,15,0.0,9.5,7.25,14.5,9.5,8.35,1.51
2016,3,5,16,30,0.0,8.0,7.3,14.0,8.0,7.03,0.39
2016,3,5,16,45,0.0,6.5,7.35,14.0,6.5,5.71,0.0
2016,3,5,17,0,0.0,5.0,7.4,14.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,7.3,14.0,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,78.5,18.0,1.5,9.5,24.5,25.36,0.0
2016,3,6,7,0,157.0,36.0,1.6,10.0,49.0,72.35,44.49
2016,3,6,7,15,272.0,50.5,1.8,10.5,93.0,126.4,90.94
2016,3,6,7,30,387.0,65.0,2.0,11.0,137.0,195.22,149.72
2016,3,6,7,45,471.0,74.0,2.25,11.5,188.0,263.49,209.7
2016,3,6,8,0,555.0,83.0,2.5,12.0,239.0,339.89,275.93
2016,3,6,8,15,605.0,90.0,2.6,12.0,289.5,406.62,333.68
2016,3,6,8,30,655.0,97.0,2.7,12.0,340.0,477.73,393.43
2016,3,6,8,45,329.5,125.5,2.85,12.5,248.0,345.97,286.79
2016,3,6,9,0,4.0,154.0,3.0,13.0,156.0,144.65,116.5
2016,3,6,9,15,75.5,196.5,3.05,13.0,236.5,247.21,202.84
2016,3,6,9,30,147.0,239.0,3.1,13.0,317.0,361.86,296.14
2016,3,6,9,45,190.0,254.5,3.2,13.5,362.5,419.11,341.06
2016,3,6,10,0,233.0,270.0,3.3,14.0,408.0,479.38,387.79
2016,3,6,10,15,210.0,288.0,3.3,14.0,418.0,488.13,392.94
2016,3,6,10,30,187.0,306.0,3.3,14.0,428.0,494.68,396.57
2016,3,6,10,45,143.0,315.0,3.35,14.0,410.5,469.67,375.54
2016,3,6,11,0,99.0,324.0,3.4,14.0,393.0,424.94,339.44
2016,3,6,11,15,49.5,196.0,3.4,14.0,230.5,239.28,192.34
2016,3,6,11,30,0.0,68.0,3.4,14.0,68.0,60.29,44.66
2016,3,6,11,45,438.0,99.5,3.45,14.0,419.5,572.16,466.16
2016,3,6,12,0,876.0,131.0,3.5,14.0,771.0,1048.41,809.83
2016,3,6,12,15,685.5,203.5,3.55,14.0,704.5,947.75,735.84
2016,3,6,12,30,495.0,276.0,3.6,14.0,638.0,828.29,648.22
2016,3,6,12,45,390.5,307.5,3.7,14.0,591.5,738.28,581.7
2016,3,6,13,0,286.0,339.0,3.8,14.0,545.0,666.39,526.45
2016,3,6,13,15,283.0,333.5,3.85,14.0,534.0,652.69,517.13
2016,3,6,13,30,280.0,328.0,3.9,14.0,523.0,637.77,506.56
2016,3,6,13,45,259.0,318.5,3.95,14.0,494.5,600.41,478.7
2016,3,6,14,0,238.0,309.0,4.0,14.0,466.0,546.89,438.63
2016,3,6,14,15,300.0,282.0,4.05,14.0,470.5,579.01,465.83
2016,3,6,14,30,362.0,255.0,4.1,14.0,475.0,590.04,476.64
2016,3,6,14,45,213.5,245.5,4.15,14.0,373.5,431.44,351.1
2016,3,6,15,0,65.0,236.0,4.2,14.0,272.0,286.08,232.36
2016,3,6,15,15,35.5,198.5,4.1,13.5,218.0,221.67,180.39
2016,3,6,15,30,6.0,161.0,4.0,13.0,164.0,152.65,123.39
2016,3,6,15,45,4.5,148.0,3.95,12.5,150.5,139.25,112.81
2016,3,6,16,0,3.0,135.0,3.9,12.0,137.0,126.1,102.21
2016,3,6,16,15,1.5,117.0,3.75,11.5,118.0,108.17,87.4
2016,3,6,16,30,0.0,99.0,3.6,11.0,99.0,90.51,72.58
2016,3,6,16,45,0.0,79.5,3.45,11.0,79.5,72.22,56.83
2016,3,6,17,0,0.0,60.0,3.3,11.0,60.0,54.02,40.94
2016,3,6,17,15,0.0,43.0,3.3,10.5,43.0,38.34,27.13
2016,3,6,17,30,0.0,26.0,3.3,10.0,26.0,22.92,13.39
2016,3,6,17,45,0.0,13.0,3.3,10.0,13.0,11.43,0.54
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,13.5,15.0,1.7,7.5,16.5,15.18,0.0
2016,3,7,7,0,27.0,30.0,1.8,8.0,33.0,33.22,19.92
2016,3,7,7,15,49.5,51.0,1.95,8.0,59.0,64.5,47.73
2016,3,7,7,30,72.0,72.0,2.1,8.0,85.0,96.13,75.73
2016,3,7,7,45,85.0,93.5,2.3,8.5,114.5,127.64,103.75
2016,3,7,8,0,98.0,115.0,2.5,9.0,144.0,160.79,132.77
2016,3,7,8,15,107.0,136.0,2.6,9.0,172.5,192.99,160.73
2016,3,7,8,30,116.0,157.0,2.7,9.0,201.0,226.2,189.04
2016,3,7,8,45,158.0,177.5,2.85,9.0,245.5,279.58,234.11
2016,3,7,9,0,200.0,198.0,3.0,9.0,290.0,337.2,282.06
2016,3,7,9,15,399.5,173.5,3.0,9.0,379.0,483.48,403.35
2016,3,7,9,30,599.0,149.0,3.0,9.0,468.0,632.05,522.24
2016,3,7,9,45,439.0,207.5,3.0,9.5,450.5,590.35,484.22
2016,3,7,10,0,279.0,266.0,3.0,10.0,433.0,526.94,429.92
2016,3,7,10,15,243.5,287.0,3.0,10.0,438.5,515.56,420.0
2016,3,7,10,30,208.0,308.0,3.0,10.0,444.0,515.3,418.08
2016,3,7,10,45,104.0,202.5,3.05,10.5,270.5,308.47,252.5
2016,3,7,11,0,0.0,97.0,3.1,11.0,97.0,86.17,66.86
2016,3,7,11,15,0.0,122.5,3.15,11.0,122.5,109.79,86.68
2016,3,7,11,30,0.0,148.0,3.2,11.0,148.0,133.77,106.43
2016,3,7,11,45,83.5,255.5,3.3,11.0,317.0,337.46,274.84
2016,3,7,12,0,167.0,363.0,3.4,11.0,486.0,559.81,448.74
2016,3,7,12,15,145.0,362.0,3.45,11.0,469.0,537.09,429.53
2016,3,7,12,30,123.0,361.0,3.5,11.0,452.0,513.65,411.06
2016,3,7,12,45,120.5,356.5,3.6,11.0,445.0,505.26,404.99
2016,3,7,13,0,118.0,352.0,3.7,11.0,438.0,496.35,398.47
2016,3,7,13,15,132.0,346.0,3.7,11.0,440.5,501.35,403.18
2016,3,7,13,30,146.0,340.0,3.7,11.0,443.0,505.33,407.08
2016,3,7,13,45,90.5,306.0,3.7,11.0,369.5,395.02,319.91
2016,3,7,14,0,35.0,272.0,3.7,11.0,296.0,304.78,246.95
2016,3,7,14,15,17.5,192.5,3.7,11.0,204.5,192.54,156.01
2016,3,7,14,30,0.0,113.0,3.7,11.0,113.0,101.0,79.84
2016,3,7,14,45,0.0,93.0,3.7,11.0,93.0,82.47,64.52
2016,3,7,15,0,0.0,73.0,3.7,11.0,73.0,64.61,49.56
2016,3,7,15,15,40.5,139.5,3.5,11.0,159.0,162.66,133.64
2016,3,7,15,30,81.0,206.0,3.3,11.0,245.0,259.47,214.63
2016,3,7,15,45,353.5,158.0,3.15,11.0,302.0,393.17,328.06
2016,3,7,16,0,626.0,110.0,3.0,11.0,359.0,492.29,407.91
2016,3,7,16,15,581.0,102.5,2.55,10.5,310.0,424.01,350.02
2016,3,7,16,30,536.0,95.0,2.1,10.0,261.0,359.42,294.62
2016,3,7,16,45,486.5,82.5,1.7,9.5,212.5,289.65,233.87
2016,3,7,17,0,437.0,70.0,1.3,9.0,164.0,228.56,179.19
2016,3,7,17,15,339.5,57.0,1.25,8.5,118.0,159.62,119.3
2016,3,7,17,30,242.0,44.0,1.2,8.0,72.0,102.91,70.59
2016,3,7,17,45,121.0,22.0,1.15,8.0,36.0,43.7,16.99
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,165.0,16.0,1.2,6.0,31.5,38.36,0.0
2016,3,8,7,0,330.0,32.0,1.2,7.0,63.0,100.58,62.66
2016,3,8,7,15,436.5,42.0,1.3,7.5,110.5,160.21,115.05
2016,3,8,7,30,543.0,52.0,1.4,8.0,158.0,233.16,179.25
2016,3,8,7,45,603.5,59.5,1.5,9.0,209.5,299.17,238.54
2016,3,8,8,0,664.0,67.0,1.6,10.0,261.0,371.64,301.63
2016,3,8,8,15,705.0,72.5,1.6,10.5,312.0,438.35,358.48
2016,3,8,8,30,746.0,78.0,1.6,11.0,363.0,506.78,414.52
2016,3,8,8,45,759.0,87.0,1.6,11.5,408.5,566.25,461.32
2016,3,8,9,0,772.0,96.0,1.6,12.0,454.0,627.48,507.55
2016,3,8,9,15,793.0,99.5,1.6,12.0,497.5,682.81,549.03
2016,3,8,9,30,814.0,103.0,1.6,12.0,541.0,739.99,589.44
2016,3,8,9,45,705.5,139.5,1.65,12.5,538.5,734.29,582.63
2016,3,8,10,0,597.0,176.0,1.7,13.0,536.0,712.71,563.94
2016,3,8,10,15,724.0,147.0,1.75,13.0,606.5,814.7,637.81
2016,3,8,10,30,851.0,118.0,1.8,13.0,677.0,915.61,706.47
2016,3,8,10,45,861.0,118.0,1.9,13.0,701.0,949.52,728.66
2016,3,8,11,0,871.0,118.0,2.0,13.0,725.0,980.39,749.56
2016,3,8,11,15,636.5,215.5,2.0,13.0,664.5,884.68,682.82
2016,3,8,11,30,402.0,313.0,2.0,13.0,604.0,748.7,581.42
2016,3,8,11,45,363.0,327.0,2.0,13.0,592.5,730.74,568.41
2016,3,8,12,0,324.0,341.0,2.0,13.0,581.0,710.34,552.53
2016,3,8,12,15,181.5,327.5,1.95,13.0,462.0,534.17,420.23
2016,3,8,12,30,39.0,314.0,1.9,13.0,343.0,357.18,282.16
2016,3,8,12,45,20.5,243.0,1.85,13.0,258.5,246.61,196.14
2016,3,8,13,0,2.0,172.0,1.8,13.0,174.0,158.58,125.32
2016,3,8,13,15,1.0,149.5,1.85,12.5,150.5,136.13,107.55
2016,3,8,13,30,0.0,127.0,1.9,12.0,127.0,113.98,89.66
2016,3,8,13,45,27.0,209.0,2.0,12.0,227.0,229.86,185.42
2016,3,8,14,0,54.0,291.0,2.1,12.0,327.0,342.59,275.63
2016,3,8,14,15,27.0,223.5,2.15,12.0,241.5,243.93,196.5
2016,3,8,14,30,0.0,156.0,2.2,12.0,156.0,141.73,113.01
2016,3,8,14,45,61.5,204.0,2.3,12.0,238.5,249.62,203.87
2016,3,8,15,0,123.0,252.0,2.4,12.0,321.0,359.59,293.44
2016,3,8,15,15,61.5,196.5,2.2,11.5,231.0,237.44,194.19
2016,3,8,15,30,0.0,141.0,2.0,11.0,141.0,128.52,103.54
2016,3,8,15,45,64.5,155.5,1.8,11.0,181.5,191.08,157.61
2016,3,8,16,0,129.0,170.0,1.6,11.0,222.0,249.7,206.45
2016,3,8,16,15,120.0,149.0,1.35,10.5,192.5,215.56,177.87
2016,3,8,16,30,111.0,128.0,1.1,10.0,163.0,182.39,149.92
2016,3,8,16,45,99.0,106.0,0.85,10.0,133.0,148.0,120.15
2016,3,8,17,0,87.0,84.0,0.6,10.0,103.0,115.08,91.23
2016,3,8,17,15,67.0,62.5,0.55,9.5,75.0,82.06,62.42
2016,3,8,17,30,47.0,41.0,0.5,9.0,47.0,51.6,35.78
2016,3,8,17,45,23.5,20.5,0.5,9.0,23.5,23.71,9.02
2016,3,8,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.75,9.5,2.5,2.19,0.0
2016,3,9,7,0,0.0,5.0,1.9,10.0,5.0,4.38,0.0
2016,3,9,7,15,0.0,8.5,1.95,10.0,8.5,7.46,0.73
2016,3,9,7,30,0.0,12.0,2.0,10.0,12.0,10.54,3.5
2016,3,9,7,45,0.0,16.5,2.15,10.5,16.5,14.5,7.0
2016,3,9,8,0,0.0,21.0,2.3,11.0,21.0,18.47,10.46
2016,3,9,8,15,0.0,25.0,2.35,11.5,25.0,22.01,13.48
2016,3,9,8,30,0.0,29.0,2.4,12.0,29.0,25.55,16.47
2016,3,9,8,45,0.0,70.5,2.5,12.5,70.5,62.34,47.86
2016,3,9,9,0,0.0,112.0,2.6,13.0,112.0,100.65,79.92
2016,3,9,9,15,3.0,145.5,2.6,13.0,147.5,134.62,108.05
2016,3,9,9,30,6.0,179.0,2.6,13.0,183.0,169.42,136.5
2016,3,9,9,45,62.5,230.5,2.6,13.5,268.5,277.9,225.51
2016,3,9,10,0,119.0,282.0,2.6,14.0,354.0,397.22,319.76
2016,3,9,10,15,147.5,298.5,2.6,14.5,392.5,444.68,355.52
2016,3,9,10,30,176.0,315.0,2.6,15.0,431.0,493.63,392.14
2016,3,9,10,45,168.0,327.5,2.6,15.5,442.0,505.41,399.2
2016,3,9,11,0,160.0,340.0,2.6,16.0,453.0,516.17,405.66
2016,3,9,11,15,130.5,345.0,2.6,16.0,438.5,496.62,389.61
2016,3,9,11,30,101.0,350.0,2.6,16.0,424.0,457.64,359.23
2016,3,9,11,45,241.0,338.5,2.6,16.5,518.0,621.7,484.7
2016,3,9,12,0,381.0,327.0,2.6,17.0,612.0,751.48,579.73
2016,3,9,12,15,293.0,347.0,2.6,17.0,566.0,686.56,529.66
2016,3,9,12,30,205.0,367.0,2.6,17.0,520.0,601.71,466.17
2016,3,9,12,45,144.5,356.5,2.65,17.5,464.5,528.01,410.23
2016,3,9,13,0,84.0,346.0,2.7,18.0,409.0,436.64,340.17
2016,3,9,13,15,72.5,332.5,2.65,18.0,385.5,409.18,319.67
2016,3,9,13,30,61.0,319.0,2.6,18.0,362.0,381.93,298.92
2016,3,9,13,45,35.0,266.0,2.6,18.0,290.5,297.99,234.08
2016,3,9,14,0,9.0,213.0,2.6,18.0,219.0,205.04,160.82
2016,3,9,14,15,23.5,234.0,2.55,18.0,249.0,238.82,188.57
2016,3,9,14,30,38.0,255.0,2.5,18.0,279.0,286.34,226.55
2016,3,9,14,45,134.5,252.5,2.45,18.0,329.0,373.91,297.81
2016,3,9,15,0,231.0,250.0,2.4,18.0,379.0,439.36,350.37
2016,3,9,15,15,136.0,223.0,2.2,17.5,297.5,330.91,264.87
2016,3,9,15,30,41.0,196.0,2.0,17.0,216.0,220.66,176.47
2016,3,9,15,45,24.5,169.5,1.85,17.0,181.0,172.68,138.01
2016,3,9,16,0,8.0,143.0,1.7,17.0,146.0,136.35,108.39
2016,3,9,16,15,4.0,125.0,1.5,16.5,126.5,116.89,92.74
2016,3,9,16,30,0.0,107.0,1.3,16.0,107.0,97.97,77.28
2016,3,9,16,45,0.0,87.5,1.1,15.5,87.5,79.71,62.1
2016,3,9,17,0,0.0,68.0,0.9,15.0,68.0,61.53,46.69
2016,3,9,17,15,0.0,49.5,0.9,14.5,49.5,44.42,31.92
2016,3,9,17,30,0.0,31.0,0.9,14.0,31.0,27.38,17.04
2016,3,9,17,45,0.0,17.5,0.9,13.5,17.5,15.41,4.8
2016,3,9,18,0,0.0,4.0,0.9,13.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,0.9,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,73.5,18.5,2.5,11.0,26.0,28.0,4.06
2016,3,10,7,0,147.0,37.0,2.7,12.0,52.0,67.46,43.52
2016,3,10,7,15,193.5,56.0,2.8,12.5,88.0,108.57,79.27
2016,3,10,7,30,240.0,75.0,2.9,13.0,124.0,155.57,120.48
2016,3,10,7,45,269.0,94.0,3.0,13.5,163.0,201.74,161.39
2016,3,10,8,0,298.0,113.0,3.1,14.0,202.0,251.25,204.38
2016,3,10,8,15,321.5,128.5,3.3,14.5,240.5,297.35,243.75
2016,3,10,8,30,345.0,144.0,3.5,15.0,279.0,345.67,283.95
2016,3,10,8,45,175.5,152.5,3.7,15.5,222.0,262.38,215.11
2016,3,10,9,0,6.0,161.0,3.9,16.0,165.0,152.1,121.45
2016,3,10,9,15,3.0,122.5,4.0,16.0,124.5,112.4,88.5
2016,3,10,9,30,0.0,84.0,4.1,16.0,84.0,74.39,56.71
2016,3,10,9,45,3.5,141.0,4.2,16.5,143.0,130.25,102.64
2016,3,10,10,0,7.0,198.0,4.3,17.0,202.0,188.43,149.48
2016,3,10,10,15,57.5,255.5,4.3,17.0,294.0,304.0,243.06
2016,3,10,10,30,108.0,313.0,4.3,17.0,386.0,414.3,329.93
2016,3,10,10,45,496.5,211.0,4.3,17.5,560.0,713.93,566.25
2016,3,10,11,0,885.0,109.0,4.3,18.0,734.0,975.13,752.34
2016,3,10,11,15,676.0,198.0,4.2,18.0,682.0,905.45,700.24
2016,3,10,11,30,467.0,287.0,4.1,18.0,630.0,800.59,620.42
2016,3,10,11,45,467.5,289.0,4.1,18.5,636.5,809.47,625.99
2016,3,10,12,0,468.0,291.0,4.1,19.0,643.0,816.03,629.21
2016,3,10,12,15,234.0,200.5,4.05,19.0,376.5,462.0,365.83
2016,3,10,12,30,0.0,110.0,4.0,19.0,110.0,98.21,74.15
2016,3,10,12,45,0.0,103.0,3.95,19.0,103.0,91.76,69.28
2016,3,10,13,0,0.0,96.0,3.9,19.0,96.0,85.32,64.11
2016,3,10,13,15,183.0,204.5,3.75,18.5,335.0,408.44,326.61
2016,3,10,13,30,366.0,313.0,3.6,18.0,574.0,701.19,548.02
2016,3,10,13,45,183.0,201.0,3.45,18.0,331.5,395.96,315.35
2016,3,10,14,0,0.0,89.0,3.3,18.0,89.0,78.94,59.18
2016,3,10,14,15,0.0,95.0,3.1,18.0,95.0,84.3,63.93
2016,3,10,14,30,0.0,101.0,2.9,18.0,101.0,89.82,68.57
2016,3,10,14,45,0.0,80.5,2.75,18.0,80.5,71.31,53.51
2016,3,10,15,0,0.0,60.0,2.6,18.0,60.0,53.07,38.59
2016,3,10,15,15,0.0,53.5,2.35,17.5,53.5,47.28,33.98
2016,3,10,15,30,0.0,47.0,2.1,17.0,47.0,41.5,29.32
2016,3,10,15,45,0.0,38.0,1.9,17.0,38.0,33.52,22.71
2016,3,10,16,0,0.0,29.0,1.7,17.0,29.0,25.55,16.05
2016,3,10,16,15,0.0,25.0,1.5,16.5,25.0,22.01,13.14
2016,3,10,16,30,0.0,21.0,1.3,16.0,21.0,18.47,10.18
2016,3,10,16,45,0.0,17.0,1.15,15.5,17.0,14.94,7.18
2016,3,10,17,0,0.0,13.0,1.0,15.0,13.0,11.42,4.14
2016,3,10,17,15,0.0,9.5,1.05,14.5,9.5,8.34,1.44
2016,3,10,17,30,0.0,6.0,1.1,14.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.0,1.2,13.5,3.0,2.63,0.0
2016,3,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,4.8,12.0,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,5.0,12.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,9.5,4.9,11.5,9.5,8.34,1.46
2016,3,11,7,30,0.0,13.0,4.8,11.0,13.0,11.42,4.23
2016,3,11,7,45,0.0,17.5,4.7,11.0,17.5,15.38,7.73
2016,3,11,8,0,0.0,22.0,4.6,11.0,22.0,19.35,11.2
2016,3,11,8,15,0.0,26.0,4.55,11.0,26.0,22.89,14.25
2016,3,11,8,30,0.0,30.0,4.5,11.0,30.0,26.43,17.27
2016,3,11,8,45,0.0,36.0,4.45,11.0,36.0,31.75,21.8
2016,3,11,9,0,0.0,42.0,4.4,11.0,42.0,37.07,26.29
2016,3,11,9,15,0.0,74.0,4.45,11.5,74.0,65.48,50.36
2016,3,11,9,30,0.0,106.0,4.5,12.0,106.0,94.55,74.62
2016,3,11,9,45,0.5,136.5,4.6,12.5,137.0,123.52,98.48
2016,3,11,10,0,1.0,167.0,4.7,13.0,168.0,152.99,122.44
2016,3,11,10,15,36.0,236.0,4.9,13.0,260.5,263.96,214.1
2016,3,11,10,30,71.0,305.0,5.1,13.0,353.0,371.54,300.88
2016,3,11,10,45,172.5,320.0,5.3,13.5,441.5,500.24,404.39
2016,3,11,11,0,274.0,335.0,5.5,14.0,530.0,635.01,509.63
2016,3,11,11,15,137.0,207.5,5.55,13.5,305.0,350.39,285.7
2016,3,11,11,30,0.0,80.0,5.6,13.0,80.0,71.0,53.66
2016,3,11,11,45,0.0,116.5,5.65,13.0,117.0,104.21,81.29
2016,3,11,12,0,0.0,153.0,5.7,13.0,154.0,138.35,109.37
2016,3,11,12,15,0.0,151.5,5.6,13.0,152.0,136.94,108.16
2016,3,11,12,30,0.0,150.0,5.5,13.0,150.0,135.52,106.99
2016,3,11,12,45,72.0,258.0,5.4,13.0,311.5,327.82,265.87
2016,3,11,13,0,144.0,366.0,5.3,13.0,473.0,535.35,429.97
2016,3,11,13,15,72.0,253.5,5.4,13.0,307.0,321.24,260.04
2016,3,11,13,30,0.0,141.0,5.5,13.0,141.0,127.04,100.13
2016,3,11,13,45,0.0,87.5,5.65,13.0,87.5,77.63,59.45
2016,3,11,14,0,0.0,34.0,5.8,13.0,34.0,30.08,19.71
2016,3,11,14,15,0.0,72.5,5.7,12.5,72.5,64.24,48.57
2016,3,11,14,30,0.0,111.0,5.6,12.0,111.0,99.06,78.0
2016,3,11,14,45,0.0,128.0,5.55,12.0,128.0,115.03,91.53
2016,3,11,15,0,0.0,145.0,5.5,12.0,145.0,131.35,105.41
2016,3,11,15,15,0.0,135.5,5.25,11.5,135.5,122.52,98.44
2016,3,11,15,30,0.0,126.0,5.0,11.0,126.0,113.73,91.49
2016,3,11,15,45,0.0,97.0,4.8,10.5,97.0,86.54,68.8
2016,3,11,16,0,0.0,68.0,4.6,10.0,68.0,60.11,46.44
2016,3,11,16,15,0.0,59.0,4.35,9.5,59.0,52.11,39.74
2016,3,11,16,30,0.0,50.0,4.1,9.0,50.0,44.12,32.95
2016,3,11,16,45,0.0,40.5,3.9,9.0,40.5,35.7,25.61
2016,3,11,17,0,0.0,31.0,3.7,9.0,31.0,27.3,18.19
2016,3,11,17,15,0.0,23.0,3.55,8.5,23.0,20.23,11.9
2016,3,11,17,30,0.0,15.0,3.4,8.0,15.0,13.18,5.56
2016,3,11,17,45,0.0,8.5,3.3,8.0,8.5,7.46,0.0
2016,3,11,18,0,0.0,2.0,3.2,8.0,2.0,1.82,0.0
2016,3,11,18,15,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.0,1.85,7.5,16.0,14.09,3.19
2016,3,12,7,0,0.0,32.0,2.1,8.0,32.0,28.4,18.27
2016,3,12,7,15,1.5,53.5,2.25,8.0,54.0,48.71,36.39
2016,3,12,7,30,3.0,75.0,2.4,8.0,76.0,69.32,54.7
2016,3,12,7,45,11.5,96.0,2.6,8.5,100.0,92.35,74.68
2016,3,12,8,0,20.0,117.0,2.8,9.0,124.0,116.51,95.42
2016,3,12,8,15,28.0,137.0,2.9,9.5,147.5,146.35,120.7
2016,3,12,8,30,36.0,157.0,3.0,10.0,171.0,172.43,142.42
2016,3,12,8,45,51.5,181.0,3.2,10.5,204.0,208.35,172.16
2016,3,12,9,0,67.0,205.0,3.4,11.0,237.0,246.01,202.94
2016,3,12,9,15,48.5,212.0,3.45,11.0,236.5,242.82,199.42
2016,3,12,9,30,30.0,219.0,3.5,11.0,236.0,237.92,194.47
2016,3,12,9,45,38.5,241.0,3.6,11.5,264.5,269.07,219.3
2016,3,12,10,0,47.0,263.0,3.7,12.0,293.0,301.01,244.4
2016,3,12,10,15,27.0,234.5,3.75,12.0,252.0,254.21,205.66
2016,3,12,10,30,7.0,206.0,3.8,12.0,211.0,195.89,157.42
2016,3,12,10,45,7.0,207.5,3.85,12.0,212.5,197.38,158.52
2016,3,12,11,0,7.0,209.0,3.9,12.0,214.0,198.88,159.56
2016,3,12,11,15,6.0,199.0,3.9,12.0,203.5,188.22,150.7
2016,3,12,11,30,5.0,189.0,3.9,12.0,193.0,177.62,141.93
2016,3,12,11,45,6.0,198.0,3.9,12.0,203.0,187.34,149.82
2016,3,12,12,0,7.0,207.0,3.9,12.0,213.0,197.1,157.72
2016,3,12,12,15,3.5,159.0,3.95,12.0,162.0,147.53,117.16
2016,3,12,12,30,0.0,111.0,4.0,12.0,111.0,99.14,77.22
2016,3,12,12,45,0.0,81.5,4.05,12.0,81.5,72.35,55.05
2016,3,12,13,0,0.0,52.0,4.1,12.0,52.0,46.1,33.15
2016,3,12,13,15,0.0,50.5,4.2,12.0,50.5,44.75,32.06
2016,3,12,13,30,0.0,49.0,4.3,12.0,49.0,43.41,30.97
2016,3,12,13,45,0.0,60.5,4.4,12.5,60.5,53.61,39.5
2016,3,12,14,0,0.0,72.0,4.5,13.0,72.0,63.82,48.02
2016,3,12,14,15,1.5,127.5,4.5,13.0,128.5,115.71,91.38
2016,3,12,14,30,3.0,183.0,4.5,13.0,185.0,170.01,136.38
2016,3,12,14,45,1.5,130.5,4.5,13.0,131.5,118.55,94.02
2016,3,12,15,0,0.0,78.0,4.5,13.0,78.0,69.07,52.83
2016,3,12,15,15,0.0,83.0,4.3,13.0,83.0,73.49,56.74
2016,3,12,15,30,0.0,88.0,4.1,13.0,88.0,78.0,60.71
2016,3,12,15,45,0.0,73.0,3.9,13.0,73.0,64.57,49.51
2016,3,12,16,0,0.0,58.0,3.7,13.0,58.0,51.23,38.31
2016,3,12,16,15,0.0,50.5,3.55,12.5,50.5,44.57,32.79
2016,3,12,16,30,0.0,43.0,3.4,12.0,43.0,37.92,27.2
2016,3,12,16,45,0.0,35.0,3.25,12.0,35.0,30.83,21.08
2016,3,12,17,0,0.0,27.0,3.1,12.0,27.0,23.76,14.9
2016,3,12,17,15,0.0,20.0,3.05,11.5,20.0,17.58,9.46
2016,3,12,17,30,0.0,13.0,3.0,11.0,13.0,11.42,3.98
2016,3,12,17,45,0.0,7.5,3.0,11.0,7.5,6.58,0.0
2016,3,12,18,0,0.0,2.0,3.0,11.0,2.0,1.82,0.0
2016,3,12,18,15,0.0,1.0,3.0,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,11.5,19.0,16.74,5.72
2016,3,13,7,0,0.0,38.0,2.9,12.0,38.0,34.09,22.76
2016,3,13,7,15,9.5,59.0,2.9,12.0,61.5,55.97,41.74
2016,3,13,7,30,19.0,80.0,2.9,12.0,85.0,82.11,64.42
2016,3,13,7,45,28.0,101.5,2.95,12.5,110.0,107.82,86.51
2016,3,13,8,0,37.0,123.0,3.0,13.0,135.0,134.77,109.33
2016,3,13,8,15,45.0,143.5,3.0,13.0,160.5,161.35,131.73
2016,3,13,8,30,53.0,164.0,3.0,13.0,186.0,188.95,154.68
2016,3,13,8,45,26.5,113.5,3.05,13.0,124.5,122.99,99.21
2016,3,13,9,0,0.0,63.0,3.1,13.0,63.0,55.69,41.83
2016,3,13,9,15,0.0,69.5,3.15,13.0,69.5,61.48,46.64
2016,3,13,9,30,0.0,76.0,3.2,13.0,76.0,67.28,51.38
2016,3,13,9,45,0.0,89.5,3.3,13.0,89.5,79.32,61.33
2016,3,13,10,0,0.0,103.0,3.4,13.0,103.0,91.65,71.45
2016,3,13,10,15,0.0,129.5,3.45,13.0,129.5,116.25,91.7
2016,3,13,10,30,0.0,156.0,3.5,13.0,156.0,141.21,112.04
2016,3,13,10,45,0.0,123.5,3.6,13.0,123.5,110.63,86.71
2016,3,13,11,0,0.0,91.0,3.7,13.0,91.0,80.78,61.94
2016,3,13,11,15,0.0,119.0,3.75,13.0,119.0,106.48,83.16
2016,3,13,11,30,0.0,147.0,3.8,13.0,147.0,132.63,104.55
2016,3,13,11,45,5.0,189.5,3.9,13.5,193.5,178.06,141.47
2016,3,13,12,0,10.0,232.0,4.0,14.0,240.0,224.45,178.61
2016,3,13,12,15,13.0,248.5,4.05,14.0,259.0,243.78,194.09
2016,3,13,12,30,16.0,265.0,4.1,14.0,278.0,263.22,209.68
2016,3,13,12,45,12.5,243.5,4.2,14.0,253.5,238.26,189.73
2016,3,13,13,0,9.0,222.0,4.3,14.0,229.0,213.55,169.96
2016,3,13,13,15,14.0,243.5,4.25,14.0,254.0,239.57,191.19
2016,3,13,13,30,19.0,265.0,4.2,14.0,279.0,265.72,212.36
2016,3,13,13,45,13.0,236.5,4.2,14.0,246.0,231.41,184.85
2016,3,13,14,0,7.0,208.0,4.2,14.0,213.0,197.7,157.74
2016,3,13,14,15,7.0,204.0,4.1,14.0,208.5,193.77,154.84
2016,3,13,14,30,7.0,200.0,4.0,14.0,204.0,189.87,151.93
2016,3,13,14,45,3.5,160.5,3.9,14.0,162.5,148.66,118.43
2016,3,13,15,0,0.0,121.0,3.8,14.0,121.0,108.48,85.42
2016,3,13,15,15,0.0,92.0,3.65,13.5,92.0,81.6,63.38
2016,3,13,15,30,0.0,63.0,3.5,13.0,63.0,55.7,41.83
2016,3,13,15,45,0.0,80.5,3.4,13.0,80.5,71.24,55.17
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,87.66,69.26
2016,3,13,16,15,0.0,85.5,3.1,13.0,85.5,76.21,59.71
2016,3,13,16,30,0.0,73.0,2.9,13.0,73.0,64.83,50.13
2016,3,13,16,45,0.0,60.0,2.75,13.0,60.0,53.04,40.06
2016,3,13,17,0,0.0,47.0,2.6,13.0,47.0,41.48,30.05
2016,3,13,17,15,0.0,35.0,2.55,13.0,35.0,30.85,20.71
2016,3,13,17,30,0.0,23.0,2.5,13.0,23.0,20.24,11.34
2016,3,13,17,45,0.0,13.5,2.5,13.0,13.5,11.86,3.42
2016,3,13,18,0,0.0,4.0,2.5,13.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,2.45,13.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
