Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,8.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,9.0,10.0,9.1,0.0
2016,3,14,6,45,67.5,29.5,1.8,9.5,38.0,39.47,20.54
2016,3,14,7,0,135.0,49.0,2.0,10.0,66.0,77.51,53.89
2016,3,14,7,15,187.5,69.0,2.1,10.0,104.5,120.62,91.1
2016,3,14,7,30,240.0,89.0,2.2,10.0,143.0,170.45,134.83
2016,3,14,7,45,271.5,108.5,2.3,10.0,184.5,218.25,177.36
2016,3,14,8,0,303.0,128.0,2.4,10.0,226.0,269.68,222.33
2016,3,14,8,15,350.5,136.0,2.45,10.0,267.0,320.25,265.86
2016,3,14,8,30,398.0,144.0,2.5,10.0,308.0,385.15,320.15
2016,3,14,8,45,438.0,155.0,2.55,10.5,355.5,444.71,368.33
2016,3,14,9,0,478.0,166.0,2.6,11.0,403.0,507.39,417.75
2016,3,14,9,15,489.0,180.0,2.6,11.0,441.0,555.32,454.75
2016,3,14,9,30,500.0,194.0,2.6,11.0,479.0,602.84,490.71
2016,3,14,9,45,425.5,231.5,2.6,11.5,485.0,606.08,489.58
2016,3,14,10,0,351.0,269.0,2.6,12.0,491.0,589.0,473.34
2016,3,14,10,15,413.5,263.0,2.6,12.0,537.0,664.7,530.88
2016,3,14,10,30,476.0,257.0,2.6,12.0,583.0,730.16,579.41
2016,3,14,10,45,337.5,304.5,2.6,12.5,540.0,651.85,516.11
2016,3,14,11,0,199.0,352.0,2.6,13.0,497.0,564.22,445.86
2016,3,14,11,15,344.5,318.5,2.6,13.0,575.5,690.53,543.92
2016,3,14,11,30,490.0,285.0,2.6,13.0,654.0,820.97,640.25
2016,3,14,11,45,511.5,281.0,2.6,13.5,670.0,844.55,654.84
2016,3,14,12,0,533.0,277.0,2.6,14.0,686.0,865.97,668.79
2016,3,14,12,15,525.0,280.0,2.6,14.0,683.5,862.67,665.99
2016,3,14,12,30,517.0,283.0,2.6,14.0,681.0,856.76,661.68
2016,3,14,12,45,378.0,325.0,2.65,14.0,614.0,742.31,577.4
2016,3,14,13,0,239.0,367.0,2.7,14.0,547.0,628.79,492.05
2016,3,14,13,15,159.0,353.5,2.75,14.0,472.5,531.65,418.88
2016,3,14,13,30,79.0,340.0,2.8,14.0,398.0,419.67,332.37
2016,3,14,13,45,39.5,245.0,2.85,14.0,274.0,277.9,221.86
2016,3,14,14,0,0.0,150.0,2.9,14.0,150.0,135.45,106.52
2016,3,14,14,15,7.0,186.5,2.9,14.0,191.0,176.6,140.75
2016,3,14,14,30,14.0,223.0,2.9,14.0,232.0,218.31,174.9
2016,3,14,14,45,391.5,176.0,2.95,14.0,402.5,523.15,426.22
2016,3,14,15,0,769.0,129.0,3.0,14.0,573.0,749.57,601.22
2016,3,14,15,15,644.0,145.0,2.95,13.5,498.0,640.18,517.33
2016,3,14,15,30,519.0,161.0,2.9,13.0,423.0,534.39,435.93
2016,3,14,15,45,512.0,144.5,2.9,13.0,382.5,484.17,396.96
2016,3,14,16,0,505.0,128.0,2.9,13.0,342.0,433.43,356.11
2016,3,14,16,15,450.0,124.5,2.65,12.5,298.0,371.47,304.92
2016,3,14,16,30,395.0,121.0,2.4,12.0,254.0,314.63,256.93
2016,3,14,16,45,352.5,105.0,2.15,11.5,208.5,255.73,206.4
2016,3,14,17,0,310.0,89.0,1.9,11.0,163.0,201.59,158.99
2016,3,14,17,15,247.5,71.5,1.8,10.5,121.0,141.41,106.86
2016,3,14,17,30,185.0,54.0,1.7,10.0,79.0,94.4,66.48
2016,3,14,17,45,92.5,34.5,1.65,9.5,47.0,49.27,29.19
2016,3,14,18,0,0.0,15.0,1.6,9.0,15.0,13.22,0.0
2016,3,14,18,15,0.0,7.5,1.6,8.5,7.5,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.5,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,13.0,1.1,6.0,14.0,15.43,0.0
2016,3,15,6,45,199.5,28.5,1.15,7.0,51.0,57.97,30.77
2016,3,15,7,0,342.0,44.0,1.2,8.0,88.0,116.95,79.02
2016,3,15,7,15,432.5,54.5,1.25,8.5,137.0,175.2,129.38
2016,3,15,7,30,523.0,65.0,1.3,9.0,186.0,244.62,190.29
2016,3,15,7,45,590.5,70.5,1.4,9.5,238.5,310.85,248.94
2016,3,15,8,0,658.0,76.0,1.5,10.0,291.0,384.24,312.2
2016,3,15,8,15,696.5,81.0,1.6,10.5,342.0,449.27,367.17
2016,3,15,8,30,735.0,86.0,1.7,11.0,393.0,517.17,422.54
2016,3,15,8,45,767.0,89.0,1.8,12.0,442.0,579.84,471.26
2016,3,15,9,0,799.0,92.0,1.9,13.0,491.0,645.14,520.19
2016,3,15,9,15,818.5,95.0,1.95,13.5,535.0,702.37,561.92
2016,3,15,9,30,838.0,98.0,2.0,14.0,579.0,758.85,600.38
2016,3,15,9,45,853.5,99.5,2.15,14.5,617.0,809.35,634.67
2016,3,15,10,0,869.0,101.0,2.3,15.0,655.0,858.08,667.33
2016,3,15,10,15,879.0,103.0,2.35,15.0,687.0,892.63,690.17
2016,3,15,10,30,889.0,105.0,2.4,15.0,719.0,931.77,716.23
2016,3,15,10,45,897.5,105.5,2.5,15.5,743.5,964.96,737.16
2016,3,15,11,0,906.0,106.0,2.6,16.0,768.0,994.96,755.9
2016,3,15,11,15,910.0,107.0,2.65,16.0,784.5,1017.76,770.73
2016,3,15,11,30,914.0,108.0,2.7,16.0,801.0,1036.87,783.25
2016,3,15,11,45,917.0,108.0,2.75,16.0,810.0,1050.06,791.97
2016,3,15,12,0,920.0,108.0,2.8,16.0,819.0,1059.36,798.3
2016,3,15,12,15,920.5,108.0,2.85,16.0,819.5,1062.16,800.49
2016,3,15,12,30,921.0,108.0,2.9,16.0,820.0,1060.96,800.23
2016,3,15,12,45,924.0,105.0,2.95,16.5,813.5,1054.91,795.43
2016,3,15,13,0,927.0,102.0,3.0,17.0,807.0,1044.81,788.11
2016,3,15,13,15,923.5,101.0,3.0,17.0,791.0,1026.57,776.51
2016,3,15,13,30,920.0,100.0,3.0,17.0,775.0,1004.55,762.52
2016,3,15,13,45,914.5,98.5,3.0,17.0,752.0,976.45,744.47
2016,3,15,14,0,909.0,97.0,3.0,17.0,729.0,944.92,724.1
2016,3,15,14,15,900.0,95.0,2.95,16.5,698.0,906.5,699.83
2016,3,15,14,30,891.0,93.0,2.9,16.0,667.0,865.25,673.4
2016,3,15,14,45,879.0,91.0,2.9,16.0,630.0,818.99,642.19
2016,3,15,15,0,867.0,89.0,2.9,16.0,593.0,776.41,613.33
2016,3,15,15,15,849.5,86.0,2.7,15.5,550.0,720.44,574.24
2016,3,15,15,30,832.0,83.0,2.5,15.0,507.0,663.42,532.67
2016,3,15,15,45,809.0,79.5,2.4,15.0,459.0,601.71,484.95
2016,3,15,16,0,786.0,76.0,2.3,15.0,411.0,540.18,435.99
2016,3,15,16,15,752.0,71.5,2.0,14.5,360.0,472.49,380.78
2016,3,15,16,30,718.0,67.0,1.7,14.0,309.0,406.98,325.55
2016,3,15,16,45,669.5,61.0,1.45,13.5,257.0,337.3,265.58
2016,3,15,17,0,621.0,55.0,1.2,13.0,205.0,271.81,207.54
2016,3,15,17,15,539.5,47.0,1.2,12.0,154.5,200.61,145.64
2016,3,15,17,30,458.0,39.0,1.2,11.0,104.0,139.26,92.39
2016,3,15,17,45,317.5,27.5,1.2,10.5,63.5,76.6,41.65
2016,3,15,18,0,177.0,16.0,1.2,10.0,23.0,29.47,0.0
2016,3,15,18,15,88.5,8.0,1.2,9.5,11.5,8.31,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,7.0,0.9,7.5,9.0,6.37,0.0
2016,3,16,6,30,122.0,14.0,0.9,8.0,18.0,20.61,0.0
2016,3,16,6,45,271.0,27.0,0.95,9.0,57.5,67.08,35.75
2016,3,16,7,0,420.0,40.0,1.0,10.0,97.0,128.72,85.26
2016,3,16,7,15,507.0,49.0,1.2,10.5,147.5,189.55,138.09
2016,3,16,7,30,594.0,58.0,1.4,11.0,198.0,261.01,201.0
2016,3,16,7,45,648.5,64.0,1.6,11.5,251.0,326.99,259.82
2016,3,16,8,0,703.0,70.0,1.8,12.0,304.0,398.55,321.8
2016,3,16,8,15,739.5,75.0,1.9,12.5,356.0,464.25,377.17
2016,3,16,8,30,776.0,80.0,2.0,13.0,408.0,533.23,433.15
2016,3,16,8,45,801.5,84.0,2.1,13.5,456.5,596.49,482.83
2016,3,16,9,0,827.0,88.0,2.2,14.0,505.0,660.26,531.27
2016,3,16,9,15,846.0,91.0,2.25,14.5,549.5,718.41,573.27
2016,3,16,9,30,865.0,94.0,2.3,15.0,594.0,775.68,612.16
2016,3,16,9,45,878.5,96.0,2.35,15.5,632.5,826.19,645.49
2016,3,16,10,0,892.0,98.0,2.4,16.0,671.0,867.57,671.94
2016,3,16,10,15,902.0,100.0,2.4,16.0,703.0,910.13,699.84
2016,3,16,10,30,912.0,102.0,2.4,16.0,735.0,949.94,725.59
2016,3,16,10,45,918.5,103.0,2.45,16.5,760.0,982.39,745.29
2016,3,16,11,0,925.0,104.0,2.5,17.0,785.0,1011.46,762.71
2016,3,16,11,15,929.5,105.0,2.5,17.0,801.5,1035.04,777.39
2016,3,16,11,30,934.0,106.0,2.5,17.0,818.0,1054.87,789.69
2016,3,16,11,45,936.0,106.0,2.55,17.5,826.5,1067.21,796.26
2016,3,16,12,0,938.0,106.0,2.6,18.0,835.0,1075.54,800.4
2016,3,16,12,15,938.0,106.0,2.6,18.0,835.0,1077.81,801.7
2016,3,16,12,30,938.0,106.0,2.6,18.0,835.0,1075.99,800.56
2016,3,16,12,45,941.0,102.5,2.6,18.5,828.0,1069.19,794.85
2016,3,16,13,0,944.0,99.0,2.6,19.0,821.0,1058.27,786.65
2016,3,16,13,15,939.5,98.5,2.6,19.0,804.5,1039.29,774.82
2016,3,16,13,30,935.0,98.0,2.6,19.0,788.0,1016.5,760.64
2016,3,16,13,45,928.5,96.5,2.6,19.0,763.5,987.03,742.08
2016,3,16,14,0,922.0,95.0,2.6,19.0,739.0,954.15,721.24
2016,3,16,14,15,912.0,93.0,2.55,19.0,707.5,914.38,695.2
2016,3,16,14,30,902.0,91.0,2.5,19.0,676.0,871.81,667.13
2016,3,16,14,45,889.0,89.0,2.5,19.0,637.5,824.26,635.75
2016,3,16,15,0,876.0,87.0,2.5,19.0,599.0,774.65,602.52
2016,3,16,15,15,858.0,84.0,2.35,18.5,555.5,723.59,567.94
2016,3,16,15,30,840.0,81.0,2.2,18.0,512.0,665.81,526.8
2016,3,16,15,45,816.0,78.0,2.05,18.0,463.5,603.62,479.21
2016,3,16,16,0,792.0,75.0,1.9,18.0,415.0,541.7,430.53
2016,3,16,16,15,757.5,70.5,1.65,17.0,364.0,473.44,376.57
2016,3,16,16,30,723.0,66.0,1.4,16.0,313.0,407.4,322.39
2016,3,16,16,45,673.5,60.5,1.2,15.5,260.5,337.06,262.67
2016,3,16,17,0,624.0,55.0,1.0,15.0,208.0,271.98,205.67
2016,3,16,17,15,544.5,47.0,1.0,14.5,157.5,201.19,144.42
2016,3,16,17,30,465.0,39.0,1.0,14.0,107.0,139.98,91.68
2016,3,16,17,45,327.0,27.5,1.0,13.5,65.5,77.32,41.79
2016,3,16,18,0,189.0,16.0,1.0,13.0,24.0,30.13,0.0
2016,3,16,18,15,94.5,8.0,1.0,12.5,12.0,8.24,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,88.5,7.5,0.95,9.5,10.5,7.26,0.0
2016,3,17,6,30,177.0,15.0,1.0,10.0,21.0,27.01,0.0
2016,3,17,6,45,321.0,27.0,1.05,11.0,62.5,73.88,39.58
2016,3,17,7,0,465.0,39.0,1.1,12.0,104.0,137.05,89.96
2016,3,17,7,15,548.0,47.0,1.15,12.5,155.5,198.78,143.54
2016,3,17,7,30,631.0,55.0,1.2,13.0,207.0,270.56,206.38
2016,3,17,7,45,682.0,60.5,1.3,13.5,260.5,336.51,264.61
2016,3,17,8,0,733.0,66.0,1.4,14.0,314.0,407.9,325.57
2016,3,17,8,15,768.0,70.5,1.45,14.5,366.0,474.75,380.87
2016,3,17,8,30,803.0,75.0,1.5,15.0,418.0,543.89,435.8
2016,3,17,8,45,828.0,78.5,1.6,16.0,467.5,607.65,484.08
2016,3,17,9,0,853.0,82.0,1.7,17.0,517.0,671.8,530.82
2016,3,17,9,15,871.0,84.5,1.65,17.5,561.5,729.82,570.44
2016,3,17,9,30,889.0,87.0,1.6,18.0,606.0,781.16,603.07
2016,3,17,9,45,901.0,89.5,1.6,18.5,644.5,831.31,634.68
2016,3,17,10,0,913.0,92.0,1.6,19.0,683.0,879.3,664.2
2016,3,17,10,15,922.5,93.5,1.55,19.5,715.0,921.54,688.74
2016,3,17,10,30,932.0,95.0,1.5,20.0,747.0,960.91,710.98
2016,3,17,10,45,938.0,96.5,1.45,20.5,771.5,993.92,728.75
2016,3,17,11,0,944.0,98.0,1.4,21.0,796.0,1023.46,744.12
2016,3,17,11,15,947.5,98.5,1.3,21.0,812.5,1045.79,755.36
2016,3,17,11,30,951.0,99.0,1.2,21.0,829.0,1064.27,764.14
2016,3,17,11,45,952.0,99.5,1.2,21.5,837.0,1076.26,769.45
2016,3,17,12,0,953.0,100.0,1.2,22.0,845.0,1084.18,772.43
2016,3,17,12,15,953.0,100.0,1.2,22.0,845.0,1086.4,773.59
2016,3,17,12,30,953.0,100.0,1.2,22.0,845.0,1084.47,772.45
2016,3,17,12,45,950.5,100.0,1.2,22.0,836.5,1075.91,767.43
2016,3,17,13,0,948.0,100.0,1.2,22.0,828.0,1063.29,760.14
2016,3,17,13,15,943.5,99.0,1.2,22.0,811.5,1043.6,748.64
2016,3,17,13,30,939.0,98.0,1.2,22.0,795.0,1020.09,734.9
2016,3,17,13,45,931.5,97.0,1.25,22.0,770.5,990.09,718.0
2016,3,17,14,0,924.0,96.0,1.3,22.0,746.0,956.71,698.86
2016,3,17,14,15,914.5,94.5,1.3,22.0,714.0,917.81,675.21
2016,3,17,14,30,905.0,93.0,1.3,22.0,682.0,876.07,649.53
2016,3,17,14,45,891.0,91.0,1.3,22.0,643.5,827.54,619.03
2016,3,17,15,0,877.0,89.0,1.3,22.0,605.0,777.01,586.78
2016,3,17,15,15,859.0,86.0,1.25,21.5,561.0,725.86,554.1
2016,3,17,15,30,841.0,83.0,1.2,21.0,517.0,667.97,514.85
2016,3,17,15,45,816.0,80.0,1.2,21.0,468.5,605.05,469.23
2016,3,17,16,0,791.0,77.0,1.2,21.0,420.0,542.51,422.29
2016,3,17,16,15,757.0,72.5,1.1,20.5,368.5,474.52,369.71
2016,3,17,16,30,723.0,68.0,1.0,20.0,317.0,408.7,316.85
2016,3,17,16,45,673.5,62.0,0.95,19.5,264.5,338.25,258.82
2016,3,17,17,0,624.0,56.0,0.9,19.0,212.0,272.21,202.49
2016,3,17,17,15,545.0,48.5,0.95,18.0,161.0,202.1,143.17
2016,3,17,17,30,466.0,41.0,1.0,17.0,110.0,141.48,91.86
2016,3,17,17,45,331.0,29.0,1.05,16.5,68.0,78.76,42.64
2016,3,17,18,0,196.0,17.0,1.1,16.0,26.0,31.37,0.0
2016,3,17,18,15,98.0,8.5,1.1,15.5,13.0,8.59,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.5,8.5,1.3,9.0,12.5,8.26,0.0
2016,3,18,6,30,181.0,17.0,1.5,10.0,25.0,29.58,0.0
2016,3,18,6,45,318.5,29.0,1.75,11.0,66.5,75.85,41.93
2016,3,18,7,0,456.0,41.0,2.0,12.0,108.0,137.84,91.41
2016,3,18,7,15,537.5,49.5,2.0,12.0,159.0,199.28,145.27
2016,3,18,7,30,619.0,58.0,2.0,12.0,210.0,270.59,208.55
2016,3,18,7,45,330.0,95.5,2.0,12.5,178.5,234.09,187.97
2016,3,18,8,0,41.0,133.0,2.0,13.0,147.0,145.42,117.8
2016,3,18,8,15,71.0,158.5,1.95,13.0,187.0,188.58,154.04
2016,3,18,8,30,101.0,184.0,1.9,13.0,227.0,235.29,192.53
2016,3,18,8,45,132.0,206.5,1.9,13.5,270.5,291.8,237.93
2016,3,18,9,0,163.0,229.0,1.9,14.0,314.0,343.39,278.49
2016,3,18,9,15,411.5,188.5,1.9,14.5,425.5,509.84,411.27
2016,3,18,9,30,660.0,148.0,1.9,15.0,537.0,683.16,542.45
2016,3,18,9,45,367.5,221.0,1.9,15.5,440.0,548.97,434.94
2016,3,18,10,0,75.0,294.0,1.9,16.0,343.0,355.43,280.33
2016,3,18,10,15,493.0,199.0,1.9,16.0,544.5,666.38,525.21
2016,3,18,10,30,911.0,104.0,1.9,16.0,746.0,952.52,724.29
2016,3,18,10,45,917.5,105.5,1.9,16.5,770.5,985.36,740.53
2016,3,18,11,0,924.0,107.0,1.9,17.0,795.0,1014.83,757.34
2016,3,18,11,15,928.5,108.0,1.85,17.0,811.5,1038.24,770.89
2016,3,18,11,30,933.0,109.0,1.8,17.0,828.0,1057.91,782.06
2016,3,18,11,45,933.5,110.0,1.8,17.5,836.5,1069.68,787.52
2016,3,18,12,0,934.0,111.0,1.8,18.0,845.0,1077.44,790.61
2016,3,18,12,15,717.5,204.5,1.8,18.0,768.5,981.84,728.53
2016,3,18,12,30,501.0,298.0,1.8,18.0,692.0,855.23,641.16
2016,3,18,12,45,702.0,211.5,1.85,18.0,757.0,967.04,722.33
2016,3,18,13,0,903.0,125.0,1.9,18.0,822.0,1045.98,773.72
2016,3,18,13,15,898.5,124.0,1.9,18.0,806.0,1026.89,760.89
2016,3,18,13,30,894.0,123.0,1.9,18.0,790.0,1004.15,746.95
2016,3,18,13,45,884.5,122.5,1.95,18.0,765.0,983.46,735.08
2016,3,18,14,0,875.0,122.0,2.0,18.0,740.0,949.39,714.23
2016,3,18,14,15,864.5,120.0,2.05,17.5,708.5,909.81,690.91
2016,3,18,14,30,854.0,118.0,2.1,17.0,677.0,867.57,665.39
2016,3,18,14,45,840.5,114.5,2.15,17.0,639.0,818.88,633.69
2016,3,18,15,0,827.0,111.0,2.2,17.0,601.0,768.28,600.15
2016,3,18,15,15,807.5,107.5,2.2,16.5,557.0,711.77,562.3
2016,3,18,15,30,788.0,104.0,2.2,16.0,513.0,654.5,521.16
2016,3,18,15,45,639.5,120.5,2.2,15.5,432.5,540.38,434.42
2016,3,18,16,0,491.0,137.0,2.2,15.0,352.0,432.0,349.84
2016,3,18,16,15,451.0,129.5,2.0,14.5,308.5,374.23,303.26
2016,3,18,16,30,411.0,122.0,1.8,14.0,265.0,320.03,258.14
2016,3,18,16,45,385.0,104.5,1.6,13.5,221.5,265.21,211.43
2016,3,18,17,0,359.0,87.0,1.4,13.0,178.0,213.11,165.83
2016,3,18,17,15,307.5,70.5,1.3,12.0,135.5,158.24,118.31
2016,3,18,17,30,256.0,54.0,1.2,11.0,93.0,109.83,76.48
2016,3,18,17,45,128.0,38.5,1.1,10.5,58.0,56.54,34.81
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,20.23,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,9.5,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.2,10.0,16.0,14.1,0.0
2016,3,19,6,45,39.5,35.5,1.35,10.5,41.5,39.62,25.05
2016,3,19,7,0,79.0,55.0,1.5,11.0,67.0,69.35,50.01
2016,3,19,7,15,98.5,77.0,1.55,11.5,98.0,101.61,78.12
2016,3,19,7,30,118.0,99.0,1.6,12.0,129.0,136.48,108.48
2016,3,19,7,45,135.5,120.0,1.65,12.5,162.0,172.06,139.11
2016,3,19,8,0,153.0,141.0,1.7,13.0,195.0,209.76,170.96
2016,3,19,8,15,221.5,157.5,1.75,13.5,248.0,278.06,227.18
2016,3,19,8,30,290.0,174.0,1.8,14.0,301.0,347.44,283.23
2016,3,19,8,45,547.0,130.0,1.85,14.5,402.5,492.56,399.34
2016,3,19,9,0,804.0,86.0,1.9,15.0,504.0,645.32,516.98
2016,3,19,9,15,821.5,89.0,1.9,15.5,547.0,701.16,555.72
2016,3,19,9,30,839.0,92.0,1.9,16.0,590.0,756.05,592.3
2016,3,19,9,45,705.5,149.5,1.95,16.5,586.0,751.53,586.46
2016,3,19,10,0,572.0,207.0,2.0,17.0,582.0,722.77,562.03
2016,3,19,10,15,720.5,157.5,2.0,17.0,652.5,828.67,638.05
2016,3,19,10,30,869.0,108.0,2.0,17.0,723.0,919.31,698.19
2016,3,19,10,45,873.5,110.0,2.05,17.5,746.5,949.61,715.89
2016,3,19,11,0,878.0,112.0,2.1,18.0,770.0,976.61,731.96
2016,3,19,11,15,882.0,113.0,2.1,18.0,786.0,998.58,745.54
2016,3,19,11,30,886.0,114.0,2.1,18.0,802.0,1016.97,756.86
2016,3,19,11,45,889.0,114.0,2.15,18.0,810.0,1029.56,765.15
2016,3,19,12,0,892.0,114.0,2.2,18.0,818.0,1038.38,771.16
2016,3,19,12,15,892.5,114.0,2.2,18.0,818.5,1040.81,772.58
2016,3,19,12,30,893.0,114.0,2.2,18.0,819.0,1039.35,771.67
2016,3,19,12,45,637.5,228.5,2.2,18.0,729.5,919.66,692.37
2016,3,19,13,0,382.0,343.0,2.2,18.0,640.0,758.83,576.16
2016,3,19,13,15,360.0,341.5,2.2,18.0,617.0,729.13,556.58
2016,3,19,13,30,338.0,340.0,2.2,18.0,594.0,698.5,535.06
2016,3,19,13,45,607.5,222.0,2.2,18.0,660.5,836.07,639.91
2016,3,19,14,0,877.0,104.0,2.2,18.0,727.0,921.96,699.31
2016,3,19,14,15,868.0,102.5,2.15,18.0,697.0,884.83,673.71
2016,3,19,14,30,859.0,101.0,2.1,18.0,667.0,844.99,647.4
2016,3,19,14,45,669.0,157.0,2.1,18.0,583.0,729.9,567.74
2016,3,19,15,0,479.0,213.0,2.1,18.0,499.0,607.58,476.67
2016,3,19,15,15,396.0,214.0,2.1,17.5,439.0,513.37,407.54
2016,3,19,15,30,313.0,215.0,2.1,17.0,379.0,438.6,350.74
2016,3,19,15,45,298.5,195.5,2.15,17.0,340.5,391.79,314.95
2016,3,19,16,0,284.0,176.0,2.2,17.0,302.0,345.9,278.86
2016,3,19,16,15,271.0,157.0,2.15,16.5,265.5,302.38,244.1
2016,3,19,16,30,258.0,138.0,2.1,16.0,229.0,259.97,209.25
2016,3,19,16,45,245.0,117.0,2.05,15.5,192.0,216.73,172.76
2016,3,19,17,0,232.0,96.0,2.0,15.0,155.0,174.92,136.49
2016,3,19,17,15,203.0,75.5,1.85,14.0,118.5,130.96,98.42
2016,3,19,17,30,174.0,55.0,1.7,13.0,82.0,90.72,63.53
2016,3,19,17,45,87.0,38.5,1.6,12.5,52.0,50.62,31.74
2016,3,19,18,0,0.0,22.0,1.5,12.0,22.0,19.36,0.0
2016,3,19,18,15,0.0,11.0,1.45,11.5,11.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,19.5,9.5,1.2,10.5,10.5,8.79,0.0
2016,3,20,6,30,39.0,19.0,1.4,11.0,21.0,20.27,1.97
2016,3,20,6,45,97.5,37.5,1.65,11.5,51.0,51.1,32.1
2016,3,20,7,0,156.0,56.0,1.9,12.0,81.0,88.33,62.75
2016,3,20,7,15,182.5,77.0,2.0,12.5,116.5,127.29,96.88
2016,3,20,7,30,209.0,98.0,2.1,13.0,152.0,169.69,134.02
2016,3,20,7,45,229.0,117.5,2.25,14.0,188.5,211.27,169.87
2016,3,20,8,0,249.0,137.0,2.4,15.0,225.0,255.12,206.73
2016,3,20,8,15,194.0,163.5,2.45,15.5,238.5,262.8,213.5
2016,3,20,8,30,139.0,190.0,2.5,16.0,252.0,270.46,219.14
2016,3,20,8,45,217.5,204.5,2.65,16.5,313.5,341.98,276.89
2016,3,20,9,0,296.0,219.0,2.8,17.0,375.0,431.62,347.4
2016,3,20,9,15,393.0,214.5,2.9,17.0,439.0,512.04,410.62
2016,3,20,9,30,490.0,210.0,3.0,17.0,503.0,613.3,488.07
2016,3,20,9,45,667.5,159.0,3.15,17.5,585.0,731.49,577.56
2016,3,20,10,0,845.0,108.0,3.3,18.0,667.0,849.15,660.1
2016,3,20,10,15,854.5,110.0,3.4,18.0,698.0,890.08,687.4
2016,3,20,10,30,864.0,112.0,3.5,18.0,729.0,919.62,707.24
2016,3,20,10,45,584.0,231.5,3.65,18.5,654.5,818.86,633.32
2016,3,20,11,0,304.0,351.0,3.8,19.0,580.0,677.56,523.35
2016,3,20,11,15,169.0,336.5,3.9,19.0,464.0,519.13,404.32
2016,3,20,11,30,34.0,322.0,4.0,19.0,348.0,354.69,275.92
2016,3,20,11,45,17.0,214.0,4.1,19.0,227.0,213.15,166.17
2016,3,20,12,0,0.0,106.0,4.2,19.0,106.0,94.58,71.25
2016,3,20,12,15,8.0,189.0,4.25,18.5,195.5,180.21,140.46
2016,3,20,12,30,16.0,272.0,4.3,18.0,285.0,268.85,210.8
2016,3,20,12,45,16.5,272.5,4.35,18.0,286.0,269.77,211.43
2016,3,20,13,0,17.0,273.0,4.4,18.0,287.0,270.63,212.26
2016,3,20,13,15,10.5,227.5,4.35,18.0,236.0,219.42,171.88
2016,3,20,13,30,4.0,182.0,4.3,18.0,185.0,169.27,131.98
2016,3,20,13,45,2.0,142.5,4.3,18.0,144.0,130.07,100.66
2016,3,20,14,0,0.0,103.0,4.3,18.0,103.0,91.66,69.62
2016,3,20,14,15,0.0,92.5,4.2,17.5,92.5,82.08,62.07
2016,3,20,14,30,0.0,82.0,4.1,17.0,82.0,72.7,54.61
2016,3,20,14,45,5.5,143.0,4.05,17.0,146.5,133.18,104.52
2016,3,20,15,0,11.0,204.0,4.0,17.0,211.0,195.8,155.6
2016,3,20,15,15,13.5,197.0,3.85,16.5,205.0,190.65,152.05
2016,3,20,15,30,16.0,190.0,3.7,16.0,199.0,185.31,148.42
2016,3,20,15,45,8.0,158.5,3.55,16.0,163.0,149.38,119.21
2016,3,20,16,0,0.0,127.0,3.4,16.0,127.0,114.65,90.73
2016,3,20,16,15,0.0,111.5,3.15,15.5,111.5,100.32,79.23
2016,3,20,16,30,0.0,96.0,2.9,15.0,96.0,86.07,67.6
2016,3,20,16,45,0.0,80.5,2.7,15.0,80.5,71.9,55.72
2016,3,20,17,0,0.0,65.0,2.5,15.0,65.0,57.81,43.73
2016,3,20,17,15,0.0,49.5,2.3,14.5,49.5,43.8,31.69
2016,3,20,17,30,0.0,34.0,2.1,14.0,34.0,29.98,19.66
2016,3,20,17,45,0.0,21.5,1.95,14.0,21.5,18.93,9.77
2016,3,20,18,0,0.0,9.0,1.8,14.0,9.0,7.9,0.0
2016,3,20,18,15,0.0,4.5,1.75,13.5,4.5,4.09,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.3,9.5,8.5,7.73,0.0
2016,3,21,6,30,0.0,17.0,1.5,10.0,17.0,14.98,2.44
2016,3,21,6,45,14.5,37.5,1.75,11.0,40.0,36.32,23.82
2016,3,21,7,0,29.0,58.0,2.0,12.0,63.0,59.57,43.81
2016,3,21,7,15,43.0,80.5,2.15,12.0,90.5,86.76,67.36
2016,3,21,7,30,57.0,103.0,2.3,12.0,118.0,115.93,92.63
2016,3,21,7,45,66.0,126.0,2.5,12.5,147.0,145.54,117.95
2016,3,21,8,0,75.0,149.0,2.7,13.0,176.0,176.36,143.86
2016,3,21,8,15,84.5,169.5,2.8,13.0,204.5,205.99,168.61
2016,3,21,8,30,94.0,190.0,2.9,13.0,233.0,236.71,193.93
2016,3,21,8,45,203.5,204.5,3.05,13.0,309.0,333.13,273.69
2016,3,21,9,0,313.0,219.0,3.2,13.0,385.0,442.92,362.38
2016,3,21,9,15,366.5,226.5,3.35,13.0,436.0,505.73,412.04
2016,3,21,9,30,420.0,234.0,3.5,13.0,487.0,584.55,473.22
2016,3,21,9,45,272.5,274.5,3.65,13.5,442.5,515.64,415.65
2016,3,21,10,0,125.0,315.0,3.8,14.0,398.0,432.54,346.51
2016,3,21,10,15,72.0,289.0,3.9,14.0,337.5,348.49,279.45
2016,3,21,10,30,19.0,263.0,4.0,14.0,277.0,261.45,208.62
2016,3,21,10,45,238.5,281.0,4.1,14.5,462.0,531.4,426.14
2016,3,21,11,0,458.0,299.0,4.2,15.0,647.0,784.28,616.84
2016,3,21,11,15,234.5,270.0,4.35,15.0,448.5,527.19,420.04
2016,3,21,11,30,11.0,241.0,4.5,15.0,250.0,233.07,184.17
2016,3,21,11,45,5.5,187.0,4.65,15.0,191.5,175.67,138.48
2016,3,21,12,0,0.0,133.0,4.8,15.0,133.0,119.45,92.74
2016,3,21,12,15,0.0,133.5,4.9,15.0,133.5,119.92,93.16
2016,3,21,12,30,0.0,134.0,5.0,15.0,134.0,120.38,93.55
2016,3,21,12,45,0.0,86.5,5.1,15.5,86.5,76.86,57.85
2016,3,21,13,0,0.0,39.0,5.2,16.0,39.0,34.58,22.99
2016,3,21,13,15,0.0,38.5,5.1,15.5,38.5,34.12,22.7
2016,3,21,13,30,0.0,38.0,5.0,15.0,38.0,33.67,22.4
2016,3,21,13,45,2.5,117.5,4.95,15.0,119.5,107.35,83.42
2016,3,21,14,0,5.0,197.0,4.9,15.0,201.0,184.29,146.29
2016,3,21,14,15,2.5,135.5,4.8,15.0,137.5,123.83,97.07
2016,3,21,14,30,0.0,74.0,4.7,15.0,74.0,65.58,49.12
2016,3,21,14,45,0.0,103.0,4.6,15.0,103.0,91.6,70.86
2016,3,21,15,0,0.0,132.0,4.5,15.0,132.0,118.49,93.26
2016,3,21,15,15,0.0,84.5,4.35,14.5,84.5,74.85,57.36
2016,3,21,15,30,0.0,37.0,4.2,14.0,37.0,32.66,22.1
2016,3,21,15,45,0.0,29.5,4.1,14.0,29.5,26.02,16.54
2016,3,21,16,0,0.0,22.0,4.0,14.0,22.0,19.38,10.94
2016,3,21,16,15,0.0,19.0,3.75,13.5,19.0,16.73,8.74
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,14.07,6.51
2016,3,21,16,45,176.5,60.5,3.25,12.5,106.5,136.71,109.59
2016,3,21,17,0,353.0,105.0,3.0,12.0,197.0,226.69,178.94
2016,3,21,17,15,275.5,87.5,2.75,11.5,149.5,160.94,122.26
2016,3,21,17,30,198.0,70.0,2.5,11.0,102.0,109.5,78.92
2016,3,21,17,45,137.0,47.5,2.3,11.0,65.5,65.37,42.22
2016,3,21,18,0,76.0,25.0,2.1,11.0,29.0,28.38,6.44
2016,3,21,18,15,38.0,12.5,2.0,10.5,14.5,11.5,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.5,12.5,1.2,7.5,19.0,12.41,0.0
2016,3,22,6,30,205.0,25.0,1.4,8.0,38.0,40.72,14.37
2016,3,22,6,45,334.0,37.0,1.65,9.0,82.0,87.15,52.54
2016,3,22,7,0,463.0,49.0,1.9,10.0,126.0,149.39,102.52
2016,3,22,7,15,540.5,57.5,2.05,10.0,178.5,210.82,156.9
2016,3,22,7,30,618.0,66.0,2.2,10.0,231.0,281.55,220.08
2016,3,22,7,45,670.0,71.0,2.35,10.5,284.5,347.46,278.94
2016,3,22,8,0,722.0,76.0,2.5,11.0,338.0,418.51,340.51
2016,3,22,8,15,755.5,80.5,2.55,11.0,390.5,483.59,396.09
2016,3,22,8,30,789.0,85.0,2.6,11.0,443.0,551.32,451.99
2016,3,22,8,45,819.5,86.5,2.65,11.5,493.0,615.65,502.7
2016,3,22,9,0,850.0,88.0,2.7,12.0,543.0,680.83,552.41
2016,3,22,9,15,867.0,91.0,2.75,12.0,587.0,738.43,594.96
2016,3,22,9,30,884.0,94.0,2.8,12.0,631.0,789.14,630.65
2016,3,22,9,45,902.0,93.5,2.85,12.5,670.5,840.38,665.11
2016,3,22,10,0,920.0,93.0,2.9,13.0,710.0,889.88,697.76
2016,3,22,10,15,928.5,94.5,2.9,13.0,741.5,931.16,725.15
2016,3,22,10,30,937.0,96.0,2.9,13.0,773.0,969.47,750.33
2016,3,22,10,45,945.5,96.0,2.95,13.5,798.0,1002.92,771.05
2016,3,22,11,0,954.0,96.0,3.0,14.0,823.0,1032.97,789.38
2016,3,22,11,15,957.5,96.5,3.0,14.0,839.0,1055.09,803.36
2016,3,22,11,30,961.0,97.0,3.0,14.0,855.0,1073.31,814.85
2016,3,22,11,45,962.5,97.0,3.05,14.0,863.0,1084.94,822.57
2016,3,22,12,0,964.0,97.0,3.1,14.0,871.0,1092.44,827.74
2016,3,22,12,15,676.5,226.0,3.15,14.0,769.5,961.95,739.28
2016,3,22,12,30,389.0,355.0,3.2,14.0,668.0,784.79,608.39
2016,3,22,12,45,393.5,349.0,3.25,14.0,662.5,779.75,606.75
2016,3,22,13,0,398.0,343.0,3.3,14.0,657.0,772.72,602.45
2016,3,22,13,15,509.5,291.5,3.35,14.0,685.0,835.6,651.44
2016,3,22,13,30,621.0,240.0,3.4,14.0,713.0,881.33,687.48
2016,3,22,13,45,504.5,274.0,3.5,14.0,650.5,787.4,618.0
2016,3,22,14,0,388.0,308.0,3.6,14.0,588.0,687.33,543.5
2016,3,22,14,15,650.5,200.5,3.6,14.0,646.0,810.15,641.71
2016,3,22,14,30,913.0,93.0,3.6,14.0,704.0,879.58,692.76
2016,3,22,14,45,900.0,91.0,3.65,14.0,665.5,831.28,658.98
2016,3,22,15,0,887.0,89.0,3.7,14.0,627.0,780.9,624.14
2016,3,22,15,15,870.5,86.5,3.6,13.5,582.5,725.67,585.62
2016,3,22,15,30,854.0,84.0,3.5,13.0,538.0,673.45,547.35
2016,3,22,15,45,829.5,81.0,3.45,13.0,489.0,610.06,497.59
2016,3,22,16,0,805.0,78.0,3.4,13.0,440.0,546.99,446.66
2016,3,22,16,15,772.5,74.0,3.15,12.5,388.5,479.51,390.95
2016,3,22,16,30,740.0,70.0,2.9,12.0,337.0,414.0,335.04
2016,3,22,16,45,691.0,65.0,2.65,11.5,283.5,343.46,273.48
2016,3,22,17,0,642.0,60.0,2.4,11.0,230.0,277.85,214.56
2016,3,22,17,15,567.0,52.5,2.15,10.5,178.0,207.92,152.24
2016,3,22,17,30,492.0,45.0,1.9,10.0,126.0,146.95,98.48
2016,3,22,17,45,362.5,34.0,1.7,9.5,81.5,84.82,48.9
2016,3,22,18,0,233.0,23.0,1.5,9.0,37.0,38.37,10.19
2016,3,22,18,15,116.5,11.5,1.5,8.5,18.5,10.72,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.0,1.2,5.5,15.5,11.42,0.0
2016,3,23,6,30,88.0,24.0,1.4,6.0,31.0,29.52,12.24
2016,3,23,6,45,146.0,43.0,1.6,7.0,64.0,63.15,41.38
2016,3,23,7,0,204.0,62.0,1.8,8.0,97.0,104.16,75.71
2016,3,23,7,15,236.0,81.5,1.9,8.5,135.5,146.24,113.12
2016,3,23,7,30,268.0,101.0,2.0,9.0,174.0,192.37,154.11
2016,3,23,7,45,295.5,117.5,2.15,10.0,213.5,237.51,193.55
2016,3,23,8,0,323.0,134.0,2.3,11.0,253.0,285.69,234.59
2016,3,23,8,15,367.0,148.0,2.35,11.5,301.5,350.68,288.51
2016,3,23,8,30,411.0,162.0,2.4,12.0,350.0,412.93,338.95
2016,3,23,8,45,410.5,182.5,2.5,12.5,387.0,457.94,374.24
2016,3,23,9,0,410.0,203.0,2.6,13.0,424.0,501.91,407.81
2016,3,23,9,15,602.5,156.0,2.65,13.5,510.5,620.12,500.73
2016,3,23,9,30,795.0,109.0,2.7,14.0,597.0,743.83,593.09
2016,3,23,9,45,850.5,105.0,2.8,14.5,655.0,818.58,644.41
2016,3,23,10,0,906.0,101.0,2.9,15.0,713.0,887.42,690.85
2016,3,23,10,15,915.5,102.5,2.9,15.0,745.0,929.05,718.12
2016,3,23,10,30,925.0,104.0,2.9,15.0,777.0,967.8,743.43
2016,3,23,10,45,839.5,143.0,2.9,15.5,768.5,964.63,738.51
2016,3,23,11,0,754.0,182.0,2.9,16.0,760.0,951.0,727.01
2016,3,23,11,15,851.0,144.0,2.85,16.0,809.5,1013.51,768.6
2016,3,23,11,30,948.0,106.0,2.8,16.0,859.0,1070.48,805.09
2016,3,23,11,45,949.5,107.0,2.75,16.5,866.5,1083.0,810.33
2016,3,23,12,0,951.0,108.0,2.7,17.0,874.0,1091.45,813.44
2016,3,23,12,15,824.0,167.5,2.7,17.0,831.5,1040.42,779.63
2016,3,23,12,30,697.0,227.0,2.7,17.0,789.0,981.46,740.79
2016,3,23,12,45,701.0,222.0,2.7,17.5,782.0,975.0,735.85
2016,3,23,13,0,705.0,217.0,2.7,18.0,775.0,965.15,728.26
2016,3,23,13,15,706.0,210.0,2.65,18.0,760.0,946.9,716.07
2016,3,23,13,30,707.0,203.0,2.6,18.0,745.0,925.41,701.85
2016,3,23,13,45,804.0,158.5,2.6,18.0,756.0,943.91,715.45
2016,3,23,14,0,901.0,114.0,2.6,18.0,767.0,952.24,721.9
2016,3,23,14,15,891.0,112.0,2.55,17.5,735.0,912.69,696.83
2016,3,23,14,30,881.0,110.0,2.5,17.0,703.0,877.77,675.2
2016,3,23,14,45,863.5,109.0,2.5,17.0,663.5,827.4,641.62
2016,3,23,15,0,846.0,108.0,2.5,17.0,624.0,775.37,606.51
2016,3,23,15,15,827.5,104.5,2.4,16.5,579.5,718.61,567.85
2016,3,23,15,30,809.0,101.0,2.3,16.0,535.0,660.97,525.8
2016,3,23,15,45,785.5,96.5,2.2,16.0,486.5,598.67,478.08
2016,3,23,16,0,762.0,92.0,2.1,16.0,438.0,537.81,430.1
2016,3,23,16,15,727.5,87.0,1.85,15.5,386.0,470.3,375.73
2016,3,23,16,30,693.0,82.0,1.6,15.0,334.0,405.13,321.54
2016,3,23,16,45,641.0,75.5,1.4,14.5,280.5,334.41,261.66
2016,3,23,17,0,589.0,69.0,1.2,14.0,227.0,268.97,204.69
2016,3,23,17,15,511.5,60.0,1.2,13.0,175.5,200.13,145.59
2016,3,23,17,30,434.0,51.0,1.2,12.0,124.0,140.67,94.75
2016,3,23,17,45,306.5,38.0,1.2,11.0,80.5,80.72,47.82
2016,3,23,18,0,179.0,25.0,1.2,10.0,37.0,35.52,11.36
2016,3,23,18,15,89.5,12.5,1.15,9.5,18.5,11.45,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
