Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.25,8.0,20.5,13.1,0.0
2016,3,24,6,30,202.0,26.0,1.5,9.0,41.0,41.48,18.11
2016,3,24,6,45,310.5,40.0,1.75,10.0,84.5,87.45,54.11
2016,3,24,7,0,419.0,54.0,2.0,11.0,128.0,146.24,101.75
2016,3,24,7,15,492.0,63.0,2.05,11.5,178.5,204.41,152.67
2016,3,24,7,30,565.0,72.0,2.1,12.0,229.0,271.34,211.51
2016,3,24,7,45,607.5,80.5,2.2,12.5,280.5,334.03,266.82
2016,3,24,8,0,650.0,89.0,2.3,13.0,332.0,400.9,324.04
2016,3,24,8,15,685.0,95.0,2.35,13.5,383.0,465.08,377.32
2016,3,24,8,30,720.0,101.0,2.4,14.0,434.0,531.71,430.71
2016,3,24,8,45,729.0,112.0,2.45,14.5,479.5,589.53,475.37
2016,3,24,9,0,738.0,123.0,2.5,15.0,525.0,646.38,517.83
2016,3,24,9,15,758.0,127.0,2.55,15.5,568.5,702.44,558.7
2016,3,24,9,30,778.0,131.0,2.6,16.0,612.0,757.93,597.49
2016,3,24,9,45,777.5,142.0,2.65,16.5,646.5,803.6,627.63
2016,3,24,10,0,777.0,153.0,2.7,17.0,681.0,846.49,655.47
2016,3,24,10,15,789.0,155.0,2.7,17.0,712.0,887.66,682.69
2016,3,24,10,30,801.0,157.0,2.7,17.0,743.0,920.74,704.12
2016,3,24,10,45,821.5,152.0,2.7,17.5,769.5,957.42,726.61
2016,3,24,11,0,842.0,147.0,2.7,18.0,796.0,991.5,747.07
2016,3,24,11,15,847.0,148.5,2.7,18.0,812.5,1014.47,761.44
2016,3,24,11,30,852.0,150.0,2.7,18.0,829.0,1033.91,773.63
2016,3,24,11,45,850.0,153.5,2.75,18.5,836.5,1044.82,779.32
2016,3,24,12,0,848.0,157.0,2.8,19.0,844.0,1051.88,782.67
2016,3,24,12,15,708.0,222.5,2.8,19.0,796.5,989.48,741.13
2016,3,24,12,30,568.0,288.0,2.8,19.0,749.0,909.51,685.07
2016,3,24,12,45,729.0,209.0,2.85,19.0,794.0,988.92,742.89
2016,3,24,13,0,890.0,130.0,2.9,19.0,839.0,1036.23,774.52
2016,3,24,13,15,885.5,129.0,2.9,19.0,822.5,1016.91,761.75
2016,3,24,13,30,881.0,128.0,2.9,19.0,806.0,1004.29,754.2
2016,3,24,13,45,877.5,124.5,2.9,19.0,782.0,975.57,735.85
2016,3,24,14,0,874.0,121.0,2.9,19.0,758.0,943.44,715.3
2016,3,24,14,15,864.0,119.0,2.9,18.5,726.5,904.0,690.99
2016,3,24,14,30,854.0,117.0,2.9,18.0,695.0,861.91,664.57
2016,3,24,14,45,839.5,114.5,2.9,18.0,656.5,813.25,631.93
2016,3,24,15,0,825.0,112.0,2.9,18.0,618.0,762.8,597.61
2016,3,24,15,15,806.5,109.0,2.85,17.5,574.5,707.46,559.71
2016,3,24,15,30,788.0,106.0,2.8,17.0,531.0,651.29,518.74
2016,3,24,15,45,743.5,108.0,2.75,17.0,480.0,585.65,468.17
2016,3,24,16,0,699.0,110.0,2.7,17.0,429.0,520.61,416.85
2016,3,24,16,15,663.0,103.5,2.5,16.5,378.0,454.04,363.43
2016,3,24,16,30,627.0,97.0,2.3,16.0,327.0,390.14,310.5
2016,3,24,16,45,582.5,87.5,2.15,15.5,275.5,323.06,253.68
2016,3,24,17,0,538.0,78.0,2.0,15.0,224.0,260.51,199.19
2016,3,24,17,15,465.0,66.5,1.9,14.0,173.0,193.58,141.64
2016,3,24,17,30,392.0,55.0,1.8,13.0,122.0,135.58,92.12
2016,3,24,17,45,301.0,39.5,1.7,12.5,80.0,80.86,48.08
2016,3,24,18,0,210.0,24.0,1.6,12.0,38.0,37.26,12.78
2016,3,24,18,15,105.0,12.0,1.6,11.5,19.0,10.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,120.5,14.5,1.0,8.5,24.0,14.87,0.0
2016,3,25,6,30,241.0,29.0,1.1,9.0,48.0,48.93,23.35
2016,3,25,6,45,342.5,42.5,1.25,9.5,92.5,94.79,59.12
2016,3,25,7,0,444.0,56.0,1.4,10.0,137.0,153.89,107.63
2016,3,25,7,15,514.5,65.0,1.5,10.0,188.5,213.1,159.95
2016,3,25,7,30,585.0,74.0,1.6,10.0,240.0,280.72,219.97
2016,3,25,7,45,626.5,82.0,1.7,10.5,291.5,343.78,275.71
2016,3,25,8,0,668.0,90.0,1.8,11.0,343.0,410.84,333.12
2016,3,25,8,15,701.5,95.5,1.9,11.5,394.0,474.78,386.31
2016,3,25,8,30,735.0,101.0,2.0,12.0,445.0,540.94,439.46
2016,3,25,8,45,582.5,152.0,2.15,13.0,442.0,534.61,432.94
2016,3,25,9,0,430.0,203.0,2.3,14.0,439.0,515.62,415.48
2016,3,25,9,15,635.0,155.0,2.3,14.5,534.5,643.32,514.68
2016,3,25,9,30,840.0,107.0,2.3,15.0,630.0,777.35,612.15
2016,3,25,9,45,855.5,108.0,2.35,15.5,668.0,826.99,644.11
2016,3,25,10,0,871.0,109.0,2.4,16.0,706.0,874.79,675.05
2016,3,25,10,15,880.5,111.0,2.4,16.0,737.0,908.23,696.54
2016,3,25,10,30,890.0,113.0,2.4,16.0,768.0,946.31,721.22
2016,3,25,10,45,894.0,115.5,2.4,16.5,791.5,976.79,739.16
2016,3,25,11,0,898.0,118.0,2.4,17.0,815.0,1003.83,754.76
2016,3,25,11,15,902.5,119.0,2.4,17.5,831.0,1026.2,767.22
2016,3,25,11,30,907.0,120.0,2.4,18.0,847.0,1044.9,777.33
2016,3,25,11,45,910.0,120.0,2.45,18.5,855.0,1057.25,783.94
2016,3,25,12,0,913.0,120.0,2.5,19.0,863.0,1065.72,788.2
2016,3,25,12,15,913.0,119.5,2.5,19.0,863.0,1066.66,788.66
2016,3,25,12,30,913.0,119.0,2.5,19.0,863.0,1063.64,786.78
2016,3,25,12,45,921.5,113.0,2.55,19.0,857.0,1059.25,784.76
2016,3,25,13,0,930.0,107.0,2.6,19.0,851.0,1050.69,780.15
2016,3,25,13,15,926.0,106.0,2.6,19.0,834.0,1031.17,767.94
2016,3,25,13,30,922.0,105.0,2.6,19.0,817.0,1007.9,753.44
2016,3,25,13,45,919.0,102.0,2.65,19.0,793.5,979.76,736.22
2016,3,25,14,0,916.0,99.0,2.7,19.0,770.0,948.07,716.57
2016,3,25,14,15,907.0,97.5,2.7,18.5,738.0,909.38,692.93
2016,3,25,14,30,898.0,96.0,2.7,18.0,706.0,867.87,667.09
2016,3,25,14,45,887.5,93.0,2.7,18.0,668.5,820.92,635.86
2016,3,25,15,0,877.0,90.0,2.7,18.0,631.0,771.75,602.68
2016,3,25,15,15,860.5,87.5,2.65,17.5,587.0,716.87,565.69
2016,3,25,15,30,844.0,85.0,2.6,17.0,543.0,664.93,528.64
2016,3,25,15,45,818.5,82.5,2.6,17.0,493.5,601.95,480.62
2016,3,25,16,0,793.0,80.0,2.6,17.0,444.0,539.43,431.49
2016,3,25,16,15,761.0,75.5,2.45,16.5,392.5,472.35,377.55
2016,3,25,16,30,729.0,71.0,2.3,16.0,341.0,407.26,323.33
2016,3,25,16,45,675.0,67.0,2.2,15.5,287.0,336.67,263.29
2016,3,25,17,0,621.0,63.0,2.1,15.0,233.0,271.37,206.12
2016,3,25,17,15,549.0,55.5,1.95,14.0,182.0,203.72,147.22
2016,3,25,17,30,477.0,48.0,1.8,13.0,131.0,144.68,96.2
2016,3,25,17,45,351.0,36.5,1.7,12.0,86.0,83.87,48.65
2016,3,25,18,0,225.0,25.0,1.6,11.0,41.0,38.87,14.58
2016,3,25,18,15,112.5,12.5,1.6,10.5,20.5,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,13.0,1.55,8.5,27.0,14.35,0.0
2016,3,26,6,30,330.0,26.0,1.8,9.0,54.0,53.5,24.47
2016,3,26,6,45,437.0,35.5,2.05,10.0,100.5,102.22,61.28
2016,3,26,7,0,544.0,45.0,2.3,11.0,147.0,164.75,112.76
2016,3,26,7,15,607.5,51.0,2.4,11.5,198.5,225.18,166.92
2016,3,26,7,30,671.0,57.0,2.5,12.0,250.0,293.21,227.86
2016,3,26,7,45,713.0,62.0,2.6,13.0,303.0,358.21,285.3
2016,3,26,8,0,755.0,67.0,2.7,14.0,356.0,427.06,343.95
2016,3,26,8,15,784.0,70.5,2.8,14.5,407.0,490.99,397.43
2016,3,26,8,30,813.0,74.0,2.9,15.0,458.0,556.43,450.22
2016,3,26,8,45,833.0,77.0,3.0,15.5,505.5,616.8,497.37
2016,3,26,9,0,853.0,80.0,3.1,16.0,553.0,672.91,539.98
2016,3,26,9,15,868.5,82.5,3.1,16.0,596.0,728.09,579.62
2016,3,26,9,30,884.0,85.0,3.1,16.0,639.0,781.96,617.13
2016,3,26,9,45,891.0,89.0,3.15,16.5,675.5,828.96,648.24
2016,3,26,10,0,898.0,93.0,3.2,17.0,712.0,873.4,677.15
2016,3,26,10,15,906.5,94.5,3.15,17.5,742.5,913.62,702.09
2016,3,26,10,30,915.0,96.0,3.1,18.0,773.0,950.94,724.71
2016,3,26,10,45,918.0,98.5,3.1,18.5,796.0,981.08,742.58
2016,3,26,11,0,921.0,101.0,3.1,19.0,819.0,1007.64,758.0
2016,3,26,11,15,924.0,101.5,3.05,19.0,834.0,1028.32,770.5
2016,3,26,11,30,927.0,102.0,3.0,19.0,849.0,1045.2,780.56
2016,3,26,11,45,931.0,100.5,3.0,19.5,857.0,1057.0,786.35
2016,3,26,12,0,935.0,99.0,3.0,20.0,865.0,1064.85,789.69
2016,3,26,12,15,934.5,99.0,3.0,20.0,864.0,1065.78,790.16
2016,3,26,12,30,934.0,99.0,3.0,20.0,863.0,1062.66,788.2
2016,3,26,12,45,925.0,102.0,3.0,20.0,852.5,1050.28,780.33
2016,3,26,13,0,916.0,105.0,3.0,20.0,842.0,1034.07,770.14
2016,3,26,13,15,911.5,104.5,2.95,20.0,825.0,1014.75,757.57
2016,3,26,13,30,907.0,104.0,2.9,20.0,808.0,991.78,742.67
2016,3,26,13,45,889.0,108.5,2.9,20.0,781.0,958.1,721.08
2016,3,26,14,0,871.0,113.0,2.9,20.0,754.0,921.7,697.64
2016,3,26,14,15,743.5,158.0,2.9,19.5,689.0,843.45,646.29
2016,3,26,14,30,616.0,203.0,2.9,19.0,624.0,754.93,585.04
2016,3,26,14,45,533.0,218.5,2.9,19.0,568.5,673.23,525.76
2016,3,26,15,0,450.0,234.0,2.9,19.0,513.0,601.08,472.06
2016,3,26,15,15,537.5,187.5,2.85,18.5,497.5,592.81,469.35
2016,3,26,15,30,625.0,141.0,2.8,18.0,482.0,579.92,461.92
2016,3,26,15,45,552.0,145.5,2.8,18.0,427.0,499.99,399.99
2016,3,26,16,0,479.0,150.0,2.8,18.0,372.0,431.87,346.11
2016,3,26,16,15,540.0,119.0,2.7,17.5,342.5,401.58,321.79
2016,3,26,16,30,601.0,88.0,2.6,17.0,313.0,367.61,292.38
2016,3,26,16,45,541.5,85.0,2.55,16.5,264.0,303.13,237.75
2016,3,26,17,0,482.0,82.0,2.5,16.0,215.0,244.76,187.26
2016,3,26,17,15,416.0,70.0,2.4,15.0,167.5,180.45,132.11
2016,3,26,17,30,350.0,58.0,2.3,14.0,120.0,127.17,86.71
2016,3,26,17,45,248.5,43.0,2.2,13.5,79.0,74.93,45.59
2016,3,26,18,0,147.0,28.0,2.1,13.0,38.0,35.54,15.17
2016,3,26,18,15,73.5,14.0,2.05,12.5,19.0,12.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,142.0,15.0,2.35,10.0,27.5,15.27,0.0
2016,3,27,6,30,284.0,30.0,2.5,10.0,55.0,53.91,26.87
2016,3,27,6,45,391.0,41.0,2.65,10.5,101.5,101.33,62.63
2016,3,27,7,0,498.0,52.0,2.8,11.0,148.0,162.59,113.06
2016,3,27,7,15,566.0,59.5,2.8,11.5,200.5,223.09,166.8
2016,3,27,7,30,634.0,67.0,2.8,12.0,253.0,291.59,227.63
2016,3,27,7,45,678.0,73.0,2.85,12.5,306.0,356.48,285.14
2016,3,27,8,0,722.0,79.0,2.9,13.0,359.0,425.54,344.4
2016,3,27,8,15,508.0,136.0,2.95,13.0,346.0,412.41,336.74
2016,3,27,8,30,294.0,193.0,3.0,13.0,333.0,369.06,302.0
2016,3,27,8,45,327.0,208.5,3.05,13.5,379.0,422.88,345.05
2016,3,27,9,0,360.0,224.0,3.1,14.0,425.0,479.38,388.88
2016,3,27,9,15,396.5,234.0,3.2,14.0,471.5,534.98,432.17
2016,3,27,9,30,433.0,244.0,3.3,14.0,518.0,604.65,485.19
2016,3,27,9,45,465.0,246.5,3.4,14.5,556.5,653.8,521.25
2016,3,27,10,0,497.0,249.0,3.5,15.0,595.0,703.66,557.37
2016,3,27,10,15,579.0,232.0,3.55,15.0,651.0,777.63,612.71
2016,3,27,10,30,661.0,215.0,3.6,15.0,707.0,860.04,672.82
2016,3,27,10,45,783.0,168.0,3.7,15.5,769.0,944.54,730.58
2016,3,27,11,0,905.0,121.0,3.8,16.0,831.0,1013.95,776.47
2016,3,27,11,15,909.5,122.0,3.8,16.0,847.0,1036.27,790.51
2016,3,27,11,30,914.0,123.0,3.8,16.0,863.0,1054.91,802.49
2016,3,27,11,45,916.5,123.5,3.85,16.0,871.5,1067.19,810.68
2016,3,27,12,0,919.0,124.0,3.9,16.0,880.0,1075.56,816.41
2016,3,27,12,15,773.5,196.5,3.85,16.0,832.5,1026.8,782.75
2016,3,27,12,30,628.0,269.0,3.8,16.0,785.0,951.81,729.85
2016,3,27,12,45,779.0,192.5,3.8,16.0,825.5,1019.59,778.86
2016,3,27,13,0,930.0,116.0,3.8,16.0,866.0,1059.36,805.81
2016,3,27,13,15,926.5,115.0,3.8,16.0,850.0,1040.18,792.98
2016,3,27,13,30,923.0,114.0,3.8,16.0,834.0,1017.25,778.17
2016,3,27,13,45,914.0,114.5,3.8,16.0,809.0,987.14,758.47
2016,3,27,14,0,905.0,115.0,3.8,16.0,784.0,953.82,736.55
2016,3,27,14,15,760.0,159.5,3.8,15.5,705.5,858.55,671.84
2016,3,27,14,30,615.0,204.0,3.8,15.0,627.0,754.17,597.36
2016,3,27,14,45,738.0,155.5,3.8,15.0,635.0,776.48,617.39
2016,3,27,15,0,861.0,107.0,3.8,15.0,643.0,781.71,622.52
2016,3,27,15,15,754.5,121.0,3.75,14.5,567.0,682.45,549.66
2016,3,27,15,30,648.0,135.0,3.7,14.0,491.0,588.0,477.42
2016,3,27,15,45,465.5,162.0,3.7,14.0,406.0,463.21,378.01
2016,3,27,16,0,283.0,189.0,3.7,14.0,321.0,352.88,288.22
2016,3,27,16,15,309.5,162.5,3.5,13.5,292.0,321.68,263.09
2016,3,27,16,30,336.0,136.0,3.3,13.0,263.0,287.07,233.67
2016,3,27,16,45,288.5,123.5,3.15,12.5,221.0,234.84,189.17
2016,3,27,17,0,241.0,111.0,3.0,12.0,179.0,188.05,148.85
2016,3,27,17,15,207.0,90.5,2.85,11.5,140.0,142.58,109.24
2016,3,27,17,30,173.0,70.0,2.7,11.0,101.0,101.5,73.6
2016,3,27,17,45,111.5,49.5,2.55,10.5,67.0,61.5,41.08
2016,3,27,18,0,50.0,29.0,2.4,10.0,33.0,29.23,14.32
2016,3,27,18,15,25.0,14.5,2.45,10.0,16.5,13.19,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.0,15.5,3.15,7.5,32.0,16.54,0.0
2016,3,28,6,30,348.0,31.0,3.4,8.0,64.0,60.53,30.45
2016,3,28,6,45,466.0,40.0,3.7,8.5,114.0,112.0,68.99
2016,3,28,7,0,584.0,49.0,4.0,9.0,164.0,178.62,124.43
2016,3,28,7,15,647.5,55.0,4.15,9.0,218.5,242.17,182.53
2016,3,28,7,30,711.0,61.0,4.3,9.0,273.0,312.57,247.13
2016,3,28,7,45,755.5,65.0,4.45,9.5,328.5,380.09,308.52
2016,3,28,8,0,800.0,69.0,4.6,10.0,384.0,451.62,371.63
2016,3,28,8,15,828.0,72.5,4.6,10.0,436.5,517.63,428.94
2016,3,28,8,30,856.0,76.0,4.6,10.0,489.0,584.92,485.47
2016,3,28,8,45,876.5,78.5,4.6,10.5,538.0,643.88,532.88
2016,3,28,9,0,897.0,81.0,4.6,11.0,587.0,705.32,580.58
2016,3,28,9,15,911.5,83.5,4.6,11.0,631.0,761.76,622.22
2016,3,28,9,30,926.0,86.0,4.6,11.0,675.0,816.65,661.75
2016,3,28,9,45,936.5,88.0,4.6,11.5,713.5,865.88,695.25
2016,3,28,10,0,947.0,90.0,4.6,12.0,752.0,912.66,726.47
2016,3,28,10,15,954.5,91.5,4.6,12.0,783.0,953.51,754.43
2016,3,28,10,30,962.0,93.0,4.6,12.0,814.0,991.21,780.0
2016,3,28,10,45,966.5,94.0,4.65,12.0,837.5,1022.17,801.16
2016,3,28,11,0,971.0,95.0,4.7,12.0,861.0,1049.45,819.8
2016,3,28,11,15,974.0,96.0,4.65,12.0,876.5,1071.42,833.8
2016,3,28,11,30,977.0,97.0,4.6,12.0,892.0,1089.4,845.08
2016,3,28,11,45,824.5,173.5,4.6,12.5,849.0,1039.12,807.94
2016,3,28,12,0,672.0,250.0,4.6,13.0,806.0,978.13,763.52
2016,3,28,12,15,603.0,280.0,4.55,13.0,778.5,935.94,731.64
2016,3,28,12,30,534.0,310.0,4.5,13.0,751.0,895.69,700.73
2016,3,28,12,45,383.5,355.0,4.5,13.0,670.5,771.86,607.43
2016,3,28,13,0,233.0,400.0,4.5,13.0,590.0,649.04,512.78
2016,3,28,13,15,233.0,391.5,4.4,13.0,578.0,635.6,503.36
2016,3,28,13,30,233.0,383.0,4.3,13.0,566.0,621.11,492.63
2016,3,28,13,45,125.0,323.0,4.25,13.0,421.0,449.81,359.79
2016,3,28,14,0,17.0,263.0,4.2,13.0,276.0,258.11,206.24
2016,3,28,14,15,16.5,252.5,4.1,12.5,264.5,247.01,198.38
2016,3,28,14,30,16.0,242.0,4.0,12.0,253.0,235.94,190.11
2016,3,28,14,45,223.5,242.0,3.9,12.0,382.5,435.51,356.07
2016,3,28,15,0,431.0,242.0,3.8,12.0,512.0,592.9,481.62
2016,3,28,15,15,418.0,229.5,3.65,12.0,476.5,548.52,446.35
2016,3,28,15,30,405.0,217.0,3.5,12.0,441.0,494.48,404.24
2016,3,28,15,45,202.5,113.0,3.4,12.0,225.0,241.33,199.73
2016,3,28,16,0,0.0,9.0,3.3,12.0,9.0,7.92,1.15
2016,3,28,16,15,355.0,38.0,3.0,11.5,172.5,224.69,187.02
2016,3,28,16,30,710.0,67.0,2.7,11.0,336.0,391.7,318.53
2016,3,28,16,45,673.0,66.5,2.4,11.0,291.0,332.37,264.2
2016,3,28,17,0,636.0,66.0,2.1,11.0,246.0,276.35,212.63
2016,3,28,17,15,565.0,58.0,1.95,10.0,193.5,207.71,152.08
2016,3,28,17,30,494.0,50.0,1.8,9.0,141.0,147.56,99.47
2016,3,28,17,45,383.5,39.0,1.65,8.5,95.0,88.48,52.15
2016,3,28,18,0,273.0,28.0,1.5,8.0,49.0,43.68,19.3
2016,3,28,18,15,136.5,14.0,1.5,7.5,24.5,12.73,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,168.0,16.0,0.95,6.5,33.0,17.12,0.0
2016,3,29,6,30,336.0,32.0,1.0,7.0,66.0,60.87,31.66
2016,3,29,6,45,452.0,41.0,1.1,8.0,115.5,111.43,69.32
2016,3,29,7,0,568.0,50.0,1.2,9.0,165.0,176.88,123.18
2016,3,29,7,15,630.5,56.5,1.35,9.5,218.5,239.37,179.15
2016,3,29,7,30,693.0,63.0,1.5,10.0,272.0,309.29,241.48
2016,3,29,7,45,741.5,66.0,1.65,10.5,327.5,376.33,300.72
2016,3,29,8,0,790.0,69.0,1.8,11.0,383.0,447.84,361.87
2016,3,29,8,15,818.5,72.5,1.8,11.5,435.5,513.5,416.0
2016,3,29,8,30,847.0,76.0,1.8,12.0,488.0,580.5,469.02
2016,3,29,8,45,869.5,78.0,1.85,12.5,537.5,639.69,514.57
2016,3,29,9,0,892.0,80.0,1.9,13.0,587.0,701.53,560.51
2016,3,29,9,15,907.0,82.5,1.9,13.0,631.5,758.02,599.83
2016,3,29,9,30,922.0,85.0,1.9,13.0,676.0,813.02,637.14
2016,3,29,9,45,933.0,87.0,1.9,13.5,714.0,862.42,668.68
2016,3,29,10,0,944.0,89.0,1.9,14.0,752.0,909.41,698.05
2016,3,29,10,15,952.0,90.0,1.9,14.0,783.5,949.96,723.93
2016,3,29,10,30,960.0,91.0,1.9,14.0,815.0,987.4,747.57
2016,3,29,10,45,965.0,92.5,1.95,14.5,839.0,1019.24,766.63
2016,3,29,11,0,970.0,94.0,2.0,15.0,863.0,1047.43,783.26
2016,3,29,11,15,723.0,208.0,2.05,15.0,787.5,962.5,726.57
2016,3,29,11,30,476.0,322.0,2.1,15.0,712.0,841.04,639.5
2016,3,29,11,45,483.0,319.0,2.2,15.0,717.5,850.58,648.19
2016,3,29,12,0,490.0,316.0,2.3,15.0,723.0,857.75,654.0
2016,3,29,12,15,325.5,366.5,2.35,15.0,637.0,729.26,559.88
2016,3,29,12,30,161.0,417.0,2.4,15.0,551.0,598.99,462.2
2016,3,29,12,45,563.5,258.0,2.45,15.0,718.5,865.1,665.94
2016,3,29,13,0,966.0,99.0,2.5,15.0,886.0,1075.33,808.71
2016,3,29,13,15,961.5,98.0,2.5,15.0,868.0,1054.48,793.13
2016,3,29,13,30,957.0,97.0,2.5,15.0,850.0,1029.77,777.61
2016,3,29,13,45,947.5,97.5,2.55,15.0,824.0,998.32,758.14
2016,3,29,14,0,938.0,98.0,2.6,15.0,798.0,963.57,736.35
2016,3,29,14,15,929.0,96.5,2.55,15.0,765.5,923.98,710.17
2016,3,29,14,30,920.0,95.0,2.5,15.0,733.0,881.51,681.87
2016,3,29,14,45,903.5,94.5,2.5,15.0,692.5,831.49,648.42
2016,3,29,15,0,887.0,94.0,2.5,15.0,652.0,779.67,613.29
2016,3,29,15,15,870.5,91.5,2.45,14.5,607.5,728.85,579.11
2016,3,29,15,30,854.0,89.0,2.4,14.0,563.0,671.61,537.64
2016,3,29,15,45,829.0,86.0,2.35,14.0,513.0,607.83,488.56
2016,3,29,16,0,804.0,83.0,2.3,14.0,463.0,544.46,438.34
2016,3,29,16,15,773.0,79.0,2.1,13.5,410.5,477.84,384.21
2016,3,29,16,30,742.0,75.0,1.9,13.0,358.0,413.06,329.75
2016,3,29,16,45,697.5,69.0,1.7,12.5,304.0,343.24,269.71
2016,3,29,17,0,653.0,63.0,1.5,12.0,250.0,277.7,211.7
2016,3,29,17,15,584.5,56.0,1.4,11.0,197.5,209.77,152.15
2016,3,29,17,30,516.0,49.0,1.3,10.0,145.0,149.97,100.05
2016,3,29,17,45,402.5,38.5,1.25,9.5,98.5,89.7,52.23
2016,3,29,18,0,289.0,28.0,1.2,9.0,52.0,44.15,19.7
2016,3,29,18,15,144.5,14.0,1.2,8.5,26.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,144.0,18.0,1.6,7.5,33.5,18.26,0.9
2016,3,30,6,30,288.0,36.0,1.8,8.0,67.0,60.85,33.59
2016,3,30,6,45,383.5,48.5,2.05,8.5,113.5,108.72,70.16
2016,3,30,7,0,479.0,61.0,2.3,9.0,160.0,168.93,120.51
2016,3,30,7,15,544.5,69.5,2.3,9.5,212.5,228.87,173.81
2016,3,30,7,30,610.0,78.0,2.3,10.0,265.0,296.5,233.75
2016,3,30,7,45,655.0,84.0,2.3,10.5,318.5,360.57,290.2
2016,3,30,8,0,700.0,90.0,2.3,11.0,372.0,428.91,348.46
2016,3,30,8,15,731.5,95.0,2.3,11.5,423.5,493.02,401.5
2016,3,30,8,30,763.0,100.0,2.3,12.0,475.0,559.03,454.11
2016,3,30,8,45,789.0,102.5,2.3,12.5,523.5,619.17,500.49
2016,3,30,9,0,815.0,105.0,2.3,13.0,572.0,680.78,546.41
2016,3,30,9,15,831.5,108.0,2.35,13.0,615.5,736.07,587.09
2016,3,30,9,30,848.0,111.0,2.4,13.0,659.0,790.2,624.87
2016,3,30,9,45,863.0,112.0,2.45,13.5,697.0,839.46,657.46
2016,3,30,10,0,878.0,113.0,2.5,14.0,735.0,879.37,683.04
2016,3,30,10,15,887.0,115.0,2.55,14.0,765.5,919.61,709.98
2016,3,30,10,30,896.0,117.0,2.6,14.0,796.0,957.02,734.8
2016,3,30,10,45,902.5,118.0,2.65,14.5,819.5,987.98,753.75
2016,3,30,11,0,909.0,119.0,2.7,15.0,843.0,1015.59,770.42
2016,3,30,11,15,912.5,119.5,2.7,15.0,858.5,1036.21,783.35
2016,3,30,11,30,916.0,120.0,2.7,15.0,874.0,1053.1,793.93
2016,3,30,11,45,917.0,121.0,2.75,15.5,881.0,1064.16,799.81
2016,3,30,12,0,918.0,122.0,2.8,16.0,888.0,1071.3,803.25
2016,3,30,12,15,918.0,122.0,2.8,16.0,887.0,1072.38,803.85
2016,3,30,12,30,918.0,122.0,2.8,16.0,886.0,1069.49,802.03
2016,3,30,12,45,919.0,119.5,2.8,16.0,878.0,1060.98,796.68
2016,3,30,13,0,920.0,117.0,2.8,16.0,870.0,1048.5,788.87
2016,3,30,13,15,916.0,116.0,2.8,16.0,852.5,1028.8,776.39
2016,3,30,13,30,912.0,115.0,2.8,16.0,835.0,1005.41,761.56
2016,3,30,13,45,905.5,113.0,2.85,16.0,810.0,975.06,742.5
2016,3,30,14,0,899.0,111.0,2.9,16.0,785.0,941.41,721.14
2016,3,30,14,15,889.5,109.5,2.9,16.0,753.0,902.57,695.65
2016,3,30,14,30,880.0,108.0,2.9,16.0,721.0,861.02,668.09
2016,3,30,14,45,867.0,105.5,2.9,16.0,682.0,819.38,640.23
2016,3,30,15,0,854.0,103.0,2.9,16.0,643.0,768.83,605.63
2016,3,30,15,15,836.5,100.0,2.9,15.5,599.0,712.89,567.59
2016,3,30,15,30,819.0,97.0,2.9,15.0,555.0,656.0,525.95
2016,3,30,15,45,795.5,93.5,2.95,15.0,506.0,594.31,478.53
2016,3,30,16,0,772.0,90.0,3.0,15.0,457.0,532.97,429.86
2016,3,30,16,15,739.5,85.0,3.0,14.5,405.0,466.3,376.0
2016,3,30,16,30,707.0,80.0,3.0,14.0,353.0,401.91,322.03
2016,3,30,16,45,661.0,74.5,3.0,13.5,299.5,334.08,263.63
2016,3,30,17,0,615.0,69.0,3.0,13.0,246.0,270.78,207.5
2016,3,30,17,15,546.0,61.0,2.8,12.0,194.5,204.11,148.89
2016,3,30,17,30,477.0,53.0,2.6,11.0,143.0,145.69,98.07
2016,3,30,17,45,363.5,41.5,2.4,10.5,97.5,87.1,51.74
2016,3,30,18,0,250.0,30.0,2.2,10.0,52.0,43.25,20.57
2016,3,30,18,15,125.0,15.0,2.1,9.5,26.0,13.64,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,13.0,1.75,9.0,13.0,11.43,0.54
2016,3,31,6,30,0.0,26.0,1.8,9.0,26.0,22.92,13.51
2016,3,31,6,45,0.0,43.0,1.9,9.5,43.0,37.97,26.99
2016,3,31,7,0,0.0,60.0,2.0,10.0,60.0,53.17,40.44
2016,3,31,7,15,0.0,79.0,1.95,10.0,79.0,70.32,55.46
2016,3,31,7,30,0.0,98.0,1.9,10.0,98.0,87.62,70.36
2016,3,31,7,45,1.0,117.0,1.9,10.5,118.0,105.45,85.28
2016,3,31,8,0,2.0,136.0,1.9,11.0,138.0,123.51,100.13
2016,3,31,8,15,1.0,142.5,1.9,11.5,143.5,128.96,104.16
2016,3,31,8,30,0.0,149.0,1.9,12.0,149.0,134.33,108.07
2016,3,31,8,45,8.0,178.0,1.9,12.5,183.0,166.58,134.28
2016,3,31,9,0,16.0,207.0,1.9,13.0,217.0,199.92,160.92
2016,3,31,9,15,43.5,248.0,1.95,13.5,276.5,270.15,217.16
2016,3,31,9,30,71.0,289.0,2.0,14.0,336.0,335.66,268.27
2016,3,31,9,45,69.0,305.0,2.05,14.5,352.5,353.65,280.92
2016,3,31,10,0,67.0,321.0,2.1,15.0,369.0,371.37,293.45
2016,3,31,10,15,269.0,307.0,2.15,15.0,510.5,566.19,445.98
2016,3,31,10,30,471.0,293.0,2.2,15.0,652.0,760.6,589.67
2016,3,31,10,45,702.0,200.5,2.3,15.5,753.0,902.39,691.06
2016,3,31,11,0,933.0,108.0,2.4,16.0,854.0,1026.9,772.7
2016,3,31,11,15,936.5,108.5,2.45,16.0,869.5,1047.86,785.15
2016,3,31,11,30,940.0,109.0,2.5,16.0,885.0,1064.98,796.31
2016,3,31,11,45,942.5,108.5,2.6,16.5,892.5,1076.1,802.74
2016,3,31,12,0,945.0,108.0,2.7,17.0,900.0,1083.19,806.69
2016,3,31,12,15,944.5,108.0,2.8,17.0,899.0,1083.72,808.01
2016,3,31,12,30,944.0,108.0,2.9,17.0,898.0,1080.17,806.83
2016,3,31,12,45,947.0,104.5,3.05,17.0,890.0,1072.27,803.4
2016,3,31,13,0,950.0,101.0,3.2,17.0,882.0,1060.24,797.29
2016,3,31,13,15,946.0,100.0,3.25,17.0,864.5,1040.0,784.85
2016,3,31,13,30,942.0,99.0,3.3,17.0,847.0,1015.96,769.95
2016,3,31,13,45,936.0,98.0,3.4,17.0,821.5,986.37,751.66
2016,3,31,14,0,930.0,97.0,3.5,17.0,796.0,953.36,730.91
2016,3,31,14,15,921.5,95.5,3.55,16.5,764.0,914.39,706.83
2016,3,31,14,30,913.0,94.0,3.6,16.0,732.0,872.53,680.41
2016,3,31,14,45,900.0,92.5,3.65,16.0,693.5,824.43,647.88
2016,3,31,15,0,887.0,91.0,3.7,16.0,655.0,774.29,613.45
2016,3,31,15,15,871.5,88.5,3.7,15.5,610.5,719.56,575.97
2016,3,31,15,30,856.0,86.0,3.7,15.0,566.0,667.36,537.79
2016,3,31,15,45,832.0,83.5,3.7,14.5,517.0,604.68,489.8
2016,3,31,16,0,808.0,81.0,3.7,14.0,468.0,542.3,440.42
2016,3,31,16,15,778.5,77.0,3.55,13.5,416.0,476.29,386.13
2016,3,31,16,30,749.0,73.0,3.4,13.0,364.0,411.96,331.36
2016,3,31,16,45,705.0,68.5,3.3,12.5,310.5,343.7,271.89
2016,3,31,17,0,661.0,64.0,3.2,12.0,257.0,279.25,214.12
2016,3,31,17,15,596.0,57.0,2.85,11.5,204.5,211.85,153.87
2016,3,31,17,30,531.0,50.0,2.5,11.0,152.0,152.13,101.19
2016,3,31,17,45,422.0,39.5,2.15,10.5,104.5,91.7,53.13
2016,3,31,18,0,313.0,29.0,1.8,10.0,57.0,45.39,20.81
2016,3,31,18,15,156.5,14.5,1.7,9.5,28.5,11.71,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.0,2.45,9.0,38.5,19.96,4.6
2016,4,1,6,30,355.0,36.0,2.5,9.0,77.0,67.52,36.64
2016,4,1,6,45,444.5,46.5,2.55,9.5,125.5,117.16,74.63
2016,4,1,7,0,534.0,57.0,2.6,10.0,174.0,178.27,126.2
2016,4,1,7,15,267.0,66.5,2.6,10.5,125.0,145.41,111.6
2016,4,1,7,30,0.0,76.0,2.6,11.0,76.0,67.41,52.7
2016,4,1,7,45,0.0,90.5,2.65,11.5,90.5,80.5,63.77
2016,4,1,8,0,0.0,105.0,2.7,12.0,105.0,93.67,74.63
2016,4,1,8,15,0.5,131.5,2.65,12.0,132.0,118.31,95.14
2016,4,1,8,30,1.0,158.0,2.6,12.0,159.0,143.27,115.62
2016,4,1,8,45,3.0,171.0,2.6,12.5,173.0,156.66,126.1
2016,4,1,9,0,5.0,184.0,2.6,13.0,187.0,170.31,136.72
2016,4,1,9,15,17.0,220.0,2.6,13.5,231.5,213.52,171.48
2016,4,1,9,30,29.0,256.0,2.6,14.0,276.0,268.75,215.14
2016,4,1,9,45,32.5,275.0,2.6,14.5,298.0,292.38,232.88
2016,4,1,10,0,36.0,294.0,2.6,15.0,320.0,316.34,250.77
2016,4,1,10,15,280.0,284.5,2.55,15.0,498.0,551.78,437.59
2016,4,1,10,30,524.0,275.0,2.5,15.0,676.0,790.46,614.23
2016,4,1,10,45,721.0,193.5,2.5,15.5,763.0,912.7,699.45
2016,4,1,11,0,918.0,112.0,2.5,16.0,850.0,1016.57,766.6
2016,4,1,11,15,921.5,112.5,2.45,16.0,865.5,1037.17,778.02
2016,4,1,11,30,925.0,113.0,2.4,16.0,881.0,1054.0,787.86
2016,4,1,11,45,927.0,113.5,2.35,16.0,888.0,1065.46,794.27
2016,4,1,12,0,929.0,114.0,2.3,16.0,895.0,1072.96,798.24
2016,4,1,12,15,928.5,113.5,2.25,16.0,894.0,1072.86,797.41
2016,4,1,12,30,928.0,113.0,2.2,16.0,893.0,1068.74,794.18
2016,4,1,12,45,929.5,110.5,2.2,16.5,885.0,1060.49,787.63
2016,4,1,13,0,931.0,108.0,2.2,17.0,877.0,1048.23,778.65
2016,4,1,13,15,927.0,107.0,2.2,17.0,859.5,1028.23,766.23
2016,4,1,13,30,923.0,106.0,2.2,17.0,842.0,1004.51,751.5
2016,4,1,13,45,917.5,104.5,2.25,17.0,817.5,975.26,733.68
2016,4,1,14,0,912.0,103.0,2.3,17.0,793.0,942.63,713.54
2016,4,1,14,15,903.5,101.5,2.3,17.0,761.0,904.18,688.8
2016,4,1,14,30,895.0,100.0,2.3,17.0,729.0,862.91,661.97
2016,4,1,14,45,883.5,97.5,2.35,17.0,690.5,815.6,631.03
2016,4,1,15,0,872.0,95.0,2.4,17.0,652.0,766.19,598.15
2016,4,1,15,15,856.0,92.5,2.4,16.5,608.0,716.24,565.07
2016,4,1,15,30,840.0,90.0,2.4,16.0,564.0,660.01,524.58
2016,4,1,15,45,819.0,86.5,2.45,15.5,515.5,598.86,479.06
2016,4,1,16,0,798.0,83.0,2.5,15.0,467.0,537.76,431.82
2016,4,1,16,15,768.5,78.5,2.45,14.5,415.5,471.8,378.65
2016,4,1,16,30,739.0,74.0,2.4,14.0,364.0,407.56,324.91
2016,4,1,16,45,696.5,69.0,2.4,13.5,310.5,340.0,266.87
2016,4,1,17,0,654.0,64.0,2.4,13.0,257.0,276.05,210.2
2016,4,1,17,15,590.5,57.0,2.15,12.0,205.0,209.57,151.51
2016,4,1,17,30,527.0,50.0,1.9,11.0,153.0,150.57,99.94
2016,4,1,17,45,422.5,39.5,1.65,10.5,106.0,91.09,52.68
2016,4,1,18,0,318.0,29.0,1.4,10.0,59.0,45.12,20.85
2016,4,1,18,15,159.0,14.5,1.3,9.5,29.5,11.64,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,19.5,0.8,8.5,40.0,21.49,6.64
2016,4,2,6,30,345.0,39.0,0.8,9.0,80.0,69.83,39.1
2016,4,2,6,45,428.5,50.5,0.85,9.5,128.0,118.97,76.85
2016,4,2,7,0,512.0,62.0,0.9,10.0,176.0,178.82,127.07
2016,4,2,7,15,273.0,93.0,0.85,10.5,155.5,169.04,130.69
2016,4,2,7,30,34.0,124.0,0.8,11.0,135.0,126.39,101.94
2016,4,2,7,45,40.5,144.5,0.75,11.5,160.0,151.01,122.51
2016,4,2,8,0,47.0,165.0,0.7,12.0,185.0,176.53,143.18
2016,4,2,8,15,167.5,186.5,0.7,12.5,269.5,270.57,219.47
2016,4,2,8,30,288.0,208.0,0.7,13.0,354.0,380.23,305.54
2016,4,2,8,45,538.0,163.0,0.7,13.5,467.5,519.91,413.18
2016,4,2,9,0,788.0,118.0,0.7,14.0,581.0,677.19,528.6
2016,4,2,9,15,805.0,122.0,0.7,14.5,624.0,732.54,564.88
2016,4,2,9,30,822.0,126.0,0.7,15.0,667.0,786.84,599.19
2016,4,2,9,45,822.5,134.5,0.7,16.0,701.5,830.99,624.67
2016,4,2,10,0,823.0,143.0,0.7,17.0,736.0,872.24,647.8
2016,4,2,10,15,832.5,145.5,0.75,17.5,766.0,912.21,671.87
2016,4,2,10,30,842.0,148.0,0.8,18.0,796.0,949.53,694.02
2016,4,2,10,45,843.0,153.0,0.85,18.5,818.0,978.55,710.76
2016,4,2,11,0,844.0,158.0,0.9,19.0,840.0,1004.11,725.4
2016,4,2,11,15,848.0,159.0,0.95,19.5,855.0,1024.89,737.08
2016,4,2,11,30,852.0,160.0,1.0,20.0,870.0,1042.1,746.65
2016,4,2,11,45,855.5,159.0,1.1,20.5,877.0,1053.02,753.48
2016,4,2,12,0,859.0,158.0,1.2,21.0,884.0,1060.16,758.11
2016,4,2,12,15,858.0,158.0,1.25,21.0,882.5,1059.98,758.82
2016,4,2,12,30,857.0,158.0,1.3,21.0,881.0,1055.94,757.36
2016,4,2,12,45,745.0,213.0,1.4,21.5,836.5,1002.66,724.55
2016,4,2,13,0,633.0,268.0,1.5,22.0,792.0,937.51,682.75
2016,4,2,13,15,753.0,201.5,1.55,22.0,812.5,975.61,710.6
2016,4,2,13,30,873.0,135.0,1.6,22.0,833.0,996.74,725.04
2016,4,2,13,45,863.5,134.0,1.7,22.0,807.5,964.85,706.46
2016,4,2,14,0,854.0,133.0,1.8,22.0,782.0,929.93,686.24
2016,4,2,14,15,766.5,160.0,1.85,21.5,724.0,858.38,641.93
2016,4,2,14,30,679.0,187.0,1.9,21.0,666.0,784.42,594.51
2016,4,2,14,45,697.0,166.5,1.95,21.0,635.5,748.78,571.99
2016,4,2,15,0,715.0,146.0,2.0,21.0,605.0,709.08,545.64
2016,4,2,15,15,599.5,171.0,2.0,20.5,537.5,617.91,479.78
2016,4,2,15,30,484.0,196.0,2.0,20.0,470.0,530.54,415.31
2016,4,2,15,45,600.5,144.5,2.05,20.0,455.0,526.49,414.1
2016,4,2,16,0,717.0,93.0,2.1,20.0,440.0,502.96,396.29
2016,4,2,16,15,710.0,82.0,2.1,19.0,394.5,445.44,351.37
2016,4,2,16,30,703.0,71.0,2.1,18.0,349.0,387.74,304.36
2016,4,2,16,45,611.0,80.5,2.1,17.5,297.0,318.36,246.51
2016,4,2,17,0,519.0,90.0,2.1,17.0,245.0,258.25,195.59
2016,4,2,17,15,451.5,78.5,2.0,16.0,194.5,192.25,139.65
2016,4,2,17,30,384.0,67.0,1.9,15.0,144.0,137.34,93.48
2016,4,2,17,45,279.5,52.0,1.8,14.0,99.0,83.28,51.76
2016,4,2,18,0,175.0,37.0,1.7,13.0,54.0,42.8,23.27
2016,4,2,18,15,87.5,18.5,1.65,12.5,27.0,14.57,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
