Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,1.1,8.0,12.0,10.91,0.0
2016,4,3,6,15,161.0,27.5,1.15,8.0,47.5,27.88,12.15
2016,4,3,6,30,322.0,43.0,1.2,8.0,83.0,71.82,41.94
2016,4,3,6,45,415.0,54.0,1.3,8.5,132.0,120.62,79.33
2016,4,3,7,0,508.0,65.0,1.4,9.0,181.0,181.35,130.24
2016,4,3,7,15,567.5,73.0,1.4,9.5,233.5,241.16,183.29
2016,4,3,7,30,627.0,81.0,1.4,10.0,286.0,307.81,241.87
2016,4,3,7,45,313.5,89.5,1.4,11.0,192.0,224.32,181.16
2016,4,3,8,0,0.0,98.0,1.4,12.0,98.0,87.17,68.78
2016,4,3,8,15,0.0,118.0,1.4,12.5,118.0,105.42,83.98
2016,4,3,8,30,0.0,138.0,1.4,13.0,138.0,123.81,98.79
2016,4,3,8,45,2.0,159.5,1.4,13.5,161.0,145.01,115.72
2016,4,3,9,0,4.0,181.0,1.4,14.0,184.0,166.57,132.7
2016,4,3,9,15,56.0,244.5,1.4,14.5,281.5,274.8,219.76
2016,4,3,9,30,108.0,308.0,1.4,15.0,379.0,382.83,303.1
2016,4,3,9,45,337.0,273.0,1.45,15.5,513.5,562.71,441.9
2016,4,3,10,0,566.0,238.0,1.5,16.0,648.0,750.04,578.09
2016,4,3,10,15,725.0,182.5,1.5,16.5,729.5,860.67,653.12
2016,4,3,10,30,884.0,127.0,1.5,17.0,811.0,956.44,713.59
2016,4,3,10,45,887.0,130.0,1.55,17.5,833.5,985.52,729.93
2016,4,3,11,0,890.0,133.0,1.6,18.0,856.0,1011.13,744.82
2016,4,3,11,15,729.5,217.5,1.65,18.0,817.5,976.73,722.3
2016,4,3,11,30,569.0,302.0,1.7,18.0,779.0,910.25,676.03
2016,4,3,11,45,559.5,309.5,1.75,18.5,781.5,914.62,678.44
2016,4,3,12,0,550.0,317.0,1.8,19.0,784.0,916.09,678.18
2016,4,3,12,15,541.0,319.5,1.85,19.0,778.0,910.08,674.52
2016,4,3,12,30,532.0,322.0,1.9,19.0,772.0,901.38,669.2
2016,4,3,12,45,526.5,318.5,1.95,19.0,760.0,887.43,660.68
2016,4,3,13,0,521.0,315.0,2.0,19.0,748.0,871.0,650.54
2016,4,3,13,15,513.0,308.5,2.1,19.0,728.0,846.7,635.55
2016,4,3,13,30,505.0,302.0,2.2,19.0,708.0,820.28,619.0
2016,4,3,13,45,673.0,225.0,2.3,19.0,748.5,887.81,671.29
2016,4,3,14,0,841.0,148.0,2.4,19.0,789.0,932.92,703.22
2016,4,3,14,15,830.5,145.5,2.45,18.5,756.5,893.01,678.47
2016,4,3,14,30,820.0,143.0,2.5,18.0,724.0,850.63,652.46
2016,4,3,14,45,808.5,138.5,2.55,18.0,686.0,803.18,621.23
2016,4,3,15,0,797.0,134.0,2.6,18.0,648.0,753.85,588.21
2016,4,3,15,15,778.5,130.0,2.6,17.5,603.5,700.97,551.21
2016,4,3,15,30,760.0,126.0,2.6,17.0,559.0,644.58,510.48
2016,4,3,15,45,750.0,116.0,2.65,16.5,513.0,586.76,467.71
2016,4,3,16,0,740.0,106.0,2.7,16.0,467.0,528.12,422.63
2016,4,3,16,15,708.0,100.5,2.6,15.5,415.0,462.68,370.04
2016,4,3,16,30,676.0,95.0,2.5,15.0,363.0,399.41,317.43
2016,4,3,16,45,643.0,85.5,2.45,14.5,311.5,334.31,261.82
2016,4,3,17,0,610.0,76.0,2.4,14.0,260.0,272.3,207.17
2016,4,3,17,15,544.5,67.5,2.15,13.0,207.5,206.6,149.93
2016,4,3,17,30,479.0,59.0,1.9,12.0,155.0,148.72,100.06
2016,4,3,17,45,378.5,46.5,1.65,11.0,108.5,91.12,54.71
2016,4,3,18,0,278.0,34.0,1.4,10.0,62.0,46.57,23.88
2016,4,3,18,15,139.0,17.0,1.3,9.5,31.0,13.39,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,9.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,10.0,8.0,7.28,0.0
2016,4,4,6,15,25.0,27.0,2.15,10.5,30.5,24.32,12.3
2016,4,4,6,30,50.0,46.0,2.3,11.0,53.0,46.09,31.1
2016,4,4,6,45,71.0,68.5,2.45,11.5,82.5,74.16,54.6
2016,4,4,7,0,92.0,91.0,2.6,12.0,112.0,105.38,81.2
2016,4,4,7,15,112.5,112.0,2.55,12.5,144.5,137.98,109.13
2016,4,4,7,30,133.0,133.0,2.5,13.0,177.0,173.28,139.16
2016,4,4,7,45,82.5,148.5,2.5,13.5,177.5,171.76,138.95
2016,4,4,8,0,32.0,164.0,2.5,14.0,178.0,168.06,135.85
2016,4,4,8,15,75.0,195.0,2.55,14.5,232.5,223.14,180.79
2016,4,4,8,30,118.0,226.0,2.6,15.0,287.0,290.92,235.15
2016,4,4,8,45,118.0,248.0,2.65,15.5,314.0,320.32,257.53
2016,4,4,9,0,118.0,270.0,2.7,16.0,341.0,349.58,279.53
2016,4,4,9,15,244.5,274.5,2.8,16.0,433.5,464.12,370.39
2016,4,4,9,30,371.0,279.0,2.9,16.0,526.0,579.62,459.49
2016,4,4,9,45,634.0,197.0,3.0,16.5,647.0,745.46,585.61
2016,4,4,10,0,897.0,115.0,3.1,17.0,768.0,898.48,693.12
2016,4,4,10,15,905.5,117.0,3.05,17.0,799.0,938.49,718.01
2016,4,4,10,30,914.0,119.0,3.0,17.0,830.0,975.55,741.62
2016,4,4,10,45,919.0,120.5,3.0,17.5,853.0,1005.65,759.35
2016,4,4,11,0,924.0,122.0,3.0,18.0,876.0,1032.25,774.69
2016,4,4,11,15,927.5,122.5,3.0,18.0,891.0,1052.7,787.42
2016,4,4,11,30,931.0,123.0,3.0,18.0,906.0,1069.35,797.77
2016,4,4,11,45,931.5,124.0,3.0,18.0,913.0,1079.63,804.05
2016,4,4,12,0,932.0,125.0,3.0,18.0,920.0,1085.91,807.9
2016,4,4,12,15,931.5,125.0,3.0,18.0,918.5,1086.11,807.94
2016,4,4,12,30,931.0,125.0,3.0,18.0,917.0,1082.29,805.55
2016,4,4,12,45,934.0,121.5,3.0,18.5,909.0,1074.31,799.09
2016,4,4,13,0,937.0,118.0,3.0,19.0,901.0,1062.26,790.14
2016,4,4,13,15,933.0,117.0,3.0,19.0,883.0,1041.99,777.42
2016,4,4,13,30,929.0,116.0,3.0,19.0,865.0,1017.98,762.35
2016,4,4,13,45,921.5,115.0,3.0,19.0,839.5,987.11,742.73
2016,4,4,14,0,914.0,114.0,3.0,19.0,814.0,952.96,720.88
2016,4,4,14,15,904.5,112.5,3.05,18.5,781.0,913.45,696.97
2016,4,4,14,30,895.0,111.0,3.1,18.0,748.0,871.21,670.81
2016,4,4,14,45,879.5,109.5,3.2,18.0,708.0,827.82,642.51
2016,4,4,15,0,864.0,108.0,3.3,18.0,668.0,775.84,607.58
2016,4,4,15,15,846.5,105.0,3.4,17.5,622.5,719.38,569.39
2016,4,4,15,30,829.0,102.0,3.5,17.0,577.0,661.98,527.77
2016,4,4,15,45,801.5,99.5,3.6,17.0,526.5,598.42,479.02
2016,4,4,16,0,774.0,97.0,3.7,17.0,476.0,535.62,429.3
2016,4,4,16,15,741.5,92.0,3.5,16.0,423.5,469.26,376.13
2016,4,4,16,30,709.0,87.0,3.3,15.0,371.0,404.51,322.36
2016,4,4,16,45,658.0,82.0,3.15,14.5,316.5,335.39,263.08
2016,4,4,17,0,607.0,77.0,3.0,14.0,262.0,271.39,206.81
2016,4,4,17,15,538.5,68.5,2.55,13.0,209.5,205.22,149.11
2016,4,4,17,30,470.0,60.0,2.1,12.0,157.0,147.27,99.28
2016,4,4,17,45,358.5,48.5,1.7,11.5,109.5,90.01,54.65
2016,4,4,18,0,247.0,37.0,1.3,11.0,62.0,45.83,24.37
2016,4,4,18,15,123.5,18.5,1.2,10.5,31.0,14.55,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,68.5,7.0,1.2,8.0,9.0,6.37,0.0
2016,4,5,6,0,137.0,14.0,1.2,9.0,18.0,12.73,0.0
2016,4,5,6,15,288.0,26.5,1.3,9.5,58.0,32.27,14.11
2016,4,5,6,30,439.0,39.0,1.4,10.0,98.0,80.0,43.78
2016,4,5,6,45,517.5,48.5,1.55,11.0,148.5,132.8,84.57
2016,4,5,7,0,596.0,58.0,1.7,12.0,199.0,195.51,137.65
2016,4,5,7,15,651.5,64.0,1.75,12.5,253.5,257.68,192.96
2016,4,5,7,30,707.0,70.0,1.8,13.0,308.0,326.01,253.12
2016,4,5,7,45,746.5,74.5,1.9,13.5,363.0,392.33,310.74
2016,4,5,8,0,786.0,79.0,2.0,14.0,418.0,461.52,368.86
2016,4,5,8,15,812.5,83.0,2.0,14.5,470.5,526.27,421.28
2016,4,5,8,30,839.0,87.0,2.0,15.0,523.0,592.11,472.52
2016,4,5,8,45,861.0,89.0,2.0,15.5,572.0,653.66,518.71
2016,4,5,9,0,883.0,91.0,2.0,16.0,621.0,711.01,560.35
2016,4,5,9,15,897.0,93.5,2.1,16.5,664.0,765.87,597.86
2016,4,5,9,30,911.0,96.0,2.2,17.0,707.0,819.13,633.22
2016,4,5,9,45,921.5,97.5,2.35,18.0,744.5,866.58,663.19
2016,4,5,10,0,932.0,99.0,2.5,19.0,782.0,911.58,691.08
2016,4,5,10,15,939.0,100.5,2.6,19.0,812.5,950.78,716.97
2016,4,5,10,30,946.0,102.0,2.7,19.0,843.0,986.82,740.71
2016,4,5,10,45,952.0,102.5,2.85,19.5,866.0,1017.51,759.89
2016,4,5,11,0,958.0,103.0,3.0,20.0,889.0,1044.64,776.72
2016,4,5,11,15,960.5,104.0,3.05,20.0,903.5,1065.14,789.81
2016,4,5,11,30,963.0,105.0,3.1,20.0,918.0,1081.68,800.46
2016,4,5,11,45,964.5,105.0,3.2,20.5,925.0,1092.11,806.2
2016,4,5,12,0,966.0,105.0,3.3,21.0,932.0,1098.43,809.42
2016,4,5,12,15,965.5,105.0,3.25,21.0,930.5,1098.58,808.97
2016,4,5,12,30,965.0,105.0,3.2,21.0,929.0,1094.58,806.02
2016,4,5,12,45,963.0,104.0,3.2,21.5,919.0,1083.86,797.8
2016,4,5,13,0,961.0,103.0,3.2,22.0,909.0,1069.08,787.15
2016,4,5,13,15,957.0,102.5,3.15,22.0,891.5,1048.9,774.2
2016,4,5,13,30,953.0,102.0,3.1,22.0,874.0,1024.89,758.86
2016,4,5,13,45,947.0,100.5,3.05,22.0,848.0,994.26,739.21
2016,4,5,14,0,941.0,99.0,3.0,22.0,822.0,960.18,717.3
2016,4,5,14,15,932.5,97.5,2.9,22.0,789.5,920.67,691.29
2016,4,5,14,30,924.0,96.0,2.8,22.0,757.0,878.26,663.24
2016,4,5,14,45,912.0,94.0,2.7,22.0,717.5,829.87,630.91
2016,4,5,15,0,900.0,92.0,2.6,22.0,678.0,779.36,596.84
2016,4,5,15,15,884.5,89.5,2.45,21.5,633.0,724.0,559.74
2016,4,5,15,30,869.0,87.0,2.3,21.0,588.0,667.41,519.15
2016,4,5,15,45,847.5,84.0,2.2,21.0,538.5,608.6,474.65
2016,4,5,16,0,826.0,81.0,2.1,21.0,489.0,546.33,426.36
2016,4,5,16,15,797.0,77.5,1.85,20.5,436.0,480.26,373.92
2016,4,5,16,30,768.0,74.0,1.6,20.0,383.0,415.79,321.03
2016,4,5,16,45,726.5,69.0,1.4,19.5,328.5,347.12,263.55
2016,4,5,17,0,685.0,64.0,1.2,19.0,274.0,281.66,207.21
2016,4,5,17,15,623.5,57.5,1.15,18.0,220.5,214.58,150.03
2016,4,5,17,30,562.0,51.0,1.1,17.0,167.0,154.67,99.3
2016,4,5,17,45,459.5,41.5,1.1,16.0,118.0,94.64,53.19
2016,4,5,18,0,357.0,32.0,1.1,15.0,69.0,47.79,22.62
2016,4,5,18,15,178.5,16.0,1.1,14.5,34.5,12.72,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,60.5,7.5,1.1,12.5,10.0,6.82,0.0
2016,4,6,6,0,121.0,15.0,1.1,13.0,20.0,11.83,0.0
2016,4,6,6,15,265.0,28.5,1.15,14.0,59.5,33.69,15.56
2016,4,6,6,30,409.0,42.0,1.2,15.0,99.0,80.38,44.46
2016,4,6,6,45,496.5,51.0,1.25,16.0,150.0,132.33,83.54
2016,4,6,7,0,584.0,60.0,1.3,17.0,201.0,195.34,135.32
2016,4,6,7,15,639.5,66.5,1.35,17.5,255.5,257.3,189.11
2016,4,6,7,30,695.0,73.0,1.4,18.0,310.0,325.44,247.59
2016,4,6,7,45,733.0,78.0,1.5,19.0,364.5,390.92,302.5
2016,4,6,8,0,771.0,83.0,1.6,20.0,419.0,459.13,357.57
2016,4,6,8,15,797.5,87.0,1.65,20.5,471.0,523.03,407.94
2016,4,6,8,30,824.0,91.0,1.7,21.0,523.0,588.03,457.27
2016,4,6,8,45,843.0,94.5,1.8,21.5,571.0,648.46,501.85
2016,4,6,9,0,862.0,98.0,1.9,22.0,619.0,708.48,544.77
2016,4,6,9,15,876.5,100.5,1.95,22.5,662.0,763.38,581.38
2016,4,6,9,30,891.0,103.0,2.0,23.0,705.0,811.17,611.67
2016,4,6,9,45,899.5,106.0,2.05,23.5,741.5,857.68,640.69
2016,4,6,10,0,908.0,109.0,2.1,24.0,778.0,901.67,667.62
2016,4,6,10,15,915.5,111.0,2.05,24.0,808.0,940.96,691.46
2016,4,6,10,30,923.0,113.0,2.0,24.0,838.0,977.21,713.08
2016,4,6,10,45,924.5,115.5,1.95,24.5,859.5,1005.09,727.74
2016,4,6,11,0,926.0,118.0,1.9,25.0,881.0,1029.3,740.0
2016,4,6,11,15,929.0,119.0,1.8,25.5,895.5,1049.63,749.07
2016,4,6,11,30,932.0,120.0,1.7,26.0,910.0,1066.16,755.69
2016,4,6,11,45,930.5,121.5,1.65,26.5,915.5,1074.78,758.23
2016,4,6,12,0,929.0,123.0,1.6,27.0,921.0,1079.39,758.49
2016,4,6,12,15,928.0,123.0,1.55,27.0,919.0,1078.94,757.31
2016,4,6,12,30,927.0,123.0,1.5,27.0,917.0,1074.49,753.89
2016,4,6,12,45,772.5,202.5,1.45,27.5,859.5,1015.24,715.65
2016,4,6,13,0,618.0,282.0,1.4,28.0,802.0,932.31,661.12
2016,4,6,13,15,757.0,205.0,1.3,28.0,829.0,978.93,692.09
2016,4,6,13,30,896.0,128.0,1.2,28.0,856.0,996.97,701.63
2016,4,6,13,45,888.5,126.5,1.15,28.0,830.0,966.29,682.4
2016,4,6,14,0,881.0,125.0,1.1,28.0,804.0,932.47,661.81
2016,4,6,14,15,732.5,176.5,1.05,28.0,726.0,841.68,604.95
2016,4,6,14,30,584.0,228.0,1.0,28.0,648.0,737.36,535.87
2016,4,6,14,45,602.0,206.5,0.95,28.0,619.0,709.02,518.6
2016,4,6,15,0,620.0,185.0,0.9,28.0,590.0,672.94,495.04
2016,4,6,15,15,494.5,208.0,0.85,28.0,517.5,572.16,424.44
2016,4,6,15,30,369.0,231.0,0.8,28.0,445.0,476.94,356.6
2016,4,6,15,45,563.5,158.0,0.8,28.0,453.0,508.65,381.89
2016,4,6,16,0,758.0,85.0,0.8,28.0,461.0,512.21,384.2
2016,4,6,16,15,692.0,88.0,0.75,27.5,403.5,438.54,328.9
2016,4,6,16,30,626.0,91.0,0.7,27.0,346.0,370.6,276.84
2016,4,6,16,45,562.0,91.5,0.7,26.5,296.0,307.16,226.94
2016,4,6,17,0,498.0,92.0,0.7,26.0,246.0,247.31,178.77
2016,4,6,17,15,442.5,79.5,0.75,25.0,197.5,187.89,130.66
2016,4,6,17,30,387.0,67.0,0.8,24.0,149.0,135.19,88.09
2016,4,6,17,45,303.0,52.5,0.85,23.5,105.0,84.34,49.9
2016,4,6,18,0,219.0,38.0,0.9,23.0,61.0,44.38,23.18
2016,4,6,18,15,109.5,19.0,0.85,22.5,30.5,14.89,0.45
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,12.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,13.0,17.0,14.84,0.0
2016,4,7,6,15,90.5,35.5,2.7,13.5,48.5,33.31,19.0
2016,4,7,6,30,181.0,54.0,2.9,14.0,80.0,66.65,42.67
2016,4,7,6,45,228.5,73.0,3.1,14.5,120.0,105.42,73.52
2016,4,7,7,0,276.0,92.0,3.3,15.0,160.0,150.46,111.32
2016,4,7,7,15,326.5,103.5,3.4,15.0,203.0,199.14,153.2
2016,4,7,7,30,377.0,115.0,3.5,15.0,246.0,251.02,198.06
2016,4,7,7,45,470.0,117.0,3.6,15.5,306.5,316.99,253.35
2016,4,7,8,0,563.0,119.0,3.7,16.0,367.0,397.27,319.54
2016,4,7,8,15,502.5,153.0,3.65,16.0,394.0,429.1,346.41
2016,4,7,8,30,442.0,187.0,3.6,16.0,421.0,457.28,368.9
2016,4,7,8,45,519.5,180.0,3.6,16.5,478.5,525.68,422.59
2016,4,7,9,0,597.0,173.0,3.6,17.0,536.0,605.11,483.18
2016,4,7,9,15,582.5,193.5,3.55,17.0,568.5,645.15,512.17
2016,4,7,9,30,568.0,214.0,3.5,17.0,601.0,677.77,535.31
2016,4,7,9,45,496.5,257.5,3.45,17.5,608.5,688.57,539.47
2016,4,7,10,0,425.0,301.0,3.4,18.0,616.0,691.64,537.81
2016,4,7,10,15,519.0,278.5,3.35,18.0,678.0,769.48,595.4
2016,4,7,10,30,613.0,256.0,3.3,18.0,740.0,853.67,655.69
2016,4,7,10,45,639.5,253.0,3.3,18.0,770.5,893.62,682.88
2016,4,7,11,0,666.0,250.0,3.3,18.0,801.0,931.84,708.98
2016,4,7,11,15,636.5,271.5,3.25,18.0,805.5,936.9,710.37
2016,4,7,11,30,607.0,293.0,3.2,18.0,810.0,936.01,708.08
2016,4,7,11,45,615.0,287.5,3.15,18.0,814.5,946.95,715.22
2016,4,7,12,0,623.0,282.0,3.1,18.0,819.0,953.18,719.16
2016,4,7,12,15,519.0,325.0,3.05,18.0,772.5,889.99,672.7
2016,4,7,12,30,415.0,368.0,3.0,18.0,726.0,826.32,625.87
2016,4,7,12,45,613.5,270.5,3.0,18.0,792.5,924.45,700.34
2016,4,7,13,0,812.0,173.0,3.0,18.0,859.0,1004.53,755.72
2016,4,7,13,15,649.5,243.5,3.0,18.0,785.5,912.77,692.67
2016,4,7,13,30,487.0,314.0,3.0,18.0,712.0,811.18,618.95
2016,4,7,13,45,378.0,341.0,3.0,18.0,644.0,710.76,546.58
2016,4,7,14,0,269.0,368.0,3.0,18.0,576.0,628.63,485.4
2016,4,7,14,15,232.0,356.5,3.0,17.5,531.0,561.18,437.24
2016,4,7,14,30,195.0,345.0,3.0,17.0,486.0,509.07,399.24
2016,4,7,14,45,183.5,326.5,3.0,17.0,453.5,472.03,371.96
2016,4,7,15,0,172.0,308.0,3.0,17.0,421.0,435.42,344.61
2016,4,7,15,15,177.0,286.0,2.95,16.5,395.5,407.42,324.47
2016,4,7,15,30,182.0,264.0,2.9,16.0,370.0,378.59,303.25
2016,4,7,15,45,194.0,239.5,2.85,16.0,344.0,350.66,281.84
2016,4,7,16,0,206.0,215.0,2.8,16.0,318.0,321.2,258.67
2016,4,7,16,15,147.5,192.0,2.65,15.5,261.5,257.24,207.35
2016,4,7,16,30,89.0,169.0,2.5,15.0,205.0,195.0,156.98
2016,4,7,16,45,76.5,147.5,2.4,15.0,175.5,164.05,131.37
2016,4,7,17,0,64.0,126.0,2.3,15.0,146.0,134.71,106.76
2016,4,7,17,15,51.5,103.0,2.15,14.5,117.0,105.69,82.41
2016,4,7,17,30,39.0,80.0,2.0,14.0,88.0,78.53,59.48
2016,4,7,17,45,21.0,58.0,1.85,14.0,62.5,53.61,38.62
2016,4,7,18,0,3.0,36.0,1.7,14.0,37.0,31.49,20.0
2016,4,7,18,15,1.5,18.0,1.6,13.5,18.5,15.87,2.42
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,11.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.0,12.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,17.0,1.2,12.5,17.0,14.95,6.48
2016,4,8,6,30,0.0,28.0,1.4,13.0,28.0,24.66,15.24
2016,4,8,6,45,0.0,42.0,1.6,13.5,42.0,37.06,26.08
2016,4,8,7,0,0.0,56.0,1.8,14.0,56.0,49.47,36.82
2016,4,8,7,15,0.0,71.0,1.8,14.0,71.0,62.82,48.26
2016,4,8,7,30,0.0,86.0,1.8,14.0,86.0,76.27,59.6
2016,4,8,7,45,0.0,90.0,1.8,14.5,90.0,79.85,62.32
2016,4,8,8,0,0.0,94.0,1.8,15.0,94.0,83.42,64.98
2016,4,8,8,15,4.0,135.5,1.8,15.0,137.5,123.39,98.0
2016,4,8,8,30,8.0,177.0,1.8,15.0,181.0,164.42,131.27
2016,4,8,8,45,78.0,229.5,1.85,15.5,277.0,266.64,213.9
2016,4,8,9,0,148.0,282.0,1.9,16.0,373.0,380.79,302.98
2016,4,8,9,15,76.5,238.0,1.9,16.0,285.5,282.03,224.16
2016,4,8,9,30,5.0,194.0,1.9,16.0,198.0,179.38,140.95
2016,4,8,9,45,33.5,264.0,1.9,16.0,289.5,279.81,221.1
2016,4,8,10,0,62.0,334.0,1.9,16.0,381.0,377.02,295.83
2016,4,8,10,15,52.5,337.0,1.95,16.0,378.0,374.06,292.44
2016,4,8,10,30,43.0,340.0,2.0,16.0,375.0,370.32,289.0
2016,4,8,10,45,80.5,375.0,2.05,16.0,441.5,443.53,345.16
2016,4,8,11,0,118.0,410.0,2.1,16.0,508.0,533.89,412.29
2016,4,8,11,15,75.0,379.5,2.15,16.0,442.5,446.58,346.04
2016,4,8,11,30,32.0,349.0,2.2,16.0,377.0,373.18,289.81
2016,4,8,11,45,25.5,327.0,2.25,16.5,349.0,344.37,267.57
2016,4,8,12,0,19.0,305.0,2.3,17.0,321.0,300.87,233.82
2016,4,8,12,15,16.5,286.0,2.3,17.0,300.0,279.98,217.85
2016,4,8,12,30,14.0,267.0,2.3,17.0,279.0,259.13,201.77
2016,4,8,12,45,27.0,315.0,2.3,17.0,338.5,333.23,259.33
2016,4,8,13,0,40.0,363.0,2.3,17.0,398.0,395.08,306.31
2016,4,8,13,15,54.5,372.0,2.35,17.0,418.5,417.57,323.72
2016,4,8,13,30,69.0,381.0,2.4,17.0,439.0,439.29,340.71
2016,4,8,13,45,80.5,375.5,2.45,17.0,440.5,442.11,343.58
2016,4,8,14,0,92.0,370.0,2.5,17.0,442.0,444.01,345.89
2016,4,8,14,15,47.0,269.5,2.5,16.5,306.0,298.81,235.13
2016,4,8,14,30,2.0,169.0,2.5,16.0,170.0,153.82,120.23
2016,4,8,14,45,3.5,181.0,2.5,16.0,183.5,166.06,130.67
2016,4,8,15,0,5.0,193.0,2.5,16.0,197.0,178.26,140.8
2016,4,8,15,15,49.5,227.0,2.5,16.0,256.5,249.14,199.01
2016,4,8,15,30,94.0,261.0,2.5,16.0,316.0,309.21,247.45
2016,4,8,15,45,73.0,233.0,2.5,16.0,274.0,263.59,211.15
2016,4,8,16,0,52.0,205.0,2.5,16.0,232.0,220.34,176.71
2016,4,8,16,15,26.0,132.0,2.45,15.5,145.5,134.18,106.91
2016,4,8,16,30,0.0,59.0,2.4,15.0,59.0,52.12,38.72
2016,4,8,16,45,0.0,50.5,2.35,14.5,50.5,44.57,32.54
2016,4,8,17,0,0.0,42.0,2.3,14.0,42.0,37.03,26.22
2016,4,8,17,15,0.0,33.5,2.15,13.5,33.5,29.51,19.8
2016,4,8,17,30,0.0,25.0,2.0,13.0,25.0,22.0,13.28
2016,4,8,17,45,0.0,17.5,1.9,13.0,17.5,15.38,7.44
2016,4,8,18,0,0.0,10.0,1.8,13.0,10.0,8.78,1.59
2016,4,8,18,15,0.0,5.0,1.75,13.0,5.0,4.38,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,11.5,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,1.6,12.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,13.0,1.75,12.0,13.0,11.42,3.7
2016,4,9,6,30,0.0,21.0,1.9,12.0,21.0,18.47,10.08
2016,4,9,6,45,0.0,30.5,2.05,12.5,30.5,26.86,17.47
2016,4,9,7,0,0.0,40.0,2.2,13.0,40.0,35.26,24.79
2016,4,9,7,15,0.0,50.5,2.2,13.0,50.5,44.57,32.82
2016,4,9,7,30,0.0,61.0,2.2,13.0,61.0,53.89,40.75
2016,4,9,7,45,0.0,96.0,2.25,13.5,96.0,85.25,67.16
2016,4,9,8,0,0.0,131.0,2.3,14.0,131.0,117.11,93.45
2016,4,9,8,15,9.5,163.5,2.25,14.0,169.0,152.15,122.17
2016,4,9,8,30,19.0,196.0,2.2,14.0,207.0,188.58,151.67
2016,4,9,8,45,12.5,193.0,2.2,14.5,200.5,182.53,145.88
2016,4,9,9,0,6.0,190.0,2.2,15.0,194.0,175.82,139.66
2016,4,9,9,15,12.5,219.5,2.15,15.0,228.5,208.62,165.84
2016,4,9,9,30,19.0,249.0,2.1,15.0,263.0,242.24,192.26
2016,4,9,9,45,20.5,264.0,2.1,15.5,279.0,258.56,204.29
2016,4,9,10,0,22.0,279.0,2.1,16.0,295.0,274.99,216.38
2016,4,9,10,15,35.5,314.5,2.1,16.0,342.0,335.45,263.11
2016,4,9,10,30,49.0,350.0,2.1,16.0,389.0,385.73,301.18
2016,4,9,10,45,36.5,334.0,2.1,16.0,363.5,359.03,279.98
2016,4,9,11,0,24.0,318.0,2.1,16.0,338.0,317.17,247.48
2016,4,9,11,15,36.0,349.5,2.05,16.0,380.0,376.57,293.0
2016,4,9,11,30,48.0,381.0,2.0,16.0,422.0,421.98,326.89
2016,4,9,11,45,83.5,408.0,1.95,16.0,480.5,486.61,375.51
2016,4,9,12,0,119.0,435.0,1.9,16.0,539.0,567.91,434.97
2016,4,9,12,15,82.0,408.0,1.85,16.0,479.5,485.61,373.36
2016,4,9,12,30,45.0,381.0,1.8,16.0,420.0,419.63,323.75
2016,4,9,12,45,45.0,377.0,1.8,16.0,416.0,414.91,320.74
2016,4,9,13,0,45.0,373.0,1.8,16.0,412.0,409.94,317.23
2016,4,9,13,15,42.0,361.0,1.8,15.5,396.5,393.5,305.66
2016,4,9,13,30,39.0,349.0,1.8,15.0,381.0,377.02,294.06
2016,4,9,13,45,28.0,311.0,1.8,15.0,334.0,326.53,255.67
2016,4,9,14,0,17.0,273.0,1.8,15.0,287.0,265.58,208.73
2016,4,9,14,15,11.0,230.0,1.8,15.0,239.0,218.82,172.37
2016,4,9,14,30,5.0,187.0,1.8,15.0,191.0,173.0,136.14
2016,4,9,14,45,5.0,189.0,1.85,15.0,193.0,174.64,137.87
2016,4,9,15,0,5.0,191.0,1.9,15.0,195.0,176.29,139.51
2016,4,9,15,15,2.5,150.0,1.9,15.0,152.0,136.22,107.31
2016,4,9,15,30,0.0,109.0,1.9,15.0,109.0,96.94,75.37
2016,4,9,15,45,0.0,94.0,1.9,15.0,94.0,83.35,64.39
2016,4,9,16,0,0.0,79.0,1.9,15.0,79.0,69.92,53.41
2016,4,9,16,15,0.0,92.5,1.7,14.5,92.5,82.04,63.9
2016,4,9,16,30,0.0,106.0,1.5,14.0,106.0,94.3,74.52
2016,4,9,16,45,0.0,91.0,1.35,14.0,91.0,80.74,63.28
2016,4,9,17,0,0.0,76.0,1.2,14.0,76.0,67.27,52.0
2016,4,9,17,15,0.0,61.0,1.05,13.5,61.0,53.9,40.7
2016,4,9,17,30,0.0,46.0,0.9,13.0,46.0,40.6,29.25
2016,4,9,17,45,0.0,33.0,0.8,13.0,33.0,29.09,19.12
2016,4,9,18,0,0.0,20.0,0.7,13.0,20.0,17.6,8.94
2016,4,9,18,15,0.0,10.0,0.65,12.5,10.0,8.78,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,11.5,3.0,2.73,0.0
2016,4,10,6,0,0.0,6.0,1.6,12.0,6.0,5.26,0.0
2016,4,10,6,15,0.0,15.5,1.65,12.0,15.5,13.62,5.59
2016,4,10,6,30,0.0,25.0,1.7,12.0,25.0,22.0,13.12
2016,4,10,6,45,0.0,36.0,1.8,12.0,36.0,31.73,21.73
2016,4,10,7,0,0.0,47.0,1.9,12.0,47.0,41.47,30.27
2016,4,10,7,15,0.0,59.5,1.9,12.0,59.5,52.56,39.84
2016,4,10,7,30,0.0,72.0,1.9,12.0,72.0,63.67,49.3
2016,4,10,7,45,0.0,48.0,1.95,12.5,48.0,42.36,30.83
2016,4,10,8,0,0.0,24.0,2.0,13.0,24.0,21.15,12.52
2016,4,10,8,15,0.0,28.0,2.0,13.0,28.0,24.7,15.5
2016,4,10,8,30,0.0,32.0,2.0,13.0,32.0,28.25,18.46
2016,4,10,8,45,0.0,42.0,2.05,13.0,42.0,37.12,25.9
2016,4,10,9,0,0.0,52.0,2.1,13.0,52.0,46.0,33.3
2016,4,10,9,15,0.0,63.0,2.15,13.0,63.0,55.8,41.41
2016,4,10,9,30,0.0,74.0,2.2,13.0,74.0,65.61,49.48
2016,4,10,9,45,1.5,122.0,2.25,13.5,123.5,110.1,86.06
2016,4,10,10,0,3.0,170.0,2.3,14.0,173.0,155.62,122.76
2016,4,10,10,15,1.5,122.5,2.35,14.0,124.0,110.77,86.01
2016,4,10,10,30,0.0,75.0,2.4,14.0,75.0,66.62,49.7
2016,4,10,10,45,0.0,81.5,2.45,14.0,81.5,72.44,54.47
2016,4,10,11,0,0.0,88.0,2.5,14.0,88.0,78.29,59.21
2016,4,10,11,15,0.0,80.5,2.55,14.0,80.5,71.6,53.66
2016,4,10,11,30,0.0,73.0,2.6,14.0,73.0,64.92,48.15
2016,4,10,11,45,0.5,109.0,2.7,14.0,109.5,97.93,75.2
2016,4,10,12,0,1.0,145.0,2.8,14.0,146.0,131.4,102.36
2016,4,10,12,15,1.5,147.0,2.85,14.0,148.5,133.74,104.24
2016,4,10,12,30,2.0,149.0,2.9,14.0,151.0,136.07,106.16
2016,4,10,12,45,1.0,134.5,2.95,14.0,135.5,121.69,94.51
2016,4,10,13,0,0.0,120.0,3.0,14.0,120.0,107.39,82.9
2016,4,10,13,15,4.0,164.0,3.05,14.0,167.5,151.64,119.08
2016,4,10,13,30,8.0,208.0,3.1,14.0,215.0,196.28,155.18
2016,4,10,13,45,6.0,191.0,3.15,14.0,196.0,178.25,140.72
2016,4,10,14,0,4.0,174.0,3.2,14.0,177.0,160.4,126.47
2016,4,10,14,15,13.5,223.5,3.15,14.0,233.0,214.72,170.77
2016,4,10,14,30,23.0,273.0,3.1,14.0,289.0,269.15,214.54
2016,4,10,14,45,21.5,258.5,3.1,14.0,273.5,253.18,202.05
2016,4,10,15,0,20.0,244.0,3.1,14.0,258.0,237.34,189.8
2016,4,10,15,15,12.0,211.0,3.0,13.5,219.5,199.62,159.94
2016,4,10,15,30,4.0,178.0,2.9,13.0,181.0,162.97,130.58
2016,4,10,15,45,2.0,141.5,2.85,13.0,143.0,127.81,101.95
2016,4,10,16,0,0.0,105.0,2.8,13.0,105.0,93.31,73.47
2016,4,10,16,15,0.0,100.5,2.65,12.5,100.5,89.26,70.49
2016,4,10,16,30,0.0,96.0,2.5,12.0,96.0,85.21,67.43
2016,4,10,16,45,0.0,82.5,2.45,12.0,82.5,73.08,57.28
2016,4,10,17,0,0.0,69.0,2.4,12.0,69.0,61.01,47.07
2016,4,10,17,15,177.0,74.0,2.15,11.5,113.0,113.03,85.26
2016,4,10,17,30,354.0,79.0,1.9,11.0,157.0,137.69,96.75
2016,4,10,17,45,269.0,63.0,1.7,11.0,113.0,87.75,57.26
2016,4,10,18,0,184.0,47.0,1.5,11.0,69.0,48.74,29.81
2016,4,10,18,15,92.0,23.5,1.4,11.0,34.5,19.18,7.31
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,12.0,0.85,9.5,15.0,10.91,0.0
2016,4,11,6,0,85.0,24.0,0.9,10.0,30.0,19.51,6.32
2016,4,11,6,15,185.0,42.5,1.05,10.5,69.0,43.12,25.74
2016,4,11,6,30,285.0,61.0,1.2,11.0,108.0,85.07,54.55
2016,4,11,6,45,367.0,73.0,1.35,11.5,156.5,131.25,90.3
2016,4,11,7,0,449.0,85.0,1.5,12.0,205.0,187.73,137.29
2016,4,11,7,15,363.5,111.0,1.55,12.0,221.5,217.68,168.67
2016,4,11,7,30,278.0,137.0,1.6,12.0,238.0,232.34,185.45
2016,4,11,7,45,232.5,165.5,1.65,12.5,258.5,259.28,209.39
2016,4,11,8,0,187.0,194.0,1.7,13.0,279.0,274.98,222.73
2016,4,11,8,15,111.0,204.5,1.7,13.5,256.5,256.46,207.37
2016,4,11,8,30,35.0,215.0,1.7,14.0,234.0,221.96,178.23
2016,4,11,8,45,32.5,229.5,1.75,14.5,248.5,236.73,189.42
2016,4,11,9,0,30.0,244.0,1.8,15.0,263.0,251.25,200.08
2016,4,11,9,15,16.0,207.0,1.8,15.0,217.5,199.2,157.93
2016,4,11,9,30,2.0,170.0,1.8,15.0,172.0,154.48,121.45
2016,4,11,9,45,12.5,226.5,1.85,15.5,236.0,216.05,170.58
2016,4,11,10,0,23.0,283.0,1.9,16.0,300.0,279.34,219.66
2016,4,11,10,15,290.0,283.5,1.9,16.0,516.5,555.22,435.87
2016,4,11,10,30,557.0,284.0,1.9,16.0,733.0,825.26,630.8
2016,4,11,10,45,713.5,209.0,1.9,16.0,799.5,917.18,693.5
2016,4,11,11,0,870.0,134.0,1.9,16.0,866.0,989.24,739.91
2016,4,11,11,15,627.5,259.5,1.9,16.0,792.0,913.53,686.88
2016,4,11,11,30,385.0,385.0,1.9,16.0,718.0,792.17,597.6
2016,4,11,11,45,210.5,376.5,1.95,16.5,558.5,596.24,456.25
2016,4,11,12,0,36.0,368.0,2.0,17.0,399.0,396.35,304.69
2016,4,11,12,15,37.0,366.0,2.0,17.0,398.5,395.29,305.0
2016,4,11,12,30,38.0,364.0,2.0,17.0,398.0,393.98,304.13
2016,4,11,12,45,26.5,321.5,2.05,17.0,345.0,338.35,262.11
2016,4,11,13,0,15.0,279.0,2.1,17.0,292.0,270.83,210.52
2016,4,11,13,15,14.5,273.5,2.1,17.0,286.0,264.76,206.21
2016,4,11,13,30,14.0,268.0,2.1,17.0,280.0,258.66,201.67
2016,4,11,13,45,13.5,260.5,2.1,17.0,272.0,250.63,195.65
2016,4,11,14,0,13.0,253.0,2.1,17.0,264.0,242.59,189.65
2016,4,11,14,15,12.0,243.5,2.1,16.5,253.5,232.23,182.16
2016,4,11,14,30,11.0,234.0,2.1,16.0,243.0,221.93,174.7
2016,4,11,14,45,398.0,182.5,2.15,16.0,449.0,513.65,410.85
2016,4,11,15,0,785.0,131.0,2.2,16.0,655.0,732.09,575.87
2016,4,11,15,15,767.0,127.0,2.15,16.0,611.5,677.8,533.86
2016,4,11,15,30,749.0,123.0,2.1,16.0,568.0,624.33,493.87
2016,4,11,15,45,724.0,119.0,2.1,16.0,520.0,564.58,448.36
2016,4,11,16,0,699.0,115.0,2.1,16.0,472.0,505.57,402.07
2016,4,11,16,15,667.5,109.5,2.05,15.5,421.5,443.0,352.14
2016,4,11,16,30,636.0,104.0,2.0,15.0,371.0,382.64,302.31
2016,4,11,16,45,596.5,95.5,1.95,15.0,319.5,319.0,248.01
2016,4,11,17,0,557.0,87.0,1.9,15.0,268.0,259.3,195.86
2016,4,11,17,15,496.0,78.0,1.7,14.5,217.0,198.23,143.17
2016,4,11,17,30,435.0,69.0,1.5,14.0,166.0,142.3,95.78
2016,4,11,17,45,353.5,55.5,1.35,13.5,120.5,90.1,55.07
2016,4,11,18,0,272.0,42.0,1.2,13.0,75.0,48.37,27.02
2016,4,11,18,15,152.0,25.5,1.15,12.5,42.5,19.97,8.46
2016,4,11,18,30,32.0,9.0,1.1,12.0,10.0,8.19,0.0
2016,4,11,18,45,16.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,48.5,12.5,1.75,9.5,16.0,11.37,0.0
2016,4,12,6,0,97.0,25.0,2.0,10.0,32.0,20.32,8.22
2016,4,12,6,15,193.0,43.5,2.15,10.0,71.5,44.49,26.74
2016,4,12,6,30,289.0,62.0,2.3,10.0,111.0,86.62,55.97
2016,4,12,6,45,364.5,75.0,2.45,10.5,159.0,132.91,92.38
2016,4,12,7,0,440.0,88.0,2.6,11.0,207.0,188.71,139.41
2016,4,12,7,15,220.0,53.5,2.55,11.0,113.0,120.11,91.82
2016,4,12,7,30,0.0,19.0,2.5,11.0,19.0,16.72,8.88
2016,4,12,7,45,2.0,86.0,2.5,11.5,87.0,77.03,60.65
2016,4,12,8,0,4.0,153.0,2.5,12.0,155.0,139.0,112.46
2016,4,12,8,15,3.0,160.0,2.5,12.0,162.0,145.16,117.11
2016,4,12,8,30,2.0,167.0,2.5,12.0,169.0,151.21,121.72
2016,4,12,8,45,1.5,167.0,2.5,12.5,168.5,151.0,120.92
2016,4,12,9,0,1.0,167.0,2.5,13.0,168.0,150.73,120.12
2016,4,12,9,15,0.5,128.0,2.55,13.0,128.5,114.6,90.15
2016,4,12,9,30,0.0,89.0,2.6,13.0,89.0,78.97,60.51
2016,4,12,9,45,10.5,183.5,2.65,13.5,191.5,174.06,138.52
2016,4,12,10,0,21.0,278.0,2.7,14.0,294.0,272.66,216.74
2016,4,12,10,15,16.0,261.5,2.75,14.0,274.0,253.19,200.64
2016,4,12,10,30,11.0,245.0,2.8,14.0,254.0,233.46,184.68
2016,4,12,10,45,15.5,276.0,2.9,14.0,289.0,267.56,211.65
2016,4,12,11,0,20.0,307.0,3.0,14.0,324.0,302.08,238.59
2016,4,12,11,15,16.0,279.0,3.05,14.0,293.0,271.66,214.45
2016,4,12,11,30,12.0,251.0,3.1,14.0,262.0,241.27,190.39
2016,4,12,11,45,12.0,251.5,3.2,14.0,262.5,241.89,190.94
2016,4,12,12,0,12.0,252.0,3.3,14.0,263.0,242.44,191.38
2016,4,12,12,15,12.0,252.0,3.3,14.0,262.5,242.44,191.38
2016,4,12,12,30,12.0,252.0,3.3,14.0,262.0,242.37,191.35
2016,4,12,12,45,15.0,275.5,3.35,14.0,288.5,267.6,211.43
2016,4,12,13,0,18.0,299.0,3.4,14.0,315.0,292.83,231.39
2016,4,12,13,15,114.5,354.5,3.4,14.0,450.5,470.4,371.96
2016,4,12,13,30,211.0,410.0,3.4,14.0,586.0,615.85,482.81
2016,4,12,13,45,210.5,398.0,3.45,14.0,569.0,596.56,468.32
2016,4,12,14,0,210.0,386.0,3.5,14.0,552.0,576.43,454.09
2016,4,12,14,15,215.5,367.5,3.55,14.0,532.0,554.01,438.32
2016,4,12,14,30,221.0,349.0,3.6,14.0,512.0,530.49,421.57
2016,4,12,14,45,164.5,329.5,3.65,14.0,447.0,456.29,364.25
2016,4,12,15,0,108.0,310.0,3.7,14.0,382.0,376.4,301.75
2016,4,12,15,15,166.5,288.0,3.7,13.5,391.0,398.54,321.79
2016,4,12,15,30,225.0,266.0,3.7,13.0,400.0,404.86,328.69
2016,4,12,15,45,242.5,240.5,3.7,13.0,374.0,384.65,312.95
2016,4,12,16,0,260.0,215.0,3.7,13.0,348.0,353.79,288.32
2016,4,12,16,15,328.5,180.0,3.6,12.5,330.5,336.09,274.03
2016,4,12,16,30,397.0,145.0,3.5,12.0,313.0,315.9,255.99
2016,4,12,16,45,342.5,138.0,3.45,12.0,269.5,258.0,206.52
2016,4,12,17,0,288.0,131.0,3.4,12.0,226.0,211.68,166.58
2016,4,12,17,15,249.5,111.5,3.15,11.5,183.0,164.02,125.54
2016,4,12,17,30,211.0,92.0,2.9,11.0,140.0,121.21,89.07
2016,4,12,17,45,159.0,71.0,2.65,11.0,101.5,80.63,56.21
2016,4,12,18,0,107.0,50.0,2.4,11.0,63.0,47.09,30.83
2016,4,12,18,15,53.5,29.0,2.35,10.5,35.5,23.98,12.07
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,6.5,12.0,1.75,9.0,12.5,10.91,0.0
2016,4,13,6,0,13.0,24.0,1.9,10.0,25.0,20.77,9.57
2016,4,13,6,15,56.0,45.5,2.1,10.5,54.5,41.09,27.37
2016,4,13,6,30,99.0,67.0,2.3,11.0,84.0,69.48,49.45
2016,4,13,6,45,137.5,88.5,2.55,11.5,121.5,103.13,76.84
2016,4,13,7,0,176.0,110.0,2.8,12.0,159.0,141.99,109.45
2016,4,13,7,15,208.5,127.5,2.8,12.0,197.0,183.42,145.06
2016,4,13,7,30,241.0,145.0,2.8,12.0,235.0,226.56,182.11
2016,4,13,7,45,307.5,158.0,2.85,12.5,290.0,283.47,229.5
2016,4,13,8,0,374.0,171.0,2.9,13.0,345.0,347.79,282.42
2016,4,13,8,15,566.0,144.0,2.9,13.5,441.0,459.01,372.04
2016,4,13,8,30,758.0,117.0,2.9,14.0,537.0,578.78,466.34
2016,4,13,8,45,588.5,181.0,2.9,14.5,523.5,570.65,457.66
2016,4,13,9,0,419.0,245.0,2.9,15.0,510.0,547.78,436.94
2016,4,13,9,15,408.5,267.0,2.85,15.0,539.5,583.81,463.5
2016,4,13,9,30,398.0,289.0,2.8,15.0,569.0,607.6,480.27
