Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,638.5,206.0,2.8,15.5,681.0,755.93,592.73
2016,4,13,10,0,879.0,123.0,2.8,16.0,793.0,890.17,686.27
2016,4,13,10,15,886.5,124.5,2.8,16.0,822.0,927.35,709.73
2016,4,13,10,30,894.0,126.0,2.8,16.0,851.0,961.6,731.9
2016,4,13,10,45,896.5,128.5,2.85,16.5,872.5,989.01,748.41
2016,4,13,11,0,899.0,131.0,2.9,17.0,894.0,1012.92,762.57
2016,4,13,11,15,902.0,132.0,2.9,17.0,908.0,1032.17,774.66
2016,4,13,11,30,905.0,133.0,2.9,17.0,922.0,1047.74,784.41
2016,4,13,11,45,906.5,133.0,2.95,17.0,928.0,1057.03,790.62
2016,4,13,12,0,908.0,133.0,3.0,17.0,934.0,1062.48,794.48
2016,4,13,12,15,907.5,133.0,3.05,17.0,932.0,1062.04,794.61
2016,4,13,12,30,907.0,133.0,3.1,17.0,930.0,1057.73,792.35
2016,4,13,12,45,902.0,134.0,3.15,17.0,919.0,1046.09,785.38
2016,4,13,13,0,897.0,135.0,3.2,17.0,908.0,1030.75,776.07
2016,4,13,13,15,892.5,134.0,3.2,17.0,890.5,1010.25,762.96
2016,4,13,13,30,888.0,133.0,3.2,17.0,873.0,986.24,747.57
2016,4,13,13,45,876.0,134.5,3.25,17.0,846.0,954.46,727.27
2016,4,13,14,0,864.0,136.0,3.3,17.0,819.0,928.62,711.04
2016,4,13,14,15,854.5,134.0,3.3,16.5,787.0,889.28,686.22
2016,4,13,14,30,845.0,132.0,3.3,16.0,755.0,847.38,659.4
2016,4,13,14,45,824.5,133.0,3.3,16.0,715.0,797.62,625.37
2016,4,13,15,0,804.0,134.0,3.3,16.0,675.0,746.63,589.83
2016,4,13,15,15,568.0,191.0,3.2,15.5,561.0,598.73,477.28
2016,4,13,15,30,332.0,248.0,3.1,15.0,447.0,463.6,371.68
2016,4,13,15,45,525.0,183.5,3.05,15.0,468.0,503.55,405.07
2016,4,13,16,0,718.0,119.0,3.0,15.0,489.0,517.49,415.32
2016,4,13,16,15,687.0,113.0,2.9,14.5,438.0,453.66,363.24
2016,4,13,16,30,656.0,107.0,2.8,14.0,387.0,391.97,311.66
2016,4,13,16,45,613.0,100.0,2.7,14.0,334.0,327.42,256.0
2016,4,13,17,0,570.0,93.0,2.6,14.0,281.0,267.16,202.94
2016,4,13,17,15,509.0,83.5,2.3,13.0,229.0,204.94,149.2
2016,4,13,17,30,448.0,74.0,2.0,12.0,177.0,147.79,100.66
2016,4,13,17,45,349.0,61.0,1.7,11.5,128.5,93.38,58.64
2016,4,13,18,0,250.0,48.0,1.4,11.0,80.0,51.61,30.88
2016,4,13,18,15,139.0,29.5,1.4,10.5,46.0,23.06,11.94
2016,4,13,18,30,28.0,11.0,1.4,10.0,12.0,10.01,0.0
2016,4,13,18,45,14.0,5.5,1.4,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.65,8.5,21.5,13.64,0.0
2016,4,14,6,0,165.0,30.0,1.8,9.0,43.0,23.49,12.48
2016,4,14,6,15,285.0,44.5,2.0,9.5,87.0,49.75,28.8
2016,4,14,6,30,405.0,59.0,2.2,10.0,131.0,99.0,61.54
2016,4,14,6,45,482.0,69.0,2.4,10.5,183.0,150.51,102.28
2016,4,14,7,0,559.0,79.0,2.6,11.0,235.0,211.68,154.43
2016,4,14,7,15,624.0,74.0,2.7,11.0,281.5,264.17,201.65
2016,4,14,7,30,689.0,69.0,2.8,11.0,328.0,324.22,255.56
2016,4,14,7,45,559.0,115.0,2.9,11.5,345.5,357.59,288.32
2016,4,14,8,0,429.0,161.0,3.0,12.0,363.0,370.93,301.77
2016,4,14,8,15,410.5,186.5,3.05,12.0,397.0,412.51,336.4
2016,4,14,8,30,392.0,212.0,3.1,12.0,431.0,443.55,361.56
2016,4,14,8,45,469.5,206.0,3.15,12.5,489.5,518.66,420.84
2016,4,14,9,0,547.0,200.0,3.2,13.0,548.0,592.03,477.48
2016,4,14,9,15,607.5,194.0,3.25,13.5,604.0,663.03,530.78
2016,4,14,9,30,668.0,188.0,3.3,14.0,660.0,733.07,582.26
2016,4,14,9,45,770.5,160.0,3.4,14.5,730.5,817.18,643.1
2016,4,14,10,0,873.0,132.0,3.5,15.0,801.0,901.65,700.91
2016,4,14,10,15,547.0,265.5,3.55,15.0,690.5,777.62,607.42
2016,4,14,10,30,221.0,399.0,3.6,15.0,580.0,605.55,472.9
2016,4,14,10,45,549.0,274.5,3.7,15.0,738.5,821.86,641.06
2016,4,14,11,0,877.0,150.0,3.8,15.0,897.0,1021.25,782.55
2016,4,14,11,15,724.5,235.0,3.85,15.0,859.0,981.9,753.52
2016,4,14,11,30,572.0,320.0,3.9,15.0,821.0,922.95,708.98
2016,4,14,11,45,561.0,328.5,3.95,15.5,822.5,926.19,710.05
2016,4,14,12,0,550.0,337.0,4.0,16.0,824.0,926.51,708.68
2016,4,14,12,15,550.0,336.0,4.1,16.0,822.0,925.5,708.54
2016,4,14,12,30,550.0,335.0,4.2,16.0,820.0,921.73,706.56
2016,4,14,12,45,569.0,319.0,4.35,16.0,816.0,918.94,706.52
2016,4,14,13,0,588.0,303.0,4.5,16.0,812.0,912.96,704.54
2016,4,14,13,15,737.5,220.5,4.55,15.5,846.0,966.34,747.57
2016,4,14,13,30,887.0,138.0,4.6,15.0,880.0,989.05,765.68
2016,4,14,13,45,869.5,143.0,4.65,15.0,852.0,965.41,750.14
2016,4,14,14,0,852.0,148.0,4.7,15.0,824.0,929.05,725.86
2016,4,14,14,15,842.0,145.5,4.7,15.0,791.5,889.09,698.52
2016,4,14,14,30,832.0,143.0,4.7,15.0,759.0,846.64,669.2
2016,4,14,14,45,661.5,190.5,4.7,15.0,664.5,730.5,582.93
2016,4,14,15,0,491.0,238.0,4.7,15.0,570.0,616.13,494.2
2016,4,14,15,15,626.0,185.5,4.65,14.5,580.5,636.86,513.77
2016,4,14,15,30,761.0,133.0,4.6,14.0,591.0,638.54,517.26
2016,4,14,15,45,749.5,124.0,4.6,14.0,544.0,581.11,471.59
2016,4,14,16,0,738.0,115.0,4.6,14.0,497.0,523.03,424.37
2016,4,14,16,15,706.5,109.5,4.5,13.5,445.0,458.46,371.02
2016,4,14,16,30,675.0,104.0,4.4,13.0,393.0,396.03,317.85
2016,4,14,16,45,639.5,95.5,4.3,13.0,340.0,331.75,261.31
2016,4,14,17,0,604.0,87.0,4.2,13.0,287.0,270.85,206.63
2016,4,14,17,15,543.0,78.5,3.9,12.5,234.5,207.6,150.92
2016,4,14,17,30,482.0,70.0,3.6,12.0,182.0,151.6,102.65
2016,4,14,17,45,390.0,58.0,3.35,11.5,133.5,94.72,58.16
2016,4,14,18,0,298.0,46.0,3.1,11.0,85.0,51.7,29.84
2016,4,14,18,15,149.0,30.0,2.95,10.5,49.5,23.44,12.64
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,2.65,9.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,123.5,14.0,1.6,6.5,24.0,12.73,0.0
2016,4,15,6,0,247.0,28.0,1.7,7.0,48.0,22.87,12.74
2016,4,15,6,15,364.0,40.0,2.05,7.5,94.0,51.01,27.92
2016,4,15,6,30,481.0,52.0,2.4,8.0,140.0,101.21,60.61
2016,4,15,6,45,552.0,60.5,2.8,9.0,193.0,155.16,103.89
2016,4,15,7,0,623.0,69.0,3.2,10.0,246.0,217.87,158.15
2016,4,15,7,15,671.0,75.0,3.4,10.5,301.0,279.67,214.01
2016,4,15,7,30,719.0,81.0,3.6,11.0,356.0,346.57,273.81
2016,4,15,7,45,748.0,87.5,3.8,11.5,409.5,410.67,330.43
2016,4,15,8,0,777.0,94.0,4.0,12.0,463.0,477.12,387.27
2016,4,15,8,15,801.5,98.0,4.0,12.5,514.5,539.83,439.12
2016,4,15,8,30,826.0,102.0,4.0,13.0,566.0,603.35,489.83
2016,4,15,8,45,841.0,107.0,4.0,13.5,613.0,662.25,535.29
2016,4,15,9,0,856.0,112.0,4.0,14.0,660.0,720.31,578.69
2016,4,15,9,15,870.0,115.0,3.95,14.0,702.5,774.42,618.15
2016,4,15,9,30,884.0,118.0,3.9,14.0,745.0,826.98,654.71
2016,4,15,9,45,897.5,118.5,3.9,14.5,782.5,868.05,681.47
2016,4,15,10,0,911.0,119.0,3.9,15.0,820.0,912.85,710.61
2016,4,15,10,15,918.5,120.5,3.9,15.5,850.0,950.88,734.59
2016,4,15,10,30,926.0,122.0,3.9,16.0,880.0,985.86,756.25
2016,4,15,10,45,933.0,122.0,3.95,16.5,902.5,1015.59,774.48
2016,4,15,11,0,940.0,122.0,4.0,17.0,925.0,1041.87,790.33
2016,4,15,11,15,943.0,122.5,4.05,17.0,939.0,1061.13,802.96
2016,4,15,11,30,946.0,123.0,4.1,17.0,953.0,1076.55,813.14
2016,4,15,11,45,950.0,121.5,4.2,17.5,960.0,1087.0,818.93
2016,4,15,12,0,954.0,120.0,4.3,18.0,967.0,1093.47,822.19
2016,4,15,12,15,953.0,119.5,4.35,18.0,964.0,1091.88,821.42
2016,4,15,12,30,952.0,119.0,4.4,18.0,961.0,1086.25,818.14
2016,4,15,12,45,954.0,115.5,4.45,18.0,951.5,1076.47,812.43
2016,4,15,13,0,956.0,112.0,4.5,18.0,942.0,1062.62,804.09
2016,4,15,13,15,951.0,111.0,4.55,18.0,923.0,1040.58,790.27
2016,4,15,13,30,946.0,110.0,4.6,18.0,904.0,1014.83,773.96
2016,4,15,13,45,942.0,107.5,4.65,18.0,878.0,984.86,754.71
2016,4,15,14,0,938.0,105.0,4.7,18.0,852.0,951.41,732.96
2016,4,15,14,15,929.0,103.0,4.7,18.0,818.0,910.87,705.7
2016,4,15,14,30,920.0,101.0,4.7,18.0,784.0,867.54,676.28
2016,4,15,14,45,907.5,99.0,4.7,18.0,744.0,818.91,642.77
2016,4,15,15,0,895.0,97.0,4.7,18.0,704.0,768.26,607.42
2016,4,15,15,15,879.5,94.5,4.55,18.0,658.5,713.27,567.26
2016,4,15,15,30,864.0,92.0,4.4,18.0,613.0,660.18,526.0
2016,4,15,15,45,842.5,89.0,4.25,18.0,563.0,598.43,477.31
2016,4,15,16,0,821.0,86.0,4.1,18.0,513.0,536.79,427.63
2016,4,15,16,15,794.0,82.0,3.8,17.5,461.0,471.93,374.55
2016,4,15,16,30,767.0,78.0,3.5,17.0,409.0,408.51,320.97
2016,4,15,16,45,731.5,73.0,3.25,16.5,355.0,342.79,264.19
2016,4,15,17,0,696.0,68.0,3.0,16.0,301.0,280.25,208.76
2016,4,15,17,15,642.0,61.5,2.75,15.0,247.5,214.07,150.87
2016,4,15,17,30,588.0,55.0,2.5,14.0,194.0,155.21,100.14
2016,4,15,17,45,507.0,46.5,2.25,13.5,144.5,98.06,55.52
2016,4,15,18,0,426.0,38.0,2.0,13.0,95.0,51.17,26.0
2016,4,15,18,15,283.0,25.5,1.9,12.5,56.0,20.58,10.63
2016,4,15,18,30,140.0,13.0,1.8,12.0,17.0,11.82,0.0
2016,4,15,18,45,70.0,6.5,1.7,11.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,14.5,1.25,8.0,25.5,13.19,0.0
2016,4,16,6,0,270.0,29.0,1.3,9.0,51.0,23.65,13.72
2016,4,16,6,15,378.5,40.5,1.4,9.5,97.0,52.46,28.42
2016,4,16,6,30,487.0,52.0,1.5,10.0,143.0,102.29,60.78
2016,4,16,6,45,554.5,60.5,1.6,11.0,195.5,156.04,103.62
2016,4,16,7,0,622.0,69.0,1.7,12.0,248.0,218.08,156.68
2016,4,16,7,15,668.5,75.0,1.7,12.5,302.5,279.34,211.04
2016,4,16,7,30,715.0,81.0,1.7,13.0,357.0,345.49,268.79
2016,4,16,7,45,747.5,86.0,1.7,14.0,410.5,409.87,323.24
2016,4,16,8,0,780.0,91.0,1.7,15.0,464.0,475.87,376.85
2016,4,16,8,15,804.0,95.0,1.75,15.5,515.5,538.37,426.66
2016,4,16,8,30,828.0,99.0,1.8,16.0,567.0,601.61,475.26
2016,4,16,8,45,846.5,102.0,1.85,16.5,614.5,660.69,519.14
2016,4,16,9,0,865.0,105.0,1.9,17.0,662.0,719.23,561.26
2016,4,16,9,15,878.5,107.5,1.95,17.5,704.0,767.9,594.1
2016,4,16,9,30,892.0,110.0,2.0,18.0,746.0,819.02,627.33
2016,4,16,9,45,905.0,110.0,2.1,19.0,783.0,865.26,655.88
2016,4,16,10,0,918.0,110.0,2.2,20.0,820.0,909.26,682.49
2016,4,16,10,15,925.0,111.5,2.25,20.0,849.5,946.96,706.73
2016,4,16,10,30,932.0,113.0,2.3,20.0,879.0,981.57,728.87
2016,4,16,10,45,936.0,114.5,2.35,20.5,900.5,1010.05,745.53
2016,4,16,11,0,940.0,116.0,2.4,21.0,922.0,1034.95,759.88
2016,4,16,11,15,943.0,116.5,2.45,21.0,936.0,1054.13,772.04
2016,4,16,11,30,946.0,117.0,2.5,21.0,950.0,1069.47,781.88
2016,4,16,11,45,948.5,116.5,2.55,21.5,956.5,1079.36,786.86
2016,4,16,12,0,951.0,116.0,2.6,22.0,963.0,1085.27,789.44
2016,4,16,12,15,950.5,115.5,2.6,22.0,960.5,1084.13,788.65
2016,4,16,12,30,950.0,115.0,2.6,22.0,958.0,1078.95,785.49
2016,4,16,12,45,949.0,114.0,2.65,22.0,948.0,1068.74,779.82
2016,4,16,13,0,948.0,113.0,2.7,22.0,938.0,1054.57,771.72
2016,4,16,13,15,944.0,112.0,2.65,22.0,919.5,1033.6,758.3
2016,4,16,13,30,940.0,111.0,2.6,22.0,901.0,1008.91,742.59
2016,4,16,13,45,933.0,110.0,2.6,22.0,875.0,977.88,723.26
2016,4,16,14,0,926.0,109.0,2.6,22.0,849.0,943.57,701.73
2016,4,16,14,15,917.5,107.5,2.55,22.0,816.0,904.37,676.4
2016,4,16,14,30,909.0,106.0,2.5,22.0,783.0,862.37,649.05
2016,4,16,14,45,898.0,103.5,2.45,22.0,743.5,814.84,617.7
2016,4,16,15,0,887.0,101.0,2.4,22.0,704.0,765.19,584.56
2016,4,16,15,15,872.0,98.0,2.3,22.0,659.5,710.42,546.48
2016,4,16,15,30,857.0,95.0,2.2,22.0,615.0,657.55,507.45
2016,4,16,15,45,840.0,91.0,2.1,22.0,566.0,597.8,462.46
2016,4,16,16,0,823.0,87.0,2.0,22.0,517.0,537.7,415.93
2016,4,16,16,15,796.5,83.0,1.8,21.5,465.0,473.02,364.87
2016,4,16,16,30,770.0,79.0,1.6,21.0,413.0,409.71,313.2
2016,4,16,16,45,734.0,74.0,1.45,20.5,359.0,343.71,258.11
2016,4,16,17,0,698.0,69.0,1.3,20.0,305.0,279.77,203.31
2016,4,16,17,15,644.5,62.5,1.25,19.0,251.0,214.79,148.1
2016,4,16,17,30,591.0,56.0,1.2,18.0,197.0,155.93,98.68
2016,4,16,17,45,496.5,48.5,1.15,17.0,146.5,98.16,55.26
2016,4,16,18,0,402.0,41.0,1.1,16.0,96.0,52.39,27.45
2016,4,16,18,15,268.0,27.5,1.1,15.5,57.5,22.29,12.09
2016,4,16,18,30,134.0,14.0,1.1,15.0,19.0,12.73,0.0
2016,4,16,18,45,67.0,7.0,1.1,14.5,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,119.0,15.5,0.8,12.5,26.5,12.22,0.0
2016,4,17,6,0,238.0,31.0,0.8,13.0,53.0,24.24,14.3
2016,4,17,6,15,340.5,44.5,0.85,13.5,97.5,54.67,30.74
2016,4,17,6,30,443.0,58.0,0.9,14.0,142.0,103.31,62.55
2016,4,17,6,45,504.5,68.0,0.95,15.0,193.0,154.64,102.9
2016,4,17,7,0,566.0,78.0,1.0,16.0,244.0,213.58,152.21
2016,4,17,7,15,613.0,85.5,1.0,16.5,297.0,273.03,203.39
2016,4,17,7,30,660.0,93.0,1.0,17.0,350.0,337.55,257.96
2016,4,17,7,45,692.0,99.5,1.05,17.5,402.5,399.44,309.43
2016,4,17,8,0,724.0,106.0,1.1,18.0,455.0,463.86,361.12
2016,4,17,8,15,749.0,111.0,1.15,18.5,505.5,525.17,408.73
2016,4,17,8,30,774.0,116.0,1.2,19.0,556.0,587.48,455.39
2016,4,17,8,45,792.0,120.5,1.3,20.0,602.5,644.38,496.09
2016,4,17,9,0,810.0,125.0,1.4,21.0,649.0,701.53,535.6
2016,4,17,9,15,824.5,128.0,1.45,21.5,690.5,753.83,571.1
2016,4,17,9,30,839.0,131.0,1.5,22.0,732.0,804.74,603.4
2016,4,17,9,45,857.0,129.5,1.6,22.5,770.0,852.2,633.42
2016,4,17,10,0,875.0,128.0,1.7,23.0,808.0,897.86,661.92
2016,4,17,10,15,882.5,130.0,1.75,23.0,836.5,927.45,680.38
2016,4,17,10,30,890.0,132.0,1.8,23.0,865.0,961.72,702.03
2016,4,17,10,45,899.5,130.5,1.85,23.5,888.0,991.25,719.12
2016,4,17,11,0,909.0,129.0,1.9,24.0,911.0,1017.57,734.14
2016,4,17,11,15,912.0,129.5,1.9,24.0,925.0,1036.16,745.08
2016,4,17,11,30,915.0,130.0,1.9,24.0,939.0,1051.04,753.84
2016,4,17,11,45,918.0,129.0,1.9,24.5,945.0,1060.61,757.93
2016,4,17,12,0,921.0,128.0,1.9,25.0,951.0,1066.33,759.78
2016,4,17,12,15,920.5,128.0,1.85,25.0,949.0,1065.65,758.58
2016,4,17,12,30,920.0,128.0,1.8,25.0,947.0,1061.07,755.15
2016,4,17,12,45,918.0,127.0,1.75,25.5,936.5,1050.1,746.46
2016,4,17,13,0,916.0,126.0,1.7,26.0,926.0,1035.32,735.62
2016,4,17,13,15,911.5,125.0,1.6,26.0,908.0,1014.38,721.81
2016,4,17,13,30,907.0,124.0,1.5,26.0,890.0,989.88,705.92
2016,4,17,13,45,902.5,121.5,1.4,26.0,864.5,960.42,686.98
2016,4,17,14,0,898.0,119.0,1.3,26.0,839.0,927.65,666.02
2016,4,17,14,15,889.0,117.0,1.25,26.0,806.0,888.41,641.63
2016,4,17,14,30,880.0,115.0,1.2,26.0,773.0,846.52,615.45
2016,4,17,14,45,873.5,110.5,1.15,26.0,735.5,801.61,587.08
2016,4,17,15,0,867.0,106.0,1.1,26.0,698.0,754.29,556.85
2016,4,17,15,15,852.0,103.0,1.1,26.0,653.5,704.38,524.06
2016,4,17,15,30,837.0,100.0,1.1,26.0,609.0,648.68,485.46
2016,4,17,15,45,822.0,94.5,1.1,26.0,561.0,589.6,443.32
2016,4,17,16,0,807.0,89.0,1.1,26.0,513.0,530.02,399.32
2016,4,17,16,15,781.0,85.0,1.1,25.5,461.5,466.53,351.51
2016,4,17,16,30,755.0,81.0,1.1,25.0,410.0,404.38,302.75
2016,4,17,16,45,720.5,75.5,1.1,24.5,356.5,339.38,250.09
2016,4,17,17,0,686.0,70.0,1.1,24.0,303.0,276.26,197.32
2016,4,17,17,15,634.0,63.5,1.1,22.5,250.0,212.46,144.4
2016,4,17,17,30,582.0,57.0,1.1,21.0,197.0,154.6,96.77
2016,4,17,17,45,501.0,48.0,1.1,19.5,147.5,97.58,54.1
2016,4,17,18,0,420.0,39.0,1.1,18.0,98.0,50.82,25.67
2016,4,17,18,15,288.5,26.5,1.1,17.5,59.0,21.31,11.41
2016,4,17,18,30,157.0,14.0,1.1,17.0,20.0,11.26,0.0
2016,4,17,18,45,78.5,7.0,1.15,16.5,10.0,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,45,149.0,15.5,0.65,14.0,29.5,12.45,0.0
2016,4,18,6,0,298.0,31.0,0.6,14.0,59.0,25.2,15.31
2016,4,18,6,15,402.0,42.0,0.6,14.5,105.5,55.62,29.59
2016,4,18,6,30,506.0,53.0,0.6,15.0,152.0,106.16,61.94
2016,4,18,6,45,575.5,60.5,0.65,16.0,205.5,160.59,104.29
2016,4,18,7,0,645.0,68.0,0.7,17.0,259.0,223.49,156.58
2016,4,18,7,15,689.0,74.0,0.7,17.5,314.0,285.33,209.81
2016,4,18,7,30,733.0,80.0,0.7,18.0,369.0,351.74,265.76
2016,4,18,7,45,764.5,84.5,0.7,18.5,422.5,416.24,318.74
2016,4,18,8,0,796.0,89.0,0.7,19.0,476.0,482.08,370.71
2016,4,18,8,15,818.5,93.0,0.8,19.5,527.0,544.49,418.92
2016,4,18,8,30,841.0,97.0,0.9,20.0,578.0,607.44,465.87
2016,4,18,8,45,857.0,100.5,1.0,21.0,625.0,665.89,507.13
2016,4,18,9,0,873.0,104.0,1.1,22.0,672.0,723.54,546.43
2016,4,18,9,15,885.5,106.0,1.2,22.5,714.0,771.24,577.78
2016,4,18,9,30,898.0,108.0,1.3,23.0,756.0,821.18,609.53
2016,4,18,9,45,910.5,108.5,1.45,23.5,792.0,867.56,639.09
2016,4,18,10,0,923.0,109.0,1.6,24.0,828.0,911.65,666.88
2016,4,18,10,15,929.0,110.0,1.65,24.0,857.0,947.93,689.49
2016,4,18,10,30,935.0,111.0,1.7,24.0,886.0,981.02,710.05
2016,4,18,10,45,939.5,112.0,1.75,24.5,907.0,1009.36,726.17
2016,4,18,11,0,944.0,113.0,1.8,25.0,928.0,1034.12,740.04
2016,4,18,11,15,946.0,114.0,1.8,25.0,941.5,1052.74,750.87
2016,4,18,11,30,948.0,115.0,1.8,25.0,955.0,1067.49,759.43
2016,4,18,11,45,948.5,115.0,1.8,25.5,960.0,1075.77,762.63
2016,4,18,12,0,949.0,115.0,1.8,26.0,965.0,1080.05,763.54
2016,4,18,12,15,947.5,115.0,1.75,26.0,962.0,1078.31,761.67
2016,4,18,12,30,946.0,115.0,1.7,26.0,959.0,1072.56,757.53
2016,4,18,12,45,940.0,116.5,1.65,26.5,947.5,1059.92,747.85
2016,4,18,13,0,934.0,118.0,1.6,27.0,936.0,1043.47,736.05
2016,4,18,13,15,929.5,117.0,1.55,27.0,917.0,1022.2,722.88
2016,4,18,13,30,925.0,116.0,1.5,27.0,898.0,997.31,707.58
2016,4,18,13,45,915.5,116.0,1.45,27.0,871.0,965.36,687.94
2016,4,18,14,0,906.0,116.0,1.4,27.0,844.0,930.34,666.4
2016,4,18,14,15,896.5,114.5,1.4,27.0,811.0,890.93,642.65
2016,4,18,14,30,887.0,113.0,1.4,27.0,778.0,848.88,617.0
2016,4,18,14,45,805.5,134.5,1.4,27.0,715.0,777.74,571.78
2016,4,18,15,0,724.0,156.0,1.4,27.0,652.0,706.11,523.86
2016,4,18,15,15,770.5,132.5,1.35,26.5,630.0,678.68,506.93
2016,4,18,15,30,817.0,109.0,1.3,26.0,608.0,643.88,483.64
2016,4,18,15,45,755.0,109.5,1.3,26.0,542.0,564.27,426.29
2016,4,18,16,0,693.0,110.0,1.3,26.0,476.0,489.34,370.94
2016,4,18,16,15,693.0,104.5,1.3,25.5,439.5,442.66,335.22
2016,4,18,16,30,693.0,99.0,1.3,25.0,403.0,394.55,296.57
2016,4,18,16,45,646.5,94.0,1.35,24.5,349.0,329.02,243.9
2016,4,18,17,0,600.0,89.0,1.4,24.0,295.0,268.1,193.57
2016,4,18,17,15,543.5,80.5,1.3,22.5,242.5,206.56,143.02
2016,4,18,17,30,487.0,72.0,1.2,21.0,190.0,151.68,98.45
2016,4,18,17,45,400.5,60.5,1.2,19.5,141.5,95.98,57.06
2016,4,18,18,0,314.0,49.0,1.2,18.0,93.0,53.34,30.52
2016,4,18,18,15,157.0,34.0,1.2,17.0,56.0,26.46,15.8
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,16.29,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,17.5,0.55,13.5,29.0,13.76,0.0
2016,4,19,6,0,239.0,35.0,0.5,14.0,58.0,27.29,17.29
2016,4,19,6,15,338.0,48.0,0.5,14.5,103.0,56.75,32.25
2016,4,19,6,30,437.0,61.0,0.5,15.0,148.0,106.05,64.82
2016,4,19,6,45,515.5,68.5,0.55,15.5,201.0,157.75,104.71
2016,4,19,7,0,594.0,76.0,0.6,16.0,254.0,219.13,155.39
2016,4,19,7,15,640.0,82.5,0.55,16.5,307.5,278.98,206.51
2016,4,19,7,30,686.0,89.0,0.5,17.0,361.0,343.69,260.55
2016,4,19,7,45,728.5,91.0,0.5,17.5,416.0,406.96,312.16
2016,4,19,8,0,771.0,93.0,0.5,18.0,471.0,474.2,364.91
2016,4,19,8,15,794.5,96.5,0.4,18.5,521.5,535.21,410.15
2016,4,19,8,30,818.0,100.0,0.3,19.0,572.0,596.9,453.67
2016,4,19,8,45,837.5,102.5,0.25,20.0,619.0,655.34,492.57
2016,4,19,9,0,857.0,105.0,0.2,21.0,666.0,713.35,529.43
2016,4,19,9,15,870.0,108.0,0.3,22.0,708.0,761.61,559.56
2016,4,19,9,30,883.0,111.0,0.4,23.0,750.0,812.21,590.08
2016,4,19,9,45,885.0,117.0,0.55,24.0,784.0,854.88,615.94
2016,4,19,10,0,887.0,123.0,0.7,25.0,818.0,894.55,639.73
2016,4,19,10,15,832.5,156.0,0.8,25.0,826.5,916.94,654.13
2016,4,19,10,30,778.0,189.0,0.9,25.0,835.0,930.81,663.5
2016,4,19,10,45,835.0,165.0,1.0,25.5,874.5,974.23,690.11
2016,4,19,11,0,892.0,141.0,1.1,26.0,914.0,1011.52,712.33
2016,4,19,11,15,730.5,236.0,1.2,26.0,875.0,983.99,696.15
2016,4,19,11,30,569.0,331.0,1.3,26.0,836.0,926.13,657.79
2016,4,19,11,45,525.5,349.0,1.4,26.0,818.0,906.11,645.91
2016,4,19,12,0,482.0,367.0,1.5,26.0,800.0,882.82,631.3
2016,4,19,12,15,426.0,387.0,1.55,26.0,769.5,846.15,607.03
2016,4,19,12,30,370.0,407.0,1.6,26.0,739.0,796.15,574.12
2016,4,19,12,45,399.0,388.0,1.65,26.0,741.5,801.31,579.65
2016,4,19,13,0,428.0,369.0,1.7,26.0,744.0,816.42,590.94
2016,4,19,13,15,488.5,341.0,1.75,26.0,761.5,837.92,607.39
2016,4,19,13,30,549.0,313.0,1.8,26.0,779.0,854.69,620.65
2016,4,19,13,45,423.0,345.5,1.9,26.0,698.5,755.58,553.2
2016,4,19,14,0,297.0,378.0,2.0,26.0,618.0,651.6,481.42
2016,4,19,14,15,240.5,370.5,2.0,25.5,560.0,572.46,427.43
2016,4,19,14,30,184.0,363.0,2.0,25.0,502.0,508.62,382.59
2016,4,19,14,45,109.5,320.0,2.05,24.5,401.5,399.14,303.32
2016,4,19,15,0,35.0,277.0,2.1,24.0,301.0,286.64,219.16
2016,4,19,15,15,42.0,266.5,2.15,23.5,293.5,278.96,214.83
2016,4,19,15,30,49.0,256.0,2.2,23.0,286.0,270.51,209.42
2016,4,19,15,45,77.5,244.0,2.3,22.5,287.0,272.39,212.22
2016,4,19,16,0,106.0,232.0,2.4,22.0,288.0,271.07,212.16
2016,4,19,16,15,173.5,205.5,2.45,21.0,286.5,276.25,217.18
2016,4,19,16,30,241.0,179.0,2.5,20.0,285.0,272.16,213.69
2016,4,19,16,45,218.5,161.0,2.6,19.0,248.0,230.48,180.15
2016,4,19,17,0,196.0,143.0,2.7,18.0,211.0,188.58,145.87
2016,4,19,17,15,176.5,120.5,2.6,17.0,174.0,149.65,113.46
2016,4,19,17,30,157.0,98.0,2.5,16.0,137.0,113.33,83.2
2016,4,19,17,45,132.0,75.5,2.45,15.5,103.0,79.22,55.55
2016,4,19,18,0,107.0,53.0,2.4,15.0,69.0,48.29,31.99
2016,4,19,18,15,53.5,34.0,2.15,14.5,42.0,28.1,17.53
2016,4,19,18,30,0.0,15.0,1.9,14.0,15.0,13.22,0.0
2016,4,19,18,45,0.0,7.5,1.7,14.0,7.5,6.82,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,16.5,0.95,11.5,33.0,13.14,0.0
2016,4,20,6,0,322.0,33.0,0.9,12.0,66.0,26.74,17.16
2016,4,20,6,15,422.5,44.0,1.0,12.5,113.5,59.15,31.97
2016,4,20,6,30,523.0,55.0,1.1,13.0,161.0,110.74,65.61
2016,4,20,6,45,593.0,61.5,1.25,14.0,215.0,165.45,108.78
2016,4,20,7,0,663.0,68.0,1.4,15.0,269.0,228.63,162.16
2016,4,20,7,15,705.0,73.5,1.35,15.5,324.0,290.42,216.33
2016,4,20,7,30,747.0,79.0,1.3,16.0,379.0,357.5,273.82
2016,4,20,7,45,779.0,82.5,1.3,16.5,432.5,420.96,327.11
2016,4,20,8,0,811.0,86.0,1.3,17.0,486.0,486.71,380.21
2016,4,20,8,15,832.0,89.5,1.35,17.5,537.0,548.43,428.59
2016,4,20,8,30,853.0,93.0,1.4,18.0,588.0,610.49,475.45
2016,4,20,8,45,868.0,96.0,1.5,19.0,634.0,668.17,516.92
2016,4,20,9,0,883.0,99.0,1.6,20.0,680.0,721.19,553.8
2016,4,20,9,15,894.0,101.5,1.65,20.0,721.0,772.51,588.62
2016,4,20,9,30,905.0,104.0,1.7,20.0,762.0,821.95,621.24
2016,4,20,9,45,916.0,104.0,1.8,20.5,797.5,866.66,649.61
2016,4,20,10,0,927.0,104.0,1.9,21.0,833.0,908.94,676.1
2016,4,20,10,15,933.0,106.0,1.95,21.0,861.5,946.18,699.81
2016,4,20,10,30,939.0,108.0,2.0,21.0,890.0,980.24,721.38
2016,4,20,10,45,934.5,114.0,2.05,21.5,909.0,1005.16,735.61
2016,4,20,11,0,930.0,120.0,2.1,22.0,928.0,1026.11,747.36
2016,4,20,11,15,932.0,121.0,2.15,22.0,941.5,1044.33,758.9
2016,4,20,11,30,934.0,122.0,2.2,22.0,955.0,1058.75,768.13
2016,4,20,11,45,922.5,130.0,2.3,22.5,957.0,1062.9,770.09
2016,4,20,12,0,911.0,138.0,2.4,23.0,959.0,1062.93,769.64
2016,4,20,12,15,910.0,137.5,2.45,23.0,956.0,1061.1,769.05
2016,4,20,12,30,909.0,137.0,2.5,23.0,953.0,1055.42,766.15
2016,4,20,12,45,908.0,135.0,2.55,23.0,942.5,1044.44,759.97
2016,4,20,13,0,907.0,133.0,2.6,23.0,932.0,1029.68,751.49
2016,4,20,13,15,902.5,132.0,2.65,22.5,913.5,1008.83,740.57
2016,4,20,13,30,898.0,131.0,2.7,22.0,895.0,984.47,727.35
2016,4,20,13,45,890.0,129.5,2.75,22.0,868.5,953.02,707.97
2016,4,20,14,0,882.0,128.0,2.8,22.0,842.0,918.53,686.47
2016,4,20,14,15,872.5,126.0,2.85,21.5,809.0,879.4,662.92
2016,4,20,14,30,863.0,124.0,2.9,21.0,776.0,844.27,641.8
2016,4,20,14,45,848.5,122.5,2.95,21.0,736.5,796.15,610.04
2016,4,20,15,0,834.0,121.0,3.0,21.0,697.0,746.35,576.71
2016,4,20,15,15,694.5,154.0,3.0,20.5,613.0,645.88,503.24
2016,4,20,15,30,555.0,187.0,3.0,20.0,529.0,548.53,430.47
2016,4,20,15,45,657.0,146.5,3.0,20.0,520.0,541.98,426.19
2016,4,20,16,0,759.0,106.0,3.0,20.0,511.0,518.13,406.97
2016,4,20,16,15,730.5,101.0,2.9,19.0,459.5,454.87,356.93
2016,4,20,16,30,702.0,96.0,2.8,18.0,408.0,393.36,306.65
2016,4,20,16,45,666.5,89.5,2.7,17.5,355.5,330.0,252.82
2016,4,20,17,0,631.0,83.0,2.6,17.0,303.0,269.94,200.49
2016,4,20,17,15,576.5,75.0,2.3,16.0,250.5,207.68,146.86
2016,4,20,17,30,522.0,67.0,2.0,15.0,198.0,151.76,99.59
2016,4,20,17,45,444.0,56.5,1.7,14.5,149.5,97.74,58.05
2016,4,20,18,0,366.0,46.0,1.4,14.0,101.0,53.68,30.35
2016,4,20,18,15,183.0,34.5,1.3,13.5,62.0,26.82,16.75
2016,4,20,18,30,0.0,23.0,1.2,13.0,23.0,19.4,0.0
2016,4,20,18,45,0.0,11.5,1.1,12.5,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,56.5,20.0,0.3,12.5,26.0,16.39,2.1
2016,4,21,6,0,113.0,40.0,0.4,13.0,52.0,31.86,21.63
2016,4,21,6,15,169.0,59.5,0.5,13.5,89.0,58.36,38.6
2016,4,21,6,30,225.0,79.0,0.6,14.0,126.0,95.06,65.15
2016,4,21,6,45,260.5,98.5,0.75,14.5,168.0,135.45,97.75
2016,4,21,7,0,296.0,118.0,0.9,15.0,210.0,180.44,135.36
2016,4,21,7,15,343.5,128.0,1.0,15.0,253.5,228.11,175.48
2016,4,21,7,30,391.0,138.0,1.1,15.0,297.0,278.82,218.14
2016,4,21,7,45,419.5,153.5,1.25,15.5,344.5,331.66,261.87
2016,4,21,8,0,448.0,169.0,1.4,16.0,392.0,387.23,306.72
2016,4,21,8,15,344.5,212.5,1.5,16.0,394.5,393.86,312.72
2016,4,21,8,30,241.0,256.0,1.6,16.0,397.0,394.96,313.15
2016,4,21,8,45,268.5,273.5,1.75,16.5,442.0,444.35,350.88
2016,4,21,9,0,296.0,291.0,1.9,17.0,487.0,495.84,389.25
2016,4,21,9,15,299.0,310.5,2.0,17.0,519.0,533.01,416.51
2016,4,21,9,30,302.0,330.0,2.1,17.0,551.0,569.59,443.08
2016,4,21,9,45,324.0,341.5,2.25,17.5,589.0,613.1,474.24
2016,4,21,10,0,346.0,353.0,2.4,18.0,627.0,657.07,505.28
2016,4,21,10,15,313.0,377.0,2.45,18.0,631.0,665.02,509.34
2016,4,21,10,30,280.0,401.0,2.5,18.0,635.0,669.82,511.35
2016,4,21,10,45,261.0,416.0,2.55,18.5,638.5,675.79,513.75
2016,4,21,11,0,242.0,431.0,2.6,19.0,642.0,665.98,505.18
2016,4,21,11,15,353.5,398.5,2.65,19.0,712.0,760.7,575.01
2016,4,21,11,30,465.0,366.0,2.7,19.0,782.0,855.87,642.85
2016,4,21,11,45,477.5,358.5,2.75,19.0,788.0,865.51,649.24
2016,4,21,12,0,490.0,351.0,2.8,19.0,794.0,872.79,654.83
2016,4,21,12,15,673.0,255.5,2.85,19.0,862.0,962.78,721.6
2016,4,21,12,30,856.0,160.0,2.9,19.0,930.0,1036.6,770.69
2016,4,21,12,45,543.5,300.5,3.0,19.0,787.5,866.67,653.14
2016,4,21,13,0,231.0,441.0,3.1,19.0,645.0,669.5,507.87
2016,4,21,13,15,237.0,426.5,3.2,19.0,632.5,655.43,500.11
2016,4,21,13,30,243.0,412.0,3.3,19.0,620.0,653.31,499.52
2016,4,21,13,45,286.0,388.5,3.4,19.5,626.0,660.71,506.08
2016,4,21,14,0,329.0,365.0,3.5,20.0,632.0,664.67,510.04
2016,4,21,14,15,323.0,353.5,3.55,19.5,607.5,635.22,490.27
2016,4,21,14,30,317.0,342.0,3.6,19.0,583.0,604.97,469.79
2016,4,21,14,45,323.0,321.0,3.65,19.0,555.5,573.91,447.94
2016,4,21,15,0,329.0,300.0,3.7,19.0,528.0,541.4,424.65
2016,4,21,15,15,326.5,280.5,3.7,18.5,495.0,503.11,397.07
2016,4,21,15,30,324.0,261.0,3.7,18.0,462.0,464.24,368.46
2016,4,21,15,45,345.5,235.0,3.7,18.0,434.0,432.64,344.4
2016,4,21,16,0,367.0,209.0,3.7,18.0,406.0,398.18,317.27
2016,4,21,16,15,368.0,185.0,3.6,17.5,366.0,353.02,281.18
2016,4,21,16,30,369.0,161.0,3.5,17.0,326.0,312.12,247.35
2016,4,21,16,45,518.5,117.0,3.4,17.0,317.0,299.38,232.13
2016,4,21,17,0,668.0,73.0,3.3,17.0,308.0,270.43,200.31
2016,4,21,17,15,616.0,67.0,3.0,16.0,255.5,208.58,146.36
2016,4,21,17,30,564.0,61.0,2.7,15.0,203.0,152.65,98.64
2016,4,21,17,45,487.5,52.0,2.4,14.5,154.0,97.64,56.24
2016,4,21,18,0,411.0,43.0,2.1,14.0,105.0,52.3,28.27
2016,4,21,18,15,205.5,34.5,1.95,13.5,65.5,26.83,16.89
2016,4,21,18,30,0.0,26.0,1.8,13.0,26.0,21.63,0.0
2016,4,21,18,45,0.0,13.0,1.7,12.5,13.0,11.82,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,11.5,1.0,0.87,0.0
2016,4,22,6,0,0.0,2.0,3.2,12.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,4.0,3.3,12.0,4.0,3.51,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,5.26,0.0
2016,4,22,6,45,0.0,8.5,3.5,12.5,8.5,7.46,0.81
2016,4,22,7,0,0.0,11.0,3.6,13.0,11.0,9.67,2.71
2016,4,22,7,15,0.0,13.0,3.65,13.0,13.0,11.43,4.22
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,13.2,5.72
2016,4,22,7,45,0.0,78.0,3.75,13.5,78.0,69.01,53.23
2016,4,22,8,0,0.0,141.0,3.8,14.0,141.0,125.52,100.2
2016,4,22,8,15,0.0,89.0,3.9,14.0,89.0,78.84,60.91
2016,4,22,8,30,0.0,37.0,4.0,14.0,37.0,32.69,22.0
2016,4,22,8,45,0.0,36.0,4.1,14.0,36.0,31.82,21.21
2016,4,22,9,0,0.0,35.0,4.2,14.0,35.0,30.96,20.41
2016,4,22,9,15,0.0,46.5,4.45,14.0,46.5,41.18,28.89
2016,4,22,9,30,0.0,58.0,4.7,14.0,58.0,51.42,37.35
2016,4,22,9,45,6.0,150.5,4.95,14.5,155.5,139.65,109.97
2016,4,22,10,0,12.0,243.0,5.2,15.0,253.0,230.59,183.01
2016,4,22,10,15,6.0,185.0,5.3,15.0,190.0,171.9,135.36
2016,4,22,10,30,0.0,127.0,5.4,15.0,127.0,113.56,87.76
2016,4,22,10,45,86.0,283.5,5.5,15.0,359.0,363.29,290.35
2016,4,22,11,0,172.0,440.0,5.6,15.0,591.0,607.22,478.43
2016,4,22,11,15,93.5,363.5,5.6,15.0,446.0,456.28,360.68
2016,4,22,11,30,15.0,287.0,5.6,15.0,301.0,277.33,218.75
2016,4,22,11,45,8.0,215.0,5.65,15.0,222.5,202.89,159.66
2016,4,22,12,0,1.0,143.0,5.7,15.0,144.0,129.47,100.37
2016,4,22,12,15,0.5,107.0,5.65,14.5,107.5,96.19,73.52
2016,4,22,12,30,0.0,71.0,5.6,14.0,71.0,63.21,46.62
2016,4,22,12,45,9.0,187.0,5.6,13.5,195.0,177.74,140.67
2016,4,22,13,0,18.0,303.0,5.6,13.0,319.0,295.08,235.21
2016,4,22,13,15,15.0,275.5,5.45,13.0,289.0,265.72,211.64
2016,4,22,13,30,12.0,248.0,5.3,13.0,259.0,236.59,188.42
2016,4,22,13,45,221.0,289.5,5.2,13.0,470.0,500.2,403.73
2016,4,22,14,0,430.0,331.0,5.1,13.0,681.0,729.4,581.38
2016,4,22,14,15,233.0,321.0,4.9,13.0,509.5,525.37,421.16
2016,4,22,14,30,36.0,311.0,4.7,13.0,338.0,323.96,258.98
2016,4,22,14,45,281.0,272.0,4.55,13.0,468.0,491.97,398.49
2016,4,22,15,0,526.0,233.0,4.4,13.0,598.0,628.04,506.83
2016,4,22,15,15,305.5,254.5,4.4,13.0,463.5,462.5,374.8
2016,4,22,15,30,85.0,276.0,4.4,13.0,329.0,311.54,251.95
2016,4,22,15,45,179.5,250.5,4.45,13.0,351.0,343.35,279.56
2016,4,22,16,0,274.0,225.0,4.5,13.0,373.0,363.5,296.18
2016,4,22,16,15,137.0,160.5,4.4,12.5,234.5,215.56,175.51
2016,4,22,16,30,0.0,96.0,4.3,12.0,96.0,85.04,67.07
2016,4,22,16,45,0.0,84.0,4.2,12.0,84.0,74.31,58.25
2016,4,22,17,0,0.0,72.0,4.1,12.0,72.0,63.65,49.27
2016,4,22,17,15,280.5,69.0,3.7,11.5,140.5,130.32,95.9
2016,4,22,17,30,561.0,66.0,3.3,11.0,209.0,156.16,103.45
2016,4,22,17,45,470.0,58.0,2.9,11.0,158.5,100.82,60.56
2016,4,22,18,0,379.0,50.0,2.5,11.0,108.0,57.06,33.58
2016,4,22,18,15,249.0,36.0,2.25,10.5,68.0,28.05,18.3
2016,4,22,18,30,119.0,22.0,2.0,10.0,28.0,17.33,0.0
2016,4,22,18,45,59.5,11.0,1.8,9.5,14.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,142.0,20.0,1.7,9.5,36.5,15.65,4.49
2016,4,23,6,0,284.0,40.0,1.9,10.0,73.0,31.08,21.46
2016,4,23,6,15,380.0,51.5,2.0,10.0,119.5,64.64,37.94
2016,4,23,6,30,476.0,63.0,2.1,10.0,166.0,113.59,70.98
2016,4,23,6,45,534.5,72.0,2.25,10.5,217.5,165.61,113.31
2016,4,23,7,0,593.0,81.0,2.4,11.0,269.0,224.73,164.58
2016,4,23,7,15,637.0,87.5,2.4,11.5,322.0,283.81,217.14
2016,4,23,7,30,681.0,94.0,2.4,12.0,375.0,347.47,272.9
2016,4,23,7,45,718.0,97.5,2.4,12.5,428.5,409.43,326.14
2016,4,23,8,0,755.0,101.0,2.4,13.0,482.0,474.34,380.07
2016,4,23,8,15,778.0,105.0,2.45,13.5,531.5,534.86,429.01
2016,4,23,8,30,801.0,109.0,2.5,14.0,581.0,595.63,476.51
