Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,45,820.5,111.0,2.6,14.5,627.5,652.44,519.8
2016,4,23,9,0,840.0,113.0,2.7,15.0,674.0,708.84,561.58
2016,4,23,9,15,852.5,115.5,2.75,15.0,714.5,759.85,598.51
2016,4,23,9,30,865.0,118.0,2.8,15.0,755.0,809.22,632.62
2016,4,23,9,45,883.5,115.0,2.85,15.5,792.0,849.7,658.86
2016,4,23,10,0,902.0,112.0,2.9,16.0,829.0,893.99,687.52
2016,4,23,10,15,908.5,113.5,2.95,16.0,857.0,930.09,711.5
2016,4,23,10,30,915.0,115.0,3.0,16.0,885.0,963.14,733.36
2016,4,23,10,45,917.5,116.5,3.1,16.5,905.5,989.19,749.45
2016,4,23,11,0,920.0,118.0,3.2,17.0,926.0,1011.69,763.17
2016,4,23,11,15,922.5,119.0,3.2,17.0,939.0,1030.01,774.77
2016,4,23,11,30,925.0,120.0,3.2,17.0,952.0,1044.6,783.98
2016,4,23,11,45,925.0,120.5,3.2,17.0,956.5,1052.39,788.79
2016,4,23,12,0,925.0,121.0,3.2,17.0,961.0,1056.3,791.2
2016,4,23,12,15,924.0,121.0,3.2,17.0,958.5,1054.82,790.19
2016,4,23,12,30,923.0,121.0,3.2,17.0,956.0,1049.47,786.78
2016,4,23,12,45,917.0,122.5,3.25,17.5,944.0,1036.85,777.65
2016,4,23,13,0,911.0,124.0,3.3,18.0,932.0,1020.55,766.21
2016,4,23,13,15,906.0,123.0,3.35,18.0,913.5,999.11,752.86
2016,4,23,13,30,901.0,122.0,3.4,18.0,895.0,974.18,737.19
2016,4,23,13,45,889.0,124.0,3.5,18.0,868.0,942.56,717.24
2016,4,23,14,0,877.0,126.0,3.6,18.0,841.0,908.1,695.2
2016,4,23,14,15,867.5,124.0,3.65,17.5,808.0,869.18,670.81
2016,4,23,14,30,858.0,122.0,3.7,17.0,775.0,834.05,648.81
2016,4,23,14,45,630.0,202.0,3.8,17.0,669.0,706.13,555.1
2016,4,23,15,0,402.0,282.0,3.9,17.0,563.0,575.0,454.25
2016,4,23,15,15,596.5,199.0,3.85,16.5,585.5,618.99,492.33
2016,4,23,15,30,791.0,116.0,3.8,16.0,608.0,628.37,502.37
2016,4,23,15,45,762.0,115.0,3.8,16.0,559.0,568.19,454.8
2016,4,23,16,0,733.0,114.0,3.8,16.0,510.0,509.1,407.18
2016,4,23,16,15,704.0,109.0,3.75,15.5,459.0,447.17,356.68
2016,4,23,16,30,675.0,104.0,3.7,15.0,408.0,387.11,306.1
2016,4,23,16,45,631.0,99.0,3.65,14.5,355.5,323.93,251.86
2016,4,23,17,0,587.0,94.0,3.6,14.0,303.0,265.07,200.24
2016,4,23,17,15,532.0,85.5,3.35,13.5,251.5,205.14,147.97
2016,4,23,17,30,477.0,77.0,3.1,13.0,200.0,151.67,102.43
2016,4,23,17,45,386.0,67.0,2.85,12.5,151.5,97.83,61.31
2016,4,23,18,0,295.0,57.0,2.6,12.0,103.0,57.49,35.95
2016,4,23,18,15,188.5,39.5,2.45,11.5,65.0,30.65,20.55
2016,4,23,18,30,82.0,22.0,2.3,11.0,27.0,17.92,1.77
2016,4,23,18,45,41.0,11.0,2.15,11.0,13.5,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,9.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,10.0,6.0,5.46,0.0
2016,4,24,5,45,28.5,25.5,2.55,10.5,29.0,21.32,9.23
2016,4,24,6,0,57.0,45.0,2.9,11.0,52.0,36.56,26.2
2016,4,24,6,15,95.5,67.5,2.9,11.0,85.5,61.51,43.9
2016,4,24,6,30,134.0,90.0,2.9,11.0,119.0,93.33,68.68
2016,4,24,6,45,164.0,112.5,2.95,11.5,158.0,128.92,97.97
2016,4,24,7,0,194.0,135.0,3.0,12.0,197.0,168.52,131.34
2016,4,24,7,15,211.5,158.0,2.95,12.0,237.0,208.56,165.86
2016,4,24,7,30,229.0,181.0,2.9,12.0,277.0,250.74,201.84
2016,4,24,7,45,269.0,192.0,2.9,12.0,318.5,297.83,241.2
2016,4,24,8,0,309.0,203.0,2.9,12.0,360.0,345.47,280.67
2016,4,24,8,15,210.0,234.5,2.9,12.5,346.0,335.33,272.17
2016,4,24,8,30,111.0,266.0,2.9,13.0,332.0,312.78,252.65
2016,4,24,8,45,262.0,265.5,2.95,13.5,437.0,431.18,347.57
2016,4,24,9,0,413.0,265.0,3.0,14.0,542.0,558.49,446.26
2016,4,24,9,15,254.0,305.0,3.0,14.5,479.0,492.81,391.73
2016,4,24,9,30,95.0,345.0,3.0,15.0,416.0,401.29,317.09
2016,4,24,9,45,280.5,326.0,3.05,15.5,547.5,560.14,441.68
2016,4,24,10,0,466.0,307.0,3.1,16.0,679.0,722.68,562.88
2016,4,24,10,15,467.0,318.5,3.1,16.5,702.5,752.11,581.18
2016,4,24,10,30,468.0,330.0,3.1,17.0,726.0,779.69,598.85
2016,4,24,10,45,462.5,343.5,3.1,17.5,742.5,801.18,611.87
2016,4,24,11,0,457.0,357.0,3.1,18.0,759.0,820.34,623.2
2016,4,24,11,15,462.0,358.5,3.25,18.0,770.0,835.66,634.36
2016,4,24,11,30,467.0,360.0,3.4,18.0,781.0,848.84,644.1
2016,4,24,11,45,353.0,405.5,3.6,18.0,725.0,773.21,588.67
2016,4,24,12,0,239.0,451.0,3.8,18.0,669.0,693.19,529.36
2016,4,24,12,15,235.5,453.0,3.95,18.0,667.5,691.56,529.02
2016,4,24,12,30,232.0,455.0,4.1,18.0,666.0,688.68,527.34
2016,4,24,12,45,557.5,303.5,4.35,18.0,802.0,879.93,674.78
2016,4,24,13,0,883.0,152.0,4.6,18.0,938.0,1019.58,776.29
2016,4,24,13,15,682.5,245.0,4.7,17.5,845.5,924.77,711.96
2016,4,24,13,30,482.0,338.0,4.8,17.0,753.0,810.54,627.93
2016,4,24,13,45,402.0,357.5,4.95,17.0,697.0,731.68,570.67
2016,4,24,14,0,322.0,377.0,5.1,17.0,641.0,667.48,522.57
2016,4,24,14,15,490.5,296.5,5.15,16.5,680.5,728.16,574.24
2016,4,24,14,30,659.0,216.0,5.2,16.0,720.0,769.32,610.43
2016,4,24,14,45,620.5,215.5,5.3,15.5,671.0,710.55,567.59
2016,4,24,15,0,582.0,215.0,5.4,15.0,622.0,648.93,522.15
2016,4,24,15,15,514.0,223.0,5.35,14.5,566.0,581.1,469.82
2016,4,24,15,30,446.0,231.0,5.3,14.0,510.0,517.69,420.05
2016,4,24,15,45,516.0,206.5,5.3,13.5,505.0,509.11,414.3
2016,4,24,16,0,586.0,182.0,5.3,13.0,500.0,492.03,400.46
2016,4,24,16,15,553.0,172.5,5.2,12.5,449.5,431.73,350.55
2016,4,24,16,30,520.0,163.0,5.1,12.0,399.0,374.08,301.78
2016,4,24,16,45,500.5,145.5,5.0,12.0,349.5,316.93,251.73
2016,4,24,17,0,481.0,128.0,4.9,12.0,300.0,261.57,202.33
2016,4,24,17,15,424.0,115.0,4.65,11.5,248.5,203.58,152.11
2016,4,24,17,30,367.0,102.0,4.4,11.0,197.0,152.38,108.82
2016,4,24,17,45,310.5,83.0,4.2,10.5,151.0,103.19,69.69
2016,4,24,18,0,254.0,64.0,4.0,10.0,105.0,61.32,40.59
2016,4,24,18,15,158.5,44.0,3.9,9.5,66.0,34.85,24.45
2016,4,24,18,30,63.0,24.0,3.8,9.0,27.0,19.43,4.08
2016,4,24,18,45,31.5,12.0,3.75,9.0,13.5,10.91,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,47.5,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,95.0,11.0,2.0,6.0,13.0,10.01,0.0
2016,4,25,5,45,254.0,23.0,2.3,7.0,49.5,18.56,8.21
2016,4,25,6,0,413.0,35.0,2.6,8.0,86.0,27.96,19.08
2016,4,25,6,15,503.0,43.5,2.9,8.5,135.5,64.71,34.16
2016,4,25,6,30,593.0,52.0,3.2,9.0,185.0,118.08,69.94
2016,4,25,6,45,651.0,58.0,3.55,9.5,239.0,174.49,116.55
2016,4,25,7,0,709.0,64.0,3.9,10.0,293.0,239.34,173.92
2016,4,25,7,15,747.5,68.5,4.0,10.0,348.0,301.38,231.05
2016,4,25,7,30,786.0,73.0,4.1,10.0,403.0,367.14,290.92
2016,4,25,7,45,813.0,77.0,4.2,10.5,456.5,430.82,347.5
2016,4,25,8,0,840.0,81.0,4.3,11.0,510.0,496.14,403.66
2016,4,25,8,15,860.5,84.0,4.3,11.5,561.5,558.19,455.22
2016,4,25,8,30,881.0,87.0,4.3,12.0,613.0,618.47,503.67
2016,4,25,8,45,897.0,89.5,4.3,12.5,660.0,676.54,548.8
2016,4,25,9,0,913.0,92.0,4.3,13.0,707.0,733.66,591.8
2016,4,25,9,15,924.5,94.0,4.35,13.0,749.0,785.71,629.36
2016,4,25,9,30,936.0,96.0,4.4,13.0,791.0,835.81,664.93
2016,4,25,9,45,945.5,97.5,4.45,13.5,827.0,881.54,695.69
2016,4,25,10,0,955.0,99.0,4.5,14.0,863.0,924.66,724.22
2016,4,25,10,15,960.5,100.5,4.55,14.0,892.0,961.37,749.39
2016,4,25,10,30,966.0,102.0,4.6,14.0,921.0,994.79,772.2
2016,4,25,10,45,970.5,102.5,4.65,14.5,942.0,1022.76,789.68
2016,4,25,11,0,975.0,103.0,4.7,15.0,963.0,1047.07,804.61
2016,4,25,11,15,977.0,103.5,4.7,15.0,976.5,1065.16,816.37
2016,4,25,11,30,979.0,104.0,4.7,15.0,990.0,1079.27,825.54
2016,4,25,11,45,978.5,105.0,4.75,15.5,994.5,1087.4,829.64
2016,4,25,12,0,978.0,106.0,4.8,16.0,999.0,1091.43,831.1
2016,4,25,12,15,977.0,106.0,4.7,16.0,996.0,1089.83,828.99
2016,4,25,12,30,976.0,106.0,4.6,16.0,993.0,1084.16,824.26
2016,4,25,12,45,964.5,111.0,4.6,16.0,979.5,1069.22,814.42
2016,4,25,13,0,953.0,116.0,4.6,16.0,966.0,1050.51,802.15
2016,4,25,13,15,948.5,115.0,4.5,16.0,947.0,1028.8,786.95
2016,4,25,13,30,944.0,114.0,4.4,16.0,928.0,1003.44,769.34
2016,4,25,13,45,936.5,113.5,4.3,16.0,901.5,972.33,747.84
2016,4,25,14,0,929.0,113.0,4.2,16.0,875.0,938.0,724.49
2016,4,25,14,15,920.5,111.0,4.15,16.0,841.5,898.29,697.51
2016,4,25,14,30,912.0,109.0,4.1,16.0,808.0,855.83,668.43
2016,4,25,14,45,900.0,107.0,4.05,16.0,768.0,808.14,635.37
2016,4,25,15,0,888.0,105.0,4.0,16.0,728.0,758.46,600.53
2016,4,25,15,15,873.0,102.5,3.95,16.0,683.5,704.51,560.81
2016,4,25,15,30,858.0,100.0,3.9,16.0,639.0,652.16,520.47
2016,4,25,15,45,839.5,96.5,3.9,16.0,589.5,592.45,473.67
2016,4,25,16,0,821.0,93.0,3.9,16.0,540.0,532.58,425.37
2016,4,25,16,15,795.0,89.0,3.75,15.5,488.0,468.84,373.02
2016,4,25,16,30,769.0,85.0,3.6,15.0,436.0,406.44,320.06
2016,4,25,16,45,732.5,80.5,3.5,14.5,381.5,341.52,263.75
2016,4,25,17,0,696.0,76.0,3.4,14.0,327.0,278.36,207.73
2016,4,25,17,15,645.5,69.5,3.15,13.0,273.5,214.98,151.98
2016,4,25,17,30,595.0,63.0,2.9,12.0,220.0,157.3,102.32
2016,4,25,17,45,513.0,55.0,2.65,11.5,168.5,101.06,59.0
2016,4,25,18,0,431.0,47.0,2.4,11.0,117.0,55.14,31.14
2016,4,25,18,15,308.0,35.0,2.25,10.5,75.5,28.24,18.78
2016,4,25,18,30,185.0,23.0,2.1,10.0,34.0,18.12,4.6
2016,4,25,18,45,92.5,11.5,2.0,9.5,17.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,7.0,13.0,11.82,0.0
2016,4,26,5,45,146.0,27.5,1.3,8.0,46.0,21.47,11.0
2016,4,26,6,0,292.0,42.0,1.4,9.0,79.0,32.49,23.09
2016,4,26,6,15,370.0,55.0,1.45,9.5,124.5,66.28,39.51
2016,4,26,6,30,448.0,68.0,1.5,10.0,170.0,115.49,73.84
2016,4,26,6,45,494.0,79.5,1.55,10.5,218.5,165.71,115.09
2016,4,26,7,0,540.0,91.0,1.6,11.0,267.0,221.49,163.42
2016,4,26,7,15,608.5,86.5,1.65,11.5,317.5,274.5,209.62
2016,4,26,7,30,677.0,82.0,1.7,12.0,368.0,334.63,261.72
2016,4,26,7,45,713.0,93.0,1.75,13.0,429.0,402.93,319.06
2016,4,26,8,0,749.0,104.0,1.8,14.0,490.0,474.24,376.63
2016,4,26,8,15,596.0,162.0,1.8,14.0,488.0,491.21,391.19
2016,4,26,8,30,443.0,220.0,1.8,14.0,486.0,485.89,386.92
2016,4,26,8,45,532.0,205.0,1.8,14.5,548.5,554.4,439.6
2016,4,26,9,0,621.0,190.0,1.8,15.0,611.0,633.79,498.46
2016,4,26,9,15,569.5,225.0,1.8,15.0,628.5,656.05,512.98
2016,4,26,9,30,518.0,260.0,1.8,15.0,646.0,676.45,526.0
2016,4,26,9,45,552.5,264.0,1.8,15.5,692.5,731.15,563.97
2016,4,26,10,0,587.0,268.0,1.8,16.0,739.0,786.32,601.11
2016,4,26,10,15,572.0,288.0,1.9,16.0,760.5,813.56,619.23
2016,4,26,10,30,557.0,308.0,2.0,16.0,782.0,837.66,635.34
2016,4,26,10,45,552.5,321.0,2.1,16.5,800.5,861.6,650.43
2016,4,26,11,0,548.0,334.0,2.2,17.0,819.0,882.95,663.65
2016,4,26,11,15,692.0,255.0,2.3,17.0,876.5,957.6,718.71
2016,4,26,11,30,836.0,176.0,2.4,17.0,934.0,1021.31,761.15
2016,4,26,11,45,628.5,283.0,2.55,17.5,855.0,936.82,702.39
2016,4,26,12,0,421.0,390.0,2.7,18.0,776.0,836.64,628.55
2016,4,26,12,15,392.5,403.5,2.8,18.0,762.5,809.78,610.87
2016,4,26,12,30,364.0,417.0,2.9,18.0,749.0,792.99,599.17
2016,4,26,12,45,369.5,409.0,3.05,18.0,743.0,786.2,595.84
2016,4,26,13,0,375.0,401.0,3.2,18.0,737.0,777.47,591.05
2016,4,26,13,15,586.5,293.0,3.3,17.5,806.0,875.07,667.69
2016,4,26,13,30,798.0,185.0,3.4,17.0,875.0,946.92,722.1
2016,4,26,13,45,802.5,175.0,3.5,17.0,852.0,920.21,704.46
2016,4,26,14,0,807.0,165.0,3.6,17.0,829.0,890.02,685.11
2016,4,26,14,15,797.5,162.5,3.65,16.5,797.0,852.03,661.07
2016,4,26,14,30,788.0,160.0,3.7,16.0,765.0,811.74,635.1
2016,4,26,14,45,782.0,153.0,3.75,16.0,728.5,767.68,604.81
2016,4,26,15,0,776.0,146.0,3.8,16.0,692.0,721.5,571.37
2016,4,26,15,15,759.0,142.5,3.8,15.5,649.0,671.01,534.54
2016,4,26,15,30,742.0,139.0,3.8,15.0,606.0,617.77,494.66
2016,4,26,15,45,727.5,131.5,3.8,15.0,560.0,561.67,450.65
2016,4,26,16,0,713.0,124.0,3.8,15.0,514.0,505.32,405.18
2016,4,26,16,15,684.0,118.5,3.75,14.5,463.5,444.13,355.15
2016,4,26,16,30,655.0,113.0,3.7,14.0,413.0,384.85,305.16
2016,4,26,16,45,624.5,104.0,3.65,13.5,362.0,323.99,252.56
2016,4,26,17,0,594.0,95.0,3.6,13.0,311.0,265.93,201.19
2016,4,26,17,15,541.0,87.0,3.4,12.5,259.5,206.76,149.36
2016,4,26,17,30,488.0,79.0,3.2,12.0,208.0,153.77,104.1
2016,4,26,17,45,409.0,68.0,3.0,11.5,159.5,99.88,62.48
2016,4,26,18,0,330.0,57.0,2.8,11.0,111.0,58.0,36.05
2016,4,26,18,15,223.5,41.0,2.65,10.5,72.0,31.76,21.91
2016,4,26,18,30,117.0,25.0,2.5,10.0,33.0,19.6,6.49
2016,4,26,18,45,58.5,12.5,2.4,10.0,16.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,26.5,6.5,1.9,9.5,7.0,0.0,0.0
2016,4,27,5,30,53.0,13.0,2.1,10.0,14.0,11.82,0.0
2016,4,27,5,45,189.5,27.0,2.35,10.5,49.0,21.11,11.03
2016,4,27,6,0,326.0,41.0,2.6,11.0,84.0,32.88,23.26
2016,4,27,6,15,414.0,51.5,2.65,11.0,131.0,67.39,38.74
2016,4,27,6,30,502.0,62.0,2.7,11.0,178.0,116.76,72.31
2016,4,27,6,45,251.0,54.0,2.75,11.5,112.0,96.12,66.39
2016,4,27,7,0,0.0,46.0,2.8,12.0,46.0,40.58,29.47
2016,4,27,7,15,0.0,70.5,2.85,12.0,70.5,62.33,48.1
2016,4,27,7,30,0.0,95.0,2.9,12.0,95.0,84.05,66.43
2016,4,27,7,45,0.0,111.5,3.0,12.5,111.5,98.82,78.5
2016,4,27,8,0,0.0,128.0,3.1,13.0,128.0,113.68,90.49
2016,4,27,8,15,6.5,167.0,3.3,13.0,171.5,152.47,122.41
2016,4,27,8,30,13.0,206.0,3.5,13.0,215.0,192.38,154.84
2016,4,27,8,45,50.5,257.5,3.7,13.5,292.0,271.37,218.63
2016,4,27,9,0,88.0,309.0,3.9,14.0,369.0,350.07,280.83
2016,4,27,9,15,140.0,333.5,4.0,14.0,435.5,425.96,340.63
2016,4,27,9,30,192.0,358.0,4.1,14.0,502.0,498.04,396.67
2016,4,27,9,45,176.5,376.5,4.25,14.0,514.0,512.71,406.97
2016,4,27,10,0,161.0,395.0,4.4,14.0,526.0,525.69,416.15
2016,4,27,10,15,140.0,407.5,4.5,13.5,523.5,526.25,416.41
2016,4,27,10,30,119.0,420.0,4.6,13.0,521.0,525.0,415.32
2016,4,27,10,45,66.0,342.0,4.7,13.0,398.5,388.35,308.95
2016,4,27,11,0,13.0,264.0,4.8,13.0,276.0,252.58,200.46
2016,4,27,11,15,18.5,303.0,4.85,13.0,320.0,295.0,234.43
2016,4,27,11,30,24.0,342.0,4.9,13.0,364.0,337.81,268.1
2016,4,27,11,45,303.0,341.0,4.95,13.0,619.0,654.87,521.07
2016,4,27,12,0,582.0,340.0,5.0,13.0,874.0,946.68,739.28
2016,4,27,12,15,530.0,358.5,5.0,13.0,844.0,912.8,711.75
2016,4,27,12,30,478.0,377.0,5.0,13.0,814.0,876.33,684.33
2016,4,27,12,45,404.5,399.5,5.0,13.0,766.5,809.79,634.59
2016,4,27,13,0,331.0,422.0,5.0,13.0,719.0,755.08,592.82
2016,4,27,13,15,586.5,299.0,4.95,13.0,812.0,879.82,692.24
2016,4,27,13,30,842.0,176.0,4.9,13.0,905.0,977.61,765.31
2016,4,27,13,45,461.0,282.0,4.9,13.0,680.0,718.71,571.23
2016,4,27,14,0,80.0,388.0,4.9,13.0,455.0,440.78,350.16
2016,4,27,14,15,168.5,375.5,4.85,13.0,508.0,510.26,407.78
2016,4,27,14,30,257.0,363.0,4.8,13.0,561.0,571.54,457.05
2016,4,27,14,45,196.0,348.0,4.8,13.0,495.0,488.06,391.78
2016,4,27,15,0,135.0,333.0,4.8,13.0,429.0,419.13,337.33
2016,4,27,15,15,277.5,287.5,4.7,13.0,468.5,471.58,381.94
2016,4,27,15,30,420.0,242.0,4.6,13.0,508.0,508.87,412.85
2016,4,27,15,45,559.0,190.5,4.55,13.0,515.5,516.0,419.05
2016,4,27,16,0,698.0,139.0,4.5,13.0,523.0,510.98,413.97
2016,4,27,16,15,471.0,163.5,4.35,12.5,411.5,382.46,309.81
2016,4,27,16,30,244.0,188.0,4.2,12.0,300.0,277.2,224.45
2016,4,27,16,45,151.5,165.5,4.05,12.0,232.5,204.13,164.43
2016,4,27,17,0,59.0,143.0,3.9,12.0,165.0,143.97,115.65
2016,4,27,17,15,45.5,122.0,3.7,11.5,137.5,117.49,93.63
2016,4,27,17,30,32.0,101.0,3.5,11.0,110.0,92.9,73.11
2016,4,27,17,45,20.5,79.0,3.3,11.0,84.5,69.73,53.55
2016,4,27,18,0,9.0,57.0,3.1,11.0,59.0,49.05,36.02
2016,4,27,18,15,4.5,37.0,3.0,10.5,38.0,31.88,22.09
2016,4,27,18,30,0.0,17.0,2.9,10.0,17.0,14.97,4.28
2016,4,27,18,45,0.0,8.5,2.8,10.0,8.5,7.73,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,7.0,1.8,7.5,8.5,6.37,0.0
2016,4,28,5,30,88.0,14.0,2.1,8.0,17.0,12.73,0.0
2016,4,28,5,45,222.5,27.5,2.4,9.0,53.0,22.24,12.41
2016,4,28,6,0,357.0,41.0,2.7,10.0,89.0,32.78,23.34
2016,4,28,6,15,443.5,50.5,2.75,10.5,137.0,68.41,38.65
2016,4,28,6,30,530.0,60.0,2.8,11.0,185.0,118.56,72.61
2016,4,28,6,45,584.0,67.5,2.85,11.5,237.0,171.66,116.17
2016,4,28,7,0,638.0,75.0,2.9,12.0,289.0,231.14,168.07
2016,4,28,7,15,678.0,80.5,2.9,12.5,342.0,290.45,221.11
2016,4,28,7,30,718.0,86.0,2.9,13.0,395.0,353.73,276.79
2016,4,28,7,45,558.0,138.5,2.9,13.5,396.5,376.25,300.2
2016,4,28,8,0,398.0,191.0,2.9,14.0,398.0,381.99,306.98
2016,4,28,8,15,611.0,145.5,2.9,14.5,498.5,483.22,388.13
2016,4,28,8,30,824.0,100.0,2.9,15.0,599.0,599.16,478.92
2016,4,28,8,45,842.0,102.0,2.9,15.5,645.0,655.61,521.24
2016,4,28,9,0,860.0,104.0,2.9,16.0,691.0,707.87,559.62
2016,4,28,9,15,872.5,106.5,2.9,16.5,732.0,758.55,594.51
2016,4,28,9,30,885.0,109.0,2.9,17.0,773.0,807.51,626.78
2016,4,28,9,45,904.0,105.5,2.95,17.5,810.5,853.78,656.94
2016,4,28,10,0,923.0,102.0,3.0,18.0,848.0,898.21,685.43
2016,4,28,10,15,929.5,103.0,3.05,18.5,876.0,934.04,707.72
2016,4,28,10,30,936.0,104.0,3.1,19.0,904.0,966.75,727.78
2016,4,28,10,45,938.5,106.5,3.15,19.5,925.0,993.95,744.04
2016,4,28,11,0,941.0,109.0,3.2,20.0,946.0,1017.53,757.89
2016,4,28,11,15,944.0,109.5,3.25,20.0,959.5,1035.84,769.74
2016,4,28,11,30,947.0,110.0,3.3,20.0,973.0,1050.37,779.23
2016,4,28,11,45,947.0,111.0,3.35,20.0,978.0,1058.58,784.7
2016,4,28,12,0,947.0,112.0,3.4,20.0,983.0,1062.84,787.75
2016,4,28,12,15,946.5,112.0,3.5,20.0,981.0,1061.66,787.78
2016,4,28,12,30,946.0,112.0,3.6,20.0,979.0,1056.54,785.35
2016,4,28,12,45,946.0,110.5,3.7,20.5,969.0,1046.46,778.26
2016,4,28,13,0,946.0,109.0,3.8,21.0,959.0,1032.49,768.69
2016,4,28,13,15,942.5,108.0,3.85,20.5,941.0,1011.84,757.33
2016,4,28,13,30,939.0,107.0,3.9,20.0,923.0,987.54,743.51
2016,4,28,13,45,932.5,107.0,3.95,20.0,897.0,958.01,724.67
2016,4,28,14,0,926.0,107.0,4.0,20.0,871.0,925.24,703.54
2016,4,28,14,15,918.0,105.0,4.0,19.5,838.5,886.13,678.91
2016,4,28,14,30,910.0,103.0,4.0,19.0,806.0,844.26,652.08
2016,4,28,14,45,897.5,102.5,4.05,19.0,767.0,797.93,620.72
2016,4,28,15,0,885.0,102.0,4.1,19.0,728.0,749.65,587.56
2016,4,28,15,15,871.0,99.5,4.1,18.5,684.0,696.68,550.0
2016,4,28,15,30,857.0,97.0,4.1,18.0,640.0,645.0,511.49
2016,4,28,15,45,834.0,95.5,4.1,18.0,590.5,585.01,464.57
2016,4,28,16,0,811.0,94.0,4.1,18.0,541.0,525.3,416.55
2016,4,28,16,15,786.0,90.0,4.05,17.0,490.0,462.82,366.3
2016,4,28,16,30,761.0,86.0,4.0,16.0,439.0,401.58,315.14
2016,4,28,16,45,718.5,83.5,3.95,15.5,384.5,335.86,258.46
2016,4,28,17,0,676.0,81.0,3.9,15.0,330.0,275.19,204.87
2016,4,28,17,15,627.0,74.5,3.75,14.0,277.0,213.6,150.94
2016,4,28,17,30,578.0,68.0,3.6,13.0,224.0,157.53,102.94
2016,4,28,17,45,490.0,60.5,3.5,12.5,173.0,102.47,61.13
2016,4,28,18,0,402.0,53.0,3.4,12.0,122.0,58.51,34.89
2016,4,28,18,15,287.5,40.0,3.2,11.5,80.5,31.04,21.33
2016,4,28,18,30,173.0,27.0,3.0,11.0,39.0,21.21,9.12
2016,4,28,18,45,86.5,13.5,2.85,10.5,19.5,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.4,10.0,7.5,6.82,0.0
2016,4,29,5,30,0.0,15.0,2.4,10.0,15.0,13.18,0.0
2016,4,29,5,45,91.5,36.5,2.45,10.0,49.0,29.04,18.24
2016,4,29,6,0,183.0,58.0,2.5,10.0,83.0,45.25,34.4
2016,4,29,6,15,265.5,75.0,2.55,10.0,129.0,77.07,51.89
2016,4,29,6,30,348.0,92.0,2.6,10.0,175.0,122.21,84.12
2016,4,29,6,45,417.0,102.5,2.65,10.5,226.0,169.7,122.05
2016,4,29,7,0,486.0,113.0,2.7,11.0,277.0,225.47,169.15
2016,4,29,7,15,531.0,122.5,2.7,11.0,329.0,280.95,217.98
2016,4,29,7,30,576.0,132.0,2.7,11.0,381.0,341.21,270.52
2016,4,29,7,45,614.0,137.5,2.75,11.5,432.5,402.63,322.73
2016,4,29,8,0,652.0,143.0,2.8,12.0,484.0,464.15,373.71
2016,4,29,8,15,677.0,148.5,2.8,12.0,532.5,521.49,420.69
2016,4,29,8,30,702.0,154.0,2.8,12.0,581.0,579.93,467.23
2016,4,29,8,45,723.5,157.0,2.85,12.5,626.0,634.42,508.87
2016,4,29,9,0,745.0,160.0,2.9,13.0,671.0,688.93,549.39
2016,4,29,9,15,759.0,163.5,2.9,13.0,710.5,738.11,585.73
2016,4,29,9,30,773.0,167.0,2.9,13.0,750.0,786.02,620.41
2016,4,29,9,45,806.5,157.0,2.95,13.5,789.0,831.33,650.91
2016,4,29,10,0,840.0,147.0,3.0,14.0,828.0,879.2,682.53
2016,4,29,10,15,847.5,148.5,3.0,14.0,855.5,914.58,705.94
2016,4,29,10,30,855.0,150.0,3.0,14.0,883.0,947.13,727.36
2016,4,29,10,45,861.5,150.5,3.0,14.5,904.0,974.71,743.92
2016,4,29,11,0,868.0,151.0,3.0,15.0,925.0,988.16,750.83
2016,4,29,11,15,871.5,151.5,3.15,15.0,938.0,1005.74,763.43
2016,4,29,11,30,875.0,152.0,3.3,15.0,951.0,1019.85,773.71
2016,4,29,11,45,875.0,153.5,3.5,15.5,956.5,1027.89,778.94
2016,4,29,12,0,875.0,155.0,3.7,16.0,962.0,1032.29,781.8
2016,4,29,12,15,875.0,155.0,3.8,16.0,960.0,1031.62,782.06
2016,4,29,12,30,875.0,155.0,3.9,16.0,958.0,1027.32,780.0
2016,4,29,12,45,878.0,151.0,4.05,16.0,949.0,1018.49,775.3
2016,4,29,13,0,881.0,147.0,4.2,16.0,940.0,1005.96,768.13
2016,4,29,13,15,877.5,146.0,4.2,16.0,923.0,986.46,755.3
2016,4,29,13,30,874.0,145.0,4.2,16.0,906.0,963.55,740.21
2016,4,29,13,45,865.5,145.0,4.25,16.0,880.0,942.96,727.06
2016,4,29,14,0,857.0,145.0,4.3,16.0,854.0,909.65,704.94
2016,4,29,14,15,848.0,142.5,4.3,16.0,822.0,870.65,678.49
2016,4,29,14,30,839.0,140.0,4.3,16.0,790.0,829.16,650.08
2016,4,29,14,45,825.5,138.0,4.35,16.0,751.0,782.48,617.95
2016,4,29,15,0,812.0,136.0,4.4,16.0,712.0,734.14,583.21
2016,4,29,15,15,726.5,150.5,4.35,15.5,642.5,653.55,522.45
2016,4,29,15,30,641.0,165.0,4.3,15.0,573.0,576.54,463.22
2016,4,29,15,45,555.5,177.0,4.25,15.0,511.0,499.32,401.93
2016,4,29,16,0,470.0,189.0,4.2,15.0,449.0,433.44,348.58
2016,4,29,16,15,570.0,151.5,4.1,14.5,437.5,415.91,333.39
2016,4,29,16,30,670.0,114.0,4.0,14.0,426.0,389.49,308.67
2016,4,29,16,45,601.5,105.5,3.95,14.0,360.5,315.2,245.27
2016,4,29,17,0,533.0,97.0,3.9,14.0,295.0,248.3,187.6
2016,4,29,17,15,457.5,96.0,3.7,13.5,247.0,191.93,139.56
2016,4,29,17,30,382.0,95.0,3.5,13.0,199.0,146.75,102.51
2016,4,29,17,45,322.5,79.5,3.3,12.5,154.5,99.84,66.02
2016,4,29,18,0,263.0,64.0,3.1,12.0,110.0,60.48,39.81
2016,4,29,18,15,177.0,46.5,2.95,11.5,72.5,36.86,26.45
2016,4,29,18,30,91.0,29.0,2.8,11.0,35.0,23.34,11.29
2016,4,29,18,45,45.5,14.5,2.7,10.5,17.5,13.19,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,2.4,9.5,10.5,7.28,0.0
2016,4,30,5,30,119.0,16.0,2.6,10.0,21.0,12.61,0.0
2016,4,30,5,45,245.5,30.0,2.8,10.5,59.0,24.3,14.58
2016,4,30,6,0,372.0,44.0,3.0,11.0,97.0,35.23,25.5
2016,4,30,6,15,456.5,54.0,3.25,11.5,145.5,72.71,41.58
2016,4,30,6,30,541.0,64.0,3.5,12.0,194.0,123.92,76.42
2016,4,30,6,45,598.0,71.0,3.75,13.0,247.5,177.79,120.22
2016,4,30,7,0,655.0,78.0,4.0,14.0,301.0,238.37,172.55
2016,4,30,7,15,693.5,83.5,4.15,14.5,354.5,298.19,226.02
2016,4,30,7,30,732.0,89.0,4.3,15.0,408.0,361.75,282.09
2016,4,30,7,45,761.0,93.0,4.5,15.5,461.0,424.21,336.33
2016,4,30,8,0,790.0,97.0,4.7,16.0,514.0,487.29,389.65
2016,4,30,8,15,810.5,101.0,4.7,16.5,563.5,547.33,438.65
2016,4,30,8,30,831.0,105.0,4.7,17.0,613.0,607.67,486.28
2016,4,30,8,45,847.0,107.5,4.7,17.5,659.0,663.57,529.08
2016,4,30,9,0,863.0,110.0,4.7,18.0,705.0,718.65,570.01
2016,4,30,9,15,875.0,112.5,4.7,18.0,745.0,765.2,603.92
2016,4,30,9,30,887.0,115.0,4.7,18.0,785.0,813.72,637.81
2016,4,30,9,45,903.0,112.5,4.75,18.5,821.5,858.52,667.66
2016,4,30,10,0,919.0,110.0,4.8,19.0,858.0,901.27,695.72
2016,4,30,10,15,925.0,111.5,4.8,19.0,885.5,936.89,719.55
2016,4,30,10,30,931.0,113.0,4.8,19.0,913.0,969.37,741.12
2016,4,30,10,45,935.5,113.5,4.8,19.5,934.0,996.15,757.2
2016,4,30,11,0,940.0,114.0,4.8,20.0,955.0,1019.41,770.85
2016,4,30,11,15,942.5,114.5,4.75,20.0,967.5,1037.11,781.8
2016,4,30,11,30,945.0,115.0,4.7,20.0,980.0,1051.01,790.26
2016,4,30,11,45,945.5,115.0,4.7,20.5,985.0,1058.6,793.47
2016,4,30,12,0,946.0,115.0,4.7,21.0,990.0,1062.27,794.2
2016,4,30,12,15,945.0,115.0,4.65,21.0,986.5,1060.53,792.55
2016,4,30,12,30,944.0,115.0,4.6,21.0,983.0,1054.87,788.44
2016,4,30,12,45,941.5,114.5,4.55,21.0,972.0,1043.36,780.55
2016,4,30,13,0,939.0,114.0,4.5,21.0,961.0,1028.04,770.26
2016,4,30,13,15,934.5,113.0,4.45,21.0,942.5,1006.57,755.94
2016,4,30,13,30,930.0,112.0,4.4,21.0,924.0,981.54,739.44
2016,4,30,13,45,925.5,110.0,4.35,21.5,898.0,952.05,718.56
2016,4,30,14,0,921.0,108.0,4.3,22.0,872.0,919.25,695.5
2016,4,30,14,15,913.0,106.0,4.2,22.0,839.5,880.36,669.3
2016,4,30,14,30,905.0,104.0,4.1,22.0,807.0,838.75,641.11
2016,4,30,14,45,895.5,101.5,4.05,22.0,768.5,792.98,610.0
2016,4,30,15,0,886.0,99.0,4.0,22.0,730.0,745.04,577.06
2016,4,30,15,15,872.0,96.5,3.9,22.0,686.0,692.16,538.63
2016,4,30,15,30,858.0,94.0,3.8,22.0,642.0,638.04,497.69
2016,4,30,15,45,842.0,90.5,3.7,22.0,594.0,582.48,454.61
2016,4,30,16,0,826.0,87.0,3.6,22.0,546.0,524.2,408.3
2016,4,30,16,15,802.5,83.5,3.4,21.5,495.0,462.31,358.42
2016,4,30,16,30,779.0,80.0,3.2,21.0,444.0,401.46,307.77
2016,4,30,16,45,749.0,75.0,3.0,20.5,391.0,338.24,253.9
2016,4,30,17,0,719.0,70.0,2.8,20.0,338.0,277.5,200.87
2016,4,30,17,15,673.5,64.5,2.6,19.0,285.0,215.57,147.49
2016,4,30,17,30,628.0,59.0,2.4,18.0,232.0,156.55,97.8
2016,4,30,17,45,561.0,51.5,2.2,17.5,181.5,100.73,55.56
2016,4,30,18,0,494.0,44.0,2.0,17.0,131.0,53.18,27.87
2016,4,30,18,15,381.5,34.0,1.95,16.5,88.0,26.96,17.49
2016,4,30,18,30,269.0,24.0,1.9,16.0,45.0,19.44,8.67
2016,4,30,18,45,134.5,12.0,1.85,15.5,22.5,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.5,0.55,11.5,12.0,7.73,0.0
2016,5,1,5,30,151.0,17.0,0.4,12.0,24.0,13.78,0.0
2016,5,1,5,45,282.5,29.0,0.3,12.5,62.5,23.31,13.91
2016,5,1,6,0,414.0,41.0,0.2,13.0,101.0,32.48,23.05
2016,5,1,6,15,495.0,49.0,0.3,13.5,149.5,70.74,38.28
2016,5,1,6,30,576.0,57.0,0.4,14.0,198.0,122.09,72.43
2016,5,1,6,45,628.5,63.5,0.5,14.5,251.0,176.73,116.36
2016,5,1,7,0,681.0,70.0,0.6,15.0,304.0,237.45,168.09
2016,5,1,7,15,717.5,74.5,0.65,15.5,357.0,298.68,221.17
2016,5,1,7,30,754.0,79.0,0.7,16.0,410.0,361.52,274.63
2016,5,1,7,45,780.0,83.0,0.8,17.0,462.0,422.48,324.92
2016,5,1,8,0,806.0,87.0,0.9,18.0,514.0,484.98,374.51
2016,5,1,8,15,826.0,90.0,0.85,19.0,563.5,544.43,418.89
2016,5,1,8,30,846.0,93.0,0.8,20.0,613.0,604.08,461.3
2016,5,1,8,45,860.5,96.0,0.8,21.0,658.0,657.5,497.97
2016,5,1,9,0,875.0,99.0,0.8,22.0,703.0,711.82,533.76
2016,5,1,9,15,886.5,101.0,0.75,22.0,743.5,761.65,565.37
2016,5,1,9,30,898.0,103.0,0.7,22.0,784.0,809.64,594.54
2016,5,1,9,45,904.5,105.5,0.7,22.5,817.5,851.97,619.14
2016,5,1,10,0,911.0,108.0,0.7,23.0,851.0,891.6,641.67
2016,5,1,10,15,917.0,109.5,0.8,23.0,879.0,926.89,664.37
2016,5,1,10,30,923.0,111.0,0.9,23.0,907.0,959.09,685.14
2016,5,1,10,45,926.0,112.5,1.0,23.5,927.0,985.21,700.82
2016,5,1,11,0,929.0,114.0,1.1,24.0,947.0,1007.8,714.36
2016,5,1,11,15,931.5,114.5,1.25,24.0,960.0,1025.26,727.09
2016,5,1,11,30,934.0,115.0,1.4,24.0,973.0,1038.99,737.59
2016,5,1,11,45,933.0,116.5,1.55,24.5,977.0,1046.47,742.83
2016,5,1,12,0,932.0,118.0,1.7,25.0,981.0,1050.08,745.73
2016,5,1,12,15,931.5,118.0,1.8,25.0,978.5,1048.82,746.38
2016,5,1,12,30,931.0,118.0,1.9,25.0,976.0,1043.71,744.74
2016,5,1,12,45,928.0,117.5,2.05,25.0,965.0,1031.82,739.55
2016,5,1,13,0,925.0,117.0,2.2,25.0,954.0,1016.2,731.97
2016,5,1,13,15,921.0,116.5,2.3,24.5,935.5,995.96,722.23
2016,5,1,13,30,917.0,116.0,2.4,24.0,917.0,972.19,710.11
2016,5,1,13,45,909.0,116.0,2.55,24.0,891.0,941.9,692.66
2016,5,1,14,0,901.0,116.0,2.7,24.0,865.0,908.56,672.94
2016,5,1,14,15,893.0,114.0,2.75,24.0,833.0,870.36,648.91
2016,5,1,14,30,885.0,112.0,2.8,24.0,801.0,829.5,622.84
2016,5,1,14,45,871.5,111.5,2.85,24.0,762.0,783.48,592.88
2016,5,1,15,0,858.0,111.0,2.9,24.0,723.0,735.68,561.27
2016,5,1,15,15,843.5,108.0,2.9,23.5,679.5,686.62,527.14
2016,5,1,15,30,829.0,105.0,2.9,23.0,636.0,632.37,488.15
2016,5,1,15,45,806.5,103.0,2.95,22.5,587.5,573.72,444.76
2016,5,1,16,0,784.0,101.0,3.0,22.0,539.0,515.38,400.05
2016,5,1,16,15,758.5,97.0,2.9,21.5,488.0,454.33,351.41
2016,5,1,16,30,733.0,93.0,2.8,21.0,437.0,393.48,301.36
2016,5,1,16,45,693.0,89.0,2.75,20.5,384.0,330.12,248.19
2016,5,1,17,0,653.0,85.0,2.7,20.0,331.0,270.46,196.95
2016,5,1,17,15,604.0,78.0,2.45,19.0,278.5,210.05,145.47
2016,5,1,17,30,555.0,71.0,2.2,18.0,226.0,155.19,99.78
2016,5,1,17,45,477.5,62.5,1.95,17.5,176.0,101.97,60.08
2016,5,1,18,0,400.0,54.0,1.7,17.0,126.0,58.49,34.45
2016,5,1,18,15,292.0,41.0,1.6,16.0,84.5,31.72,21.67
2016,5,1,18,30,184.0,28.0,1.5,15.0,43.0,21.92,10.99
2016,5,1,18,45,92.0,14.0,1.45,14.5,21.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,43.0,9.5,1.05,9.5,11.5,8.64,0.0
2016,5,2,5,30,86.0,19.0,1.2,10.0,23.0,14.92,0.0
2016,5,2,5,45,202.0,34.5,1.35,11.0,60.0,26.83,17.09
2016,5,2,6,0,318.0,50.0,1.5,12.0,97.0,38.42,28.34
2016,5,2,6,15,399.0,61.0,1.5,12.5,144.0,74.12,44.4
2016,5,2,6,30,480.0,72.0,1.5,13.0,191.0,123.85,78.64
2016,5,2,6,45,533.0,81.0,1.55,13.5,242.0,174.94,119.93
2016,5,2,7,0,586.0,90.0,1.6,14.0,293.0,232.34,168.91
2016,5,2,7,15,626.0,96.5,1.5,14.5,345.0,289.37,218.44
2016,5,2,7,30,666.0,103.0,1.4,15.0,397.0,350.44,270.4
2016,5,2,7,45,667.0,109.5,1.35,15.5,434.5,398.45,311.31
2016,5,2,8,0,668.0,116.0,1.3,16.0,472.0,445.37,349.73
2016,5,2,8,15,716.5,120.0,1.25,16.5,534.0,514.26,402.93
2016,5,2,8,30,765.0,124.0,1.2,17.0,596.0,586.65,456.59
2016,5,2,8,45,780.5,128.0,1.2,17.5,640.0,640.11,495.01
2016,5,2,9,0,796.0,132.0,1.2,18.0,684.0,693.18,532.03
2016,5,2,9,15,809.0,135.0,1.2,18.5,723.5,742.45,565.26
2016,5,2,9,30,822.0,138.0,1.2,19.0,763.0,790.24,595.56
2016,5,2,9,45,843.0,133.5,1.25,20.0,799.5,835.24,622.53
2016,5,2,10,0,864.0,129.0,1.3,21.0,836.0,871.54,643.3
2016,5,2,10,15,871.0,130.5,1.25,21.5,863.5,906.2,662.65
2016,5,2,10,30,878.0,132.0,1.2,22.0,891.0,937.97,679.82
2016,5,2,10,45,881.0,134.0,1.15,22.5,910.5,963.44,692.77
2016,5,2,11,0,884.0,136.0,1.1,23.0,930.0,985.55,703.52
2016,5,2,11,15,887.0,137.0,1.1,23.0,943.0,1003.22,713.76
2016,5,2,11,30,890.0,138.0,1.1,23.0,956.0,1017.35,721.93
2016,5,2,11,45,887.5,140.0,1.1,23.5,960.0,1023.42,723.86
2016,5,2,12,0,885.0,142.0,1.1,24.0,964.0,1025.8,723.74
2016,5,2,12,15,884.0,142.0,1.2,24.0,961.0,1024.06,724.52
2016,5,2,12,30,883.0,142.0,1.3,24.0,958.0,1018.68,723.12
2016,5,2,12,45,875.5,144.0,1.4,24.5,946.0,1005.26,715.37
2016,5,2,13,0,868.0,146.0,1.5,25.0,934.0,988.42,705.54
2016,5,2,13,15,863.5,145.0,1.6,24.5,915.5,968.22,696.27
2016,5,2,13,30,859.0,144.0,1.7,24.0,897.0,944.72,684.76
2016,5,2,13,45,847.5,145.0,1.85,24.0,870.0,922.72,673.31
2016,5,2,14,0,836.0,146.0,2.0,24.0,843.0,888.41,653.48
2016,5,2,14,15,690.5,207.5,2.1,23.5,769.0,803.59,599.24
2016,5,2,14,30,545.0,269.0,2.2,23.0,695.0,715.99,538.66
2016,5,2,14,45,599.5,231.5,2.35,23.0,679.0,700.39,530.92
2016,5,2,15,0,654.0,194.0,2.5,23.0,663.0,676.01,515.92
2016,5,2,15,15,698.0,165.5,2.55,22.5,638.5,645.86,496.3
2016,5,2,15,30,742.0,137.0,2.6,22.0,614.0,609.34,471.13
2016,5,2,15,45,669.0,142.5,2.7,21.5,548.5,532.84,414.35
2016,5,2,16,0,596.0,148.0,2.8,21.0,483.0,461.92,360.34
2016,5,2,16,15,465.5,163.0,2.8,20.0,410.0,375.94,293.94
2016,5,2,16,30,335.0,178.0,2.8,19.0,337.0,302.64,236.65
2016,5,2,16,45,323.5,157.5,2.85,18.5,296.0,257.79,199.71
2016,5,2,17,0,312.0,137.0,2.9,18.0,255.0,214.1,162.79
2016,5,2,17,15,265.0,124.5,2.85,17.0,214.0,170.61,127.13
2016,5,2,17,30,218.0,112.0,2.8,16.0,173.0,132.61,96.66
2016,5,2,17,45,176.0,91.5,2.75,15.5,134.5,94.31,66.81
2016,5,2,18,0,134.0,71.0,2.7,15.0,96.0,61.6,43.33
2016,5,2,18,15,85.5,50.0,2.55,14.5,64.0,40.38,29.35
2016,5,2,18,30,37.0,29.0,2.4,14.0,32.0,24.14,13.12
2016,5,2,18,45,18.5,14.5,2.25,13.5,16.0,13.19,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,10.5,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,9.67,0.0
2016,5,3,5,45,0.0,28.5,0.65,11.5,28.5,24.98,15.68
2016,5,3,6,0,0.0,46.0,0.7,12.0,46.0,39.62,29.48
2016,5,3,6,15,5.0,67.0,0.6,12.0,68.5,57.83,43.85
2016,5,3,6,30,10.0,88.0,0.5,12.0,91.0,77.15,60.33
2016,5,3,6,45,19.5,108.5,0.45,12.5,115.0,97.83,77.36
2016,5,3,7,0,29.0,129.0,0.4,13.0,139.0,120.58,95.89
2016,5,3,7,15,47.5,154.5,0.4,13.5,174.5,151.65,120.82
2016,5,3,7,30,66.0,180.0,0.4,14.0,210.0,185.28,147.54
