Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,118.5,207.0,0.45,14.5,268.0,240.94,191.27
2016,5,3,8,0,171.0,234.0,0.5,15.0,326.0,299.88,236.93
2016,5,3,8,15,293.5,234.5,0.6,15.0,409.5,383.3,301.77
2016,5,3,8,30,416.0,235.0,0.7,15.0,493.0,480.79,376.04
2016,5,3,8,45,367.5,269.0,0.85,15.5,509.0,498.39,388.07
2016,5,3,9,0,319.0,303.0,1.0,16.0,525.0,517.17,400.95
2016,5,3,9,15,371.5,304.5,1.05,16.5,577.0,573.76,442.07
2016,5,3,9,30,424.0,306.0,1.1,17.0,629.0,642.31,490.32
2016,5,3,9,45,385.0,337.5,1.2,17.5,641.0,650.79,494.2
2016,5,3,10,0,346.0,369.0,1.3,18.0,653.0,664.06,501.68
2016,5,3,10,15,258.0,400.5,1.25,18.5,616.0,630.53,474.05
2016,5,3,10,30,170.0,432.0,1.2,19.0,579.0,579.46,434.49
2016,5,3,10,45,155.5,442.0,1.2,19.5,579.0,581.36,434.63
2016,5,3,11,0,141.0,452.0,1.2,20.0,579.0,581.9,433.36
2016,5,3,11,15,257.5,433.5,1.15,20.0,669.0,691.93,511.83
2016,5,3,11,30,374.0,415.0,1.1,20.0,759.0,791.24,579.55
2016,5,3,11,45,336.0,433.5,1.1,20.5,744.0,775.84,565.78
2016,5,3,12,0,298.0,452.0,1.1,21.0,729.0,758.29,551.98
2016,5,3,12,15,289.5,453.0,1.1,21.0,721.5,750.55,546.84
2016,5,3,12,30,281.0,454.0,1.1,21.0,714.0,741.25,540.6
2016,5,3,12,45,300.5,442.5,1.1,21.0,718.0,745.26,544.18
2016,5,3,13,0,320.0,431.0,1.1,21.0,722.0,747.29,546.35
2016,5,3,13,15,400.5,390.0,1.2,21.0,746.5,775.24,568.87
2016,5,3,13,30,481.0,349.0,1.3,21.0,771.0,809.63,595.0
2016,5,3,13,45,458.0,343.5,1.4,21.0,736.5,769.32,568.86
2016,5,3,14,0,435.0,338.0,1.5,21.0,702.0,728.28,542.5
2016,5,3,14,15,426.5,328.0,1.6,20.5,673.5,694.71,522.05
2016,5,3,14,30,418.0,318.0,1.7,20.0,645.0,660.08,500.24
2016,5,3,14,45,426.5,298.0,1.8,20.0,618.0,628.14,479.3
2016,5,3,15,0,435.0,278.0,1.9,20.0,591.0,594.14,456.3
2016,5,3,15,15,377.0,276.0,2.0,19.5,535.5,522.98,405.32
2016,5,3,15,30,319.0,274.0,2.1,19.0,480.0,464.25,362.34
2016,5,3,15,45,166.0,234.0,2.25,18.5,340.5,314.71,248.15
2016,5,3,16,0,13.0,194.0,2.4,18.0,201.0,179.56,141.35
2016,5,3,16,15,154.5,190.0,2.45,17.5,264.0,247.28,196.63
2016,5,3,16,30,296.0,186.0,2.5,17.0,327.0,293.59,231.74
2016,5,3,16,45,224.0,170.0,2.55,16.5,269.5,234.05,183.73
2016,5,3,17,0,152.0,154.0,2.6,16.0,212.0,180.94,141.33
2016,5,3,17,15,126.5,134.5,2.5,15.5,178.0,146.58,113.15
2016,5,3,17,30,101.0,115.0,2.4,15.0,144.0,115.42,87.8
2016,5,3,17,45,82.0,92.5,2.3,15.0,112.5,85.93,63.86
2016,5,3,18,0,63.0,70.0,2.2,15.0,81.0,59.33,43.05
2016,5,3,18,15,33.5,48.5,2.0,14.5,54.5,40.31,29.35
2016,5,3,18,30,4.0,27.0,1.8,14.0,28.0,23.43,12.9
2016,5,3,18,45,2.0,13.5,1.6,13.5,14.0,12.28,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,1.95,11.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,2.0,11.0,11.0,9.67,0.0
2016,5,4,5,45,0.0,29.0,2.1,11.5,29.0,25.44,16.13
2016,5,4,6,0,0.0,47.0,2.2,12.0,47.0,40.46,30.2
2016,5,4,6,15,5.5,68.5,2.2,12.0,70.0,59.09,44.9
2016,5,4,6,30,11.0,90.0,2.2,12.0,93.0,78.93,61.83
2016,5,4,6,45,22.0,111.0,2.2,12.5,118.5,100.39,79.58
2016,5,4,7,0,33.0,132.0,2.2,13.0,144.0,124.07,99.06
2016,5,4,7,15,141.5,156.0,2.15,13.0,218.0,184.21,146.49
2016,5,4,7,30,250.0,180.0,2.1,13.0,292.0,259.2,206.88
2016,5,4,7,45,276.0,199.5,2.1,13.0,336.5,305.31,244.95
2016,5,4,8,0,302.0,219.0,2.1,13.0,381.0,354.08,284.64
2016,5,4,8,15,272.0,247.5,2.0,13.0,403.5,383.38,307.81
2016,5,4,8,30,242.0,276.0,1.9,13.0,426.0,409.15,327.38
2016,5,4,8,45,267.0,293.5,1.8,13.5,470.5,456.49,362.9
2016,5,4,9,0,292.0,311.0,1.7,14.0,515.0,505.6,398.75
2016,5,4,9,15,231.0,340.0,1.6,14.5,507.5,495.75,388.39
2016,5,4,9,30,170.0,369.0,1.5,15.0,500.0,487.84,379.49
2016,5,4,9,45,206.5,383.0,1.4,15.5,548.5,539.46,416.55
2016,5,4,10,0,243.0,397.0,1.3,16.0,597.0,593.01,453.59
2016,5,4,10,15,264.0,406.5,1.3,16.0,630.5,640.92,486.9
2016,5,4,10,30,285.0,416.0,1.3,16.0,664.0,678.61,512.81
2016,5,4,10,45,271.5,430.0,1.3,16.5,670.5,688.51,517.46
2016,5,4,11,0,258.0,444.0,1.3,17.0,677.0,696.59,521.11
2016,5,4,11,15,295.0,440.5,1.4,17.0,710.5,734.22,548.54
2016,5,4,11,30,332.0,437.0,1.5,17.0,744.0,771.29,575.16
2016,5,4,11,45,339.5,436.5,1.65,17.5,752.0,781.3,581.99
2016,5,4,12,0,347.0,436.0,1.8,18.0,760.0,789.62,587.93
2016,5,4,12,15,337.0,438.5,1.85,18.0,752.5,781.86,582.74
2016,5,4,12,30,327.0,441.0,1.9,18.0,745.0,772.38,576.55
2016,5,4,12,45,363.5,418.0,2.0,18.5,752.0,780.97,583.67
2016,5,4,13,0,400.0,395.0,2.1,19.0,759.0,787.0,588.86
2016,5,4,13,15,404.5,384.5,2.15,19.0,746.5,782.67,586.56
2016,5,4,13,30,409.0,374.0,2.2,19.0,734.0,766.04,576.13
2016,5,4,13,45,442.0,349.5,2.3,19.5,728.0,759.62,572.89
2016,5,4,14,0,475.0,325.0,2.4,20.0,722.0,749.53,566.94
2016,5,4,14,15,456.5,317.5,2.5,20.0,687.5,708.8,539.23
2016,5,4,14,30,438.0,310.0,2.6,20.0,653.0,667.57,510.9
2016,5,4,14,45,449.0,289.0,2.75,20.0,626.5,635.84,489.81
2016,5,4,15,0,460.0,268.0,2.9,20.0,600.0,601.78,466.39
2016,5,4,15,15,469.5,247.0,2.95,19.5,568.0,564.41,440.4
2016,5,4,15,30,479.0,226.0,3.0,19.0,536.0,524.89,412.03
2016,5,4,15,45,322.5,238.5,3.05,18.5,440.5,413.43,326.43
2016,5,4,16,0,166.0,251.0,3.1,18.0,345.0,319.14,252.79
2016,5,4,16,15,202.5,223.5,3.15,17.5,327.5,299.5,237.84
2016,5,4,16,30,239.0,196.0,3.2,17.0,310.0,279.08,220.98
2016,5,4,16,45,255.5,170.0,3.3,16.5,279.5,244.58,192.0
2016,5,4,17,0,272.0,144.0,3.4,16.0,249.0,208.11,160.38
2016,5,4,17,15,227.0,130.5,3.3,15.5,209.5,166.66,126.07
2016,5,4,17,30,182.0,117.0,3.2,15.0,170.0,129.99,96.48
2016,5,4,17,45,151.5,95.5,3.15,14.5,133.0,95.02,68.76
2016,5,4,18,0,121.0,74.0,3.1,14.0,96.0,64.24,46.11
2016,5,4,18,15,77.0,52.5,2.9,13.5,64.5,42.24,31.2
2016,5,4,18,30,33.0,31.0,2.7,13.0,33.0,25.71,15.06
2016,5,4,18,45,16.5,15.5,2.55,12.5,16.5,13.53,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,12.0,10.5,1.4,11.0,11.0,9.55,0.0
2016,5,5,5,30,24.0,21.0,1.6,11.0,22.0,17.77,3.79
2016,5,5,5,45,87.5,41.0,1.85,11.5,53.5,32.54,22.33
2016,5,5,6,0,151.0,61.0,2.1,12.0,85.0,47.52,36.48
2016,5,5,6,15,197.5,80.5,2.15,12.0,124.0,78.14,54.61
2016,5,5,6,30,244.0,100.0,2.2,12.0,163.0,115.73,82.67
2016,5,5,6,45,301.0,110.0,2.3,12.5,205.0,153.33,112.34
2016,5,5,7,0,358.0,120.0,2.4,13.0,247.0,199.34,150.61
2016,5,5,7,15,205.5,150.0,2.4,13.0,225.5,200.8,158.5
2016,5,5,7,30,53.0,180.0,2.4,13.0,204.0,180.2,145.24
2016,5,5,7,45,110.0,208.5,2.45,13.5,266.0,238.19,191.99
2016,5,5,8,0,167.0,237.0,2.5,14.0,328.0,300.1,241.37
2016,5,5,8,15,196.5,258.0,2.5,14.5,374.5,346.59,277.84
2016,5,5,8,30,226.0,279.0,2.5,15.0,421.0,395.94,315.97
2016,5,5,8,45,172.0,302.5,2.55,15.5,415.0,396.61,314.84
2016,5,5,9,0,118.0,326.0,2.6,16.0,409.0,391.76,309.19
2016,5,5,9,15,102.5,341.5,2.6,16.0,417.0,394.16,310.29
2016,5,5,9,30,87.0,357.0,2.6,16.0,425.0,402.41,315.69
2016,5,5,9,45,89.5,375.0,2.6,16.5,447.0,426.28,332.69
2016,5,5,10,0,92.0,393.0,2.6,17.0,469.0,450.12,349.4
2016,5,5,10,15,191.5,404.5,2.6,17.0,569.0,563.69,435.65
2016,5,5,10,30,291.0,416.0,2.6,17.0,669.0,683.2,523.1
2016,5,5,10,45,150.0,310.5,2.6,17.5,441.0,444.66,345.24
2016,5,5,11,0,9.0,205.0,2.6,18.0,213.0,193.48,149.21
2016,5,5,11,15,7.5,187.0,2.6,18.0,194.0,175.73,135.71
2016,5,5,11,30,6.0,169.0,2.6,18.0,175.0,157.93,121.6
2016,5,5,11,45,10.0,220.5,2.6,18.0,230.0,209.34,162.1
2016,5,5,12,0,14.0,272.0,2.6,18.0,285.0,261.22,202.28
2016,5,5,12,15,7.0,198.5,2.6,18.0,205.0,186.13,143.58
2016,5,5,12,30,0.0,125.0,2.6,18.0,125.0,112.01,84.85
2016,5,5,12,45,79.5,293.0,2.65,18.0,366.0,366.96,286.28
2016,5,5,13,0,159.0,461.0,2.7,18.0,607.0,608.67,464.76
2016,5,5,13,15,112.5,435.5,2.7,18.0,537.5,535.61,409.42
2016,5,5,13,30,66.0,410.0,2.7,18.0,468.0,451.84,347.22
2016,5,5,13,45,35.0,288.5,2.7,18.0,319.5,302.65,234.95
2016,5,5,14,0,4.0,167.0,2.7,18.0,171.0,153.17,118.07
2016,5,5,14,15,2.0,135.0,2.65,17.5,137.0,122.22,93.91
2016,5,5,14,30,0.0,103.0,2.6,17.0,103.0,91.63,69.49
2016,5,5,14,45,178.0,205.5,2.6,17.0,334.5,339.46,271.26
2016,5,5,15,0,356.0,308.0,2.6,17.0,566.0,556.61,436.98
2016,5,5,15,15,206.5,292.5,2.6,16.5,440.0,415.93,328.41
2016,5,5,15,30,57.0,277.0,2.6,16.0,314.0,290.26,229.97
2016,5,5,15,45,29.0,219.0,2.65,16.0,238.0,216.4,171.95
2016,5,5,16,0,1.0,161.0,2.7,16.0,162.0,143.62,113.43
2016,5,5,16,15,0.5,109.0,2.6,15.5,109.5,96.81,75.54
2016,5,5,16,30,0.0,57.0,2.5,15.0,57.0,50.36,37.06
2016,5,5,16,45,154.5,98.5,2.45,15.0,158.5,145.05,113.7
2016,5,5,17,0,309.0,140.0,2.4,15.0,260.0,214.86,165.3
2016,5,5,17,15,272.0,125.5,2.15,14.5,219.5,172.22,129.15
2016,5,5,17,30,235.0,111.0,1.9,14.0,179.0,133.92,97.62
2016,5,5,17,45,204.5,91.0,1.65,14.0,141.5,96.34,67.73
2016,5,5,18,0,174.0,71.0,1.4,14.0,104.0,62.88,43.82
2016,5,5,18,15,124.0,51.5,1.25,13.5,71.5,40.5,29.76
2016,5,5,18,30,74.0,32.0,1.1,13.0,39.0,25.71,15.34
2016,5,5,18,45,37.0,16.0,1.0,12.5,19.5,13.66,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,10.0,1.0,0.91,0.0
2016,5,6,5,30,0.0,2.0,1.5,10.0,2.0,1.75,0.0
2016,5,6,5,45,0.0,4.5,1.65,10.5,4.5,3.94,0.0
2016,5,6,6,0,0.0,7.0,1.8,11.0,7.0,6.14,0.0
2016,5,6,6,15,0.0,10.5,1.75,11.0,10.5,9.22,2.34
2016,5,6,6,30,0.0,14.0,1.7,11.0,14.0,12.3,5.08
2016,5,6,6,45,0.0,18.0,1.7,11.5,18.0,15.83,8.14
2016,5,6,7,0,0.0,22.0,1.7,12.0,22.0,19.36,11.16
2016,5,6,7,15,0.0,77.5,1.7,12.0,77.5,68.54,53.36
2016,5,6,7,30,0.0,133.0,1.7,12.0,133.0,117.42,94.38
2016,5,6,7,45,1.5,150.0,1.7,12.5,151.0,133.44,107.1
2016,5,6,8,0,3.0,167.0,1.7,13.0,169.0,149.72,119.93
2016,5,6,8,15,1.5,161.5,1.75,13.0,162.5,144.44,115.18
2016,5,6,8,30,0.0,156.0,1.8,13.0,156.0,138.88,110.29
2016,5,6,8,45,0.0,138.0,1.85,13.5,138.0,122.83,96.65
2016,5,6,9,0,0.0,120.0,1.9,14.0,120.0,106.73,83.08
2016,5,6,9,15,0.0,126.0,1.95,14.0,126.0,112.2,87.39
2016,5,6,9,30,0.0,132.0,2.0,14.0,132.0,117.69,91.68
2016,5,6,9,45,0.0,111.0,2.05,14.5,111.0,98.85,75.99
2016,5,6,10,0,0.0,90.0,2.1,15.0,90.0,80.04,60.42
2016,5,6,10,15,0.0,86.5,2.1,15.0,86.5,76.96,57.83
2016,5,6,10,30,0.0,83.0,2.1,15.0,83.0,73.87,55.24
2016,5,6,10,45,6.5,169.0,2.15,15.5,175.0,157.83,123.05
2016,5,6,11,0,13.0,255.0,2.2,16.0,267.0,243.46,190.16
2016,5,6,11,15,14.0,268.5,2.15,16.0,281.5,257.33,200.53
2016,5,6,11,30,15.0,282.0,2.1,16.0,296.0,271.19,211.09
2016,5,6,11,45,15.5,288.5,2.1,16.0,303.0,277.96,216.21
2016,5,6,12,0,16.0,295.0,2.1,16.0,310.0,284.63,221.3
2016,5,6,12,15,14.5,280.0,2.05,16.0,294.0,269.08,209.23
2016,5,6,12,30,13.0,265.0,2.0,16.0,278.0,253.48,197.18
2016,5,6,12,45,13.5,267.0,2.0,16.0,280.0,255.61,198.97
2016,5,6,13,0,14.0,269.0,2.0,16.0,282.0,257.64,200.65
2016,5,6,13,15,7.0,179.0,1.95,16.0,185.5,167.57,130.03
2016,5,6,13,30,0.0,89.0,1.9,16.0,89.0,79.29,59.27
2016,5,6,13,45,1.5,124.0,1.85,16.0,125.5,112.11,86.07
2016,5,6,14,0,3.0,159.0,1.8,16.0,162.0,145.0,112.58
2016,5,6,14,15,4.0,168.0,1.8,15.5,171.5,153.8,119.97
2016,5,6,14,30,5.0,177.0,1.8,15.0,181.0,162.51,127.39
2016,5,6,14,45,7.5,199.0,1.8,15.0,204.5,184.1,144.94
2016,5,6,15,0,10.0,221.0,1.8,15.0,228.0,205.45,162.24
2016,5,6,15,15,5.0,182.5,1.7,15.0,186.0,166.41,131.13
2016,5,6,15,30,0.0,144.0,1.6,15.0,144.0,128.17,100.46
2016,5,6,15,45,0.0,142.0,1.55,15.0,142.0,126.24,99.26
2016,5,6,16,0,0.0,140.0,1.5,15.0,140.0,124.3,97.97
2016,5,6,16,15,0.0,104.0,1.35,14.5,104.0,92.13,71.87
2016,5,6,16,30,0.0,68.0,1.2,14.0,68.0,60.13,45.46
2016,5,6,16,45,0.0,62.5,1.1,14.0,62.5,55.23,41.52
2016,5,6,17,0,0.0,57.0,1.0,14.0,57.0,50.34,37.51
2016,5,6,17,15,0.0,48.0,0.85,14.0,48.0,42.35,30.79
2016,5,6,17,30,0.0,39.0,0.7,14.0,39.0,34.37,23.99
2016,5,6,17,45,150.0,54.5,0.55,14.0,83.5,61.43,40.67
2016,5,6,18,0,300.0,70.0,0.4,14.0,128.0,65.5,43.31
2016,5,6,18,15,212.0,53.0,0.45,13.5,88.0,40.61,29.94
2016,5,6,18,30,124.0,36.0,0.5,13.0,48.0,28.77,18.09
2016,5,6,18,45,62.0,18.0,0.55,12.5,24.0,14.75,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.15,9.5,4.0,3.64,0.0
2016,5,7,5,30,0.0,8.0,1.4,10.0,8.0,7.02,0.0
2016,5,7,5,45,0.0,17.5,1.65,10.5,17.5,15.39,7.76
2016,5,7,6,0,0.0,27.0,1.9,11.0,27.0,23.77,15.61
2016,5,7,6,15,0.0,39.5,1.95,11.0,39.5,34.83,24.51
2016,5,7,6,30,0.0,52.0,2.0,11.0,52.0,45.91,34.23
2016,5,7,6,45,0.0,65.5,2.1,11.5,65.5,57.85,44.47
2016,5,7,7,0,0.0,79.0,2.2,12.0,79.0,69.72,54.46
2016,5,7,7,15,12.0,123.5,2.25,12.5,129.0,112.37,90.0
2016,5,7,7,30,24.0,168.0,2.3,13.0,179.0,156.93,126.54
2016,5,7,7,45,96.0,203.5,2.35,13.5,255.0,223.8,180.35
2016,5,7,8,0,168.0,239.0,2.4,14.0,331.0,301.82,242.6
2016,5,7,8,15,181.5,262.0,2.4,14.0,369.5,341.49,273.96
2016,5,7,8,30,195.0,285.0,2.4,14.0,408.0,382.38,305.92
2016,5,7,8,45,137.5,301.5,2.4,14.5,391.5,372.72,296.67
2016,5,7,9,0,80.0,318.0,2.4,15.0,375.0,349.84,276.96
2016,5,7,9,15,51.0,300.5,2.35,15.0,337.5,316.52,250.17
2016,5,7,9,30,22.0,283.0,2.3,15.0,300.0,272.7,214.93
2016,5,7,9,45,12.5,223.5,2.3,15.5,233.5,211.22,165.87
2016,5,7,10,0,3.0,164.0,2.3,16.0,167.0,149.41,116.09
2016,5,7,10,15,4.0,168.5,2.25,16.5,172.5,154.6,120.0
2016,5,7,10,30,5.0,173.0,2.2,17.0,178.0,159.84,123.8
2016,5,7,10,45,9.0,218.5,2.2,17.5,227.0,205.52,159.51
2016,5,7,11,0,13.0,264.0,2.2,18.0,276.0,251.75,194.94
2016,5,7,11,15,47.5,357.0,2.15,18.0,401.5,385.36,297.19
2016,5,7,11,30,82.0,450.0,2.1,18.0,527.0,512.35,390.43
2016,5,7,11,45,45.5,326.0,2.05,18.0,369.0,354.43,272.52
2016,5,7,12,0,9.0,202.0,2.0,18.0,211.0,191.27,147.16
2016,5,7,12,15,7.5,188.0,1.95,18.0,196.0,176.9,136.29
2016,5,7,12,30,6.0,174.0,1.9,18.0,181.0,162.52,124.99
2016,5,7,12,45,9.0,213.0,1.9,18.5,222.5,201.13,155.1
2016,5,7,13,0,12.0,252.0,1.9,19.0,264.0,239.84,184.75
2016,5,7,13,15,16.0,283.5,1.9,18.5,298.5,272.53,210.29
2016,5,7,13,30,20.0,315.0,1.9,18.0,333.0,305.1,235.68
2016,5,7,13,45,14.0,259.0,1.95,18.0,271.5,246.82,191.06
2016,5,7,14,0,8.0,203.0,2.0,18.0,210.0,189.45,146.67
2016,5,7,14,15,30.0,274.0,2.0,18.0,298.0,280.72,218.7
2016,5,7,14,30,52.0,345.0,2.0,18.0,386.0,364.59,283.04
2016,5,7,14,45,70.0,339.0,2.05,18.0,391.5,369.35,287.25
2016,5,7,15,0,88.0,333.0,2.1,18.0,397.0,372.36,290.45
2016,5,7,15,15,48.0,267.5,2.1,17.5,302.5,278.58,218.68
2016,5,7,15,30,8.0,202.0,2.1,17.0,208.0,185.41,145.63
2016,5,7,15,45,4.5,182.5,2.1,17.0,185.5,165.14,129.94
2016,5,7,16,0,1.0,163.0,2.1,17.0,163.0,145.33,114.32
2016,5,7,16,15,0.5,144.0,2.05,16.5,144.0,127.85,100.68
2016,5,7,16,30,0.0,125.0,2.0,16.0,125.0,110.54,86.98
2016,5,7,16,45,0.0,109.0,1.95,16.0,109.0,96.22,75.41
2016,5,7,17,0,0.0,93.0,1.9,16.0,93.0,82.0,63.77
2016,5,7,17,15,0.0,79.0,1.8,15.5,79.0,69.61,53.63
2016,5,7,17,30,0.0,65.0,1.7,15.0,65.0,57.3,43.36
2016,5,7,17,45,0.0,51.0,1.65,14.5,51.0,45.03,32.91
2016,5,7,18,0,0.0,37.0,1.6,14.0,37.0,32.62,22.18
2016,5,7,18,15,0.0,25.5,1.45,13.5,25.5,22.45,14.09
2016,5,7,18,30,0.0,14.0,1.3,13.0,14.0,12.3,4.59
2016,5,7,18,45,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,0.85,10.5,2.5,2.27,0.0
2016,5,8,5,30,0.0,5.0,1.0,11.0,5.0,4.38,0.0
2016,5,8,5,45,0.0,10.5,1.15,12.0,10.5,9.22,2.37
2016,5,8,6,0,0.0,16.0,1.3,13.0,16.0,14.06,6.87
2016,5,8,6,15,0.0,22.5,1.35,13.0,22.5,19.79,11.41
2016,5,8,6,30,0.0,29.0,1.4,13.0,29.0,25.53,16.44
2016,5,8,6,45,0.0,36.5,1.45,13.5,36.5,32.16,22.12
2016,5,8,7,0,0.0,44.0,1.5,14.0,44.0,38.81,27.72
2016,5,8,7,15,2.0,96.5,1.45,14.5,97.0,85.78,67.26
2016,5,8,7,30,4.0,149.0,1.4,15.0,150.0,132.86,105.89
2016,5,8,7,45,17.0,179.0,1.4,15.5,188.0,165.64,131.93
2016,5,8,8,0,30.0,209.0,1.4,16.0,226.0,203.28,161.57
2016,5,8,8,15,32.0,229.0,1.4,16.0,248.0,225.34,178.66
2016,5,8,8,30,34.0,249.0,1.4,16.0,270.0,247.7,195.85
2016,5,8,8,45,46.0,278.0,1.45,16.5,309.0,285.16,224.43
2016,5,8,9,0,58.0,307.0,1.5,17.0,348.0,323.97,253.56
2016,5,8,9,15,47.0,311.5,1.55,17.0,346.5,323.8,252.64
2016,5,8,9,30,36.0,316.0,1.6,17.0,345.0,322.48,251.0
2016,5,8,9,45,56.0,351.5,1.7,17.5,397.5,375.15,290.65
2016,5,8,10,0,76.0,387.0,1.8,18.0,450.0,429.45,330.56
2016,5,8,10,15,78.0,401.5,1.9,18.0,468.5,448.7,344.36
2016,5,8,10,30,80.0,416.0,2.0,18.0,487.0,467.82,358.24
2016,5,8,10,45,58.0,399.0,2.1,18.5,451.0,433.33,331.47
2016,5,8,11,0,36.0,382.0,2.2,19.0,415.0,397.55,303.86
2016,5,8,11,15,51.0,409.5,2.3,19.0,456.5,440.29,336.09
2016,5,8,11,30,66.0,437.0,2.4,19.0,498.0,483.31,367.86
2016,5,8,11,45,69.0,436.5,2.5,19.0,501.0,486.55,370.28
2016,5,8,12,0,72.0,436.0,2.6,19.0,504.0,489.36,372.64
2016,5,8,12,15,72.0,435.0,2.65,19.0,502.5,488.25,371.95
2016,5,8,12,30,72.0,434.0,2.7,19.0,501.0,486.65,370.97
2016,5,8,12,45,463.5,292.5,2.8,19.0,718.0,761.32,581.0
2016,5,8,13,0,855.0,151.0,2.9,19.0,935.0,972.85,729.58
2016,5,8,13,15,850.5,150.0,2.9,19.0,917.0,953.0,714.76
2016,5,8,13,30,846.0,149.0,2.9,19.0,899.0,939.58,706.5
2016,5,8,13,45,837.0,149.0,2.95,19.0,873.5,909.72,687.43
2016,5,8,14,0,828.0,149.0,3.0,19.0,848.0,877.08,666.47
2016,5,8,14,15,819.0,147.0,3.0,18.5,817.0,839.88,643.09
2016,5,8,14,30,810.0,145.0,3.0,18.0,786.0,800.33,617.79
2016,5,8,14,45,804.5,138.5,3.0,18.0,750.0,756.87,588.25
2016,5,8,15,0,799.0,132.0,3.0,18.0,714.0,711.23,555.6
2016,5,8,15,15,784.0,129.0,2.95,18.0,671.5,660.73,518.11
2016,5,8,15,30,769.0,126.0,2.9,18.0,629.0,609.33,479.1
2016,5,8,15,45,750.5,121.5,2.9,18.0,583.0,553.79,436.16
2016,5,8,16,0,732.0,117.0,2.9,18.0,537.0,498.04,391.83
2016,5,8,16,15,707.0,112.0,2.85,17.5,487.5,439.19,344.38
2016,5,8,16,30,682.0,107.0,2.8,17.0,438.0,381.74,296.55
2016,5,8,16,45,653.5,99.5,2.8,17.0,388.0,322.45,245.56
2016,5,8,17,0,625.0,92.0,2.8,17.0,338.0,265.64,195.68
2016,5,8,17,15,579.5,85.0,2.75,16.5,287.0,208.23,146.12
2016,5,8,17,30,534.0,78.0,2.7,16.0,236.0,155.91,102.13
2016,5,8,17,45,478.0,67.5,2.65,15.5,188.0,104.81,63.15
2016,5,8,18,0,422.0,57.0,2.6,15.0,140.0,60.66,36.41
2016,5,8,18,15,326.5,45.5,2.45,14.5,98.0,36.27,26.07
2016,5,8,18,30,231.0,34.0,2.3,14.0,56.0,26.52,16.45
2016,5,8,18,45,115.5,17.0,2.2,13.5,28.0,13.36,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,64.0,14.0,1.9,10.0,18.5,12.73,0.0
2016,5,9,5,30,128.0,28.0,2.0,10.0,37.0,21.92,10.17
2016,5,9,5,45,240.5,42.0,2.1,10.5,77.0,32.48,22.74
2016,5,9,6,0,353.0,56.0,2.2,11.0,117.0,42.76,32.57
2016,5,9,6,15,427.5,66.5,2.2,11.0,164.5,82.79,50.9
2016,5,9,6,30,502.0,77.0,2.2,11.0,212.0,131.19,84.58
2016,5,9,6,45,251.0,86.5,2.25,11.5,154.0,124.31,90.37
2016,5,9,7,0,0.0,96.0,2.3,12.0,96.0,84.39,66.89
2016,5,9,7,15,0.0,110.5,2.3,12.0,110.5,97.33,77.71
2016,5,9,7,30,0.0,125.0,2.3,12.0,125.0,110.35,88.39
2016,5,9,7,45,0.0,126.5,2.3,12.5,126.5,111.95,89.24
2016,5,9,8,0,0.0,128.0,2.3,13.0,128.0,113.47,90.02
2016,5,9,8,15,0.0,139.5,2.3,13.0,139.5,123.88,98.34
2016,5,9,8,30,0.0,151.0,2.3,13.0,151.0,134.33,106.62
2016,5,9,8,45,3.5,177.5,2.35,13.5,180.0,160.59,127.61
2016,5,9,9,0,7.0,204.0,2.4,14.0,209.0,187.36,148.72
2016,5,9,9,15,10.0,226.0,2.4,14.5,234.0,210.14,166.35
2016,5,9,9,30,13.0,248.0,2.4,15.0,259.0,233.27,184.08
2016,5,9,9,45,17.0,275.0,2.45,15.5,289.5,262.16,206.16
2016,5,9,10,0,21.0,302.0,2.5,16.0,320.0,291.45,228.28
2016,5,9,10,15,34.0,343.0,2.55,16.5,373.0,352.72,274.87
2016,5,9,10,30,47.0,384.0,2.6,17.0,426.0,406.16,314.57
2016,5,9,10,45,79.0,418.0,2.65,17.5,489.5,471.13,362.89
2016,5,9,11,0,111.0,452.0,2.7,18.0,553.0,537.4,411.15
2016,5,9,11,15,248.0,432.5,2.75,18.0,662.5,676.59,514.98
2016,5,9,11,30,385.0,413.0,2.8,18.0,772.0,794.04,600.25
2016,5,9,11,45,652.0,268.5,2.85,18.5,880.0,930.01,699.63
2016,5,9,12,0,919.0,124.0,2.9,19.0,988.0,1032.63,766.87
2016,5,9,12,15,918.0,124.0,2.95,19.0,985.5,1030.78,765.14
2016,5,9,12,30,917.0,124.0,3.0,19.0,983.0,1025.19,762.06
2016,5,9,12,45,913.5,124.5,3.05,19.0,971.5,1013.96,755.38
2016,5,9,13,0,910.0,125.0,3.1,19.0,960.0,999.11,746.4
2016,5,9,13,15,906.5,124.0,3.15,19.0,942.5,979.25,734.14
2016,5,9,13,30,903.0,123.0,3.2,19.0,925.0,955.94,719.58
2016,5,9,13,45,896.5,122.0,3.25,19.0,899.5,926.61,700.91
2016,5,9,14,0,890.0,121.0,3.3,19.0,874.0,894.22,680.08
2016,5,9,14,15,882.5,119.0,3.3,19.0,842.5,857.14,655.55
2016,5,9,14,30,875.0,117.0,3.3,19.0,811.0,817.43,629.01
2016,5,9,14,45,865.0,115.0,3.35,19.0,773.5,773.41,599.41
2016,5,9,15,0,855.0,113.0,3.4,19.0,736.0,727.38,567.73
2016,5,9,15,15,841.5,110.0,3.35,18.5,693.5,679.36,532.94
2016,5,9,15,30,828.0,107.0,3.3,18.0,651.0,626.36,493.55
2016,5,9,15,45,811.0,103.5,3.3,17.5,604.0,569.99,450.56
2016,5,9,16,0,794.0,100.0,3.3,17.0,557.0,513.4,405.93
2016,5,9,16,15,771.0,96.0,3.2,16.5,507.0,453.62,357.11
2016,5,9,16,30,748.0,92.0,3.1,16.0,457.0,394.89,307.55
2016,5,9,16,45,716.5,87.5,3.05,16.0,405.0,332.4,253.32
2016,5,9,17,0,685.0,83.0,3.0,16.0,353.0,273.98,201.48
2016,5,9,17,15,641.0,77.0,2.85,15.5,301.0,214.35,149.37
2016,5,9,17,30,597.0,71.0,2.7,15.0,249.0,159.53,102.76
2016,5,9,17,45,527.5,63.5,2.55,14.5,198.5,105.95,62.31
2016,5,9,18,0,458.0,56.0,2.4,14.0,148.0,60.94,36.01
2016,5,9,18,15,358.5,45.0,2.1,13.0,104.0,35.78,25.86
2016,5,9,18,30,259.0,34.0,1.8,12.0,60.0,26.54,16.77
2016,5,9,18,45,129.5,17.0,1.55,11.5,30.0,13.36,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,14.0,1.8,10.0,19.5,12.73,0.0
2016,5,10,5,30,139.0,28.0,1.9,10.0,39.0,21.9,10.72
2016,5,10,5,45,255.0,42.0,2.0,10.5,79.5,32.47,22.8
2016,5,10,6,0,371.0,56.0,2.1,11.0,120.0,42.77,32.61
2016,5,10,6,15,444.5,66.0,2.05,11.0,168.5,83.4,50.82
2016,5,10,6,30,518.0,76.0,2.0,11.0,217.0,132.25,84.75
2016,5,10,6,45,259.0,73.0,1.95,11.5,143.5,114.03,81.27
2016,5,10,7,0,0.0,70.0,1.9,12.0,70.0,61.89,47.69
2016,5,10,7,15,0.0,87.5,1.85,12.5,87.5,77.3,60.61
2016,5,10,7,30,0.0,105.0,1.8,13.0,105.0,92.8,73.31
2016,5,10,7,45,0.0,121.5,1.75,13.5,121.5,107.52,85.17
2016,5,10,8,0,0.0,138.0,1.7,14.0,138.0,122.34,96.93
2016,5,10,8,15,1.0,156.0,1.55,14.5,156.5,139.13,110.13
2016,5,10,8,30,2.0,174.0,1.4,15.0,175.0,156.13,123.29
2016,5,10,8,45,8.0,205.0,1.3,16.0,210.5,188.27,148.2
2016,5,10,9,0,14.0,236.0,1.2,17.0,246.0,221.22,173.15
2016,5,10,9,15,61.0,302.5,1.2,17.5,349.5,324.94,253.26
2016,5,10,9,30,108.0,369.0,1.2,18.0,453.0,428.28,329.83
2016,5,10,9,45,190.0,382.5,1.25,19.0,538.0,522.11,397.67
2016,5,10,10,0,272.0,396.0,1.3,20.0,623.0,622.36,467.74
2016,5,10,10,15,558.0,278.0,1.35,20.5,762.5,778.4,580.48
2016,5,10,10,30,844.0,160.0,1.4,21.0,902.0,935.05,684.62
2016,5,10,10,45,850.5,160.5,1.45,21.5,922.5,961.79,698.62
2016,5,10,11,0,857.0,161.0,1.5,22.0,943.0,985.39,712.18
2016,5,10,11,15,860.0,161.5,1.55,22.0,955.5,1002.34,722.94
2016,5,10,11,30,863.0,162.0,1.6,22.0,968.0,1015.79,731.66
2016,5,10,11,45,867.0,160.5,1.7,22.5,973.5,1024.64,736.93
2016,5,10,12,0,871.0,159.0,1.8,23.0,979.0,1017.56,732.25
2016,5,10,12,15,870.0,158.5,1.9,23.0,976.0,1015.29,732.25
2016,5,10,12,30,869.0,158.0,2.0,23.0,973.0,1009.49,730.0
2016,5,10,12,45,877.0,150.5,2.15,23.5,965.0,1002.31,726.11
2016,5,10,13,0,885.0,143.0,2.3,24.0,957.0,991.34,719.76
2016,5,10,13,15,880.5,142.0,2.4,24.0,938.5,971.02,708.23
2016,5,10,13,30,876.0,141.0,2.5,24.0,920.0,947.38,694.54
2016,5,10,13,45,869.5,139.5,2.6,24.0,895.0,918.28,677.15
2016,5,10,14,0,863.0,138.0,2.7,24.0,870.0,886.22,657.63
2016,5,10,14,15,855.0,136.0,2.75,24.0,838.0,856.5,639.14
2016,5,10,14,30,847.0,134.0,2.8,24.0,806.0,816.62,613.54
2016,5,10,14,45,837.0,130.5,2.9,24.0,769.0,771.44,584.3
2016,5,10,15,0,827.0,127.0,3.0,24.0,732.0,724.34,552.26
2016,5,10,15,15,812.5,124.0,3.05,23.5,689.0,673.08,516.57
2016,5,10,15,30,798.0,121.0,3.1,23.0,646.0,620.81,479.01
2016,5,10,15,45,782.5,116.0,3.2,22.5,600.0,565.32,437.97
2016,5,10,16,0,767.0,111.0,3.3,22.0,554.0,509.52,395.16
2016,5,10,16,15,742.5,106.5,3.35,21.5,504.0,449.02,347.11
2016,5,10,16,30,718.0,102.0,3.4,21.0,454.0,390.45,298.95
2016,5,10,16,45,689.5,95.5,3.45,20.5,403.0,330.22,248.09
2016,5,10,17,0,661.0,89.0,3.5,20.0,352.0,272.37,198.04
2016,5,10,17,15,617.0,82.5,3.45,19.0,300.0,213.74,147.94
2016,5,10,17,30,573.0,76.0,3.4,18.0,248.0,159.96,103.07
2016,5,10,17,45,510.5,67.5,3.35,17.0,198.5,107.7,63.9
2016,5,10,18,0,448.0,59.0,3.3,16.0,149.0,63.17,37.81
2016,5,10,18,15,352.0,47.0,3.1,15.5,105.5,37.46,27.05
2016,5,10,18,30,256.0,35.0,2.9,15.0,62.0,27.29,17.26
2016,5,10,18,45,128.0,17.5,2.7,14.5,31.0,13.74,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,110.5,13.0,1.65,9.5,22.0,11.82,0.0
2016,5,11,5,30,221.0,26.0,1.9,10.0,44.0,21.14,10.59
2016,5,11,5,45,330.5,37.5,2.15,11.0,85.5,29.93,20.59
2016,5,11,6,0,440.0,49.0,2.4,12.0,127.0,38.38,28.6
2016,5,11,6,15,510.5,57.5,2.35,12.5,176.0,80.07,45.4
2016,5,11,6,30,581.0,66.0,2.3,13.0,225.0,131.25,80.49
2016,5,11,6,45,290.5,88.5,2.25,13.5,168.0,133.26,95.52
2016,5,11,7,0,0.0,111.0,2.2,14.0,111.0,97.22,77.15
2016,5,11,7,15,4.0,134.0,2.1,14.5,136.0,118.88,94.82
2016,5,11,7,30,8.0,157.0,2.0,15.0,161.0,141.22,112.71
2016,5,11,7,45,14.5,179.5,1.95,15.5,187.5,164.84,131.39
2016,5,11,8,0,21.0,202.0,1.9,16.0,214.0,189.33,150.54
2016,5,11,8,15,31.0,230.0,1.85,16.5,249.5,225.21,178.51
2016,5,11,8,30,41.0,258.0,1.8,17.0,285.0,259.55,204.8
2016,5,11,8,45,131.0,294.5,1.75,17.5,387.0,360.5,283.26
2016,5,11,9,0,221.0,331.0,1.7,18.0,489.0,464.56,361.38
2016,5,11,9,15,334.5,315.5,1.65,18.5,569.5,552.11,425.94
2016,5,11,9,30,448.0,300.0,1.6,19.0,650.0,649.13,495.4
2016,5,11,9,45,488.0,303.0,1.6,19.5,698.5,703.97,532.35
2016,5,11,10,0,528.0,306.0,1.6,20.0,747.0,759.8,569.53
2016,5,11,10,15,708.5,220.5,1.6,20.0,832.5,856.27,638.39
2016,5,11,10,30,889.0,135.0,1.6,20.0,918.0,940.97,692.79
2016,5,11,10,45,891.5,137.5,1.6,20.5,938.0,966.24,706.17
2016,5,11,11,0,894.0,140.0,1.6,21.0,958.0,988.11,718.0
2016,5,11,11,15,897.0,140.5,1.65,21.0,970.5,1005.07,728.84
2016,5,11,11,30,900.0,141.0,1.7,21.0,983.0,1018.51,737.58
2016,5,11,11,45,901.5,141.0,1.8,21.5,988.0,1026.42,742.24
2016,5,11,12,0,903.0,141.0,1.9,22.0,993.0,1030.69,744.7
2016,5,11,12,15,902.0,140.5,1.95,22.0,989.5,1028.38,743.87
2016,5,11,12,30,901.0,140.0,2.0,22.0,986.0,1022.41,740.88
2016,5,11,12,45,907.0,133.5,2.05,22.5,977.0,1013.82,734.92
2016,5,11,13,0,913.0,127.0,2.1,23.0,968.0,1001.38,726.61
2016,5,11,13,15,908.5,126.0,2.15,23.0,949.5,980.6,714.42
2016,5,11,13,30,904.0,125.0,2.2,23.0,931.0,956.4,700.07
2016,5,11,13,45,899.5,123.0,2.3,23.5,906.0,927.93,682.03
2016,5,11,14,0,895.0,121.0,2.4,24.0,881.0,896.29,661.8
2016,5,11,14,15,886.5,119.0,2.45,23.5,848.5,858.33,639.26
2016,5,11,14,30,878.0,117.0,2.5,23.0,816.0,817.8,614.66
2016,5,11,14,45,867.0,115.0,2.55,23.0,778.0,773.03,585.55
2016,5,11,15,0,856.0,113.0,2.6,23.0,740.0,726.33,554.35
2016,5,11,15,15,842.0,110.0,2.6,22.5,697.0,677.99,520.51
2016,5,11,15,30,828.0,107.0,2.6,22.0,654.0,624.8,482.2
2016,5,11,15,45,809.5,104.0,2.6,22.0,606.5,568.23,439.28
2016,5,11,16,0,791.0,101.0,2.6,22.0,559.0,511.58,395.0
2016,5,11,16,15,767.5,97.0,2.55,21.5,509.0,451.89,347.63
2016,5,11,16,30,744.0,93.0,2.5,21.0,459.0,393.3,299.52
2016,5,11,16,45,713.0,88.0,2.45,20.5,407.0,330.85,247.1
2016,5,11,17,0,682.0,83.0,2.4,20.0,355.0,272.46,196.79
2016,5,11,17,15,638.5,77.0,2.25,19.0,303.0,213.29,146.31
2016,5,11,17,30,595.0,71.0,2.1,18.0,251.0,158.84,100.96
2016,5,11,17,45,533.0,63.0,1.95,17.5,201.0,105.81,61.19
2016,5,11,18,0,471.0,55.0,1.8,17.0,151.0,60.38,34.79
2016,5,11,18,15,376.5,44.5,1.6,16.0,107.5,35.14,25.04
2016,5,11,18,30,282.0,34.0,1.4,15.0,64.0,27.54,17.6
2016,5,11,18,45,141.0,17.0,1.25,14.5,32.0,13.49,0.29
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,1.4,9.5,21.0,13.19,0.0
2016,5,12,5,30,157.0,29.0,1.7,10.0,42.0,22.65,12.13
2016,5,12,5,45,250.5,44.0,2.0,11.0,81.5,33.93,24.14
2016,5,12,6,0,344.0,59.0,2.3,12.0,121.0,44.87,34.39
2016,5,12,6,15,415.0,70.0,2.3,12.0,168.5,83.08,51.35
2016,5,12,6,30,486.0,81.0,2.3,12.0,216.0,132.46,86.07
2016,5,12,6,45,243.0,80.5,2.35,12.5,148.0,117.26,84.4
2016,5,12,7,0,0.0,80.0,2.4,13.0,80.0,70.61,54.91
2016,5,12,7,15,4.5,119.0,2.4,13.5,121.0,106.07,84.49
2016,5,12,7,30,9.0,158.0,2.4,14.0,162.0,142.42,114.2
2016,5,12,7,45,14.5,179.5,2.4,14.5,187.5,164.78,131.94
2016,5,12,8,0,20.0,201.0,2.4,15.0,213.0,187.89,150.1
2016,5,12,8,15,62.0,244.5,2.35,15.5,283.5,254.9,203.41
2016,5,12,8,30,104.0,288.0,2.3,16.0,354.0,324.12,257.31
2016,5,12,8,45,251.0,289.5,2.3,16.5,465.0,438.35,346.32
2016,5,12,9,0,398.0,291.0,2.3,17.0,576.0,554.68,434.31
2016,5,12,9,15,609.5,215.5,2.25,17.5,679.0,668.61,519.69
2016,5,12,9,30,821.0,140.0,2.2,18.0,782.0,782.73,602.05
2016,5,12,9,45,833.0,141.0,2.2,18.5,815.5,825.22,628.35
2016,5,12,10,0,845.0,142.0,2.2,19.0,849.0,865.63,653.48
2016,5,12,10,15,851.5,143.5,2.15,19.0,875.5,899.42,674.63
2016,5,12,10,30,858.0,145.0,2.1,19.0,902.0,921.45,687.78
2016,5,12,10,45,860.5,147.5,2.1,19.5,921.5,945.94,701.84
2016,5,12,11,0,863.0,150.0,2.1,20.0,941.0,967.15,713.65
2016,5,12,11,15,865.5,151.0,2.1,20.5,953.0,983.6,722.37
2016,5,12,11,30,868.0,152.0,2.1,21.0,965.0,996.63,728.94
2016,5,12,11,45,867.0,153.5,2.1,21.5,969.0,1003.26,731.47
2016,5,12,12,0,866.0,155.0,2.1,22.0,973.0,1006.36,731.9
2016,5,12,12,15,865.5,155.0,2.1,22.0,970.5,1005.05,731.05
2016,5,12,12,30,865.0,155.0,2.1,22.0,968.0,1000.24,728.11
2016,5,12,12,45,848.0,163.5,2.15,22.5,953.5,995.98,724.85
2016,5,12,13,0,831.0,172.0,2.2,23.0,939.0,976.7,711.97
2016,5,12,13,15,826.5,171.0,2.25,23.0,921.5,956.76,700.22
2016,5,12,13,30,822.0,170.0,2.3,23.0,904.0,933.63,686.35
2016,5,12,13,45,819.5,165.5,2.4,23.0,880.0,905.79,669.78
2016,5,12,14,0,817.0,161.0,2.5,23.0,856.0,874.93,651.04
2016,5,12,14,15,808.0,158.5,2.55,22.5,825.0,837.75,628.65
2016,5,12,14,30,799.0,156.0,2.6,22.0,794.0,798.26,604.36
2016,5,12,14,45,792.5,150.5,2.7,22.0,758.0,755.68,576.27
2016,5,12,15,0,786.0,145.0,2.8,22.0,722.0,711.04,545.3
2016,5,12,15,15,770.5,141.0,2.8,21.5,679.5,660.02,509.35
2016,5,12,15,30,755.0,137.0,2.8,21.0,637.0,608.67,472.11
2016,5,12,15,45,741.5,130.5,2.85,21.0,592.0,554.62,431.07
2016,5,12,16,0,728.0,124.0,2.9,21.0,547.0,500.18,388.47
2016,5,12,16,15,702.5,119.0,2.9,20.0,497.5,441.55,342.56
2016,5,12,16,30,677.0,114.0,2.9,19.0,448.0,384.38,296.13
2016,5,12,16,45,648.0,106.5,2.95,18.5,397.5,325.45,246.44
2016,5,12,17,0,619.0,99.0,3.0,18.0,347.0,269.04,197.71
2016,5,12,17,15,573.5,91.5,3.0,17.0,296.0,211.76,148.91
2016,5,12,17,30,528.0,84.0,3.0,16.0,245.0,159.57,105.46
2016,5,12,17,45,465.0,74.0,3.05,15.5,196.0,108.81,67.11
2016,5,12,18,0,402.0,64.0,3.1,15.0,147.0,64.11,39.75
2016,5,12,18,15,311.0,51.0,3.0,14.0,104.5,39.04,28.69
2016,5,12,18,30,220.0,38.0,2.9,13.0,62.0,29.5,19.51
2016,5,12,18,45,110.0,19.0,2.85,12.5,31.0,14.87,1.98
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,15.5,2.3,10.0,22.5,14.1,0.0
2016,5,13,5,30,164.0,31.0,2.4,10.0,45.0,24.22,13.67
2016,5,13,5,45,273.0,44.5,2.55,10.5,86.0,34.34,24.59
2016,5,13,6,0,382.0,58.0,2.7,11.0,127.0,44.19,33.95
2016,5,13,6,15,452.0,68.5,2.75,11.0,176.0,85.93,52.71
2016,5,13,6,30,522.0,79.0,2.8,11.0,225.0,135.12,87.08
2016,5,13,6,45,296.0,116.0,2.9,11.5,202.0,156.74,115.87
2016,5,13,7,0,70.0,153.0,3.0,12.0,179.0,150.33,120.13
2016,5,13,7,15,78.0,174.0,3.0,12.5,207.5,176.88,142.15
2016,5,13,7,30,86.0,195.0,3.0,13.0,236.0,204.47,164.72
2016,5,13,7,45,43.0,162.0,3.0,13.5,182.5,163.4,131.16
2016,5,13,8,0,0.0,129.0,3.0,14.0,129.0,114.31,90.3
2016,5,13,8,15,3.5,162.0,3.0,14.0,164.5,145.75,116.0
2016,5,13,8,30,7.0,195.0,3.0,14.0,200.0,177.82,141.82
2016,5,13,8,45,6.0,193.5,3.0,14.5,198.0,176.46,140.02
2016,5,13,9,0,5.0,192.0,3.0,15.0,196.0,174.94,138.18
2016,5,13,9,15,8.0,214.0,3.0,15.5,221.0,197.51,155.78
2016,5,13,9,30,11.0,236.0,3.0,16.0,246.0,220.45,173.43
