Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,11.5,243.5,3.05,16.5,254.0,228.38,179.05
2016,5,13,10,0,12.0,251.0,3.1,17.0,262.0,236.32,184.7
2016,5,13,10,15,13.5,265.5,3.15,17.0,278.0,251.6,196.45
2016,5,13,10,30,15.0,280.0,3.2,17.0,294.0,266.96,208.21
2016,5,13,10,45,28.0,337.5,3.3,17.5,363.5,343.91,267.2
2016,5,13,11,0,41.0,395.0,3.4,18.0,433.0,413.42,319.15
2016,5,13,11,15,44.0,405.5,3.5,18.0,447.0,427.83,329.7
2016,5,13,11,30,47.0,416.0,3.6,18.0,461.0,442.06,340.34
2016,5,13,11,45,101.5,448.5,3.75,18.0,545.0,528.01,405.97
2016,5,13,12,0,156.0,481.0,3.9,18.0,629.0,626.8,479.32
2016,5,13,12,15,536.5,303.5,3.95,18.0,809.5,846.3,647.98
2016,5,13,12,30,917.0,126.0,4.0,18.0,990.0,1021.99,771.83
2016,5,13,12,45,914.0,126.5,4.1,18.0,979.5,1011.31,764.07
2016,5,13,13,0,911.0,127.0,4.2,18.0,969.0,997.02,755.41
2016,5,13,13,15,907.5,126.0,4.25,17.5,951.0,977.27,744.19
2016,5,13,13,30,904.0,125.0,4.3,17.0,933.0,954.08,730.58
2016,5,13,13,45,900.5,122.5,4.4,17.0,909.0,926.1,712.72
2016,5,13,14,0,897.0,120.0,4.5,17.0,885.0,894.9,692.56
2016,5,13,14,15,889.5,118.5,4.5,16.5,853.5,858.3,668.96
2016,5,13,14,30,882.0,117.0,4.5,16.0,822.0,819.05,643.22
2016,5,13,14,45,874.5,113.5,4.5,16.0,785.0,775.43,612.77
2016,5,13,15,0,867.0,110.0,4.5,16.0,748.0,729.59,580.11
2016,5,13,15,15,854.0,107.5,4.4,15.5,705.5,679.05,542.31
2016,5,13,15,30,841.0,105.0,4.3,15.0,663.0,629.39,504.14
2016,5,13,15,45,829.0,100.0,4.25,15.0,617.0,574.04,459.92
2016,5,13,16,0,817.0,95.0,4.2,15.0,571.0,517.93,413.88
2016,5,13,16,15,795.5,91.5,4.1,14.5,521.0,458.44,364.41
2016,5,13,16,30,774.0,88.0,4.0,14.0,471.0,399.76,314.11
2016,5,13,16,45,751.5,82.0,3.95,14.0,420.0,339.47,260.64
2016,5,13,17,0,729.0,76.0,3.9,14.0,369.0,280.77,207.5
2016,5,13,17,15,688.5,70.5,3.75,13.5,316.5,218.11,151.96
2016,5,13,17,30,648.0,65.0,3.6,13.0,264.0,161.76,103.28
2016,5,13,17,45,596.0,58.0,3.45,12.5,214.0,107.51,61.3
2016,5,13,18,0,544.0,51.0,3.3,12.0,164.0,59.5,33.09
2016,5,13,18,15,451.5,42.0,3.0,11.5,118.5,32.95,23.64
2016,5,13,18,30,359.0,33.0,2.7,11.0,73.0,26.56,17.26
2016,5,13,18,45,179.5,16.5,2.45,10.5,36.5,12.97,1.81
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,92.0,14.5,1.4,10.5,22.5,11.42,0.0
2016,5,14,5,30,184.0,29.0,1.6,11.0,45.0,22.64,12.62
2016,5,14,5,45,279.5,42.0,1.85,11.5,84.5,32.38,22.83
2016,5,14,6,0,375.0,55.0,2.1,12.0,124.0,43.14,32.91
2016,5,14,6,15,433.0,66.0,2.15,12.5,169.5,82.36,50.02
2016,5,14,6,30,491.0,77.0,2.2,13.0,215.0,129.24,82.79
2016,5,14,6,45,542.5,81.5,2.25,13.5,262.5,176.12,120.68
2016,5,14,7,0,594.0,86.0,2.3,14.0,310.0,228.9,165.99
2016,5,14,7,15,329.0,139.0,2.3,14.5,266.0,227.8,176.23
2016,5,14,7,30,64.0,192.0,2.3,15.0,222.0,193.6,154.55
2016,5,14,7,45,67.0,214.5,2.3,15.5,249.0,219.99,175.69
2016,5,14,8,0,70.0,237.0,2.3,16.0,276.0,246.82,196.63
2016,5,14,8,15,121.0,265.0,2.25,16.0,340.0,309.37,246.04
2016,5,14,8,30,172.0,293.0,2.2,16.0,404.0,373.46,295.89
2016,5,14,8,45,185.5,314.5,2.15,16.5,441.5,412.63,324.9
2016,5,14,9,0,199.0,336.0,2.1,17.0,479.0,452.74,354.14
2016,5,14,9,15,288.5,336.0,2.15,17.5,556.0,536.14,416.72
2016,5,14,9,30,378.0,336.0,2.2,18.0,633.0,619.05,477.36
2016,5,14,9,45,358.0,358.5,2.25,18.5,649.0,640.97,490.85
2016,5,14,10,0,338.0,381.0,2.3,19.0,665.0,660.31,502.72
2016,5,14,10,15,339.5,395.5,2.35,19.0,689.0,688.13,521.98
2016,5,14,10,30,341.0,410.0,2.4,19.0,713.0,714.72,540.17
2016,5,14,10,45,353.5,408.5,2.5,19.5,728.0,734.45,553.3
2016,5,14,11,0,366.0,407.0,2.6,20.0,743.0,753.06,565.64
2016,5,14,11,15,443.5,392.5,2.65,20.0,805.5,829.42,619.79
2016,5,14,11,30,521.0,378.0,2.7,20.0,868.0,896.73,666.68
2016,5,14,11,45,520.0,381.5,2.8,20.5,872.5,903.65,669.99
2016,5,14,12,0,519.0,385.0,2.9,21.0,877.0,908.0,672.14
2016,5,14,12,15,577.5,351.0,2.95,21.0,896.5,931.75,690.23
2016,5,14,12,30,636.0,317.0,3.0,21.0,916.0,951.56,705.52
2016,5,14,12,45,764.5,227.5,3.1,21.0,940.0,983.46,730.25
2016,5,14,13,0,893.0,138.0,3.2,21.0,964.0,989.29,735.0
2016,5,14,13,15,889.0,137.0,3.25,21.0,946.0,969.43,722.56
2016,5,14,13,30,885.0,136.0,3.3,21.0,928.0,946.22,708.09
2016,5,14,13,45,879.5,133.5,3.4,21.0,903.0,917.01,689.85
2016,5,14,14,0,874.0,131.0,3.5,21.0,878.0,884.76,669.42
2016,5,14,14,15,866.0,129.5,3.55,20.5,846.5,848.53,647.0
2016,5,14,14,30,858.0,128.0,3.6,20.0,815.0,809.76,622.51
2016,5,14,14,45,845.0,126.5,3.7,20.0,777.0,769.78,595.89
2016,5,14,15,0,832.0,125.0,3.8,20.0,739.0,722.49,562.57
2016,5,14,15,15,817.5,122.0,3.8,19.5,696.0,671.3,525.67
2016,5,14,15,30,803.0,119.0,3.8,19.0,653.0,619.1,486.96
2016,5,14,15,45,783.5,116.0,3.85,19.0,606.0,563.35,443.61
2016,5,14,16,0,764.0,113.0,3.9,19.0,559.0,507.67,399.06
2016,5,14,16,15,739.5,108.5,3.8,18.5,509.5,447.54,350.28
2016,5,14,16,30,715.0,104.0,3.7,18.0,460.0,389.43,301.61
2016,5,14,16,45,679.5,99.5,3.65,17.5,408.0,329.12,250.13
2016,5,14,17,0,644.0,95.0,3.6,17.0,356.0,271.97,200.34
2016,5,14,17,15,599.5,88.5,3.4,16.5,305.0,214.47,150.51
2016,5,14,17,30,555.0,82.0,3.2,16.0,254.0,161.89,106.21
2016,5,14,17,45,488.5,73.5,3.05,15.5,204.5,110.54,67.58
2016,5,14,18,0,422.0,65.0,2.9,15.0,155.0,67.43,42.06
2016,5,14,18,15,330.0,53.0,2.6,14.5,111.5,40.55,30.01
2016,5,14,18,30,238.0,41.0,2.3,14.0,68.0,31.82,21.57
2016,5,14,18,45,119.0,20.5,2.05,13.5,34.0,16.02,4.21
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,16.5,2.0,11.5,23.5,13.0,0.0
2016,5,15,5,30,161.0,33.0,2.2,12.0,47.0,25.73,15.26
2016,5,15,5,45,271.5,46.0,2.4,12.5,88.5,35.42,25.41
2016,5,15,6,0,382.0,59.0,2.6,13.0,130.0,44.86,34.31
2016,5,15,6,15,452.0,68.5,2.55,13.5,178.0,85.7,52.01
2016,5,15,6,30,522.0,78.0,2.5,14.0,226.0,133.9,85.04
2016,5,15,6,45,265.0,104.0,2.45,14.5,179.5,140.62,102.34
2016,5,15,7,0,8.0,130.0,2.4,15.0,133.0,115.27,91.64
2016,5,15,7,15,4.0,127.0,2.35,15.5,128.5,112.77,89.32
2016,5,15,7,30,0.0,124.0,2.3,16.0,124.0,109.39,86.14
2016,5,15,7,45,0.0,128.0,2.25,16.5,128.0,113.19,88.8
2016,5,15,8,0,0.0,132.0,2.2,17.0,132.0,116.94,91.39
2016,5,15,8,15,1.5,155.0,2.15,17.0,156.0,138.39,108.53
2016,5,15,8,30,3.0,178.0,2.1,17.0,180.0,160.14,125.71
2016,5,15,8,45,16.0,228.5,2.1,17.5,240.0,214.31,168.41
2016,5,15,9,0,29.0,279.0,2.1,18.0,300.0,276.12,216.08
2016,5,15,9,15,45.0,314.5,2.1,18.5,349.0,323.35,251.65
2016,5,15,9,30,61.0,350.0,2.1,19.0,398.0,372.2,287.85
2016,5,15,9,45,63.5,365.0,2.15,19.5,417.0,391.93,301.56
2016,5,15,10,0,66.0,380.0,2.2,20.0,436.0,411.67,315.29
2016,5,15,10,15,493.0,245.0,2.3,20.0,681.0,684.82,525.27
2016,5,15,10,30,920.0,110.0,2.4,20.0,926.0,939.98,702.44
2016,5,15,10,45,922.5,112.0,2.5,20.5,945.5,965.38,715.69
2016,5,15,11,0,925.0,114.0,2.6,21.0,965.0,987.3,728.91
2016,5,15,11,15,927.5,114.5,2.75,21.0,978.0,1004.17,740.75
2016,5,15,11,30,930.0,115.0,2.9,21.0,991.0,1017.41,750.33
2016,5,15,11,45,929.0,117.0,3.1,21.5,995.0,1025.02,755.3
2016,5,15,12,0,928.0,119.0,3.3,22.0,999.0,1028.87,757.87
2016,5,15,12,15,927.5,119.0,3.45,22.0,996.5,1027.52,758.15
2016,5,15,12,30,927.0,119.0,3.6,22.0,994.0,1022.43,756.07
2016,5,15,12,45,930.5,115.0,3.75,22.0,985.0,1013.56,751.55
2016,5,15,13,0,934.0,111.0,3.9,22.0,976.0,1000.86,744.53
2016,5,15,13,15,931.0,110.0,4.0,21.5,958.5,981.23,733.99
2016,5,15,13,30,928.0,109.0,4.1,21.0,941.0,958.07,721.02
2016,5,15,13,45,922.5,108.5,4.2,21.0,916.5,929.76,703.08
2016,5,15,14,0,917.0,108.0,4.3,21.0,892.0,898.27,682.85
2016,5,15,14,15,910.0,106.5,4.3,20.5,861.0,861.56,659.63
2016,5,15,14,30,903.0,105.0,4.3,20.0,830.0,822.12,634.24
2016,5,15,14,45,894.5,102.5,4.3,20.0,792.5,778.04,604.06
2016,5,15,15,0,886.0,100.0,4.3,20.0,755.0,731.78,572.0
2016,5,15,15,15,873.5,98.0,4.3,19.5,712.5,681.39,535.44
2016,5,15,15,30,861.0,96.0,4.3,19.0,670.0,629.65,496.8
2016,5,15,15,45,844.5,93.5,4.35,19.0,623.0,574.08,453.29
2016,5,15,16,0,828.0,91.0,4.4,19.0,576.0,518.63,408.53
2016,5,15,16,15,806.0,87.5,4.35,18.5,526.0,458.51,359.29
2016,5,15,16,30,784.0,84.0,4.3,18.0,476.0,399.23,309.15
2016,5,15,16,45,751.0,81.0,4.25,17.5,423.0,337.82,256.07
2016,5,15,17,0,718.0,78.0,4.2,17.0,370.0,279.15,204.26
2016,5,15,17,15,677.0,73.0,4.0,16.0,318.0,217.56,150.53
2016,5,15,17,30,636.0,68.0,3.8,15.0,266.0,162.37,103.55
2016,5,15,17,45,569.5,62.0,3.65,14.5,215.0,108.37,62.65
2016,5,15,18,0,503.0,56.0,3.5,14.0,164.0,62.42,36.12
2016,5,15,18,15,411.5,46.5,3.2,13.5,119.0,36.59,26.69
2016,5,15,18,30,320.0,37.0,2.9,13.0,74.0,29.94,20.13
2016,5,15,18,45,180.0,23.0,2.65,13.0,42.0,18.06,6.17
2016,5,15,19,0,40.0,9.0,2.4,13.0,10.0,8.19,0.0
2016,5,15,19,15,20.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,97.5,15.5,1.7,11.0,24.5,12.19,0.0
2016,5,16,5,30,195.0,31.0,1.8,11.0,49.0,24.18,14.27
2016,5,16,5,45,290.0,44.0,1.95,11.5,89.5,33.89,24.22
2016,5,16,6,0,385.0,57.0,2.1,12.0,130.0,44.73,34.36
2016,5,16,6,15,453.5,66.5,2.05,12.5,177.5,83.89,50.63
2016,5,16,6,30,522.0,76.0,2.0,13.0,225.0,131.94,83.68
2016,5,16,6,45,569.0,83.5,2.0,14.0,275.5,182.46,124.48
2016,5,16,7,0,616.0,91.0,2.0,15.0,326.0,238.34,172.02
2016,5,16,7,15,651.0,96.5,2.05,15.5,377.5,293.75,220.43
2016,5,16,7,30,686.0,102.0,2.1,16.0,429.0,352.46,270.94
2016,5,16,7,45,715.0,106.0,2.15,16.5,479.5,410.17,319.61
2016,5,16,8,0,744.0,110.0,2.2,17.0,530.0,469.83,368.35
2016,5,16,8,15,764.0,113.5,2.25,17.5,577.0,526.44,413.29
2016,5,16,8,30,784.0,117.0,2.3,18.0,624.0,582.36,456.29
2016,5,16,8,45,802.5,119.0,2.4,18.5,668.5,635.88,496.46
2016,5,16,9,0,821.0,121.0,2.5,19.0,713.0,688.92,535.21
2016,5,16,9,15,832.5,123.0,2.55,19.5,751.5,736.11,568.49
2016,5,16,9,30,844.0,125.0,2.6,20.0,790.0,781.63,598.59
2016,5,16,9,45,864.0,120.5,2.65,20.5,825.5,820.08,623.14
2016,5,16,10,0,884.0,116.0,2.7,21.0,861.0,861.92,649.78
2016,5,16,10,15,890.5,117.5,2.75,21.5,888.0,895.95,670.79
2016,5,16,10,30,897.0,119.0,2.8,22.0,915.0,927.05,689.73
2016,5,16,10,45,901.5,119.5,2.9,22.5,935.0,952.25,705.06
2016,5,16,11,0,906.0,120.0,3.0,23.0,955.0,974.14,718.21
2016,5,16,11,15,909.0,121.0,3.05,23.0,968.0,991.67,729.54
2016,5,16,11,30,912.0,122.0,3.1,23.0,981.0,1005.64,738.65
2016,5,16,11,45,913.5,122.0,3.2,23.5,986.0,1013.59,742.9
2016,5,16,12,0,915.0,122.0,3.3,24.0,991.0,1017.89,744.89
2016,5,16,12,15,915.0,121.5,3.4,24.0,988.5,1016.56,744.78
2016,5,16,12,30,915.0,121.0,3.5,24.0,986.0,1011.55,742.39
2016,5,16,12,45,915.0,119.5,3.6,24.0,976.5,1001.9,737.05
2016,5,16,13,0,915.0,118.0,3.7,24.0,967.0,988.58,729.36
2016,5,16,13,15,911.5,117.0,3.75,24.0,949.5,968.87,717.15
2016,5,16,13,30,908.0,116.0,3.8,24.0,932.0,945.71,702.69
2016,5,16,13,45,907.0,112.5,3.85,24.0,908.5,918.98,685.8
2016,5,16,14,0,906.0,109.0,3.9,24.0,885.0,888.89,666.58
2016,5,16,14,15,898.5,107.5,3.9,23.5,854.0,852.18,643.71
2016,5,16,14,30,891.0,106.0,3.9,23.0,823.0,812.81,618.76
2016,5,16,14,45,880.5,105.0,3.95,23.0,785.5,769.24,589.56
2016,5,16,15,0,870.0,104.0,4.0,23.0,748.0,723.66,558.44
2016,5,16,15,15,857.5,101.5,3.95,22.5,706.0,673.56,522.41
2016,5,16,15,30,845.0,99.0,3.9,22.0,664.0,622.16,484.41
2016,5,16,15,45,824.5,97.5,3.9,22.0,616.5,567.35,441.89
2016,5,16,16,0,804.0,96.0,3.9,22.0,569.0,510.81,396.9
2016,5,16,16,15,782.0,92.5,3.8,21.5,519.5,452.02,349.46
2016,5,16,16,30,760.0,89.0,3.7,21.0,470.0,394.12,301.22
2016,5,16,16,45,726.5,85.5,3.65,20.5,418.0,333.48,249.72
2016,5,16,17,0,693.0,82.0,3.6,20.0,366.0,273.53,197.85
2016,5,16,17,15,651.5,76.5,3.45,19.0,314.5,214.96,147.51
2016,5,16,17,30,610.0,71.0,3.3,18.0,263.0,160.81,102.13
2016,5,16,17,45,549.5,64.0,3.2,17.5,213.0,108.16,62.53
2016,5,16,18,0,489.0,57.0,3.1,17.0,163.0,62.82,36.26
2016,5,16,18,15,399.0,47.0,2.9,16.0,118.5,36.89,26.69
2016,5,16,18,30,309.0,37.0,2.7,15.0,74.0,29.81,19.9
2016,5,16,18,45,175.0,23.5,2.5,14.5,42.5,18.43,6.93
2016,5,16,19,0,41.0,10.0,2.3,14.0,11.0,9.1,0.0
2016,5,16,19,15,20.5,5.0,2.25,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,15.0,1.2,11.5,27.0,11.99,0.0
2016,5,17,5,30,263.0,30.0,1.4,12.0,54.0,24.35,14.51
2016,5,17,5,45,369.0,40.0,1.65,13.0,97.5,31.68,22.18
2016,5,17,6,0,475.0,50.0,1.9,14.0,141.0,38.78,28.84
2016,5,17,6,15,541.5,57.5,1.95,14.5,190.5,81.58,45.27
2016,5,17,6,30,608.0,65.0,2.0,15.0,240.0,132.94,80.07
2016,5,17,6,45,659.0,70.0,2.1,16.0,293.5,187.08,123.6
2016,5,17,7,0,710.0,75.0,2.2,17.0,347.0,249.16,176.33
2016,5,17,7,15,742.5,79.0,2.35,17.5,400.0,307.45,227.59
2016,5,17,7,30,775.0,83.0,2.5,18.0,453.0,368.6,280.55
2016,5,17,7,45,802.0,86.0,2.7,19.0,505.5,428.97,331.24
2016,5,17,8,0,829.0,89.0,2.9,20.0,558.0,490.9,381.47
2016,5,17,8,15,847.0,92.0,2.95,20.5,606.5,549.23,427.75
2016,5,17,8,30,865.0,95.0,3.0,21.0,655.0,606.16,471.48
2016,5,17,8,45,879.5,97.0,3.1,22.0,700.0,660.2,510.92
2016,5,17,9,0,894.0,99.0,3.2,23.0,745.0,713.18,548.3
2016,5,17,9,15,904.5,101.0,3.25,23.5,784.5,761.94,581.54
2016,5,17,9,30,915.0,103.0,3.3,24.0,824.0,808.75,611.88
2016,5,17,9,45,922.0,105.0,3.35,24.5,857.5,850.57,638.36
2016,5,17,10,0,929.0,107.0,3.4,25.0,891.0,889.72,662.75
2016,5,17,10,15,934.5,108.0,3.35,25.0,918.0,923.71,684.15
2016,5,17,10,30,940.0,109.0,3.3,25.0,945.0,954.58,703.35
2016,5,17,10,45,943.5,110.5,3.25,25.5,965.0,980.81,717.99
2016,5,17,11,0,947.0,112.0,3.2,26.0,985.0,1003.53,730.25
2016,5,17,11,15,949.0,112.5,3.15,26.0,997.0,1020.23,740.05
2016,5,17,11,30,951.0,113.0,3.1,26.0,1009.0,1033.21,747.53
2016,5,17,11,45,951.0,113.5,3.05,26.5,1013.5,1040.48,749.96
2016,5,17,12,0,951.0,114.0,3.0,27.0,1018.0,1043.92,750.08
2016,5,17,12,15,950.0,113.5,2.95,27.0,1015.0,1041.6,748.15
2016,5,17,12,30,949.0,113.0,2.9,27.0,1012.0,1035.46,743.95
2016,5,17,12,45,948.5,111.5,2.85,27.5,1001.5,1025.03,735.69
2016,5,17,13,0,948.0,110.0,2.8,28.0,991.0,1010.82,725.18
2016,5,17,13,15,944.0,109.0,2.75,28.0,972.5,990.11,712.1
2016,5,17,13,30,940.0,108.0,2.7,28.0,954.0,965.85,696.85
2016,5,17,13,45,933.5,107.5,2.7,28.0,928.5,936.46,678.72
2016,5,17,14,0,927.0,107.0,2.7,28.0,903.0,903.92,658.51
2016,5,17,14,15,919.5,105.5,2.7,28.0,871.0,866.59,635.03
2016,5,17,14,30,912.0,104.0,2.7,28.0,839.0,826.55,609.57
2016,5,17,14,45,902.0,102.5,2.7,28.0,801.0,782.11,580.9
2016,5,17,15,0,892.0,101.0,2.7,28.0,763.0,735.59,550.46
2016,5,17,15,15,879.0,98.5,2.7,27.5,719.5,684.26,515.23
2016,5,17,15,30,866.0,96.0,2.7,27.0,676.0,631.61,477.96
2016,5,17,15,45,850.5,92.5,2.7,27.0,629.0,575.55,436.11
2016,5,17,16,0,835.0,89.0,2.7,27.0,582.0,519.37,392.85
2016,5,17,16,15,813.5,86.0,2.65,26.5,531.5,459.76,346.26
2016,5,17,16,30,792.0,83.0,2.6,26.0,481.0,400.91,298.65
2016,5,17,16,45,763.5,79.0,2.55,25.5,429.0,339.79,247.95
2016,5,17,17,0,735.0,75.0,2.5,25.0,377.0,280.88,197.85
2016,5,17,17,15,695.5,70.0,2.35,24.0,324.5,221.1,147.48
2016,5,17,17,30,656.0,65.0,2.2,23.0,272.0,162.89,99.64
2016,5,17,17,45,596.0,59.0,2.1,22.0,221.0,108.45,59.65
2016,5,17,18,0,536.0,53.0,2.0,21.0,170.0,61.19,33.16
2016,5,17,18,15,449.0,44.0,1.85,20.0,124.5,34.32,24.04
2016,5,17,18,30,362.0,35.0,1.7,19.0,79.0,28.0,18.07
2016,5,17,18,45,222.0,23.0,1.6,18.0,46.0,18.58,7.36
2016,5,17,19,0,82.0,11.0,1.5,17.0,13.0,10.01,0.0
2016,5,17,19,15,41.0,5.5,1.4,16.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,16.0,1.95,12.5,27.0,12.58,0.0
2016,5,18,5,30,226.0,32.0,2.2,13.0,54.0,24.97,15.07
2016,5,18,5,45,328.0,43.5,2.45,14.0,96.0,34.64,24.67
2016,5,18,6,0,430.0,55.0,2.7,15.0,138.0,42.89,32.34
2016,5,18,6,15,496.0,63.5,2.6,15.5,186.5,83.69,48.46
2016,5,18,6,30,562.0,72.0,2.5,16.0,235.0,133.05,81.92
2016,5,18,6,45,610.5,78.0,2.45,16.5,287.0,184.8,123.57
2016,5,18,7,0,659.0,84.0,2.4,17.0,339.0,242.02,172.35
2016,5,18,7,15,692.5,89.5,2.3,18.0,390.5,299.3,221.83
2016,5,18,7,30,726.0,95.0,2.2,19.0,442.0,359.65,272.8
2016,5,18,7,45,751.5,98.5,2.1,20.0,492.5,418.88,321.42
2016,5,18,8,0,777.0,102.0,2.0,21.0,543.0,477.83,367.93
2016,5,18,8,15,795.5,105.5,1.95,21.5,590.5,534.19,411.57
2016,5,18,8,30,814.0,109.0,1.9,22.0,638.0,590.64,453.64
2016,5,18,8,45,829.0,111.5,1.9,23.0,682.0,643.69,491.09
2016,5,18,9,0,844.0,114.0,1.9,24.0,726.0,695.88,526.56
2016,5,18,9,15,855.0,116.5,1.95,24.5,764.5,740.13,556.74
2016,5,18,9,30,866.0,119.0,2.0,25.0,803.0,785.79,585.74
2016,5,18,9,45,878.0,118.5,2.1,25.5,836.5,827.37,611.97
2016,5,18,10,0,890.0,118.0,2.2,26.0,870.0,866.75,636.5
2016,5,18,10,15,895.5,119.0,2.3,26.5,896.5,899.54,656.49
2016,5,18,10,30,901.0,120.0,2.4,27.0,923.0,929.33,674.47
2016,5,18,10,45,903.0,122.5,2.5,27.5,941.5,954.21,689.21
2016,5,18,11,0,905.0,125.0,2.6,28.0,960.0,975.67,701.78
2016,5,18,11,15,907.0,125.5,2.65,28.0,972.5,991.71,711.88
2016,5,18,11,30,909.0,126.0,2.7,28.0,985.0,1004.2,719.84
2016,5,18,11,45,907.0,128.0,2.8,28.5,988.5,1010.65,723.1
2016,5,18,12,0,905.0,130.0,2.9,29.0,992.0,1013.43,724.16
2016,5,18,12,15,904.5,129.5,2.95,29.0,989.5,1011.66,723.46
2016,5,18,12,30,904.0,129.0,3.0,29.0,987.0,1006.28,720.59
2016,5,18,12,45,901.5,129.0,3.05,29.0,976.0,995.84,714.62
2016,5,18,13,0,899.0,129.0,3.1,29.0,965.0,981.86,706.48
2016,5,18,13,15,895.0,128.0,3.15,28.5,947.5,962.05,696.02
2016,5,18,13,30,891.0,127.0,3.2,28.0,930.0,938.89,683.36
2016,5,18,13,45,889.0,123.5,3.25,28.0,906.5,911.84,666.74
2016,5,18,14,0,887.0,120.0,3.3,28.0,883.0,881.55,647.9
2016,5,18,14,15,879.5,118.5,3.3,28.0,852.0,845.56,624.84
2016,5,18,14,30,872.0,117.0,3.3,28.0,821.0,806.97,599.88
2016,5,18,14,45,865.0,113.5,3.35,28.0,784.5,764.44,572.23
2016,5,18,15,0,858.0,110.0,3.4,28.0,748.0,719.68,542.25
2016,5,18,15,15,845.0,107.5,3.4,27.0,706.0,669.91,508.59
2016,5,18,15,30,832.0,105.0,3.4,26.0,664.0,620.86,474.22
2016,5,18,15,45,811.5,103.5,3.4,25.5,617.0,564.98,432.73
2016,5,18,16,0,791.0,102.0,3.4,25.0,570.0,509.2,389.95
2016,5,18,16,15,769.0,98.0,3.3,24.0,520.5,450.73,344.25
2016,5,18,16,30,747.0,94.0,3.2,23.0,471.0,393.19,297.6
2016,5,18,16,45,716.0,89.5,3.1,22.5,420.0,331.41,245.83
2016,5,18,17,0,685.0,85.0,3.0,22.0,369.0,273.78,196.36
2016,5,18,17,15,644.0,79.5,2.9,21.0,317.0,215.88,147.19
2016,5,18,17,30,603.0,74.0,2.8,20.0,265.0,162.35,102.81
2016,5,18,17,45,553.5,65.0,2.75,19.0,216.5,109.53,63.06
2016,5,18,18,0,504.0,56.0,2.7,18.0,168.0,62.69,35.51
2016,5,18,18,15,417.0,46.5,2.65,17.0,123.0,36.31,26.11
2016,5,18,18,30,330.0,37.0,2.6,16.0,78.0,29.64,19.78
2016,5,18,18,45,202.0,24.0,2.6,15.5,45.5,19.38,8.47
2016,5,18,19,0,74.0,11.0,2.6,15.0,13.0,10.01,0.0
2016,5,18,19,15,37.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,18.5,4.25,10.0,28.5,14.55,0.0
2016,5,19,5,30,204.0,37.0,4.4,10.0,57.0,28.85,18.65
2016,5,19,5,45,305.5,49.5,4.55,10.5,99.0,38.08,28.09
2016,5,19,6,0,407.0,62.0,4.7,11.0,141.0,47.07,36.62
2016,5,19,6,15,474.5,71.5,4.75,11.0,190.0,89.19,54.85
2016,5,19,6,30,542.0,81.0,4.8,11.0,239.0,138.24,89.0
2016,5,19,6,45,433.5,109.5,4.9,11.5,251.5,176.56,126.93
2016,5,19,7,0,325.0,138.0,5.0,12.0,264.0,202.31,155.04
2016,5,19,7,15,498.5,117.5,4.85,12.5,342.0,261.93,202.34
2016,5,19,7,30,672.0,97.0,4.7,13.0,420.0,341.16,267.65
2016,5,19,7,45,484.5,165.5,4.55,13.5,411.5,362.2,289.72
2016,5,19,8,0,297.0,234.0,4.4,14.0,403.0,359.38,289.14
2016,5,19,8,15,300.0,256.5,4.35,14.5,439.5,400.01,321.52
2016,5,19,8,30,303.0,279.0,4.3,15.0,476.0,440.49,352.82
2016,5,19,8,45,578.0,199.0,4.3,15.5,607.0,567.68,454.12
2016,5,19,9,0,853.0,119.0,4.3,16.0,738.0,706.02,561.39
2016,5,19,9,15,866.0,121.5,4.3,16.0,778.5,751.89,595.37
2016,5,19,9,30,879.0,124.0,4.3,16.0,819.0,799.48,628.75
2016,5,19,9,45,884.0,129.0,4.3,16.5,853.0,841.14,656.19
2016,5,19,10,0,889.0,134.0,4.3,17.0,887.0,880.09,681.39
2016,5,19,10,15,896.5,136.0,4.25,17.0,915.0,915.51,704.98
2016,5,19,10,30,904.0,138.0,4.2,17.0,943.0,948.02,726.39
2016,5,19,10,45,913.5,136.5,4.2,17.5,965.5,976.0,743.45
2016,5,19,11,0,923.0,135.0,4.2,18.0,988.0,1000.83,758.28
2016,5,19,11,15,925.0,135.5,4.2,18.0,1000.5,1017.12,768.75
2016,5,19,11,30,927.0,136.0,4.2,18.0,1013.0,1029.79,776.89
2016,5,19,11,45,927.0,137.0,4.25,18.5,1017.5,1037.34,780.52
2016,5,19,12,0,927.0,138.0,4.3,19.0,1022.0,1041.17,781.78
2016,5,19,12,15,926.0,138.0,4.3,19.0,1019.0,1039.39,780.58
2016,5,19,12,30,925.0,138.0,4.3,19.0,1016.0,1033.92,777.04
2016,5,19,12,45,930.5,132.5,4.35,19.0,1007.5,1025.77,772.15
2016,5,19,13,0,936.0,127.0,4.4,19.0,999.0,1013.75,764.74
2016,5,19,13,15,752.0,229.0,4.45,19.0,921.5,942.77,717.12
2016,5,19,13,30,568.0,331.0,4.5,19.0,844.0,855.12,652.68
2016,5,19,13,45,642.0,279.0,4.55,19.0,844.0,855.99,656.86
2016,5,19,14,0,716.0,227.0,4.6,19.0,844.0,850.33,655.75
2016,5,19,14,15,697.0,225.0,4.7,18.5,807.5,808.14,627.51
2016,5,19,14,30,678.0,223.0,4.8,18.0,771.0,764.64,597.9
2016,5,19,14,45,591.0,242.0,4.9,18.0,704.0,688.71,541.32
2016,5,19,15,0,504.0,261.0,5.0,18.0,637.0,615.38,485.76
2016,5,19,15,15,448.0,265.0,4.9,17.5,585.0,556.58,441.18
2016,5,19,15,30,392.0,269.0,4.8,17.0,533.0,495.7,394.37
2016,5,19,15,45,599.5,189.0,4.75,16.5,560.5,525.63,419.52
2016,5,19,16,0,807.0,109.0,4.7,16.0,588.0,523.75,417.52
2016,5,19,16,15,775.5,97.0,4.7,15.0,525.0,452.48,359.8
2016,5,19,16,30,744.0,85.0,4.7,14.0,462.0,383.23,301.93
2016,5,19,16,45,626.5,101.0,4.75,13.5,395.0,311.31,241.28
2016,5,19,17,0,509.0,117.0,4.8,13.0,328.0,250.37,190.08
2016,5,19,17,15,453.0,113.5,4.7,12.5,282.5,201.15,147.67
2016,5,19,17,30,397.0,110.0,4.6,12.0,237.0,158.03,111.82
2016,5,19,17,45,347.0,95.5,4.6,12.0,192.0,112.88,76.54
2016,5,19,18,0,297.0,81.0,4.6,12.0,147.0,73.87,50.77
2016,5,19,18,15,234.0,64.0,4.55,11.5,108.0,48.45,37.54
2016,5,19,18,30,171.0,47.0,4.5,11.0,69.0,37.24,26.89
2016,5,19,18,45,85.5,29.5,4.45,11.0,40.5,23.75,12.36
2016,5,19,19,0,0.0,12.0,4.4,11.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,4.45,10.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,94.0,19.5,4.2,9.0,28.5,15.32,0.0
2016,5,20,5,30,188.0,39.0,4.3,9.0,57.0,30.38,20.15
2016,5,20,5,45,302.0,50.5,4.4,9.5,100.5,38.81,28.89
2016,5,20,6,0,416.0,62.0,4.5,10.0,144.0,48.91,38.44
2016,5,20,6,15,484.5,71.0,4.5,10.5,193.0,89.19,54.64
2016,5,20,6,30,553.0,80.0,4.5,11.0,242.0,138.48,88.69
2016,5,20,6,45,439.0,109.5,4.5,11.5,253.5,177.32,127.25
2016,5,20,7,0,325.0,139.0,4.5,12.0,265.0,202.9,155.37
2016,5,20,7,15,526.5,120.0,4.5,12.0,358.5,272.38,210.37
2016,5,20,7,30,728.0,101.0,4.5,12.0,452.0,364.89,286.58
2016,5,20,7,45,558.0,158.0,4.5,12.5,444.0,386.11,309.2
2016,5,20,8,0,388.0,215.0,4.5,13.0,436.0,385.49,311.1
2016,5,20,8,15,293.0,256.0,4.5,13.0,431.0,395.36,319.69
2016,5,20,8,30,198.0,297.0,4.5,13.0,426.0,389.99,314.8
2016,5,20,8,45,264.0,306.0,4.5,13.5,491.0,457.72,368.21
2016,5,20,9,0,330.0,315.0,4.5,14.0,556.0,525.79,420.87
2016,5,20,9,15,348.0,330.5,4.55,14.0,596.0,570.2,454.77
2016,5,20,9,30,366.0,346.0,4.6,14.0,636.0,615.07,488.71
2016,5,20,9,45,638.0,232.0,4.7,14.5,763.0,751.81,596.34
2016,5,20,10,0,910.0,118.0,4.8,15.0,890.0,881.29,691.57
2016,5,20,10,15,916.0,119.5,4.8,15.0,917.0,915.53,714.42
2016,5,20,10,30,922.0,121.0,4.8,15.0,944.0,946.74,735.6
2016,5,20,10,45,764.5,222.0,4.85,15.5,915.0,937.09,726.85
2016,5,20,11,0,607.0,323.0,4.9,16.0,886.0,901.6,696.5
2016,5,20,11,15,554.0,357.5,4.9,16.0,876.0,895.11,690.13
2016,5,20,11,30,501.0,392.0,4.9,16.0,866.0,884.4,680.59
2016,5,20,11,45,470.0,400.0,4.95,16.0,847.0,866.43,667.31
2016,5,20,12,0,439.0,408.0,5.0,16.0,828.0,845.78,652.12
2016,5,20,12,15,497.0,388.0,4.95,16.0,862.0,882.62,679.82
2016,5,20,12,30,555.0,368.0,4.9,16.0,896.0,916.51,704.89
2016,5,20,12,45,569.0,350.0,4.9,16.0,886.5,906.77,698.64
2016,5,20,13,0,583.0,332.0,4.9,16.0,877.0,894.06,690.58
2016,5,20,13,15,506.0,353.5,4.9,15.5,820.0,831.98,645.93
2016,5,20,13,30,429.0,375.0,4.9,15.0,763.0,770.05,600.92
2016,5,20,13,45,449.5,356.5,4.9,15.0,753.5,757.93,593.46
2016,5,20,14,0,470.0,338.0,4.9,15.0,744.0,742.89,583.52
2016,5,20,14,15,411.5,347.5,4.9,15.0,694.0,686.0,540.53
2016,5,20,14,30,353.0,357.0,4.9,15.0,644.0,624.59,493.96
2016,5,20,14,45,213.5,347.0,4.9,15.0,518.5,487.62,387.76
2016,5,20,15,0,74.0,337.0,4.9,15.0,393.0,362.27,288.14
2016,5,20,15,15,85.0,321.5,4.85,14.5,382.0,350.4,280.29
2016,5,20,15,30,96.0,306.0,4.8,14.0,371.0,337.32,271.0
2016,5,20,15,45,182.5,280.0,4.75,14.0,392.5,360.55,290.7
2016,5,20,16,0,269.0,254.0,4.7,14.0,414.0,373.43,301.01
2016,5,20,16,15,146.0,220.5,4.6,13.5,306.5,266.65,215.15
2016,5,20,16,30,23.0,187.0,4.5,13.0,199.0,173.62,140.1
2016,5,20,16,45,122.0,176.5,4.4,13.0,228.5,198.82,159.47
2016,5,20,17,0,221.0,166.0,4.3,13.0,258.0,209.25,164.46
2016,5,20,17,15,199.5,147.5,4.15,12.5,222.5,171.79,132.75
2016,5,20,17,30,178.0,129.0,4.0,12.0,187.0,138.02,104.6
2016,5,20,17,45,326.5,97.0,3.85,12.0,179.5,112.08,76.69
2016,5,20,18,0,475.0,65.0,3.7,12.0,172.0,69.7,42.92
2016,5,20,18,15,385.0,54.5,3.45,11.5,127.0,43.12,32.84
2016,5,20,18,30,295.0,44.0,3.2,11.0,82.0,34.07,24.19
2016,5,20,18,45,147.5,30.0,3.0,10.5,49.0,23.44,12.55
2016,5,20,19,0,0.0,16.0,2.8,10.0,16.0,14.55,0.0
2016,5,20,19,15,0.0,8.0,2.8,10.0,8.0,7.28,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,1.65,10.0,11.0,9.67,0.0
2016,5,21,5,30,0.0,22.0,1.8,10.0,22.0,19.38,10.86
2016,5,21,5,45,0.0,38.0,2.0,10.5,38.0,33.32,23.98
2016,5,21,6,0,0.0,54.0,2.2,11.0,54.0,46.78,36.43
2016,5,21,6,15,0.0,72.5,2.25,11.0,72.5,62.6,48.54
2016,5,21,6,30,0.0,91.0,2.3,11.0,91.0,78.71,62.47
2016,5,21,6,45,1.5,109.5,2.4,11.5,110.5,95.31,76.39
2016,5,21,7,0,3.0,128.0,2.5,12.0,130.0,112.26,90.35
2016,5,21,7,15,48.5,165.0,2.55,12.0,189.0,159.31,128.35
2016,5,21,7,30,94.0,202.0,2.6,12.0,248.0,212.23,171.27
2016,5,21,7,45,73.0,218.0,2.7,12.5,256.0,224.47,181.23
2016,5,21,8,0,52.0,234.0,2.8,13.0,264.0,234.25,188.75
2016,5,21,8,15,71.5,263.0,2.85,13.0,307.5,274.9,221.28
2016,5,21,8,30,91.0,292.0,2.9,13.0,351.0,317.76,255.2
2016,5,21,8,45,137.0,317.0,3.0,13.5,413.5,381.36,304.92
2016,5,21,9,0,183.0,342.0,3.1,14.0,476.0,444.21,353.23
2016,5,21,9,15,150.0,360.5,3.15,14.0,474.0,447.81,354.73
2016,5,21,9,30,117.0,379.0,3.2,14.0,472.0,448.27,353.87
2016,5,21,9,45,79.5,370.0,3.25,14.0,434.5,407.65,321.62
2016,5,21,10,0,42.0,361.0,3.3,14.0,397.0,371.62,292.67
2016,5,21,10,15,49.5,383.0,3.3,14.0,426.5,401.44,315.54
2016,5,21,10,30,57.0,405.0,3.3,14.0,456.0,431.62,338.28
2016,5,21,10,45,36.5,348.0,3.3,14.0,381.0,359.99,282.7
2016,5,21,11,0,16.0,291.0,3.3,14.0,306.0,278.53,218.97
2016,5,21,11,15,165.0,372.0,3.25,14.0,528.5,518.85,408.0
2016,5,21,11,30,314.0,453.0,3.2,14.0,751.0,754.33,581.39
2016,5,21,11,45,182.0,441.5,3.2,14.0,615.0,607.54,470.31
2016,5,21,12,0,50.0,430.0,3.2,14.0,479.0,457.13,355.15
2016,5,21,12,15,60.0,440.5,3.2,14.0,498.5,477.03,371.11
2016,5,21,12,30,70.0,451.0,3.2,14.0,518.0,496.43,385.88
2016,5,21,12,45,92.5,458.0,3.2,14.0,545.0,523.67,406.96
2016,5,21,13,0,115.0,465.0,3.2,14.0,572.0,561.12,435.34
2016,5,21,13,15,76.0,422.0,3.2,14.0,492.0,469.02,365.84
2016,5,21,13,30,37.0,379.0,3.2,14.0,412.0,389.69,305.17
2016,5,21,13,45,38.5,372.0,3.2,14.0,406.0,382.51,300.33
2016,5,21,14,0,40.0,365.0,3.2,14.0,400.0,375.05,295.01
2016,5,21,14,15,23.0,277.5,3.15,14.0,297.5,275.86,217.95
2016,5,21,14,30,6.0,190.0,3.1,14.0,195.0,174.68,137.59
2016,5,21,14,45,184.0,254.0,3.1,14.0,392.0,384.53,308.74
2016,5,21,15,0,362.0,318.0,3.1,14.0,589.0,560.42,444.84
2016,5,21,15,15,200.5,295.5,3.05,14.0,444.5,408.39,325.57
2016,5,21,15,30,39.0,273.0,3.0,14.0,300.0,272.03,216.82
2016,5,21,15,45,160.5,262.5,2.95,14.0,360.5,332.15,266.63
2016,5,21,16,0,282.0,252.0,2.9,14.0,421.0,378.0,302.69
2016,5,21,16,15,378.5,208.0,2.85,13.5,414.0,364.48,291.24
2016,5,21,16,30,475.0,164.0,2.8,13.0,407.0,343.4,272.05
2016,5,21,16,45,492.5,141.0,2.75,13.0,369.0,298.62,232.52
2016,5,21,17,0,510.0,118.0,2.7,13.0,331.0,251.41,189.87
2016,5,21,17,15,536.5,101.0,2.55,12.5,298.5,211.19,152.15
2016,5,21,17,30,563.0,84.0,2.4,12.0,266.0,164.91,109.88
2016,5,21,17,45,515.5,74.0,2.3,12.0,218.0,113.91,70.08
2016,5,21,18,0,468.0,64.0,2.2,12.0,170.0,68.68,42.1
2016,5,21,18,15,385.0,53.0,1.95,11.5,126.0,41.65,31.57
2016,5,21,18,30,302.0,42.0,1.7,11.0,82.0,32.5,22.89
2016,5,21,18,45,185.5,28.0,1.45,10.5,49.0,21.89,11.66
2016,5,21,19,0,69.0,14.0,1.2,10.0,16.0,12.73,0.0
2016,5,21,19,15,34.5,7.0,1.15,9.5,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,111.5,19.0,1.35,9.5,30.5,14.91,0.0
2016,5,22,5,30,223.0,38.0,1.6,10.0,61.0,29.59,19.64
2016,5,22,5,45,322.0,50.0,1.85,10.5,103.5,38.42,28.52
2016,5,22,6,0,421.0,62.0,2.1,11.0,146.0,48.73,38.18
2016,5,22,6,15,210.5,80.0,2.1,11.5,122.5,78.31,54.63
2016,5,22,6,30,0.0,98.0,2.1,12.0,99.0,84.35,67.02
2016,5,22,6,45,5.5,116.5,2.1,12.5,119.5,101.81,81.41
2016,5,22,7,0,11.0,135.0,2.1,13.0,140.0,120.09,96.25
2016,5,22,7,15,35.5,165.5,2.05,13.0,182.5,155.65,125.01
2016,5,22,7,30,60.0,196.0,2.0,13.0,225.0,194.5,156.4
2016,5,22,7,45,143.0,221.5,1.95,13.5,301.0,259.68,208.07
2016,5,22,8,0,226.0,247.0,1.9,14.0,377.0,332.17,265.12
2016,5,22,8,15,246.5,267.0,1.9,14.5,419.5,379.64,301.8
2016,5,22,8,30,267.0,287.0,1.9,15.0,462.0,425.27,336.44
2016,5,22,8,45,142.0,269.5,1.95,15.5,363.5,340.62,269.56
2016,5,22,9,0,17.0,252.0,2.0,16.0,265.0,236.88,186.08
2016,5,22,9,15,38.5,302.0,2.05,16.0,332.5,305.38,239.99
2016,5,22,9,30,60.0,352.0,2.1,16.0,400.0,371.34,290.36
2016,5,22,9,45,37.5,311.5,2.15,16.5,342.0,318.43,248.4
2016,5,22,10,0,15.0,271.0,2.2,17.0,284.0,256.57,199.63
2016,5,22,10,15,225.5,318.5,2.25,17.0,520.0,509.45,397.31
2016,5,22,10,30,436.0,366.0,2.3,17.0,756.0,758.99,578.61
2016,5,22,10,45,248.5,397.0,2.4,17.5,620.5,621.07,473.8
2016,5,22,11,0,61.0,428.0,2.5,18.0,485.0,461.5,352.37
2016,5,22,11,15,63.0,431.5,2.6,18.0,491.0,468.43,358.42
2016,5,22,11,30,65.0,435.0,2.7,18.0,497.0,475.03,363.38
2016,5,22,11,45,258.5,421.0,2.85,18.0,668.0,671.75,512.19
2016,5,22,12,0,452.0,407.0,3.0,18.0,839.0,855.58,644.63
2016,5,22,12,15,677.0,271.0,3.1,18.0,917.0,943.21,710.84
2016,5,22,12,30,902.0,135.0,3.2,18.0,995.0,1005.65,753.85
2016,5,22,12,45,897.0,136.5,3.3,18.0,983.5,994.4,746.78
2016,5,22,13,0,892.0,138.0,3.4,18.0,972.0,979.7,738.07
2016,5,22,13,15,888.0,137.0,3.5,17.5,954.5,960.21,727.51
2016,5,22,13,30,884.0,136.0,3.6,17.0,937.0,937.39,714.61
2016,5,22,13,45,875.5,136.5,3.7,17.0,911.5,908.83,696.3
2016,5,22,14,0,867.0,137.0,3.8,17.0,886.0,877.41,675.89
2016,5,22,14,15,859.0,135.0,3.85,16.5,855.0,841.41,653.03
2016,5,22,14,30,851.0,133.0,3.9,16.0,824.0,808.51,632.15
2016,5,22,14,45,640.5,212.5,3.95,16.0,719.0,696.56,548.23
2016,5,22,15,0,430.0,292.0,4.0,16.0,614.0,590.28,465.68
2016,5,22,15,15,383.5,288.5,3.95,15.5,564.0,528.05,419.26
2016,5,22,15,30,337.0,285.0,3.9,15.0,514.0,475.7,379.27
2016,5,22,15,45,288.0,272.5,3.9,15.0,458.5,417.22,333.37
2016,5,22,16,0,239.0,260.0,3.9,15.0,403.0,363.0,290.33
2016,5,22,16,15,236.5,236.5,3.8,14.5,368.5,324.91,260.1
2016,5,22,16,30,234.0,213.0,3.7,14.0,334.0,286.87,229.14
2016,5,22,16,45,451.5,146.5,3.6,14.0,348.0,289.33,225.71
2016,5,22,17,0,669.0,80.0,3.5,14.0,362.0,264.56,195.74
2016,5,22,17,15,626.0,81.0,3.35,13.5,317.0,213.32,150.2
2016,5,22,17,30,583.0,82.0,3.2,13.0,272.0,166.48,110.05
2016,5,22,17,45,531.0,73.0,3.1,12.5,223.0,114.73,70.0
2016,5,22,18,0,479.0,64.0,3.0,12.0,174.0,69.26,42.24
2016,5,22,18,15,397.0,53.5,2.65,11.5,129.5,42.02,31.92
2016,5,22,18,30,315.0,43.0,2.3,11.0,85.0,34.7,24.85
2016,5,22,18,45,157.5,30.5,2.0,11.0,51.5,23.8,13.38
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,15.42,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,10.0,2.0,1.75,0.0
2016,5,23,5,30,0.0,4.0,2.3,10.0,4.0,3.5,0.0
2016,5,23,5,45,0.0,7.0,2.5,10.5,7.0,6.14,0.0
2016,5,23,6,0,0.0,10.0,2.7,11.0,10.0,8.78,2.27
2016,5,23,6,15,0.0,13.5,2.75,11.5,13.5,11.86,4.65
2016,5,23,6,30,0.0,17.0,2.8,12.0,17.0,14.95,7.33
