Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,0.0,20.5,2.85,12.5,20.5,18.04,9.97
2016,5,23,7,0,0.0,24.0,2.9,13.0,24.0,21.13,12.58
2016,5,23,7,15,15.0,103.5,2.9,13.5,111.0,95.8,75.55
2016,5,23,7,30,30.0,183.0,2.9,14.0,198.0,172.28,138.45
2016,5,23,7,45,106.0,218.0,2.9,14.5,277.5,240.78,192.99
2016,5,23,8,0,182.0,253.0,2.9,15.0,357.0,316.11,252.62
2016,5,23,8,15,211.0,273.0,2.9,15.0,403.5,361.52,288.51
2016,5,23,8,30,240.0,293.0,2.9,15.0,450.0,409.6,326.16
2016,5,23,8,45,144.0,300.5,2.95,15.5,397.0,369.96,293.57
2016,5,23,9,0,48.0,308.0,3.0,16.0,344.0,314.36,247.96
2016,5,23,9,15,205.5,326.5,3.0,16.0,489.0,455.21,359.54
2016,5,23,9,30,363.0,345.0,3.0,16.0,634.0,609.76,476.91
2016,5,23,9,45,389.5,347.0,3.05,16.5,669.0,648.56,503.9
2016,5,23,10,0,416.0,349.0,3.1,17.0,704.0,695.74,537.11
2016,5,23,10,15,635.5,247.5,3.15,17.0,807.5,806.13,621.29
2016,5,23,10,30,855.0,146.0,3.2,17.0,911.0,907.48,693.0
2016,5,23,10,45,859.5,147.0,3.25,17.0,930.5,932.05,708.77
2016,5,23,11,0,864.0,148.0,3.3,17.0,950.0,953.48,723.05
2016,5,23,11,15,866.5,148.5,3.3,17.0,962.0,969.31,733.23
2016,5,23,11,30,869.0,149.0,3.3,17.0,974.0,981.79,741.25
2016,5,23,11,45,874.0,146.0,3.35,17.0,979.5,990.03,746.9
2016,5,23,12,0,879.0,143.0,3.4,17.0,985.0,994.86,750.38
2016,5,23,12,15,878.5,143.5,3.45,17.0,982.5,994.16,750.25
2016,5,23,12,30,878.0,144.0,3.5,17.0,980.0,989.98,747.92
2016,5,23,12,45,848.5,162.0,3.55,17.0,963.5,982.44,743.44
2016,5,23,13,0,819.0,180.0,3.6,17.0,947.0,961.03,729.59
2016,5,23,13,15,814.5,178.5,3.55,17.0,929.5,941.25,716.32
2016,5,23,13,30,810.0,177.0,3.5,17.0,912.0,918.36,700.94
2016,5,23,13,45,659.5,253.5,3.5,17.0,841.5,844.42,648.46
2016,5,23,14,0,509.0,330.0,3.5,17.0,771.0,766.49,589.99
2016,5,23,14,15,645.0,248.5,3.45,16.5,786.5,784.61,608.42
2016,5,23,14,30,781.0,167.0,3.4,16.0,802.0,785.94,613.91
2016,5,23,14,45,774.0,161.0,3.35,16.0,766.5,743.9,583.21
2016,5,23,15,0,767.0,155.0,3.3,16.0,731.0,699.91,550.83
2016,5,23,15,15,752.0,151.5,3.2,16.0,690.0,652.21,514.72
2016,5,23,15,30,737.0,148.0,3.1,16.0,649.0,602.28,476.25
2016,5,23,15,45,722.5,141.0,3.05,16.0,604.5,548.79,434.41
2016,5,23,16,0,708.0,134.0,3.0,16.0,560.0,495.05,391.28
2016,5,23,16,15,683.5,129.0,2.95,15.5,511.5,438.65,345.53
2016,5,23,16,30,659.0,124.0,2.9,15.0,463.0,383.59,299.5
2016,5,23,16,45,635.5,115.0,2.9,15.0,414.0,326.87,250.52
2016,5,23,17,0,612.0,106.0,2.9,15.0,365.0,272.03,202.21
2016,5,23,17,15,570.0,98.5,2.8,14.5,315.0,216.52,154.17
2016,5,23,17,30,528.0,91.0,2.7,14.0,265.0,165.61,111.22
2016,5,23,17,45,479.5,80.5,2.6,14.0,217.5,116.25,73.0
2016,5,23,18,0,431.0,70.0,2.5,14.0,170.0,71.1,44.51
2016,5,23,18,15,351.0,58.0,2.35,13.5,126.5,44.06,33.47
2016,5,23,18,30,271.0,46.0,2.2,13.0,83.0,35.46,25.34
2016,5,23,18,45,169.5,30.5,2.1,12.5,50.5,23.79,13.5
2016,5,23,19,0,68.0,15.0,2.0,12.0,18.0,11.79,0.0
2016,5,23,19,15,34.0,7.5,2.0,11.5,9.0,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,10.5,10.0,8.78,0.0
2016,5,24,5,30,0.0,20.0,2.5,11.0,20.0,17.6,9.43
2016,5,24,5,45,0.0,34.0,2.7,11.5,34.0,29.99,20.97
2016,5,24,6,0,0.0,48.0,2.9,12.0,48.0,42.17,32.19
2016,5,24,6,15,0.0,64.0,2.9,12.0,64.0,55.87,42.59
2016,5,24,6,30,0.0,80.0,2.9,12.0,80.0,69.77,54.6
2016,5,24,6,45,0.0,96.5,2.95,12.5,96.5,84.24,66.77
2016,5,24,7,0,0.0,113.0,3.0,13.0,113.0,98.84,78.82
2016,5,24,7,15,1.5,133.5,3.0,13.0,134.0,117.44,94.15
2016,5,24,7,30,3.0,154.0,3.0,13.0,155.0,136.38,109.59
2016,5,24,7,45,4.0,165.0,3.05,13.5,167.5,147.14,117.9
2016,5,24,8,0,5.0,176.0,3.1,14.0,180.0,158.0,126.22
2016,5,24,8,15,85.5,238.5,3.1,14.5,295.0,259.75,208.45
2016,5,24,8,30,166.0,301.0,3.1,15.0,410.0,373.45,297.9
2016,5,24,8,45,162.5,323.0,3.15,15.5,435.5,401.77,318.65
2016,5,24,9,0,159.0,345.0,3.2,16.0,461.0,429.47,338.86
2016,5,24,9,15,191.0,362.5,3.2,16.0,509.5,477.84,375.75
2016,5,24,9,30,223.0,380.0,3.2,16.0,558.0,528.34,413.71
2016,5,24,9,45,315.0,367.0,3.25,16.5,629.5,607.56,473.26
2016,5,24,10,0,407.0,354.0,3.3,17.0,701.0,692.06,535.23
2016,5,24,10,15,639.5,247.5,3.35,17.0,812.5,808.59,624.1
2016,5,24,10,30,872.0,141.0,3.4,17.0,924.0,916.84,700.72
2016,5,24,10,45,877.5,142.0,3.45,17.0,944.0,942.7,717.34
2016,5,24,11,0,883.0,143.0,3.5,17.0,964.0,965.4,732.48
2016,5,24,11,15,886.0,143.5,3.5,17.0,976.5,982.0,743.18
2016,5,24,11,30,889.0,144.0,3.5,17.0,989.0,995.18,751.67
2016,5,24,11,45,892.0,143.5,3.55,17.5,994.5,1003.97,756.24
2016,5,24,12,0,895.0,143.0,3.6,18.0,1000.0,1009.26,758.57
2016,5,24,12,15,894.5,142.5,3.6,17.5,998.0,1007.64,758.89
2016,5,24,12,30,894.0,142.0,3.6,17.0,996.0,1002.48,756.98
2016,5,24,12,45,888.5,144.0,3.65,17.0,985.0,991.36,750.08
2016,5,24,13,0,883.0,146.0,3.7,17.0,974.0,976.84,740.97
2016,5,24,13,15,879.0,145.0,3.7,17.0,956.5,957.61,728.38
2016,5,24,13,30,875.0,144.0,3.7,17.0,939.0,935.09,713.6
2016,5,24,13,45,869.5,142.5,3.7,17.0,914.5,907.62,695.4
2016,5,24,14,0,864.0,141.0,3.7,17.0,890.0,877.17,675.1
2016,5,24,14,15,855.5,139.0,3.7,17.0,858.5,847.53,655.31
2016,5,24,14,30,847.0,137.0,3.7,17.0,827.0,808.1,628.43
2016,5,24,14,45,840.5,132.0,3.7,17.0,791.0,764.97,598.71
2016,5,24,15,0,834.0,127.0,3.7,17.0,755.0,719.68,565.79
2016,5,24,15,15,820.5,124.0,3.65,16.5,713.0,669.77,529.23
2016,5,24,15,30,807.0,121.0,3.6,16.0,671.0,618.75,490.85
2016,5,24,15,45,793.5,116.0,3.6,16.0,625.5,564.98,448.54
2016,5,24,16,0,780.0,111.0,3.6,16.0,580.0,510.67,404.6
2016,5,24,16,15,757.5,106.5,3.55,15.5,531.0,452.45,356.93
2016,5,24,16,30,735.0,102.0,3.5,15.0,482.0,393.53,307.24
2016,5,24,16,45,710.0,96.0,3.45,15.0,431.5,334.98,256.02
2016,5,24,17,0,685.0,90.0,3.4,15.0,381.0,278.32,205.48
2016,5,24,17,15,645.0,84.0,3.3,14.5,329.5,220.46,154.75
2016,5,24,17,30,605.0,78.0,3.2,14.0,278.0,166.81,108.94
2016,5,24,17,45,552.0,70.0,3.15,13.5,228.5,114.58,68.66
2016,5,24,18,0,499.0,62.0,3.1,13.0,179.0,68.7,40.87
2016,5,24,18,15,416.5,52.5,2.95,12.5,134.0,40.99,30.9
2016,5,24,18,30,334.0,43.0,2.8,12.0,89.0,34.52,24.66
2016,5,24,18,45,167.0,31.5,2.65,12.0,54.5,24.55,14.34
2016,5,24,19,0,0.0,20.0,2.5,12.0,20.0,17.03,0.0
2016,5,24,19,15,0.0,10.0,2.45,11.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,10.0,6.0,5.26,0.0
2016,5,25,5,30,0.0,12.0,2.4,10.0,12.0,10.54,3.43
2016,5,25,5,45,0.0,20.5,2.55,10.5,20.5,18.03,10.44
2016,5,25,6,0,0.0,29.0,2.7,11.0,29.0,25.53,17.39
2016,5,25,6,15,0.0,39.0,2.7,11.5,39.0,34.38,24.17
2016,5,25,6,30,0.0,49.0,2.7,12.0,49.0,43.24,31.81
2016,5,25,6,45,0.0,59.0,2.7,12.5,59.0,52.11,39.32
2016,5,25,7,0,0.0,69.0,2.7,13.0,69.0,61.0,46.72
2016,5,25,7,15,0.0,83.0,2.7,13.0,83.0,73.41,57.09
2016,5,25,7,30,0.0,97.0,2.7,13.0,97.0,85.76,67.29
2016,5,25,7,45,0.0,109.0,2.75,13.5,109.0,96.42,75.83
2016,5,25,8,0,0.0,121.0,2.8,14.0,121.0,107.14,84.31
2016,5,25,8,15,0.0,139.0,2.9,14.5,139.0,123.22,97.13
2016,5,25,8,30,0.0,157.0,3.0,15.0,157.0,139.41,109.86
2016,5,25,8,45,14.0,219.5,3.1,15.5,230.0,204.34,161.97
2016,5,25,9,0,28.0,282.0,3.2,16.0,303.0,276.46,218.56
2016,5,25,9,15,58.5,327.0,3.25,16.0,373.0,342.44,270.09
2016,5,25,9,30,89.0,372.0,3.3,16.0,443.0,411.37,323.07
2016,5,25,9,45,179.5,388.5,3.35,16.5,539.0,511.63,399.73
2016,5,25,10,0,270.0,405.0,3.4,17.0,635.0,618.68,479.2
2016,5,25,10,15,582.0,264.5,3.45,16.5,780.5,774.05,600.41
2016,5,25,10,30,894.0,124.0,3.5,16.0,926.0,919.25,705.92
2016,5,25,10,45,897.5,125.5,3.55,16.0,945.5,944.27,721.74
2016,5,25,11,0,901.0,127.0,3.6,16.0,965.0,965.98,736.29
2016,5,25,11,15,903.5,127.5,3.6,16.0,977.5,982.41,746.93
2016,5,25,11,30,906.0,128.0,3.6,16.0,990.0,995.33,755.3
2016,5,25,11,45,909.5,126.5,3.6,16.0,995.5,1003.79,760.74
2016,5,25,12,0,913.0,125.0,3.6,16.0,1001.0,1008.68,763.9
2016,5,25,12,15,912.5,125.0,3.6,16.0,998.5,1007.54,763.1
2016,5,25,12,30,912.0,125.0,3.6,16.0,996.0,1002.8,760.02
2016,5,25,12,45,902.5,129.5,3.65,16.5,984.0,990.16,750.64
2016,5,25,13,0,893.0,134.0,3.7,17.0,972.0,974.15,739.1
2016,5,25,13,15,889.0,133.0,3.75,17.0,954.5,954.78,726.74
2016,5,25,13,30,885.0,132.0,3.8,17.0,937.0,932.1,712.12
2016,5,25,13,45,884.0,127.5,3.85,17.0,913.5,905.54,694.79
2016,5,25,14,0,883.0,123.0,3.9,17.0,890.0,875.71,675.11
2016,5,25,14,15,876.0,121.0,3.95,17.0,859.5,840.21,651.32
2016,5,25,14,30,869.0,119.0,4.0,17.0,829.0,802.11,625.49
2016,5,25,14,45,863.5,114.5,4.05,17.0,793.0,760.33,596.74
2016,5,25,15,0,858.0,110.0,4.1,17.0,757.0,716.22,565.37
2016,5,25,15,15,846.0,107.5,4.1,17.0,715.5,667.6,528.64
2016,5,25,15,30,834.0,105.0,4.1,17.0,674.0,619.42,491.3
2016,5,25,15,45,820.5,101.0,4.1,17.0,629.0,565.45,448.63
2016,5,25,16,0,807.0,97.0,4.1,17.0,584.0,510.88,404.29
2016,5,25,16,15,553.0,151.5,4.05,16.5,472.5,399.6,315.81
2016,5,25,16,30,299.0,206.0,4.0,16.0,361.0,306.4,242.24
2016,5,25,16,45,506.0,143.5,3.95,15.5,373.0,305.24,236.24
2016,5,25,17,0,713.0,81.0,3.9,15.0,385.0,280.43,206.73
2016,5,25,17,15,676.0,76.0,3.8,14.5,334.0,220.4,153.7
2016,5,25,17,30,639.0,71.0,3.7,14.0,283.0,166.41,107.18
2016,5,25,17,45,581.0,65.0,3.6,13.5,233.0,113.43,66.44
2016,5,25,18,0,523.0,59.0,3.5,13.0,183.0,67.33,38.98
2016,5,25,18,15,442.0,50.5,3.35,12.5,137.5,39.23,29.36
2016,5,25,18,30,361.0,42.0,3.2,12.0,92.0,33.57,23.86
2016,5,25,18,45,223.5,30.0,3.05,12.0,57.0,23.43,13.6
2016,5,25,19,0,86.0,18.0,2.9,12.0,22.0,14.17,0.0
2016,5,25,19,15,43.0,9.0,2.9,11.5,11.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,102.5,20.0,2.75,11.0,31.5,15.64,2.88
2016,5,26,5,30,205.0,40.0,2.8,11.0,63.0,31.04,21.03
2016,5,26,5,45,299.0,52.5,2.9,11.5,104.5,40.18,30.01
2016,5,26,6,0,393.0,65.0,3.0,12.0,146.0,49.06,38.36
2016,5,26,6,15,457.0,74.5,3.0,12.5,194.0,88.95,55.26
2016,5,26,6,30,521.0,84.0,3.0,13.0,242.0,136.03,87.32
2016,5,26,6,45,569.5,90.5,3.0,13.5,292.5,185.28,126.97
2016,5,26,7,0,618.0,97.0,3.0,14.0,343.0,240.02,173.85
2016,5,26,7,15,651.5,103.0,2.95,14.5,393.5,294.93,222.11
2016,5,26,7,30,685.0,109.0,2.9,15.0,444.0,352.94,272.38
2016,5,26,7,45,713.5,112.5,2.9,15.5,494.0,409.34,320.43
2016,5,26,8,0,742.0,116.0,2.9,16.0,544.0,467.59,368.56
2016,5,26,8,15,761.5,120.0,2.85,16.5,591.0,523.89,413.6
2016,5,26,8,30,781.0,124.0,2.8,17.0,638.0,579.31,456.46
2016,5,26,8,45,797.0,126.5,2.8,17.5,681.5,631.07,495.42
2016,5,26,9,0,813.0,129.0,2.8,18.0,725.0,682.16,532.74
2016,5,26,9,15,825.0,131.5,2.75,18.0,763.5,729.44,567.05
2016,5,26,9,30,837.0,134.0,2.7,18.0,802.0,775.14,598.86
2016,5,26,9,45,838.5,140.5,2.7,18.5,833.0,814.62,624.11
2016,5,26,10,0,840.0,147.0,2.7,19.0,864.0,851.34,647.16
2016,5,26,10,15,847.0,149.0,2.7,19.5,891.0,885.47,668.17
2016,5,26,10,30,854.0,151.0,2.7,20.0,918.0,916.85,687.13
2016,5,26,10,45,858.5,152.0,2.7,20.5,937.5,932.57,695.45
2016,5,26,11,0,863.0,153.0,2.7,21.0,957.0,953.96,707.7
2016,5,26,11,15,866.5,154.0,2.7,21.0,970.0,971.18,718.5
2016,5,26,11,30,870.0,155.0,2.7,21.0,983.0,985.08,727.19
2016,5,26,11,45,871.5,155.0,2.75,21.5,988.0,992.77,730.97
2016,5,26,12,0,873.0,155.0,2.8,22.0,993.0,997.05,732.65
2016,5,26,12,15,873.0,154.5,2.85,22.0,991.0,995.99,732.38
2016,5,26,12,30,873.0,154.0,2.9,22.0,989.0,991.5,730.0
2016,5,26,12,45,881.5,146.5,2.95,22.0,982.0,985.21,726.56
2016,5,26,13,0,890.0,139.0,3.0,22.0,975.0,975.17,720.75
2016,5,26,13,15,887.0,138.0,3.05,22.0,958.0,956.84,709.51
2016,5,26,13,30,884.0,137.0,3.1,22.0,941.0,935.16,696.12
2016,5,26,13,45,880.0,134.5,3.15,22.5,917.5,907.96,677.68
2016,5,26,14,0,876.0,132.0,3.2,23.0,894.0,877.67,657.17
2016,5,26,14,15,868.5,130.0,3.25,22.5,863.0,842.05,635.42
2016,5,26,14,30,861.0,128.0,3.3,22.0,832.0,803.87,611.61
2016,5,26,14,45,850.5,126.5,3.4,22.0,795.5,766.08,586.84
2016,5,26,15,0,840.0,125.0,3.5,22.0,759.0,721.15,555.38
2016,5,26,15,15,827.0,122.0,3.5,21.5,717.5,671.45,519.96
2016,5,26,15,30,814.0,119.0,3.5,21.0,676.0,620.58,482.66
2016,5,26,15,45,796.0,116.0,3.55,21.0,630.0,566.01,440.67
2016,5,26,16,0,778.0,113.0,3.6,21.0,584.0,511.31,397.37
2016,5,26,16,15,755.5,109.0,3.55,20.5,535.0,453.78,351.17
2016,5,26,16,30,733.0,105.0,3.5,20.0,486.0,395.51,302.98
2016,5,26,16,45,703.0,100.0,3.5,19.5,435.0,336.37,252.92
2016,5,26,17,0,673.0,95.0,3.5,19.0,384.0,279.66,203.84
2016,5,26,17,15,633.0,89.0,3.4,18.0,333.0,222.53,154.88
2016,5,26,17,30,593.0,83.0,3.3,17.0,282.0,169.64,110.56
2016,5,26,17,45,532.5,76.0,3.25,16.0,231.5,118.25,71.82
2016,5,26,18,0,472.0,69.0,3.2,15.0,181.0,74.16,45.57
2016,5,26,18,15,390.0,58.5,3.05,14.5,136.0,44.45,33.73
2016,5,26,18,30,308.0,48.0,2.9,14.0,91.0,37.0,26.67
2016,5,26,18,45,188.5,33.0,2.75,13.5,56.5,25.71,15.52
2016,5,26,19,0,69.0,18.0,2.6,13.0,22.0,14.77,0.0
2016,5,26,19,15,34.5,9.0,2.6,12.5,11.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.0,20.5,2.2,11.0,32.0,16.03,3.55
2016,5,27,5,30,206.0,41.0,2.2,11.0,64.0,31.81,21.75
2016,5,27,5,45,303.5,53.5,2.25,11.5,106.5,40.94,30.71
2016,5,27,6,0,401.0,66.0,2.3,12.0,149.0,49.82,39.05
2016,5,27,6,15,465.5,75.5,2.25,12.5,197.5,90.06,55.97
2016,5,27,6,30,530.0,85.0,2.2,13.0,246.0,137.65,88.21
2016,5,27,6,45,583.0,90.5,2.15,13.5,298.0,187.32,127.86
2016,5,27,7,0,636.0,96.0,2.1,14.0,350.0,243.02,175.15
2016,5,27,7,15,669.5,101.5,2.0,14.5,401.0,298.47,223.58
2016,5,27,7,30,703.0,107.0,1.9,15.0,452.0,356.99,273.81
2016,5,27,7,45,732.0,110.5,1.8,16.0,503.0,414.52,321.43
2016,5,27,8,0,761.0,114.0,1.7,17.0,554.0,475.15,369.57
2016,5,27,8,15,780.0,117.5,1.6,17.5,601.0,530.49,412.56
2016,5,27,8,30,799.0,121.0,1.5,18.0,648.0,586.01,453.96
2016,5,27,8,45,816.0,123.0,1.4,18.5,692.0,638.72,491.7
2016,5,27,9,0,833.0,125.0,1.3,19.0,736.0,690.81,527.49
2016,5,27,9,15,844.0,127.0,1.25,19.5,774.0,737.68,558.76
2016,5,27,9,30,855.0,129.0,1.2,20.0,812.0,782.84,587.07
2016,5,27,9,45,867.5,128.5,1.2,21.0,845.5,819.32,607.76
2016,5,27,10,0,880.0,128.0,1.2,22.0,879.0,858.53,629.94
2016,5,27,10,15,886.0,129.0,1.2,22.5,905.5,891.26,648.7
2016,5,27,10,30,892.0,130.0,1.2,23.0,932.0,921.07,665.45
2016,5,27,10,45,898.0,130.0,1.3,24.0,952.0,946.88,679.79
2016,5,27,11,0,904.0,130.0,1.4,25.0,972.0,969.5,692.04
2016,5,27,11,15,906.5,130.5,1.55,25.5,984.5,985.98,702.52
2016,5,27,11,30,909.0,131.0,1.7,26.0,997.0,998.96,710.85
2016,5,27,11,45,911.5,130.5,1.85,26.5,1002.5,1007.46,716.4
2016,5,27,12,0,914.0,130.0,2.0,27.0,1008.0,1012.4,719.77
2016,5,27,12,15,913.0,129.5,2.15,27.0,1005.0,1010.37,720.23
2016,5,27,12,30,912.0,129.0,2.3,27.0,1002.0,1004.74,718.48
2016,5,27,12,45,909.0,129.0,2.45,27.5,991.5,994.11,712.15
2016,5,27,13,0,906.0,129.0,2.6,28.0,981.0,979.95,703.58
2016,5,27,13,15,902.0,128.0,2.7,27.5,963.5,960.47,693.9
2016,5,27,13,30,898.0,127.0,2.8,27.0,946.0,937.64,681.97
2016,5,27,13,45,891.0,126.5,2.95,27.0,921.0,909.41,665.39
2016,5,27,14,0,884.0,126.0,3.1,27.0,896.0,878.21,646.66
2016,5,27,14,15,876.5,124.5,3.15,27.0,865.0,842.88,624.3
2016,5,27,14,30,869.0,123.0,3.2,27.0,834.0,804.96,600.0
2016,5,27,14,45,857.5,121.5,3.3,27.0,797.0,761.7,571.98
2016,5,27,15,0,846.0,120.0,3.4,27.0,760.0,720.12,543.71
2016,5,27,15,15,833.5,117.0,3.4,26.5,718.5,670.59,509.12
2016,5,27,15,30,821.0,114.0,3.4,26.0,677.0,619.83,472.65
2016,5,27,15,45,803.5,111.0,3.45,25.5,631.0,565.29,432.37
2016,5,27,16,0,786.0,108.0,3.5,25.0,585.0,510.57,390.56
2016,5,27,16,15,764.5,104.5,3.45,24.5,536.5,453.65,345.51
2016,5,27,16,30,743.0,101.0,3.4,24.0,488.0,395.83,298.36
2016,5,27,16,45,713.0,96.5,3.35,23.5,437.0,336.68,248.99
2016,5,27,17,0,683.0,92.0,3.3,23.0,386.0,279.94,200.56
2016,5,27,17,15,644.5,86.5,3.15,22.0,335.0,223.08,152.45
2016,5,27,17,30,606.0,81.0,3.0,21.0,284.0,170.24,108.73
2016,5,27,17,45,551.0,73.5,2.85,20.5,234.5,118.21,69.68
2016,5,27,18,0,496.0,66.0,2.7,20.0,185.0,72.77,42.75
2016,5,27,18,15,416.5,56.0,2.35,19.0,139.5,43.79,32.53
2016,5,27,18,30,337.0,46.0,2.0,18.0,94.0,36.99,26.23
2016,5,27,18,45,222.0,32.5,1.7,17.0,59.0,25.35,15.1
2016,5,27,19,0,107.0,19.0,1.4,16.0,24.0,14.96,0.0
2016,5,27,19,15,53.5,9.5,1.3,15.5,12.0,8.64,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.0,0.75,12.5,4.0,0.0,0.0
2016,5,28,5,0,0.0,8.0,0.7,13.0,8.0,7.28,0.0
2016,5,28,5,15,130.0,22.5,0.8,13.5,37.0,17.64,4.82
2016,5,28,5,30,260.0,37.0,0.9,14.0,66.0,28.76,18.94
2016,5,28,5,45,351.5,48.0,1.05,15.0,108.5,38.03,27.77
2016,5,28,6,0,443.0,59.0,1.2,16.0,151.0,45.7,34.82
2016,5,28,6,15,504.5,67.5,1.3,16.5,199.5,85.12,49.71
2016,5,28,6,30,566.0,76.0,1.4,17.0,248.0,133.78,81.98
2016,5,28,6,45,610.5,82.0,1.55,17.5,299.0,184.4,122.15
2016,5,28,7,0,655.0,88.0,1.7,18.0,350.0,239.95,169.09
2016,5,28,7,15,687.5,93.5,1.75,18.5,401.5,296.06,217.54
2016,5,28,7,30,720.0,99.0,1.8,19.0,453.0,355.1,267.75
2016,5,28,7,45,745.0,103.0,1.85,20.0,503.0,413.85,316.05
2016,5,28,8,0,770.0,107.0,1.9,21.0,553.0,472.06,362.31
2016,5,28,8,15,788.5,110.5,1.9,21.5,600.0,527.5,405.46
2016,5,28,8,30,807.0,114.0,1.9,22.0,647.0,583.06,447.19
2016,5,28,8,45,821.5,117.0,1.9,23.0,690.5,635.46,484.32
2016,5,28,9,0,836.0,120.0,1.9,24.0,734.0,687.01,519.48
2016,5,28,9,15,712.5,189.5,1.9,24.5,732.0,704.24,528.12
2016,5,28,9,30,589.0,259.0,1.9,25.0,730.0,704.12,524.39
2016,5,28,9,45,632.5,251.5,1.95,25.5,776.0,757.94,560.99
2016,5,28,10,0,676.0,244.0,2.0,26.0,822.0,810.4,595.57
2016,5,28,10,15,782.0,188.5,2.0,26.5,877.0,865.52,631.72
2016,5,28,10,30,888.0,133.0,2.0,27.0,932.0,919.34,664.22
2016,5,28,10,45,891.5,135.0,2.05,27.5,952.0,944.67,678.52
2016,5,28,11,0,895.0,137.0,2.1,28.0,972.0,966.73,690.97
2016,5,28,11,15,898.0,137.5,2.1,28.0,984.5,983.54,700.97
2016,5,28,11,30,901.0,138.0,2.1,28.0,997.0,996.91,708.91
2016,5,28,11,45,901.0,139.0,2.15,28.5,1002.0,1004.37,712.41
2016,5,28,12,0,901.0,140.0,2.2,29.0,1007.0,1008.29,713.83
2016,5,28,12,15,900.5,140.0,2.25,29.0,1005.0,1007.25,713.7
2016,5,28,12,30,900.0,140.0,2.3,29.0,1003.0,1002.68,711.5
2016,5,28,12,45,888.0,146.5,2.4,29.0,990.0,989.68,704.61
2016,5,28,13,0,876.0,153.0,2.5,29.0,977.0,973.4,695.7
2016,5,28,13,15,871.5,152.0,2.55,29.0,959.5,954.04,684.37
2016,5,28,13,30,867.0,151.0,2.6,29.0,942.0,931.46,670.98
2016,5,28,13,45,860.0,150.5,2.7,29.0,917.5,912.53,660.34
2016,5,28,14,0,853.0,150.0,2.8,29.0,893.0,881.53,641.67
2016,5,28,14,15,844.5,147.5,2.85,28.5,862.0,844.64,619.89
2016,5,28,14,30,836.0,145.0,2.9,28.0,831.0,805.33,596.17
2016,5,28,14,45,824.0,143.0,3.0,28.0,794.0,761.69,567.95
2016,5,28,15,0,812.0,141.0,3.1,28.0,757.0,716.33,536.85
2016,5,28,15,15,733.0,159.0,3.15,27.5,691.5,645.29,486.76
2016,5,28,15,30,654.0,177.0,3.2,27.0,626.0,577.58,437.97
2016,5,28,15,45,622.0,171.5,3.25,26.5,575.5,519.84,395.84
2016,5,28,16,0,590.0,166.0,3.3,26.0,525.0,463.81,353.71
2016,5,28,16,15,663.5,128.0,3.3,25.5,500.5,428.23,325.45
2016,5,28,16,30,737.0,90.0,3.3,25.0,476.0,384.9,289.04
2016,5,28,16,45,708.0,85.0,3.3,24.5,425.0,326.46,240.31
2016,5,28,17,0,679.0,80.0,3.3,24.0,374.0,268.08,190.7
2016,5,28,17,15,602.5,88.5,3.05,23.0,324.0,215.6,147.45
2016,5,28,17,30,526.0,97.0,2.8,22.0,274.0,171.38,112.6
2016,5,28,17,45,492.5,84.5,2.6,21.0,228.5,122.03,75.04
2016,5,28,18,0,459.0,72.0,2.4,20.0,183.0,76.73,46.82
2016,5,28,18,15,379.5,60.5,2.1,19.0,138.0,45.86,34.35
2016,5,28,18,30,300.0,49.0,1.8,18.0,93.0,37.69,26.87
2016,5,28,18,45,195.0,34.0,1.55,17.0,58.5,26.46,16.13
2016,5,28,19,0,90.0,19.0,1.3,16.0,24.0,14.92,0.0
2016,5,28,19,15,45.0,9.5,1.3,15.5,12.0,8.64,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.5,2.1,10.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,9.0,2.2,11.0,9.0,8.19,0.0
2016,5,29,5,15,145.5,23.5,2.25,11.5,38.5,18.44,5.74
2016,5,29,5,30,262.0,38.0,2.3,12.0,68.0,29.53,19.78
2016,5,29,5,45,355.0,49.0,2.4,12.5,111.0,38.9,28.81
2016,5,29,6,0,448.0,60.0,2.5,13.0,154.0,46.55,36.0
2016,5,29,6,15,510.5,68.0,2.45,13.5,203.0,85.58,50.61
2016,5,29,6,30,573.0,76.0,2.4,14.0,252.0,134.22,83.15
2016,5,29,6,45,618.5,82.5,2.35,15.0,303.0,185.82,124.38
2016,5,29,7,0,664.0,89.0,2.3,16.0,354.0,242.49,172.41
2016,5,29,7,15,696.0,94.0,2.25,16.5,405.5,298.47,221.31
2016,5,29,7,30,728.0,99.0,2.2,17.0,457.0,357.3,271.89
2016,5,29,7,45,753.0,103.0,2.15,17.5,507.5,416.47,321.55
2016,5,29,8,0,778.0,107.0,2.1,18.0,558.0,475.06,369.17
2016,5,29,8,15,796.5,110.5,2.1,18.5,605.0,530.88,413.25
2016,5,29,8,30,815.0,114.0,2.1,19.0,652.0,586.8,455.89
2016,5,29,8,45,829.5,116.5,2.1,20.0,695.5,639.07,493.53
2016,5,29,9,0,844.0,119.0,2.1,21.0,739.0,690.46,529.17
2016,5,29,9,15,855.0,121.5,2.15,21.5,777.5,734.44,559.9
2016,5,29,9,30,866.0,124.0,2.2,22.0,816.0,779.7,589.62
2016,5,29,9,45,875.0,125.0,2.3,22.5,849.5,820.0,615.45
2016,5,29,10,0,884.0,126.0,2.4,23.0,883.0,857.94,639.46
2016,5,29,10,15,890.0,127.5,2.45,23.5,909.5,891.24,659.76
2016,5,29,10,30,896.0,129.0,2.5,24.0,936.0,921.63,678.01
2016,5,29,10,45,899.5,131.0,2.65,24.5,955.5,947.15,693.85
2016,5,29,11,0,903.0,133.0,2.8,25.0,975.0,969.38,707.53
2016,5,29,11,15,905.5,133.5,2.85,25.0,987.5,985.86,718.07
2016,5,29,11,30,908.0,134.0,2.9,25.0,1000.0,998.86,726.48
2016,5,29,11,45,907.0,135.5,2.95,25.0,1004.5,1005.92,731.16
2016,5,29,12,0,906.0,137.0,3.0,25.0,1009.0,1009.39,733.67
2016,5,29,12,15,906.0,137.0,3.0,25.0,1007.0,1008.87,733.32
2016,5,29,12,30,906.0,137.0,3.0,25.0,1005.0,1004.79,730.8
2016,5,29,12,45,894.0,143.0,3.05,25.5,993.0,991.35,721.33
2016,5,29,13,0,882.0,149.0,3.1,26.0,981.0,974.61,709.87
2016,5,29,13,15,879.0,148.0,3.15,26.0,964.0,956.58,699.02
2016,5,29,13,30,876.0,147.0,3.2,26.0,947.0,935.25,686.02
2016,5,29,13,45,870.0,146.0,3.25,26.0,923.0,908.07,669.12
2016,5,29,14,0,864.0,145.0,3.3,26.0,899.0,877.95,650.21
2016,5,29,14,15,856.5,143.0,3.3,25.5,868.5,849.57,633.33
2016,5,29,14,30,849.0,141.0,3.3,25.0,838.0,811.19,609.42
2016,5,29,14,45,840.0,137.5,3.3,25.0,801.5,767.92,580.68
2016,5,29,15,0,831.0,134.0,3.3,25.0,765.0,722.67,548.76
2016,5,29,15,15,818.0,131.0,3.25,24.5,723.5,673.52,514.12
2016,5,29,15,30,805.0,128.0,3.2,24.0,682.0,623.21,477.69
2016,5,29,15,45,790.5,123.5,3.15,24.0,636.5,569.75,437.01
2016,5,29,16,0,776.0,119.0,3.1,24.0,591.0,515.84,394.88
2016,5,29,16,15,753.5,114.5,3.05,23.5,542.0,456.74,348.38
2016,5,29,16,30,731.0,110.0,3.0,23.0,493.0,399.57,301.88
2016,5,29,16,45,704.5,104.0,2.95,22.5,442.5,340.92,252.98
2016,5,29,17,0,678.0,98.0,2.9,22.0,392.0,284.32,204.67
2016,5,29,17,15,638.0,92.0,2.75,21.0,340.5,226.98,156.27
2016,5,29,17,30,598.0,86.0,2.6,20.0,289.0,173.84,112.35
2016,5,29,17,45,545.0,77.5,2.5,19.5,239.0,121.64,72.92
2016,5,29,18,0,492.0,69.0,2.4,19.0,189.0,75.79,45.25
2016,5,29,18,15,410.5,59.0,2.25,18.0,143.0,46.24,34.84
2016,5,29,18,30,329.0,49.0,2.1,17.0,97.0,37.73,27.05
2016,5,29,18,45,214.5,34.5,2.0,16.0,61.5,26.86,16.65
2016,5,29,19,0,100.0,20.0,1.9,15.0,26.0,15.71,0.0
2016,5,29,19,15,50.0,10.0,2.0,14.5,13.0,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,10.0,9.1,0.0
2016,5,30,5,15,168.0,23.5,1.65,10.5,40.5,18.46,6.13
2016,5,30,5,30,296.0,37.0,1.8,11.0,71.0,30.02,20.33
2016,5,30,5,45,389.5,47.0,1.95,12.0,115.0,37.14,27.34
2016,5,30,6,0,483.0,57.0,2.1,13.0,159.0,44.02,33.76
2016,5,30,6,15,544.0,64.5,2.05,13.5,208.0,84.22,48.45
2016,5,30,6,30,605.0,72.0,2.0,14.0,257.0,134.2,81.7
2016,5,30,6,45,648.5,77.5,2.0,15.0,309.0,186.39,123.44
2016,5,30,7,0,692.0,83.0,2.0,16.0,361.0,243.34,171.88
2016,5,30,7,15,723.0,87.5,2.0,16.5,412.5,300.08,221.55
2016,5,30,7,30,754.0,92.0,2.0,17.0,464.0,361.46,274.29
2016,5,30,7,45,778.0,96.0,2.0,18.0,514.5,419.57,322.67
2016,5,30,8,0,802.0,100.0,2.0,19.0,565.0,478.95,370.26
2016,5,30,8,15,820.0,103.0,2.0,19.5,612.5,535.19,414.5
2016,5,30,8,30,838.0,106.0,2.0,20.0,660.0,591.44,457.18
2016,5,30,8,45,851.5,109.0,2.05,21.0,704.0,644.58,495.48
2016,5,30,9,0,865.0,112.0,2.1,22.0,748.0,694.03,529.91
2016,5,30,9,15,875.5,114.0,2.1,22.5,786.5,741.05,562.25
2016,5,30,9,30,886.0,116.0,2.1,23.0,825.0,786.25,591.04
2016,5,30,9,45,892.5,118.5,2.15,24.0,857.5,826.7,615.17
2016,5,30,10,0,899.0,121.0,2.2,25.0,890.0,864.58,637.22
2016,5,30,10,15,904.5,122.5,2.25,25.0,917.0,897.9,658.53
2016,5,30,10,30,910.0,124.0,2.3,25.0,944.0,928.23,677.84
2016,5,30,10,45,914.0,125.0,2.35,25.5,963.5,953.61,692.56
2016,5,30,11,0,918.0,126.0,2.4,26.0,983.0,975.65,705.13
2016,5,30,11,15,920.5,126.5,2.4,26.5,995.5,992.39,713.82
2016,5,30,11,30,923.0,127.0,2.4,27.0,1008.0,1005.59,720.33
2016,5,30,11,45,923.0,127.5,2.45,27.5,1012.5,1012.82,723.66
2016,5,30,12,0,923.0,128.0,2.5,28.0,1017.0,1016.41,724.83
2016,5,30,12,15,922.5,128.0,2.5,28.0,1014.5,1015.44,724.2
2016,5,30,12,30,922.0,128.0,2.5,28.0,1012.0,1010.84,721.42
2016,5,30,12,45,916.5,129.5,2.55,28.5,1001.0,999.31,713.45
2016,5,30,13,0,911.0,131.0,2.6,29.0,990.0,984.29,703.41
2016,5,30,13,15,907.0,130.5,2.65,29.0,972.5,965.37,692.35
2016,5,30,13,30,903.0,130.0,2.7,29.0,955.0,943.08,679.15
2016,5,30,13,45,898.5,128.0,2.8,29.0,931.0,915.68,663.0
2016,5,30,14,0,894.0,126.0,2.9,29.0,907.0,885.17,644.68
2016,5,30,14,15,887.0,124.0,2.95,29.0,876.0,849.65,622.53
2016,5,30,14,30,880.0,122.0,3.0,29.0,845.0,811.49,598.42
2016,5,30,14,45,871.5,119.0,3.1,29.0,808.5,768.83,571.24
2016,5,30,15,0,863.0,116.0,3.2,29.0,772.0,724.05,541.41
2016,5,30,15,15,850.5,113.5,3.25,28.5,730.5,677.78,509.63
2016,5,30,15,30,838.0,111.0,3.3,28.0,689.0,626.94,473.64
2016,5,30,15,45,823.5,107.0,3.4,27.5,643.0,572.51,434.01
2016,5,30,16,0,809.0,103.0,3.5,27.0,597.0,517.55,392.53
2016,5,30,16,15,788.0,99.5,3.45,26.5,548.0,459.85,347.24
2016,5,30,16,30,767.0,96.0,3.4,26.0,499.0,402.88,301.04
2016,5,30,16,45,741.5,91.0,3.4,25.5,448.5,343.98,252.14
2016,5,30,17,0,716.0,86.0,3.4,25.0,398.0,284.57,201.79
2016,5,30,17,15,679.0,80.5,3.15,24.0,346.5,226.29,152.61
2016,5,30,17,30,642.0,75.0,2.9,23.0,295.0,171.79,107.6
2016,5,30,17,45,591.5,68.5,2.7,22.0,245.0,119.03,68.11
2016,5,30,18,0,541.0,62.0,2.5,21.0,195.0,72.2,40.5
2016,5,30,18,15,463.0,53.0,2.2,20.0,148.5,41.04,30.06
2016,5,30,18,30,385.0,44.0,1.9,19.0,102.0,34.99,24.5
2016,5,30,18,45,266.0,32.0,1.6,18.0,65.0,25.85,15.75
2016,5,30,19,0,147.0,20.0,1.3,17.0,28.0,15.75,0.0
2016,5,30,19,15,73.5,10.0,1.3,16.5,14.0,9.1,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,44.0,10.0,1.6,12.0,11.0,9.1,0.0
2016,5,31,5,15,174.5,23.5,1.7,12.5,41.5,18.46,6.31
2016,5,31,5,30,305.0,37.0,1.8,13.0,72.0,29.99,20.15
2016,5,31,5,45,397.5,46.5,1.95,13.5,116.0,36.68,26.76
2016,5,31,6,0,490.0,56.0,2.1,14.0,160.0,43.14,32.85
2016,5,31,6,15,551.0,63.5,2.0,14.5,209.0,83.39,47.42
2016,5,31,6,30,612.0,71.0,1.9,15.0,258.0,133.71,80.67
2016,5,31,6,45,655.0,76.0,1.85,16.0,310.0,185.72,122.05
2016,5,31,7,0,698.0,81.0,1.8,17.0,362.0,242.4,170.05
2016,5,31,7,15,728.5,85.5,1.75,18.0,413.5,301.51,220.9
2016,5,31,7,30,759.0,90.0,1.7,19.0,465.0,360.68,270.89
2016,5,31,7,45,782.5,93.5,1.7,20.0,515.0,418.32,318.41
2016,5,31,8,0,806.0,97.0,1.7,21.0,565.0,477.17,365.08
2016,5,31,8,15,823.5,100.0,1.7,21.5,612.5,533.28,408.7
2016,5,31,8,30,841.0,103.0,1.7,22.0,660.0,589.35,450.71
2016,5,31,8,45,854.0,106.0,1.75,23.0,703.5,640.45,487.13
2016,5,31,9,0,867.0,109.0,1.8,24.0,747.0,691.61,522.28
2016,5,31,9,15,877.5,111.0,1.85,24.5,786.0,738.69,554.56
2016,5,31,9,30,888.0,113.0,1.9,25.0,825.0,783.94,583.34
2016,5,31,9,45,899.0,113.0,1.95,26.0,858.5,825.62,608.0
2016,5,31,10,0,910.0,113.0,2.0,27.0,892.0,865.02,630.75
2016,5,31,10,15,915.5,114.5,2.1,27.5,919.0,898.67,651.19
2016,5,31,10,30,921.0,116.0,2.2,28.0,946.0,929.31,669.6
2016,5,31,10,45,925.0,117.0,2.3,28.5,966.0,954.95,684.75
2016,5,31,11,0,929.0,118.0,2.4,29.0,986.0,977.23,697.76
2016,5,31,11,15,931.5,118.5,2.4,29.0,998.5,994.17,707.86
2016,5,31,11,30,934.0,119.0,2.4,29.0,1011.0,1007.53,715.81
2016,5,31,11,45,935.0,119.5,2.45,29.5,1016.5,1015.83,719.76
2016,5,31,12,0,936.0,120.0,2.5,30.0,1022.0,1020.47,721.55
2016,5,31,12,15,936.0,120.0,2.5,30.5,1020.0,1020.01,719.78
2016,5,31,12,30,936.0,120.0,2.5,31.0,1018.0,1015.87,715.87
2016,5,31,12,45,936.5,118.0,2.5,31.5,1009.0,1006.62,708.93
2016,5,31,13,0,937.0,116.0,2.5,32.0,1000.0,993.68,699.83
2016,5,31,13,15,934.0,115.0,2.55,32.0,983.0,974.81,689.01
2016,5,31,13,30,931.0,114.0,2.6,32.0,966.0,952.44,676.01
2016,5,31,13,45,926.5,113.0,2.7,32.0,942.0,925.37,660.39
2016,5,31,14,0,922.0,112.0,2.8,32.0,918.0,895.09,642.58
2016,5,31,14,15,915.5,110.5,2.8,32.0,887.5,859.65,620.56
2016,5,31,14,30,909.0,109.0,2.8,32.0,857.0,821.45,596.59
2016,5,31,14,45,900.0,107.5,2.85,32.0,820.5,778.83,569.73
2016,5,31,15,0,891.0,106.0,2.9,32.0,784.0,734.04,540.69
2016,5,31,15,15,880.0,103.5,2.9,31.5,742.5,685.06,507.52
2016,5,31,15,30,869.0,101.0,2.9,31.0,701.0,634.56,472.27
2016,5,31,15,45,853.5,98.5,2.95,30.5,655.0,580.28,433.28
2016,5,31,16,0,838.0,96.0,3.0,30.0,609.0,525.71,392.66
2016,5,31,16,15,819.0,92.5,2.9,29.0,560.0,467.49,348.28
2016,5,31,16,30,800.0,89.0,2.8,28.0,511.0,409.73,302.57
2016,5,31,16,45,773.5,85.5,2.75,27.5,459.5,350.13,253.56
2016,5,31,17,0,747.0,82.0,2.7,27.0,408.0,292.41,204.93
2016,5,31,17,15,711.0,77.0,2.45,26.0,356.0,230.76,153.48
2016,5,31,17,30,675.0,72.0,2.2,25.0,304.0,175.02,107.77
2016,5,31,17,45,624.0,66.0,1.95,24.0,253.0,120.69,67.43
2016,5,31,18,0,573.0,60.0,1.7,23.0,202.0,72.3,39.22
2016,5,31,18,15,495.5,52.0,1.5,21.5,154.5,40.22,29.17
2016,5,31,18,30,418.0,44.0,1.3,20.0,107.0,35.0,24.43
2016,5,31,18,45,296.0,32.5,1.15,19.0,69.0,26.29,16.13
2016,5,31,19,0,174.0,21.0,1.0,18.0,31.0,17.24,1.27
2016,5,31,19,15,87.0,10.5,1.05,17.5,15.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,25.5,5.5,2.55,11.5,6.0,0.0,0.0
2016,6,1,5,0,51.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,6,1,5,15,188.0,24.5,2.9,12.5,43.5,19.26,7.06
2016,6,1,5,30,325.0,38.0,3.0,13.0,75.0,30.93,20.96
2016,6,1,5,45,417.5,47.5,3.2,13.5,120.0,37.6,27.56
2016,6,1,6,0,510.0,57.0,3.4,14.0,165.0,44.05,33.64
2016,6,1,6,15,571.0,64.0,3.4,14.5,215.5,84.6,47.93
2016,6,1,6,30,632.0,71.0,3.4,15.0,266.0,135.63,81.55
2016,6,1,6,45,676.0,76.5,3.4,16.0,318.5,189.41,124.53
2016,6,1,7,0,720.0,82.0,3.4,17.0,371.0,247.98,174.48
2016,6,1,7,15,750.5,86.0,3.35,17.5,424.0,307.92,227.09
2016,6,1,7,30,781.0,90.0,3.3,18.0,477.0,367.85,279.14
2016,6,1,7,45,804.5,93.5,3.3,19.0,528.0,426.68,328.67
2016,6,1,8,0,828.0,97.0,3.3,20.0,579.0,486.68,377.36
2016,6,1,8,15,845.5,100.5,3.25,20.5,627.0,544.4,423.25
2016,6,1,8,30,863.0,104.0,3.2,21.0,675.0,602.04,467.45
2016,6,1,8,45,876.5,106.5,3.2,22.0,719.5,654.01,505.27
2016,6,1,9,0,890.0,109.0,3.2,23.0,764.0,706.04,541.76
2016,6,1,9,15,900.0,111.0,3.2,23.5,803.5,753.74,575.05
2016,6,1,9,30,910.0,113.0,3.2,24.0,843.0,799.5,604.57
2016,6,1,9,45,920.5,113.0,3.2,24.5,877.0,841.58,631.01
2016,6,1,10,0,931.0,113.0,3.2,25.0,911.0,881.29,655.49
2016,6,1,10,15,936.5,114.5,3.2,25.5,938.0,915.58,676.05
2016,6,1,10,30,942.0,116.0,3.2,26.0,965.0,946.79,694.4
2016,6,1,10,45,944.5,118.0,3.25,26.5,985.0,972.53,709.39
2016,6,1,11,0,947.0,120.0,3.3,27.0,1005.0,994.77,722.1
2016,6,1,11,15,949.0,120.5,3.35,27.0,1017.5,1011.54,732.73
2016,6,1,11,30,951.0,121.0,3.4,27.0,1030.0,1024.65,741.13
2016,6,1,11,45,950.5,122.5,3.5,27.5,1035.0,1032.62,745.22
2016,6,1,12,0,950.0,124.0,3.6,28.0,1040.0,1036.85,747.04
2016,6,1,12,15,949.0,124.0,3.65,28.0,1037.5,1035.47,746.48
2016,6,1,12,30,948.0,124.0,3.7,28.0,1035.0,1030.36,743.68
2016,6,1,12,45,933.5,132.0,3.75,28.0,1021.5,1016.32,735.22
2016,6,1,13,0,919.0,140.0,3.8,28.0,1008.0,998.84,724.64
2016,6,1,13,15,915.0,139.0,3.8,28.0,990.5,979.45,712.55
2016,6,1,13,30,911.0,138.0,3.8,28.0,973.0,956.66,698.27
2016,6,1,13,45,903.0,138.0,3.8,28.0,947.5,928.02,680.14
2016,6,1,14,0,895.0,138.0,3.8,28.0,922.0,896.42,660.01
2016,6,1,14,15,887.5,136.5,3.75,27.5,891.0,861.05,638.28
2016,6,1,14,30,880.0,135.0,3.7,27.0,860.0,823.07,614.56
2016,6,1,14,45,752.0,179.5,3.7,27.0,780.0,744.11,559.28
2016,6,1,15,0,624.0,224.0,3.7,27.0,700.0,663.17,500.33
2016,6,1,15,15,611.5,217.0,3.65,26.5,662.0,618.73,469.37
2016,6,1,15,30,599.0,210.0,3.6,26.0,624.0,573.65,436.97
2016,6,1,15,45,697.0,164.5,3.55,26.0,615.5,555.29,423.36
2016,6,1,16,0,795.0,119.0,3.5,26.0,607.0,525.76,399.9
2016,6,1,16,15,525.5,168.5,3.35,25.5,480.5,399.33,303.88
2016,6,1,16,30,256.0,218.0,3.2,25.0,354.0,299.35,228.34
2016,6,1,16,45,477.5,158.5,3.1,24.5,380.0,309.05,231.1
2016,6,1,17,0,699.0,99.0,3.0,24.0,406.0,292.02,208.72
2016,6,1,17,15,660.0,93.0,2.8,23.0,353.5,233.74,159.69
2016,6,1,17,30,621.0,87.0,2.6,22.0,301.0,179.51,115.09
2016,6,1,17,45,570.0,79.0,2.45,21.0,250.5,126.58,75.35
2016,6,1,18,0,519.0,71.0,2.3,20.0,200.0,79.73,47.16
2016,6,1,18,15,439.0,61.0,2.05,19.0,153.0,47.83,36.12
2016,6,1,18,30,359.0,51.0,1.8,18.0,106.0,39.27,28.34
2016,6,1,18,45,244.0,37.0,1.6,17.0,68.5,28.81,18.45
2016,6,1,19,0,129.0,23.0,1.4,16.0,31.0,18.09,2.68
2016,6,1,19,15,64.5,11.5,1.4,15.5,15.5,10.46,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
