Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,12.0,10.01,0.0
2016,6,2,5,15,199.0,24.0,1.75,10.5,44.5,19.61,7.61
2016,6,2,5,30,338.0,37.0,1.9,11.0,77.0,29.99,20.38
2016,6,2,5,45,432.5,46.5,2.1,12.0,122.5,36.72,26.99
2016,6,2,6,0,527.0,56.0,2.3,13.0,168.0,43.22,33.06
2016,6,2,6,15,588.0,63.0,2.2,13.5,219.0,84.31,47.44
2016,6,2,6,30,649.0,70.0,2.1,14.0,270.0,136.3,81.6
2016,6,2,6,45,692.0,75.0,2.05,15.0,323.0,190.41,124.79
2016,6,2,7,0,735.0,80.0,2.0,16.0,376.0,251.74,176.89
2016,6,2,7,15,765.0,84.0,1.95,17.0,429.0,309.73,227.26
2016,6,2,7,30,795.0,88.0,1.9,18.0,482.0,370.24,278.78
2016,6,2,7,45,817.5,91.5,1.9,19.0,533.0,429.38,327.89
2016,6,2,8,0,840.0,95.0,1.9,20.0,584.0,489.56,375.93
2016,6,2,8,15,857.0,98.0,1.85,20.5,632.5,547.12,420.74
2016,6,2,8,30,874.0,101.0,1.8,21.0,681.0,603.48,462.97
2016,6,2,8,45,886.5,103.5,1.8,22.0,725.0,656.49,500.55
2016,6,2,9,0,899.0,106.0,1.8,23.0,769.0,708.27,535.85
2016,6,2,9,15,908.5,108.5,1.8,23.5,808.0,756.45,568.47
2016,6,2,9,30,918.0,111.0,1.8,24.0,847.0,802.63,597.22
2016,6,2,9,45,920.0,115.5,1.8,25.0,879.0,842.6,620.1
2016,6,2,10,0,922.0,120.0,1.8,26.0,911.0,879.61,640.64
2016,6,2,10,15,927.5,121.5,1.85,26.5,937.5,913.63,660.76
2016,6,2,10,30,933.0,123.0,1.9,27.0,964.0,944.6,678.78
2016,6,2,10,45,936.0,124.5,1.95,27.5,983.5,970.11,693.26
2016,6,2,11,0,939.0,126.0,2.0,28.0,1003.0,992.18,705.57
2016,6,2,11,15,941.0,126.5,2.0,28.5,1015.5,1008.84,713.93
2016,6,2,11,30,943.0,127.0,2.0,29.0,1028.0,1021.87,720.11
2016,6,2,11,45,942.5,128.0,2.05,29.5,1033.0,1029.33,723.55
2016,6,2,12,0,942.0,129.0,2.1,30.0,1038.0,1033.09,724.85
2016,6,2,12,15,941.0,128.5,2.15,30.0,1035.0,1031.29,724.29
2016,6,2,12,30,940.0,128.0,2.2,30.0,1032.0,1025.8,721.61
2016,6,2,12,45,943.5,123.5,2.3,30.5,1023.0,1017.13,716.16
2016,6,2,13,0,947.0,119.0,2.4,31.0,1014.0,1004.65,708.41
2016,6,2,13,15,943.5,118.0,2.4,31.0,996.5,985.28,696.83
2016,6,2,13,30,940.0,117.0,2.4,31.0,979.0,962.4,683.13
2016,6,2,13,45,933.5,116.5,2.45,31.0,954.0,933.98,666.37
2016,6,2,14,0,927.0,116.0,2.5,31.0,929.0,902.42,647.52
2016,6,2,14,15,920.0,114.5,2.5,31.0,897.5,866.55,625.35
2016,6,2,14,30,913.0,113.0,2.5,31.0,866.0,827.94,601.22
2016,6,2,14,45,903.0,111.0,2.55,31.0,828.5,784.07,573.69
2016,6,2,15,0,893.0,109.0,2.6,31.0,791.0,738.11,543.91
2016,6,2,15,15,880.5,107.0,2.6,30.5,749.0,688.65,510.5
2016,6,2,15,30,868.0,105.0,2.6,30.0,707.0,637.8,475.08
2016,6,2,15,45,852.0,102.0,2.65,30.0,660.0,583.87,435.56
2016,6,2,16,0,836.0,99.0,2.7,30.0,613.0,527.86,393.33
2016,6,2,16,15,816.0,95.5,2.7,29.0,563.5,469.39,349.2
2016,6,2,16,30,796.0,92.0,2.7,28.0,514.0,411.47,303.72
2016,6,2,16,45,768.5,88.0,2.7,27.5,462.5,351.34,254.54
2016,6,2,17,0,741.0,84.0,2.7,27.0,411.0,293.23,205.78
2016,6,2,17,15,704.5,79.0,2.55,26.0,358.5,231.81,154.64
2016,6,2,17,30,668.0,74.0,2.4,25.0,306.0,176.4,109.24
2016,6,2,17,45,617.0,68.0,2.3,24.0,255.0,122.48,69.11
2016,6,2,18,0,566.0,62.0,2.2,23.0,204.0,74.5,40.87
2016,6,2,18,15,489.5,53.5,1.9,21.5,156.5,41.34,30.16
2016,6,2,18,30,413.0,45.0,1.6,20.0,109.0,35.73,25.09
2016,6,2,18,45,295.5,33.5,1.35,19.0,71.0,27.06,16.9
2016,6,2,19,0,178.0,22.0,1.1,18.0,33.0,17.33,3.07
2016,6,2,19,15,89.0,11.0,1.05,17.5,16.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,3,5,0,72.0,11.0,0.8,14.0,13.0,10.01,0.0
2016,6,3,5,15,208.5,23.5,0.9,14.5,45.0,19.13,7.28
2016,6,3,5,30,345.0,36.0,1.0,15.0,77.0,29.05,19.25
2016,6,3,5,45,434.0,45.0,1.1,16.0,121.0,35.37,25.37
2016,6,3,6,0,523.0,54.0,1.2,17.0,165.0,41.48,31.0
2016,6,3,6,15,581.0,60.5,1.15,17.5,215.0,81.3,44.5
2016,6,3,6,30,639.0,67.0,1.1,18.0,265.0,131.97,77.07
2016,6,3,6,45,678.0,72.5,1.1,18.5,316.5,185.09,118.96
2016,6,3,7,0,717.0,78.0,1.1,19.0,368.0,244.93,169.24
2016,6,3,7,15,746.5,82.5,1.05,19.5,419.5,302.09,218.23
2016,6,3,7,30,776.0,87.0,1.0,20.0,471.0,361.76,268.38
2016,6,3,7,45,797.5,90.5,0.95,21.0,521.0,419.36,314.99
2016,6,3,8,0,819.0,94.0,0.9,22.0,571.0,477.93,360.32
2016,6,3,8,15,835.5,97.0,0.85,23.0,618.0,534.07,401.87
2016,6,3,8,30,852.0,100.0,0.8,24.0,665.0,589.09,440.7
2016,6,3,8,45,864.5,102.5,0.8,25.5,708.0,641.0,475.19
2016,6,3,9,0,877.0,105.0,0.8,27.0,751.0,691.75,507.35
2016,6,3,9,15,886.5,106.5,0.85,28.0,789.0,738.01,536.87
2016,6,3,9,30,896.0,108.0,0.9,29.0,827.0,782.35,562.77
2016,6,3,9,45,749.5,195.5,0.95,30.5,813.5,792.46,564.11
2016,6,3,10,0,603.0,283.0,1.0,32.0,800.0,780.64,550.13
2016,6,3,10,15,768.5,194.5,0.95,32.5,874.5,854.03,597.71
2016,6,3,10,30,934.0,106.0,0.9,33.0,949.0,928.29,639.63
2016,6,3,10,45,936.0,107.5,0.9,33.5,968.0,952.97,651.61
2016,6,3,11,0,938.0,109.0,0.9,34.0,987.0,974.18,662.08
2016,6,3,11,15,940.0,109.5,1.0,34.0,999.5,990.87,673.11
2016,6,3,11,30,942.0,110.0,1.1,34.0,1012.0,1003.95,682.11
2016,6,3,11,45,696.5,262.0,1.2,34.5,930.5,940.65,643.91
2016,6,3,12,0,451.0,414.0,1.3,35.0,849.0,852.08,583.63
2016,6,3,12,15,695.0,263.5,1.4,35.0,932.5,943.12,648.57
2016,6,3,12,30,939.0,113.0,1.5,35.0,1016.0,1009.99,689.64
2016,6,3,12,45,922.5,122.0,1.6,35.0,1002.0,995.28,681.68
2016,6,3,13,0,906.0,131.0,1.7,35.0,988.0,977.22,672.56
2016,6,3,13,15,902.0,130.0,1.8,35.0,970.5,958.14,662.75
2016,6,3,13,30,898.0,129.0,1.9,35.0,953.0,935.72,650.78
2016,6,3,13,45,891.5,128.5,2.0,35.0,928.5,908.36,635.62
2016,6,3,14,0,885.0,128.0,2.1,35.0,904.0,878.01,618.42
2016,6,3,14,15,877.5,126.0,2.15,35.0,873.5,842.63,597.36
2016,6,3,14,30,870.0,124.0,2.2,35.0,843.0,804.66,574.44
2016,6,3,14,45,860.0,122.0,2.3,35.0,806.5,762.46,548.78
2016,6,3,15,0,850.0,120.0,2.4,35.0,770.0,718.28,520.44
2016,6,3,15,15,837.0,117.5,2.4,34.5,728.5,672.61,490.09
2016,6,3,15,30,824.0,115.0,2.4,34.0,687.0,622.3,455.69
2016,6,3,15,45,766.5,121.5,2.4,33.5,626.0,554.59,407.8
2016,6,3,16,0,709.0,128.0,2.4,33.0,565.0,489.59,360.61
2016,6,3,16,15,728.0,114.5,2.35,32.5,531.5,445.79,327.1
2016,6,3,16,30,747.0,101.0,2.3,32.0,498.0,400.45,290.77
2016,6,3,16,45,719.0,96.5,2.3,31.5,447.5,340.29,242.75
2016,6,3,17,0,691.0,92.0,2.3,31.0,397.0,284.07,196.64
2016,6,3,17,15,653.5,86.5,2.05,30.0,346.0,227.19,150.18
2016,6,3,17,30,616.0,81.0,1.8,29.0,295.0,174.15,107.69
2016,6,3,17,45,563.5,74.0,1.6,28.0,245.5,122.28,69.86
2016,6,3,18,0,511.0,67.0,1.4,27.0,196.0,76.6,43.1
2016,6,3,18,15,436.0,57.5,1.3,25.5,150.5,44.53,32.34
2016,6,3,18,30,361.0,48.0,1.2,24.0,105.0,38.21,26.75
2016,6,3,18,45,253.5,35.0,1.1,23.0,68.0,27.22,16.75
2016,6,3,19,0,146.0,22.0,1.0,22.0,31.0,17.28,3.57
2016,6,3,19,15,73.0,11.0,0.95,21.5,15.5,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,17.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,18.0,8.0,7.28,0.0
2016,6,4,5,15,36.0,24.5,0.85,18.5,28.5,20.58,8.2
2016,6,4,5,30,72.0,41.0,0.8,19.0,49.0,33.68,22.8
2016,6,4,5,45,100.5,60.5,0.75,19.5,78.5,48.62,36.38
2016,6,4,6,0,129.0,80.0,0.7,20.0,108.0,63.23,49.41
2016,6,4,6,15,148.5,101.0,0.95,20.5,141.0,89.92,64.63
2016,6,4,6,30,168.0,122.0,1.2,21.0,174.0,120.76,87.19
2016,6,4,6,45,187.5,141.0,1.45,22.0,209.0,152.69,111.83
2016,6,4,7,0,207.0,160.0,1.7,23.0,244.0,187.0,139.02
2016,6,4,7,15,130.5,179.0,1.7,23.0,234.5,194.98,148.58
2016,6,4,7,30,54.0,198.0,1.7,23.0,225.0,192.42,148.49
2016,6,4,7,45,42.0,209.5,1.7,23.5,232.0,202.23,155.93
2016,6,4,8,0,30.0,221.0,1.7,24.0,239.0,210.55,161.84
2016,6,4,8,15,91.0,262.5,1.7,24.0,322.0,282.01,216.6
2016,6,4,8,30,152.0,304.0,1.7,24.0,405.0,364.42,278.52
2016,6,4,8,45,240.0,312.0,1.7,24.5,483.5,440.91,334.76
2016,6,4,9,0,328.0,320.0,1.7,25.0,562.0,520.53,392.13
2016,6,4,9,15,256.0,353.0,1.75,25.0,548.5,516.82,387.67
2016,6,4,9,30,184.0,386.0,1.8,25.0,535.0,499.75,373.9
2016,6,4,9,45,221.5,398.0,1.9,25.5,583.5,549.35,409.15
2016,6,4,10,0,259.0,410.0,2.0,26.0,632.0,608.69,450.12
2016,6,4,10,15,150.5,399.0,2.05,26.0,529.0,508.06,376.94
2016,6,4,10,30,42.0,388.0,2.1,26.0,426.0,398.76,296.25
2016,6,4,10,45,30.0,349.5,2.15,26.0,377.0,353.08,263.26
2016,6,4,11,0,18.0,311.0,2.2,26.0,328.0,297.95,222.59
2016,6,4,11,15,199.0,367.5,2.25,26.5,557.5,550.55,409.58
2016,6,4,11,30,380.0,424.0,2.3,27.0,787.0,779.62,567.02
2016,6,4,11,45,452.0,407.5,2.4,27.5,842.5,844.35,608.86
2016,6,4,12,0,524.0,391.0,2.5,28.0,898.0,899.94,645.6
2016,6,4,12,15,494.0,401.0,2.5,28.5,878.0,880.38,630.44
2016,6,4,12,30,464.0,411.0,2.5,29.0,858.0,858.46,614.44
2016,6,4,12,45,308.5,444.5,2.5,29.5,740.5,731.21,526.2
2016,6,4,13,0,153.0,478.0,2.5,30.0,623.0,603.99,436.22
2016,6,4,13,15,119.0,459.5,2.45,30.5,571.0,551.34,399.32
2016,6,4,13,30,85.0,441.0,2.4,31.0,519.0,489.67,355.47
2016,6,4,13,45,163.0,433.5,2.4,31.5,578.5,556.53,403.75
2016,6,4,14,0,241.0,426.0,2.4,32.0,638.0,617.24,446.09
2016,6,4,14,15,541.0,279.5,2.35,32.0,733.5,721.7,523.84
2016,6,4,14,30,841.0,133.0,2.3,32.0,829.0,795.66,577.28
2016,6,4,14,45,835.5,128.5,2.3,32.0,794.5,754.73,550.41
2016,6,4,15,0,830.0,124.0,2.3,32.0,760.0,711.57,521.48
2016,6,4,15,15,817.5,121.0,2.3,31.5,719.0,663.22,489.03
2016,6,4,15,30,805.0,118.0,2.3,31.0,678.0,613.68,454.76
2016,6,4,15,45,791.0,114.0,2.3,31.0,634.0,561.4,416.6
2016,6,4,16,0,777.0,110.0,2.3,31.0,590.0,508.59,376.92
2016,6,4,16,15,756.5,106.0,2.3,30.5,542.0,452.56,334.37
2016,6,4,16,30,736.0,102.0,2.3,30.0,494.0,395.45,289.58
2016,6,4,16,45,709.5,97.0,2.3,29.5,444.5,337.79,243.08
2016,6,4,17,0,683.0,92.0,2.3,29.0,395.0,282.12,197.03
2016,6,4,17,15,646.5,86.0,2.25,28.0,344.5,225.52,150.53
2016,6,4,17,30,610.0,80.0,2.2,27.0,294.0,172.66,107.8
2016,6,4,17,45,560.5,73.0,2.15,26.0,245.0,121.49,69.97
2016,6,4,18,0,511.0,66.0,2.1,25.0,196.0,76.13,42.96
2016,6,4,18,15,439.0,56.5,2.0,23.5,150.5,43.59,31.84
2016,6,4,18,30,367.0,47.0,1.9,22.0,105.0,37.24,26.18
2016,6,4,18,45,262.5,34.5,1.85,20.5,68.5,27.77,17.46
2016,6,4,19,0,158.0,22.0,1.8,19.0,32.0,17.28,4.25
2016,6,4,19,15,79.0,11.0,1.95,18.5,16.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,6,5,5,15,194.5,24.0,1.7,12.5,43.5,19.53,7.91
2016,6,5,5,30,318.0,37.0,1.8,13.0,75.0,29.86,20.13
2016,6,5,5,45,406.0,46.5,1.95,13.5,118.5,36.56,26.7
2016,6,5,6,0,494.0,56.0,2.1,14.0,162.0,43.03,32.76
2016,6,5,6,15,552.0,63.5,2.1,14.5,211.0,81.24,46.22
2016,6,5,6,30,610.0,71.0,2.1,15.0,260.0,130.9,78.57
2016,6,5,6,45,343.5,116.0,2.1,16.0,226.5,159.61,113.68
2016,6,5,7,0,77.0,161.0,2.1,17.0,193.0,156.31,122.0
2016,6,5,7,15,163.0,181.5,2.05,17.5,259.5,206.5,160.46
2016,6,5,7,30,249.0,202.0,2.0,18.0,326.0,268.02,208.39
2016,6,5,7,45,524.5,150.5,2.0,19.0,445.5,356.03,274.92
2016,6,5,8,0,800.0,99.0,2.0,20.0,565.0,472.17,363.6
2016,6,5,8,15,817.0,102.5,2.0,20.5,612.5,528.04,407.18
2016,6,5,8,30,834.0,106.0,2.0,21.0,660.0,583.84,449.5
2016,6,5,8,45,847.5,108.5,2.05,22.0,703.0,636.16,487.21
2016,6,5,9,0,861.0,111.0,2.1,23.0,746.0,685.0,521.23
2016,6,5,9,15,871.0,113.0,2.2,23.5,784.5,731.41,553.81
2016,6,5,9,30,881.0,115.0,2.3,24.0,823.0,775.99,583.17
2016,6,5,9,45,895.5,113.0,2.45,25.0,857.5,818.24,609.34
2016,6,5,10,0,910.0,111.0,2.6,26.0,892.0,858.47,633.79
2016,6,5,10,15,915.5,112.0,2.7,26.0,918.5,891.68,655.49
2016,6,5,10,30,921.0,113.0,2.8,26.0,945.0,921.9,675.22
2016,6,5,10,45,924.0,114.5,2.9,26.5,964.5,947.21,690.37
2016,6,5,11,0,927.0,116.0,3.0,27.0,984.0,969.14,703.33
2016,6,5,11,15,929.0,116.5,3.05,27.0,996.5,985.71,713.86
2016,6,5,11,30,931.0,117.0,3.1,27.0,1009.0,998.72,722.21
2016,6,5,11,45,931.5,118.0,3.15,27.5,1014.0,1007.17,726.3
2016,6,5,12,0,932.0,119.0,3.2,28.0,1019.0,1011.98,728.17
2016,6,5,12,15,932.0,119.0,3.25,28.0,1017.5,1011.74,728.37
2016,6,5,12,30,932.0,119.0,3.3,28.0,1016.0,1007.85,726.37
2016,6,5,12,45,923.5,123.0,3.35,28.0,1004.5,996.1,719.41
2016,6,5,13,0,915.0,127.0,3.4,28.0,993.0,980.89,710.33
2016,6,5,13,15,912.0,126.0,3.4,28.0,976.5,962.69,699.03
2016,6,5,13,30,909.0,125.0,3.4,28.0,960.0,941.09,685.55
2016,6,5,13,45,905.0,123.5,3.4,28.0,937.0,914.82,669.02
2016,6,5,14,0,901.0,122.0,3.4,28.0,914.0,885.4,650.39
2016,6,5,14,15,894.5,120.5,3.4,27.5,884.0,850.94,629.56
2016,6,5,14,30,888.0,119.0,3.4,27.0,854.0,813.77,606.68
2016,6,5,14,45,880.0,116.5,3.4,27.0,818.0,772.04,579.21
2016,6,5,15,0,872.0,114.0,3.4,27.0,782.0,728.12,549.27
2016,6,5,15,15,860.0,111.5,3.35,26.5,741.0,679.6,515.26
2016,6,5,15,30,848.0,109.0,3.3,26.0,700.0,631.42,480.5
2016,6,5,15,45,834.0,105.5,3.3,26.0,654.5,577.64,439.92
2016,6,5,16,0,820.0,102.0,3.3,26.0,609.0,523.23,397.72
2016,6,5,16,15,800.0,98.5,3.25,25.5,560.5,465.73,352.55
2016,6,5,16,30,780.0,95.0,3.2,25.0,512.0,408.8,306.33
2016,6,5,16,45,754.5,90.5,3.15,24.5,461.0,349.9,257.32
2016,6,5,17,0,729.0,86.0,3.1,24.0,410.0,292.8,208.65
2016,6,5,17,15,693.5,81.0,2.95,23.0,358.5,232.33,157.61
2016,6,5,17,30,658.0,76.0,2.8,22.0,307.0,177.77,112.25
2016,6,5,17,45,609.5,69.5,2.7,21.0,256.5,124.29,71.66
2016,6,5,18,0,561.0,63.0,2.6,20.0,206.0,76.44,42.59
2016,6,5,18,15,488.5,54.5,2.5,19.0,159.5,41.98,31.08
2016,6,5,18,30,416.0,46.0,2.4,18.0,113.0,36.41,25.95
2016,6,5,18,45,305.0,34.5,2.3,17.0,74.5,27.78,17.82
2016,6,5,19,0,194.0,23.0,2.2,16.0,36.0,18.81,5.8
2016,6,5,19,15,97.0,11.5,2.3,15.5,18.0,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,38.0,5.5,2.7,12.5,6.5,0.0,0.0
2016,6,6,5,0,76.0,11.0,2.9,13.0,13.0,10.01,0.0
2016,6,6,5,15,199.5,23.5,2.95,13.5,43.5,19.06,7.61
2016,6,6,5,30,323.0,36.0,3.0,14.0,74.0,28.94,19.24
2016,6,6,5,45,407.5,45.0,3.05,14.5,117.0,35.23,25.4
2016,6,6,6,0,492.0,54.0,3.1,15.0,160.0,41.31,31.09
2016,6,6,6,15,547.5,61.0,3.05,15.5,207.5,78.38,43.92
2016,6,6,6,30,603.0,68.0,3.0,16.0,255.0,126.95,75.37
2016,6,6,6,45,302.5,99.5,3.0,16.5,193.5,138.3,97.73
2016,6,6,7,0,2.0,131.0,3.0,17.0,132.0,114.28,90.23
2016,6,6,7,15,26.5,164.5,2.95,17.5,177.5,150.89,119.24
2016,6,6,7,30,51.0,198.0,2.9,18.0,223.0,191.13,150.96
2016,6,6,7,45,213.0,210.5,2.9,19.0,332.5,275.3,215.76
2016,6,6,8,0,375.0,223.0,2.9,20.0,442.0,378.2,294.98
2016,6,6,8,15,591.0,163.5,2.95,20.5,541.0,466.2,363.3
2016,6,6,8,30,807.0,104.0,3.0,21.0,640.0,565.7,440.08
2016,6,6,8,45,821.0,106.0,3.05,21.5,682.0,616.5,478.12
2016,6,6,9,0,835.0,108.0,3.1,22.0,724.0,664.09,513.07
2016,6,6,9,15,845.0,110.0,3.1,22.5,761.5,709.37,545.15
2016,6,6,9,30,855.0,112.0,3.1,23.0,799.0,752.89,574.05
2016,6,6,9,45,863.0,113.5,3.15,23.5,831.0,792.4,599.51
2016,6,6,10,0,871.0,115.0,3.2,24.0,863.0,829.58,623.09
2016,6,6,10,15,876.5,116.5,3.25,24.0,889.0,862.1,644.53
2016,6,6,10,30,882.0,118.0,3.3,24.0,915.0,891.77,663.99
2016,6,6,10,45,886.5,119.0,3.35,24.5,934.5,917.06,679.17
2016,6,6,11,0,891.0,120.0,3.4,25.0,954.0,939.18,692.2
2016,6,6,11,15,893.5,120.5,3.4,25.0,966.5,955.68,702.56
2016,6,6,11,30,896.0,121.0,3.4,25.0,979.0,968.77,710.77
2016,6,6,11,45,897.0,121.0,3.45,25.5,984.5,976.52,714.5
2016,6,6,12,0,898.0,121.0,3.5,26.0,990.0,980.77,716.07
2016,6,6,12,15,898.0,121.0,3.5,26.0,988.0,980.58,715.92
2016,6,6,12,30,898.0,121.0,3.5,26.0,986.0,976.89,713.61
2016,6,6,12,45,889.5,125.0,3.55,26.0,975.0,965.46,706.66
2016,6,6,13,0,881.0,129.0,3.6,26.0,964.0,950.72,697.65
2016,6,6,13,15,877.5,128.5,3.6,26.0,948.0,933.14,686.51
2016,6,6,13,30,874.0,128.0,3.6,26.0,932.0,912.3,673.26
2016,6,6,13,45,868.5,127.0,3.65,26.0,908.5,886.09,656.7
2016,6,6,14,0,863.0,126.0,3.7,26.0,885.0,856.93,638.1
2016,6,6,14,15,856.5,124.0,3.7,25.5,856.0,823.22,617.26
2016,6,6,14,30,850.0,122.0,3.7,25.0,827.0,786.94,594.43
2016,6,6,14,45,840.5,120.5,3.75,25.0,791.5,746.52,567.5
2016,6,6,15,0,831.0,119.0,3.8,25.0,756.0,707.47,540.18
2016,6,6,15,15,819.0,116.0,3.8,24.5,716.5,659.55,506.19
2016,6,6,15,30,807.0,113.0,3.8,24.0,677.0,610.39,470.34
2016,6,6,15,45,791.5,110.5,3.8,23.5,633.0,558.74,431.52
2016,6,6,16,0,776.0,108.0,3.8,23.0,589.0,506.69,391.16
2016,6,6,16,15,756.0,104.0,3.75,22.5,542.0,451.04,346.69
2016,6,6,16,30,736.0,100.0,3.7,22.0,495.0,396.06,301.36
2016,6,6,16,45,710.5,95.5,3.65,21.5,445.5,337.5,252.07
2016,6,6,17,0,685.0,91.0,3.6,21.0,396.0,282.6,204.65
2016,6,6,17,15,649.0,85.5,3.55,20.0,346.5,226.49,156.67
2016,6,6,17,30,613.0,80.0,3.5,19.0,297.0,174.03,112.61
2016,6,6,17,45,566.0,73.0,3.45,18.5,248.5,122.96,73.15
2016,6,6,18,0,519.0,66.0,3.4,18.0,200.0,77.37,44.75
2016,6,6,18,15,447.0,57.0,3.3,17.0,154.5,43.9,33.05
2016,6,6,18,30,375.0,48.0,3.2,16.0,109.0,38.01,27.59
2016,6,6,18,45,272.5,35.5,3.1,15.5,72.0,28.57,18.65
2016,6,6,19,0,170.0,23.0,3.0,15.0,35.0,18.06,5.84
2016,6,6,19,15,85.0,11.5,3.0,14.5,17.5,10.46,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.3,12.0,13.0,10.01,0.0
2016,6,7,5,15,174.5,24.5,2.35,12.5,43.0,19.21,7.85
2016,6,7,5,30,291.0,38.0,2.4,13.0,73.0,30.7,20.86
2016,6,7,5,45,382.0,47.5,2.45,13.5,116.0,37.35,27.39
2016,6,7,6,0,473.0,57.0,2.5,14.0,159.0,43.78,33.42
2016,6,7,6,15,236.5,70.0,2.45,14.5,121.0,67.31,44.53
2016,6,7,6,30,0.0,83.0,2.4,15.0,83.0,72.26,56.04
2016,6,7,6,45,0.0,99.0,2.4,15.5,99.0,86.28,67.65
2016,6,7,7,0,0.0,115.0,2.4,16.0,115.0,100.42,79.15
2016,6,7,7,15,7.0,143.0,2.4,16.5,146.5,126.91,100.44
2016,6,7,7,30,14.0,171.0,2.4,17.0,178.0,154.5,122.36
2016,6,7,7,45,28.5,202.0,2.4,18.0,218.5,189.94,149.98
2016,6,7,8,0,43.0,233.0,2.4,19.0,259.0,226.78,178.26
2016,6,7,8,15,61.0,262.5,2.4,19.5,302.0,265.99,208.33
2016,6,7,8,30,79.0,292.0,2.4,20.0,345.0,307.27,239.59
2016,6,7,8,45,210.0,304.0,2.4,21.0,457.0,409.16,317.28
2016,6,7,9,0,341.0,316.0,2.4,22.0,569.0,524.03,402.03
2016,6,7,9,15,601.5,216.0,2.45,22.5,689.0,642.02,490.67
2016,6,7,9,30,862.0,116.0,2.5,23.0,809.0,761.07,577.1
2016,6,7,9,45,876.0,114.5,2.6,23.5,843.0,802.7,603.4
2016,6,7,10,0,890.0,113.0,2.7,24.0,877.0,842.37,628.69
2016,6,7,10,15,896.0,114.0,2.8,24.0,903.5,875.43,650.58
2016,6,7,10,30,902.0,115.0,2.9,24.0,930.0,905.6,670.53
2016,6,7,10,45,903.0,118.0,3.0,24.5,949.0,930.16,685.41
2016,6,7,11,0,904.0,121.0,3.1,25.0,968.0,951.31,698.05
2016,6,7,11,15,907.0,121.5,3.2,25.0,981.0,968.51,709.52
2016,6,7,11,30,910.0,122.0,3.3,25.0,994.0,982.27,718.83
2016,6,7,11,45,911.5,122.0,3.4,25.5,999.5,990.63,723.29
2016,6,7,12,0,913.0,122.0,3.5,26.0,1005.0,995.46,725.57
2016,6,7,12,15,913.0,122.0,3.55,26.0,1003.5,995.32,725.78
2016,6,7,12,30,913.0,122.0,3.6,26.0,1002.0,991.62,723.81
2016,6,7,12,45,914.5,120.0,3.65,26.0,994.0,983.88,719.32
2016,6,7,13,0,916.0,118.0,3.7,26.0,986.0,972.54,712.56
2016,6,7,13,15,913.0,117.0,3.75,25.5,970.0,954.43,702.78
2016,6,7,13,30,910.0,116.0,3.8,25.0,954.0,932.91,690.73
2016,6,7,13,45,904.5,116.0,3.85,25.0,930.5,906.86,674.25
2016,6,7,14,0,899.0,116.0,3.9,25.0,907.0,877.73,655.65
2016,6,7,14,15,892.5,114.5,3.9,24.5,877.5,843.45,634.42
2016,6,7,14,30,886.0,113.0,3.9,24.0,848.0,806.48,611.12
2016,6,7,14,45,874.0,113.0,3.95,23.5,811.5,764.35,584.09
2016,6,7,15,0,862.0,113.0,4.0,23.0,775.0,720.35,554.61
2016,6,7,15,15,850.0,110.5,3.95,22.5,734.5,672.38,520.14
2016,6,7,15,30,838.0,108.0,3.9,22.0,694.0,624.72,484.9
2016,6,7,15,45,820.5,106.0,3.9,21.5,648.5,571.01,444.25
2016,6,7,16,0,803.0,104.0,3.9,21.0,603.0,517.03,402.1
2016,6,7,16,15,783.0,100.5,3.8,20.5,555.0,460.5,356.49
2016,6,7,16,30,763.0,97.0,3.7,20.0,507.0,404.57,309.94
2016,6,7,16,45,732.5,94.0,3.65,19.5,456.0,346.32,260.5
2016,6,7,17,0,702.0,91.0,3.6,19.0,405.0,287.97,210.05
2016,6,7,17,15,666.0,85.5,3.5,18.5,354.5,230.88,160.53
2016,6,7,17,30,630.0,80.0,3.4,18.0,304.0,177.41,115.09
2016,6,7,17,45,573.5,74.5,3.3,17.5,253.5,125.54,75.21
2016,6,7,18,0,517.0,69.0,3.2,17.0,203.0,80.29,47.26
2016,6,7,18,15,443.5,60.0,3.05,16.0,157.0,46.43,35.43
2016,6,7,18,30,370.0,51.0,2.9,15.0,111.0,40.65,30.04
2016,6,7,18,45,257.5,38.5,2.75,14.5,73.5,29.88,19.91
2016,6,7,19,0,145.0,26.0,2.6,14.0,36.0,20.4,7.81
2016,6,7,19,15,72.5,13.0,2.55,13.5,18.0,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,47.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,8,5,0,94.0,12.0,2.6,12.0,15.0,10.91,0.0
2016,6,8,5,15,225.0,24.0,2.65,12.0,47.0,19.53,8.16
2016,6,8,5,30,356.0,36.0,2.7,12.0,79.0,28.98,19.48
2016,6,8,5,45,445.0,44.5,2.75,12.5,123.5,34.88,25.33
2016,6,8,6,0,534.0,53.0,2.8,13.0,168.0,40.61,30.74
2016,6,8,6,15,267.0,61.5,2.8,13.5,119.0,62.16,39.44
2016,6,8,6,30,0.0,70.0,2.8,14.0,70.0,61.54,47.15
2016,6,8,6,45,0.0,83.5,2.85,14.5,83.5,73.33,56.99
2016,6,8,7,0,0.0,97.0,2.9,15.0,97.0,85.2,66.72
2016,6,8,7,15,0.5,124.0,2.95,15.0,124.0,108.85,86.25
2016,6,8,7,30,1.0,151.0,3.0,15.0,151.0,132.78,105.75
2016,6,8,7,45,78.0,204.5,3.05,15.5,249.5,212.24,169.32
2016,6,8,8,0,155.0,258.0,3.1,16.0,348.0,303.08,241.15
2016,6,8,8,15,174.0,280.0,3.15,16.5,389.5,343.05,272.09
2016,6,8,8,30,193.0,302.0,3.2,17.0,431.0,384.77,304.08
2016,6,8,8,45,202.5,323.0,3.3,17.5,466.0,421.32,331.56
2016,6,8,9,0,212.0,344.0,3.4,18.0,501.0,458.35,359.0
2016,6,8,9,15,185.5,365.5,3.45,18.0,508.0,470.87,367.54
2016,6,8,9,30,159.0,387.0,3.5,18.0,515.0,480.73,373.97
2016,6,8,9,45,160.0,404.5,3.55,18.5,538.0,505.89,391.62
2016,6,8,10,0,161.0,422.0,3.6,19.0,561.0,530.6,408.67
2016,6,8,10,15,318.0,392.0,3.65,19.0,676.5,650.03,499.66
2016,6,8,10,30,475.0,362.0,3.7,19.0,792.0,777.09,593.21
2016,6,8,10,45,690.0,245.0,3.8,19.5,884.0,874.01,665.41
2016,6,8,11,0,905.0,128.0,3.9,20.0,976.0,958.12,722.07
2016,6,8,11,15,907.5,128.5,3.95,20.0,988.5,974.9,732.69
2016,6,8,11,30,910.0,129.0,4.0,20.0,1001.0,988.21,741.56
2016,6,8,11,45,737.0,249.0,4.1,20.5,958.5,963.63,723.76
2016,6,8,12,0,564.0,369.0,4.2,21.0,916.0,915.41,684.97
2016,6,8,12,15,734.5,251.0,4.25,21.0,961.0,966.15,725.37
2016,6,8,12,30,905.0,133.0,4.3,21.0,1006.0,993.86,744.17
2016,6,8,12,45,697.0,263.5,4.35,21.0,931.5,932.97,702.46
2016,6,8,13,0,489.0,394.0,4.4,21.0,857.0,852.71,641.38
2016,6,8,13,15,663.5,280.5,4.4,20.5,898.0,896.82,679.52
2016,6,8,13,30,838.0,167.0,4.4,20.0,939.0,925.38,702.68
2016,6,8,13,45,710.5,236.5,4.4,20.0,879.5,865.34,660.64
2016,6,8,14,0,583.0,306.0,4.4,20.0,820.0,800.24,611.96
2016,6,8,14,15,629.0,268.0,4.35,19.5,805.5,783.49,603.01
2016,6,8,14,30,675.0,230.0,4.3,19.0,791.0,761.09,589.44
2016,6,8,14,45,623.0,239.0,4.25,19.0,739.5,703.36,546.77
2016,6,8,15,0,571.0,248.0,4.2,19.0,688.0,645.21,503.39
2016,6,8,15,15,506.0,254.0,4.1,18.5,628.5,580.49,455.13
2016,6,8,15,30,441.0,260.0,4.0,18.0,569.0,519.75,409.09
2016,6,8,15,45,511.0,216.5,3.95,17.5,552.0,495.67,391.78
2016,6,8,16,0,581.0,173.0,3.9,17.0,535.0,466.49,369.04
2016,6,8,16,15,556.5,164.5,3.85,16.5,488.5,411.18,324.51
2016,6,8,16,30,532.0,156.0,3.8,16.0,442.0,360.44,282.53
2016,6,8,16,45,560.0,131.5,3.75,16.0,406.5,318.35,245.13
2016,6,8,17,0,588.0,107.0,3.7,16.0,371.0,269.56,200.95
2016,6,8,17,15,527.0,109.5,3.6,15.5,324.0,220.27,158.89
2016,6,8,17,30,466.0,112.0,3.5,15.0,277.0,175.05,121.6
2016,6,8,17,45,436.0,97.5,3.45,14.5,232.5,128.19,84.26
2016,6,8,18,0,406.0,83.0,3.4,14.0,188.0,84.94,54.89
2016,6,8,18,15,346.5,69.5,3.3,13.5,145.5,52.12,40.86
2016,6,8,18,30,287.0,56.0,3.2,13.0,103.0,42.7,32.12
2016,6,8,18,45,205.5,41.0,3.1,13.0,69.0,31.7,21.65
2016,6,8,19,0,124.0,26.0,3.0,13.0,35.0,20.35,8.21
2016,6,8,19,15,62.0,13.0,2.95,13.0,17.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.0,6.0,2.95,12.0,7.0,0.0,0.0
2016,6,9,5,0,50.0,12.0,3.1,12.0,14.0,10.91,0.0
2016,6,9,5,15,162.5,26.5,3.2,12.0,44.5,20.78,9.07
2016,6,9,5,30,275.0,41.0,3.3,12.0,75.0,31.82,21.92
2016,6,9,5,45,368.5,51.0,3.45,12.5,118.0,40.44,30.23
2016,6,9,6,0,462.0,61.0,3.6,13.0,161.0,47.19,36.59
2016,6,9,6,15,231.0,69.5,3.6,13.0,119.5,66.13,44.1
2016,6,9,6,30,0.0,78.0,3.6,13.0,78.0,68.15,52.99
2016,6,9,6,45,0.0,93.0,3.6,13.5,93.0,81.28,63.98
2016,6,9,7,0,0.0,108.0,3.6,14.0,108.0,94.51,74.84
2016,6,9,7,15,1.0,130.0,3.55,14.5,130.5,114.09,90.8
2016,6,9,7,30,2.0,152.0,3.5,15.0,153.0,133.97,106.76
2016,6,9,7,45,7.0,173.0,3.5,15.5,177.0,154.91,123.32
2016,6,9,8,0,12.0,194.0,3.5,16.0,201.0,176.53,140.29
2016,6,9,8,15,14.0,211.5,3.45,16.5,220.5,194.18,153.85
2016,6,9,8,30,16.0,229.0,3.4,17.0,240.0,212.08,167.48
2016,6,9,8,45,21.0,253.5,3.4,17.5,268.5,238.31,187.6
2016,6,9,9,0,26.0,278.0,3.4,18.0,297.0,269.6,211.42
2016,6,9,9,15,25.5,289.5,3.4,18.5,309.0,282.01,220.19
2016,6,9,9,30,25.0,301.0,3.4,19.0,321.0,294.32,228.86
2016,6,9,9,45,43.0,344.0,3.4,19.5,380.5,350.36,271.31
2016,6,9,10,0,61.0,387.0,3.4,20.0,440.0,407.99,314.06
2016,6,9,10,15,62.0,398.0,3.4,20.0,453.0,422.26,324.15
2016,6,9,10,30,63.0,409.0,3.4,20.0,466.0,436.34,334.26
2016,6,9,10,45,312.0,372.5,3.45,20.5,664.0,645.28,493.19
2016,6,9,11,0,561.0,336.0,3.5,21.0,862.0,855.13,643.64
2016,6,9,11,15,538.5,363.0,3.5,21.0,873.5,869.88,650.97
2016,6,9,11,30,516.0,390.0,3.5,21.0,885.0,881.48,657.59
2016,6,9,11,45,537.5,372.0,3.55,21.5,890.0,890.0,663.01
2016,6,9,12,0,559.0,354.0,3.6,22.0,895.0,896.03,666.79
2016,6,9,12,15,746.5,234.0,3.65,22.0,955.5,960.81,715.59
2016,6,9,12,30,934.0,114.0,3.7,22.0,1016.0,1003.16,743.83
2016,6,9,12,45,934.5,112.0,3.8,22.0,1007.0,994.39,738.53
2016,6,9,13,0,935.0,110.0,3.9,22.0,998.0,981.97,731.25
2016,6,9,13,15,931.5,109.5,3.95,21.5,981.0,963.68,721.16
2016,6,9,13,30,928.0,109.0,4.0,21.0,964.0,941.94,708.74
2016,6,9,13,45,924.0,107.5,4.1,21.0,940.5,915.45,691.93
2016,6,9,14,0,920.0,106.0,4.2,21.0,917.0,885.74,672.83
2016,6,9,14,15,913.5,104.5,4.2,20.5,887.0,850.94,650.83
2016,6,9,14,30,907.0,103.0,4.2,20.0,857.0,813.38,626.68
2016,6,9,14,45,897.5,102.0,4.25,20.0,821.0,771.52,598.19
2016,6,9,15,0,888.0,101.0,4.3,20.0,785.0,727.54,567.65
2016,6,9,15,15,876.5,98.5,4.3,19.5,744.0,678.92,532.33
2016,6,9,15,30,865.0,96.0,4.3,19.0,703.0,628.83,494.96
2016,6,9,15,45,847.5,95.0,4.3,19.0,657.0,575.57,453.08
2016,6,9,16,0,830.0,94.0,4.3,19.0,611.0,522.02,409.84
2016,6,9,16,15,811.5,90.5,4.2,18.5,563.0,464.92,363.14
2016,6,9,16,30,793.0,87.0,4.1,18.0,515.0,408.2,315.37
2016,6,9,16,45,766.5,84.0,4.1,17.5,464.5,349.82,265.09
2016,6,9,17,0,740.0,81.0,4.1,17.0,414.0,293.28,215.25
2016,6,9,17,15,706.5,76.5,4.0,16.0,363.0,235.89,164.94
2016,6,9,17,30,673.0,72.0,3.9,15.0,312.0,178.87,115.91
2016,6,9,17,45,622.0,67.0,3.85,14.5,261.5,125.53,73.93
2016,6,9,18,0,571.0,62.0,3.8,14.0,211.0,78.04,43.97
2016,6,9,18,15,501.0,54.0,3.65,13.5,164.5,41.36,31.3
2016,6,9,18,30,431.0,46.0,3.5,13.0,118.0,36.19,26.4
2016,6,9,18,45,321.0,35.5,3.4,13.0,79.5,28.48,18.92
2016,6,9,19,0,211.0,25.0,3.3,13.0,41.0,20.48,8.63
2016,6,9,19,15,105.5,12.5,3.25,12.5,20.5,11.37,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,2.8,11.0,15.0,10.91,0.0
2016,6,10,5,15,250.0,23.0,3.05,11.5,47.5,18.63,7.6
2016,6,10,5,30,382.0,34.0,3.3,12.0,80.0,27.22,17.95
2016,6,10,5,45,465.0,41.5,3.55,13.0,124.0,32.34,23.02
2016,6,10,6,0,548.0,49.0,3.8,14.0,168.0,37.33,27.68
2016,6,10,6,15,601.5,55.0,3.85,14.5,216.5,74.3,39.65
2016,6,10,6,30,655.0,61.0,3.9,15.0,265.0,127.63,74.18
2016,6,10,6,45,691.5,65.5,4.0,15.5,315.0,179.63,115.72
2016,6,10,7,0,728.0,70.0,4.1,16.0,365.0,235.5,164.16
2016,6,10,7,15,755.0,74.0,4.1,16.5,415.5,291.73,214.37
2016,6,10,7,30,782.0,78.0,4.1,17.0,466.0,350.15,266.01
2016,6,10,7,45,799.5,82.0,4.15,17.5,514.5,406.61,315.19
2016,6,10,8,0,817.0,86.0,4.2,18.0,563.0,463.63,363.36
2016,6,10,8,15,833.0,88.5,4.2,18.5,609.0,518.75,408.51
2016,6,10,8,30,849.0,91.0,4.2,19.0,655.0,573.04,451.55
2016,6,10,8,45,859.0,94.5,4.2,19.5,697.0,624.1,490.79
2016,6,10,9,0,869.0,98.0,4.2,20.0,739.0,673.82,527.85
2016,6,10,9,15,878.5,100.0,4.2,20.0,777.0,720.19,562.53
2016,6,10,9,30,888.0,102.0,4.2,20.0,815.0,764.69,593.64
2016,6,10,9,45,896.5,102.5,4.2,20.5,848.0,804.88,619.97
2016,6,10,10,0,905.0,103.0,4.2,21.0,881.0,842.68,644.31
2016,6,10,10,15,911.0,104.0,4.2,21.0,907.5,876.26,666.71
2016,6,10,10,30,917.0,105.0,4.2,21.0,934.0,906.92,687.01
2016,6,10,10,45,921.0,106.0,4.25,21.5,954.0,932.71,702.81
2016,6,10,11,0,925.0,107.0,4.3,22.0,974.0,955.19,716.33
2016,6,10,11,15,928.0,107.5,4.3,22.0,987.5,972.85,727.72
2016,6,10,11,30,931.0,108.0,4.3,22.0,1001.0,986.99,736.82
2016,6,10,11,45,933.0,108.0,4.35,22.0,1007.5,996.14,742.94
2016,6,10,12,0,935.0,108.0,4.4,22.0,1014.0,1001.67,746.77
2016,6,10,12,15,935.5,108.0,4.4,22.0,1013.0,1002.15,747.05
2016,6,10,12,30,936.0,108.0,4.4,22.0,1012.0,998.98,745.02
2016,6,10,12,45,919.5,118.5,4.45,22.0,999.5,986.15,736.84
2016,6,10,13,0,903.0,129.0,4.5,22.0,987.0,969.95,726.73
2016,6,10,13,15,900.5,128.5,4.5,22.0,971.5,953.17,715.86
2016,6,10,13,30,898.0,128.0,4.5,22.0,956.0,933.01,702.74
2016,6,10,13,45,895.5,125.5,4.55,22.0,934.0,907.67,686.47
2016,6,10,14,0,893.0,123.0,4.6,22.0,912.0,879.14,667.95
2016,6,10,14,15,887.0,121.5,4.6,21.5,882.5,845.63,646.79
2016,6,10,14,30,881.0,120.0,4.6,21.0,853.0,809.4,623.51
2016,6,10,14,45,872.5,118.0,4.6,21.0,818.0,768.33,595.31
2016,6,10,15,0,864.0,116.0,4.6,21.0,783.0,725.11,564.56
2016,6,10,15,15,852.0,113.5,4.55,20.5,742.0,677.2,529.6
2016,6,10,15,30,840.0,111.0,4.5,20.0,701.0,629.69,493.97
2016,6,10,15,45,824.5,108.5,4.45,20.0,656.0,576.64,452.3
2016,6,10,16,0,809.0,106.0,4.4,20.0,611.0,523.11,409.19
2016,6,10,16,15,789.0,102.5,4.3,19.5,562.5,466.36,363.07
2016,6,10,16,30,769.0,99.0,4.2,19.0,514.0,410.18,316.02
2016,6,10,16,45,740.0,95.5,4.15,18.5,463.0,351.72,266.11
2016,6,10,17,0,711.0,92.0,4.1,18.0,412.0,292.94,214.99
2016,6,10,17,15,675.0,86.5,3.95,17.5,361.0,235.33,164.72
2016,6,10,17,30,639.0,81.0,3.8,17.0,310.0,181.33,118.52
2016,6,10,17,45,587.0,75.0,3.65,16.5,260.0,128.93,77.65
2016,6,10,18,0,535.0,69.0,3.5,16.0,210.0,82.59,48.33
2016,6,10,18,15,462.5,60.0,3.3,15.0,163.5,46.3,35.48
2016,6,10,18,30,390.0,51.0,3.1,14.0,117.0,40.49,30.08
2016,6,10,18,45,280.0,39.0,2.9,13.5,78.5,30.26,20.44
2016,6,10,19,0,170.0,27.0,2.7,13.0,40.0,21.18,9.42
2016,6,10,19,15,85.0,13.5,2.7,12.5,20.0,12.28,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.7,11.0,13.0,10.91,0.0
2016,6,11,5,15,164.0,26.5,0.75,11.5,44.0,20.78,9.18
2016,6,11,5,30,281.0,41.0,0.8,12.0,75.0,31.83,22.0
2016,6,11,5,45,376.0,51.0,0.9,12.5,119.0,40.46,30.31
2016,6,11,6,0,471.0,61.0,1.0,13.0,163.0,47.22,36.67
2016,6,11,6,15,531.5,69.0,1.05,13.5,212.0,81.9,48.56
2016,6,11,6,30,592.0,77.0,1.1,14.0,261.0,130.67,79.56
2016,6,11,6,45,639.5,81.5,1.15,15.0,313.0,181.25,118.78
2016,6,11,7,0,687.0,86.0,1.2,16.0,365.0,237.05,165.39
2016,6,11,7,15,718.0,90.5,1.35,17.0,416.0,292.95,213.63
2016,6,11,7,30,749.0,95.0,1.5,18.0,467.0,353.71,265.17
2016,6,11,7,45,773.0,98.5,1.65,19.5,517.5,410.62,312.04
2016,6,11,8,0,797.0,102.0,1.8,21.0,568.0,468.84,358.23
2016,6,11,8,15,814.5,105.5,1.8,21.5,615.0,524.72,401.92
2016,6,11,8,30,832.0,109.0,1.8,22.0,662.0,580.61,444.07
2016,6,11,8,45,845.0,111.5,1.85,23.0,705.0,632.49,481.26
2016,6,11,9,0,858.0,114.0,1.9,24.0,748.0,680.89,514.78
2016,6,11,9,15,868.5,116.5,1.85,24.5,786.5,728.02,546.63
2016,6,11,9,30,879.0,119.0,1.8,25.0,825.0,773.38,575.41
2016,6,11,9,45,883.0,123.0,1.8,25.5,857.0,813.08,599.53
2016,6,11,10,0,887.0,127.0,1.8,26.0,889.0,850.11,621.58
2016,6,11,10,15,893.0,128.0,1.75,26.5,915.5,883.18,640.25
2016,6,11,10,30,899.0,129.0,1.7,27.0,942.0,913.38,656.81
2016,6,11,10,45,901.0,131.5,1.65,27.5,961.0,938.37,669.86
2016,6,11,11,0,903.0,134.0,1.6,28.0,980.0,960.02,680.72
2016,6,11,11,15,905.0,134.5,1.65,28.0,992.5,976.4,690.96
2016,6,11,11,30,907.0,135.0,1.7,28.0,1005.0,989.33,699.18
2016,6,11,11,45,906.5,136.0,1.8,28.5,1010.0,996.85,703.41
2016,6,11,12,0,906.0,137.0,1.9,29.0,1015.0,1000.85,705.56
2016,6,11,12,15,905.5,137.0,2.05,29.0,1012.5,1000.42,707.04
2016,6,11,12,30,905.0,137.0,2.2,29.0,1010.0,996.49,706.36
2016,6,11,12,45,910.0,131.5,2.35,29.5,1002.5,989.14,702.15
2016,6,11,13,0,915.0,126.0,2.5,30.0,995.0,978.1,695.61
2016,6,11,13,15,911.5,125.0,2.55,29.5,978.5,959.79,686.33
2016,6,11,13,30,908.0,124.0,2.6,29.0,962.0,938.11,674.89
2016,6,11,13,45,898.0,125.5,2.7,29.0,937.0,909.82,658.16
2016,6,11,14,0,888.0,127.0,2.8,29.0,912.0,878.7,639.45
2016,6,11,14,15,654.5,231.0,2.8,28.5,799.0,770.26,567.02
2016,6,11,14,30,421.0,335.0,2.8,28.0,686.0,657.89,486.69
2016,6,11,14,45,566.0,260.5,2.85,28.0,710.5,678.86,505.55
2016,6,11,15,0,711.0,186.0,2.9,28.0,735.0,689.2,515.43
2016,6,11,15,15,723.0,167.0,2.95,27.5,700.0,646.54,486.48
2016,6,11,15,30,735.0,148.0,3.0,27.0,665.0,600.8,454.67
2016,6,11,15,45,715.5,145.5,3.15,26.5,621.5,549.85,417.78
2016,6,11,16,0,696.0,143.0,3.3,26.0,578.0,499.05,379.7
2016,6,11,16,15,697.5,124.5,3.35,25.5,531.0,443.62,336.78
2016,6,11,16,30,699.0,106.0,3.4,25.0,484.0,386.82,291.12
2016,6,11,16,45,710.5,90.5,3.5,24.5,442.5,337.21,249.1
2016,6,11,17,0,722.0,75.0,3.6,24.0,401.0,283.49,202.31
2016,6,11,17,15,671.5,80.0,3.6,23.0,354.5,229.26,156.53
2016,6,11,17,30,621.0,85.0,3.6,22.0,308.0,182.19,117.67
2016,6,11,17,45,573.0,77.5,3.6,21.5,258.5,129.98,77.52
2016,6,11,18,0,525.0,70.0,3.6,21.0,209.0,83.38,48.12
2016,6,11,18,15,456.0,60.5,3.5,20.0,163.0,46.65,35.04
2016,6,11,18,30,387.0,51.0,3.4,19.0,117.0,40.41,29.38
2016,6,11,18,45,287.0,39.0,3.3,18.0,79.0,30.26,20.04
2016,6,11,19,0,187.0,27.0,3.2,17.0,41.0,21.19,9.45
2016,6,11,19,15,93.5,13.5,3.1,16.5,20.5,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
