Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,20.5,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,41.0,12.0,3.5,12.0,13.0,10.91,0.0
2016,6,12,5,15,152.0,27.0,3.65,12.5,43.5,21.16,9.33
2016,6,12,5,30,263.0,42.0,3.8,13.0,74.0,32.57,22.47
2016,6,12,5,45,363.0,51.5,3.95,13.5,117.5,40.88,30.49
2016,6,12,6,0,463.0,61.0,4.1,14.0,161.0,47.2,36.44
2016,6,12,6,15,523.0,69.0,4.05,14.5,209.5,80.96,48.01
2016,6,12,6,30,583.0,77.0,4.0,15.0,258.0,129.09,78.62
2016,6,12,6,45,635.0,80.5,4.0,15.5,310.5,178.98,117.53
2016,6,12,7,0,687.0,84.0,4.0,16.0,363.0,234.61,164.71
2016,6,12,7,15,717.0,89.0,3.9,16.5,413.5,290.61,214.18
2016,6,12,7,30,747.0,94.0,3.8,17.0,464.0,351.36,267.12
2016,6,12,7,45,774.0,96.0,3.7,18.0,514.5,407.95,315.14
2016,6,12,8,0,801.0,98.0,3.6,19.0,565.0,466.14,362.84
2016,6,12,8,15,818.0,101.0,3.5,19.5,612.0,521.45,407.39
2016,6,12,8,30,835.0,104.0,3.4,20.0,659.0,576.71,450.33
2016,6,12,8,45,849.5,106.0,3.3,20.5,702.5,627.58,488.61
2016,6,12,9,0,864.0,108.0,3.2,21.0,746.0,678.47,525.59
2016,6,12,9,15,874.5,110.0,3.2,21.5,784.5,725.38,558.94
2016,6,12,9,30,885.0,112.0,3.2,22.0,823.0,770.51,589.08
2016,6,12,9,45,898.5,110.0,3.2,22.5,857.0,812.17,615.74
2016,6,12,10,0,912.0,108.0,3.2,23.0,891.0,851.77,640.62
2016,6,12,10,15,917.5,109.5,3.25,23.5,918.0,885.68,661.65
2016,6,12,10,30,923.0,111.0,3.3,24.0,945.0,916.61,680.53
2016,6,12,10,45,927.5,111.0,3.35,24.5,965.0,942.1,695.68
2016,6,12,11,0,932.0,111.0,3.4,25.0,985.0,964.27,708.62
2016,6,12,11,15,934.0,111.5,3.5,25.0,997.5,981.19,719.86
2016,6,12,11,30,936.0,112.0,3.6,25.0,1010.0,994.55,728.88
2016,6,12,11,45,936.5,112.5,3.7,25.5,1015.5,1002.87,733.26
2016,6,12,12,0,937.0,113.0,3.8,26.0,1021.0,1007.56,735.38
2016,6,12,12,15,936.5,113.0,3.85,26.0,1019.0,1007.18,735.42
2016,6,12,12,30,936.0,113.0,3.9,26.0,1017.0,1003.17,733.21
2016,6,12,12,45,926.5,117.5,4.0,26.0,1005.0,991.32,726.28
2016,6,12,13,0,917.0,122.0,4.1,26.0,993.0,976.04,717.16
2016,6,12,13,15,913.5,121.0,4.1,26.0,976.5,957.76,705.53
2016,6,12,13,30,910.0,120.0,4.1,26.0,960.0,936.08,691.69
2016,6,12,13,45,905.0,119.0,4.15,26.0,936.5,909.81,675.04
2016,6,12,14,0,900.0,118.0,4.2,26.0,913.0,880.43,656.24
2016,6,12,14,15,893.0,116.5,4.2,25.5,883.0,846.0,634.91
2016,6,12,14,30,886.0,115.0,4.2,25.0,853.0,808.91,611.53
2016,6,12,14,45,877.0,113.0,4.2,25.0,817.5,767.39,583.61
2016,6,12,15,0,868.0,111.0,4.2,25.0,782.0,723.76,553.4
2016,6,12,15,15,856.5,108.5,4.15,24.5,741.0,676.12,519.41
2016,6,12,15,30,845.0,106.0,4.1,24.0,700.0,627.05,483.45
2016,6,12,15,45,829.5,103.0,4.05,24.0,655.0,574.97,443.31
2016,6,12,16,0,814.0,100.0,4.0,24.0,610.0,520.84,400.59
2016,6,12,16,15,794.5,97.0,3.95,23.5,562.0,464.64,355.83
2016,6,12,16,30,775.0,94.0,3.9,23.0,514.0,408.94,310.03
2016,6,12,16,45,749.0,90.0,3.85,22.5,464.0,350.81,261.12
2016,6,12,17,0,723.0,86.0,3.8,22.0,414.0,294.5,212.61
2016,6,12,17,15,688.5,81.0,3.65,21.5,363.0,234.69,161.24
2016,6,12,17,30,654.0,76.0,3.5,21.0,312.0,180.66,115.52
2016,6,12,17,45,604.0,70.5,3.4,20.5,262.0,128.04,74.86
2016,6,12,18,0,554.0,65.0,3.3,20.0,212.0,81.17,45.44
2016,6,12,18,15,485.0,56.5,3.1,19.0,165.5,43.26,32.25
2016,6,12,18,30,416.0,48.0,2.9,18.0,119.0,37.75,27.22
2016,6,12,18,45,310.0,37.0,2.7,17.0,80.5,29.66,19.67
2016,6,12,19,0,204.0,26.0,2.5,16.0,42.0,20.41,9.17
2016,6,12,19,15,102.0,13.0,2.55,15.5,21.0,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.85,11.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,3.0,12.0,14.0,10.91,0.0
2016,6,13,5,15,183.0,25.5,3.0,12.0,44.5,20.01,8.53
2016,6,13,5,30,298.0,39.0,3.0,12.0,75.0,31.63,21.76
2016,6,13,5,45,389.0,48.0,3.05,12.5,117.5,37.81,27.91
2016,6,13,6,0,480.0,57.0,3.1,13.0,160.0,43.81,33.58
2016,6,13,6,15,537.5,64.0,3.05,13.5,208.0,76.93,44.52
2016,6,13,6,30,595.0,71.0,3.0,14.0,256.0,124.7,74.7
2016,6,13,6,45,374.0,117.0,3.0,14.5,240.5,162.66,115.56
2016,6,13,7,0,153.0,163.0,3.0,15.0,225.0,174.67,135.4
2016,6,13,7,15,178.5,185.0,3.0,15.5,266.5,212.11,165.94
2016,6,13,7,30,204.0,207.0,3.0,16.0,308.0,252.56,198.79
2016,6,13,7,45,504.0,149.5,3.05,17.0,434.0,342.33,267.32
2016,6,13,8,0,804.0,92.0,3.1,18.0,560.0,461.07,359.8
2016,6,13,8,15,821.0,94.5,3.2,18.5,607.0,516.0,404.25
2016,6,13,8,30,838.0,97.0,3.3,19.0,654.0,570.2,447.07
2016,6,13,8,45,854.0,98.0,3.4,19.5,698.0,622.07,486.92
2016,6,13,9,0,870.0,99.0,3.5,20.0,742.0,673.16,525.08
2016,6,13,9,15,880.5,101.0,3.6,20.0,780.5,720.31,560.42
2016,6,13,9,30,891.0,103.0,3.7,20.0,819.0,765.68,592.45
2016,6,13,9,45,904.5,101.5,3.8,20.5,853.5,808.0,620.52
2016,6,13,10,0,918.0,100.0,3.9,21.0,888.0,848.27,646.86
2016,6,13,10,15,924.5,101.5,4.0,21.0,916.0,883.24,670.57
2016,6,13,10,30,931.0,103.0,4.1,21.0,944.0,915.28,692.22
2016,6,13,10,45,935.5,103.5,4.25,21.0,965.0,941.47,710.11
2016,6,13,11,0,940.0,104.0,4.4,21.0,986.0,964.33,725.8
2016,6,13,11,15,943.5,105.0,4.55,20.5,1000.0,983.31,740.75
2016,6,13,11,30,947.0,106.0,4.7,20.0,1014.0,998.72,753.54
2016,6,13,11,45,947.5,107.0,4.85,20.0,1020.5,1007.67,760.58
2016,6,13,12,0,948.0,108.0,5.0,20.0,1027.0,1012.94,765.24
2016,6,13,12,15,948.0,108.0,5.05,19.5,1025.5,1013.09,767.22
2016,6,13,12,30,948.0,108.0,5.1,19.0,1024.0,1009.56,766.8
2016,6,13,12,45,940.0,112.0,5.15,19.0,1013.0,998.63,759.89
2016,6,13,13,0,932.0,116.0,5.2,19.0,1002.0,984.19,750.66
2016,6,13,13,15,928.5,115.5,5.15,19.0,985.5,966.2,738.3
2016,6,13,13,30,925.0,115.0,5.1,19.0,969.0,944.75,723.62
2016,6,13,13,45,921.0,113.0,5.05,19.0,946.0,918.1,705.35
2016,6,13,14,0,917.0,111.0,5.0,19.0,923.0,888.24,684.84
2016,6,13,14,15,910.5,110.0,4.95,18.5,893.0,854.23,662.64
2016,6,13,14,30,904.0,109.0,4.9,18.0,863.0,817.48,638.3
2016,6,13,14,45,892.5,108.5,4.9,18.0,826.5,774.92,608.56
2016,6,13,15,0,881.0,108.0,4.9,18.0,790.0,730.39,576.72
2016,6,13,15,15,869.0,106.0,4.85,17.5,749.0,682.39,541.12
2016,6,13,15,30,857.0,104.0,4.8,17.0,708.0,632.96,503.51
2016,6,13,15,45,837.5,103.0,4.8,17.0,661.5,579.95,461.28
2016,6,13,16,0,818.0,102.0,4.8,17.0,615.0,525.29,416.72
2016,6,13,16,15,798.0,98.5,4.7,16.5,566.5,468.19,369.59
2016,6,13,16,30,778.0,95.0,4.6,16.0,518.0,411.64,321.51
2016,6,13,16,45,758.5,89.5,4.6,15.5,468.5,354.24,271.54
2016,6,13,17,0,739.0,84.0,4.6,15.0,419.0,297.94,221.32
2016,6,13,17,15,705.5,79.0,4.55,14.5,368.0,237.51,167.72
2016,6,13,17,30,672.0,74.0,4.5,14.0,317.0,182.67,119.81
2016,6,13,17,45,627.5,68.0,4.45,14.0,267.0,129.18,76.78
2016,6,13,18,0,583.0,62.0,4.4,14.0,217.0,80.78,45.17
2016,6,13,18,15,515.0,54.5,4.25,13.5,170.5,41.64,31.58
2016,6,13,18,30,447.0,47.0,4.1,13.0,124.0,36.91,27.09
2016,6,13,18,45,332.0,37.0,3.95,12.5,84.0,29.66,20.1
2016,6,13,19,0,217.0,27.0,3.8,12.0,44.0,22.17,10.88
2016,6,13,19,15,108.5,13.5,3.8,12.0,22.0,12.28,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,6.0,3.4,10.5,7.0,0.0,0.0
2016,6,14,5,0,53.0,12.0,3.5,11.0,14.0,10.91,0.0
2016,6,14,5,15,171.0,26.0,3.55,11.5,44.5,20.39,8.77
2016,6,14,5,30,289.0,40.0,3.6,12.0,75.0,31.07,21.26
2016,6,14,5,45,391.5,48.0,3.65,12.5,119.0,37.83,27.92
2016,6,14,6,0,494.0,56.0,3.7,13.0,163.0,43.02,32.87
2016,6,14,6,15,551.5,63.0,3.7,13.5,211.0,76.27,43.75
2016,6,14,6,30,609.0,70.0,3.7,14.0,259.0,124.83,74.28
2016,6,14,6,45,660.0,72.5,3.75,14.5,311.0,175.07,113.54
2016,6,14,7,0,711.0,75.0,3.8,15.0,363.0,233.42,163.29
2016,6,14,7,15,545.5,126.0,3.85,15.0,364.5,272.62,205.38
2016,6,14,7,30,380.0,177.0,3.9,15.0,366.0,291.22,227.69
2016,6,14,7,45,470.5,170.0,3.95,15.5,428.0,346.37,272.83
2016,6,14,8,0,561.0,163.0,4.0,16.0,490.0,413.07,326.96
2016,6,14,8,15,704.5,128.0,4.0,16.5,573.0,486.36,385.89
2016,6,14,8,30,848.0,93.0,4.0,17.0,656.0,571.33,453.13
2016,6,14,8,45,860.0,95.5,4.05,17.5,699.0,622.64,492.84
2016,6,14,9,0,872.0,98.0,4.1,18.0,742.0,672.8,530.69
2016,6,14,9,15,882.0,100.0,4.1,18.0,780.0,719.7,566.02
2016,6,14,9,30,892.0,102.0,4.1,18.0,818.0,764.78,597.89
2016,6,14,9,45,899.5,103.0,4.15,18.5,851.0,804.91,624.55
2016,6,14,10,0,907.0,104.0,4.2,19.0,884.0,842.58,649.19
2016,6,14,10,15,913.0,105.5,4.25,19.0,910.5,876.83,672.47
2016,6,14,10,30,919.0,107.0,4.3,19.0,937.0,908.15,693.64
2016,6,14,10,45,922.5,108.0,4.35,19.5,957.0,933.69,709.4
2016,6,14,11,0,926.0,109.0,4.4,20.0,977.0,955.9,722.85
2016,6,14,11,15,928.5,109.5,4.45,20.0,990.0,973.28,734.56
2016,6,14,11,30,931.0,110.0,4.5,20.0,1003.0,987.13,743.98
2016,6,14,11,45,931.5,110.5,4.6,20.5,1008.5,995.52,748.76
2016,6,14,12,0,932.0,111.0,4.7,21.0,1014.0,1000.29,751.2
2016,6,14,12,15,932.0,111.0,4.75,20.5,1012.5,1000.49,753.21
2016,6,14,12,30,932.0,111.0,4.8,20.0,1011.0,997.07,752.89
2016,6,14,12,45,929.0,111.0,4.85,20.0,1001.5,987.21,746.78
2016,6,14,13,0,926.0,111.0,4.9,20.0,992.0,973.8,738.33
2016,6,14,13,15,923.0,110.5,4.95,20.0,976.0,956.4,727.2
2016,6,14,13,30,920.0,110.0,5.0,20.0,960.0,935.56,713.72
2016,6,14,13,45,914.0,109.5,5.05,20.0,936.5,908.76,696.07
2016,6,14,14,0,908.0,109.0,5.1,20.0,913.0,878.89,676.2
2016,6,14,14,15,901.5,107.5,5.05,19.5,883.5,844.73,653.89
2016,6,14,14,30,895.0,106.0,5.0,19.0,854.0,807.85,629.45
2016,6,14,14,45,801.0,147.0,5.0,18.5,795.0,748.15,587.8
2016,6,14,15,0,707.0,188.0,5.0,18.0,736.0,689.01,543.17
2016,6,14,15,15,625.5,205.5,4.9,17.5,671.5,618.79,489.85
2016,6,14,15,30,544.0,223.0,4.8,17.0,607.0,550.7,437.36
2016,6,14,15,45,691.0,156.0,4.75,17.0,611.0,546.91,434.97
2016,6,14,16,0,838.0,89.0,4.7,17.0,615.0,523.68,415.6
2016,6,14,16,15,820.5,86.0,4.65,16.5,567.5,467.25,368.85
2016,6,14,16,30,803.0,83.0,4.6,16.0,520.0,411.11,320.98
2016,6,14,16,45,780.0,79.5,4.6,15.5,470.0,353.07,270.34
2016,6,14,17,0,757.0,76.0,4.6,15.0,420.0,296.46,219.73
2016,6,14,17,15,589.0,93.0,4.55,14.5,341.5,222.85,159.94
2016,6,14,17,30,421.0,110.0,4.5,14.0,263.0,167.78,118.25
2016,6,14,17,45,384.5,98.5,4.5,14.0,221.5,125.31,84.16
2016,6,14,18,0,348.0,87.0,4.5,14.0,180.0,87.09,57.76
2016,6,14,18,15,308.5,71.5,4.35,13.5,141.5,53.3,41.95
2016,6,14,18,30,269.0,56.0,4.2,13.0,103.0,42.49,32.02
2016,6,14,18,45,194.5,41.5,4.05,12.5,70.0,31.95,22.09
2016,6,14,19,0,120.0,27.0,3.9,12.0,37.0,21.05,10.22
2016,6,14,19,15,60.0,13.5,3.85,11.5,18.5,12.28,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.2,10.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.4,10.0,10.0,9.1,0.0
2016,6,15,5,15,42.5,26.0,3.55,10.5,31.0,21.72,9.7
2016,6,15,5,30,85.0,42.0,3.7,11.0,52.0,34.45,24.27
2016,6,15,5,45,120.0,60.5,3.9,11.5,82.5,47.12,36.27
2016,6,15,6,0,155.0,79.0,4.1,12.0,113.0,60.5,48.61
2016,6,15,6,15,173.0,99.5,4.15,12.5,146.0,86.39,63.62
2016,6,15,6,30,191.0,120.0,4.2,13.0,179.0,118.45,87.41
2016,6,15,6,45,209.5,138.5,4.3,13.5,214.5,151.45,113.95
2016,6,15,7,0,228.0,157.0,4.4,14.0,250.0,186.72,143.38
2016,6,15,7,15,268.0,174.0,4.45,14.5,297.0,229.1,178.35
2016,6,15,7,30,308.0,191.0,4.5,15.0,344.0,275.93,217.12
2016,6,15,7,45,563.0,139.0,4.6,15.5,454.0,358.36,282.12
2016,6,15,8,0,818.0,87.0,4.7,16.0,564.0,461.24,364.95
2016,6,15,8,15,604.5,173.5,4.75,16.0,542.0,476.52,379.66
2016,6,15,8,30,391.0,260.0,4.8,16.0,520.0,460.48,367.38
2016,6,15,8,45,635.0,177.5,4.9,16.5,631.5,563.79,450.31
2016,6,15,9,0,879.0,95.0,5.0,17.0,743.0,673.83,537.28
2016,6,15,9,15,888.5,97.0,5.0,17.0,781.0,720.69,572.93
2016,6,15,9,30,898.0,99.0,5.0,17.0,819.0,765.68,605.23
2016,6,15,9,45,905.0,100.5,5.05,17.5,851.5,806.15,632.69
2016,6,15,10,0,912.0,102.0,5.1,18.0,884.0,844.12,658.08
2016,6,15,10,15,917.5,103.0,5.1,18.0,911.0,877.65,681.09
2016,6,15,10,30,923.0,104.0,5.1,18.0,938.0,908.22,701.91
2016,6,15,10,45,926.0,105.5,5.2,18.0,958.0,933.93,719.92
2016,6,15,11,0,929.0,107.0,5.3,18.0,978.0,956.28,735.63
2016,6,15,11,15,932.0,107.5,5.3,18.0,991.5,974.22,747.64
2016,6,15,11,30,935.0,108.0,5.3,18.0,1005.0,988.64,757.27
2016,6,15,11,45,935.5,109.0,5.3,18.5,1011.0,997.59,761.7
2016,6,15,12,0,936.0,110.0,5.3,19.0,1017.0,1002.9,763.72
2016,6,15,12,15,936.0,110.0,5.3,19.0,1016.0,1003.16,763.85
2016,6,15,12,30,936.0,110.0,5.3,19.0,1015.0,999.78,761.61
2016,6,15,12,45,926.0,115.5,5.3,19.0,1004.0,988.59,754.08
2016,6,15,13,0,916.0,121.0,5.3,19.0,993.0,973.96,744.29
2016,6,15,13,15,913.0,120.5,5.25,19.0,977.0,956.79,732.47
2016,6,15,13,30,910.0,120.0,5.2,19.0,961.0,936.21,718.34
2016,6,15,13,45,908.5,117.0,5.2,19.0,939.0,911.26,701.52
2016,6,15,14,0,907.0,114.0,5.2,19.0,917.0,883.01,682.36
2016,6,15,14,15,900.5,112.5,5.15,18.5,887.5,848.93,659.99
2016,6,15,14,30,894.0,111.0,5.1,18.0,858.0,812.14,635.5
2016,6,15,14,45,889.0,107.0,5.05,18.0,823.5,771.55,606.82
2016,6,15,15,0,884.0,103.0,5.0,18.0,789.0,728.5,575.95
2016,6,15,15,15,873.0,101.0,4.9,17.5,748.0,681.13,540.55
2016,6,15,15,30,862.0,99.0,4.8,17.0,707.0,632.24,503.13
2016,6,15,15,45,851.0,95.0,4.75,17.0,663.0,580.19,461.57
2016,6,15,16,0,840.0,91.0,4.7,17.0,619.0,527.13,418.11
2016,6,15,16,15,822.0,88.0,4.6,16.5,571.0,470.43,371.23
2016,6,15,16,30,804.0,85.0,4.5,16.0,523.0,414.01,323.13
2016,6,15,16,45,784.5,80.0,4.4,16.0,473.5,355.74,271.71
2016,6,15,17,0,765.0,75.0,4.3,16.0,424.0,298.51,220.2
2016,6,15,17,15,733.0,71.0,4.1,15.5,373.0,240.54,168.53
2016,6,15,17,30,701.0,67.0,3.9,15.0,322.0,185.61,120.5
2016,6,15,17,45,661.0,61.0,3.75,14.5,272.0,131.22,76.74
2016,6,15,18,0,621.0,55.0,3.6,14.0,222.0,78.21,41.38
2016,6,15,18,15,555.5,49.0,3.2,13.5,175.0,37.17,27.61
2016,6,15,18,30,490.0,43.0,2.8,13.0,128.0,33.5,24.1
2016,6,15,18,45,392.5,33.5,2.4,12.5,88.0,26.58,17.48
2016,6,15,19,0,295.0,24.0,2.0,12.0,48.0,19.41,9.14
2016,6,15,19,15,147.5,12.0,1.8,11.5,24.0,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,37.5,6.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,75.0,12.0,0.6,11.0,14.0,10.91,0.0
2016,6,16,5,15,198.5,24.5,0.6,11.5,44.5,19.99,8.4
2016,6,16,5,30,322.0,37.0,0.6,12.0,75.0,29.87,20.29
2016,6,16,5,45,411.5,45.0,0.6,12.5,118.0,35.26,25.72
2016,6,16,6,0,501.0,53.0,0.6,13.0,161.0,40.53,30.73
2016,6,16,6,15,557.0,59.5,0.55,13.5,208.5,72.54,40.82
2016,6,16,6,30,613.0,66.0,0.5,14.0,256.0,120.69,70.43
2016,6,16,6,45,654.0,71.0,0.45,15.0,306.5,171.5,109.57
2016,6,16,7,0,695.0,76.0,0.4,16.0,357.0,229.35,157.5
2016,6,16,7,15,724.0,80.0,0.4,16.5,407.0,284.11,204.48
2016,6,16,7,30,753.0,84.0,0.4,17.0,457.0,341.35,252.86
2016,6,16,7,45,774.5,87.5,0.4,17.5,505.5,397.3,299.07
2016,6,16,8,0,796.0,91.0,0.4,18.0,554.0,454.29,344.42
2016,6,16,8,15,813.0,94.0,0.5,18.5,600.5,509.27,387.48
2016,6,16,8,30,830.0,97.0,0.6,19.0,647.0,563.59,428.73
2016,6,16,8,45,843.5,99.0,0.75,19.5,689.5,614.52,466.86
2016,6,16,9,0,857.0,101.0,0.9,20.0,732.0,664.48,503.34
2016,6,16,9,15,866.5,103.0,1.05,20.5,770.0,710.43,536.15
2016,6,16,9,30,876.0,105.0,1.2,21.0,808.0,754.57,565.92
2016,6,16,9,45,892.0,101.5,1.35,21.5,842.5,796.44,593.32
2016,6,16,10,0,908.0,98.0,1.5,22.0,877.0,836.45,619.23
2016,6,16,10,15,913.5,99.0,1.65,22.0,903.5,869.89,641.83
2016,6,16,10,30,919.0,100.0,1.8,22.0,930.0,900.4,662.53
2016,6,16,10,45,923.5,100.0,1.95,22.5,950.0,925.95,678.67
2016,6,16,11,0,928.0,100.0,2.1,23.0,970.0,948.22,692.68
2016,6,16,11,15,930.0,100.5,2.25,23.0,983.0,965.28,704.68
2016,6,16,11,30,932.0,101.0,2.4,23.0,996.0,978.8,714.48
2016,6,16,11,45,933.5,101.0,2.55,23.5,1001.5,987.77,720.02
2016,6,16,12,0,935.0,101.0,2.7,24.0,1007.0,993.13,723.3
2016,6,16,12,15,934.5,101.0,2.85,24.0,1005.5,992.97,724.46
2016,6,16,12,30,934.0,101.0,3.0,24.0,1004.0,989.17,723.35
2016,6,16,12,45,933.0,100.5,3.15,24.0,995.0,980.79,719.28
2016,6,16,13,0,932.0,100.0,3.3,24.0,986.0,968.8,712.87
2016,6,16,13,15,929.0,99.0,3.35,24.0,970.0,950.91,701.87
2016,6,16,13,30,926.0,98.0,3.4,24.0,954.0,929.57,688.62
2016,6,16,13,45,922.5,96.5,3.5,24.0,931.5,903.93,672.78
2016,6,16,14,0,919.0,95.0,3.6,24.0,909.0,875.07,654.67
2016,6,16,14,15,913.0,93.5,3.65,23.5,880.0,841.08,633.87
2016,6,16,14,30,907.0,92.0,3.7,23.0,851.0,804.31,610.9
2016,6,16,14,45,900.5,90.0,3.8,23.0,816.5,764.08,584.24
2016,6,16,15,0,894.0,88.0,3.9,23.0,782.0,721.5,555.56
2016,6,16,15,15,884.0,86.0,3.9,22.5,742.0,674.45,522.24
2016,6,16,15,30,874.0,84.0,3.9,22.0,702.0,625.77,486.42
2016,6,16,15,45,862.5,81.0,3.95,22.0,658.0,573.9,446.34
2016,6,16,16,0,851.0,78.0,4.0,22.0,614.0,521.05,404.32
2016,6,16,16,15,834.0,75.5,4.0,21.5,567.0,465.4,359.48
2016,6,16,16,30,817.0,73.0,4.0,21.0,520.0,409.87,313.21
2016,6,16,16,45,796.5,69.5,4.0,21.0,470.5,352.55,263.63
2016,6,16,17,0,776.0,66.0,4.0,21.0,421.0,294.03,212.13
2016,6,16,17,15,746.0,62.5,3.85,20.5,371.0,236.46,161.63
2016,6,16,17,30,716.0,59.0,3.7,20.0,321.0,181.65,114.36
2016,6,16,17,45,676.0,54.5,3.6,19.5,271.5,127.77,71.7
2016,6,16,18,0,636.0,50.0,3.5,19.0,222.0,78.37,40.0
2016,6,16,18,15,574.5,44.5,3.15,18.0,175.0,36.61,26.59
2016,6,16,18,30,513.0,39.0,2.8,17.0,128.0,30.16,20.77
2016,6,16,18,45,415.0,31.0,2.45,16.5,88.5,24.42,15.32
2016,6,16,19,0,317.0,23.0,2.1,16.0,49.0,18.51,8.35
2016,6,16,19,15,158.5,11.5,1.9,15.5,24.5,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,131.0,11.0,0.9,13.0,15.0,10.01,0.0
2016,6,17,5,15,259.0,21.0,1.1,13.5,46.0,16.87,6.02
2016,6,17,5,30,387.0,31.0,1.3,14.0,77.0,24.61,15.54
2016,6,17,5,45,466.5,38.0,1.5,15.0,119.5,29.43,20.27
2016,6,17,6,0,546.0,45.0,1.7,16.0,162.0,34.12,24.62
2016,6,17,6,15,598.0,50.5,1.7,16.5,209.5,69.49,36.82
2016,6,17,6,30,650.0,56.0,1.7,17.0,257.0,118.38,66.34
2016,6,17,6,45,383.0,109.5,1.75,17.5,233.5,156.46,108.45
2016,6,17,7,0,116.0,163.0,1.8,18.0,210.0,165.45,127.36
2016,6,17,7,15,137.0,186.0,1.85,18.5,248.5,200.14,155.08
2016,6,17,7,30,158.0,209.0,1.9,19.0,287.0,237.41,184.67
2016,6,17,7,45,486.5,142.5,1.95,19.5,418.5,327.11,251.85
2016,6,17,8,0,815.0,76.0,2.0,20.0,550.0,448.8,345.42
2016,6,17,8,15,830.5,78.5,2.05,20.5,595.5,502.85,388.41
2016,6,17,8,30,846.0,81.0,2.1,21.0,641.0,556.67,430.14
2016,6,17,8,45,858.5,82.5,2.2,21.5,683.5,607.19,468.35
2016,6,17,9,0,871.0,84.0,2.3,22.0,726.0,656.65,504.7
2016,6,17,9,15,880.5,85.5,2.4,22.0,763.5,702.69,538.66
2016,6,17,9,30,890.0,87.0,2.5,22.0,801.0,746.9,568.98
2016,6,17,9,45,590.5,243.5,2.65,22.5,725.5,704.17,533.51
2016,6,17,10,0,291.0,400.0,2.8,23.0,650.0,620.67,466.88
2016,6,17,10,15,211.0,423.0,2.9,23.5,607.0,578.49,434.67
2016,6,17,10,30,131.0,446.0,3.0,24.0,564.0,538.44,403.17
2016,6,17,10,45,79.0,404.0,3.15,24.5,476.0,447.45,336.06
2016,6,17,11,0,27.0,362.0,3.3,25.0,388.0,362.45,272.09
2016,6,17,11,15,25.0,357.5,3.4,25.0,382.0,357.36,268.52
2016,6,17,11,30,23.0,353.0,3.5,25.0,376.0,342.01,257.12
2016,6,17,11,45,39.5,398.5,3.65,25.5,437.5,411.81,308.4
2016,6,17,12,0,56.0,444.0,3.8,26.0,499.0,471.82,351.47
2016,6,17,12,15,40.5,405.5,3.9,25.5,445.0,419.94,314.1
2016,6,17,12,30,25.0,367.0,4.0,25.0,391.0,367.92,276.42
2016,6,17,12,45,150.0,415.5,4.1,25.0,558.0,542.17,407.71
2016,6,17,13,0,275.0,464.0,4.2,25.0,725.0,711.58,529.86
2016,6,17,13,15,214.0,463.0,4.25,25.0,664.5,640.09,477.68
2016,6,17,13,30,153.0,462.0,4.3,25.0,604.0,578.98,433.26
2016,6,17,13,45,335.0,399.5,4.35,25.0,699.5,681.67,512.16
2016,6,17,14,0,517.0,337.0,4.4,25.0,795.0,773.65,580.93
2016,6,17,14,15,547.0,299.0,4.4,24.5,769.5,744.96,562.87
2016,6,17,14,30,577.0,261.0,4.4,24.0,744.0,714.06,543.53
2016,6,17,14,45,710.5,184.0,4.4,24.0,753.5,718.94,550.32
2016,6,17,15,0,844.0,107.0,4.4,24.0,763.0,704.97,542.96
2016,6,17,15,15,832.5,105.0,4.35,23.5,723.5,659.04,509.71
2016,6,17,15,30,821.0,103.0,4.3,23.0,684.0,611.73,474.72
2016,6,17,15,45,504.5,192.5,4.3,22.5,542.5,472.57,367.59
2016,6,17,16,0,188.0,282.0,4.3,22.0,401.0,352.27,273.95
2016,6,17,16,15,265.5,246.5,4.2,21.5,399.5,347.68,270.81
2016,6,17,16,30,343.0,211.0,4.1,21.0,398.0,331.22,256.79
2016,6,17,16,45,176.0,182.5,4.05,20.5,278.0,223.95,173.54
2016,6,17,17,0,9.0,154.0,4.0,20.0,158.0,136.83,107.04
2016,6,17,17,15,4.5,129.5,3.9,19.5,131.5,113.68,88.79
2016,6,17,17,30,0.0,105.0,3.8,19.0,105.0,91.31,70.87
2016,6,17,17,45,0.0,88.5,3.7,18.5,88.5,76.83,59.06
2016,6,17,18,0,0.0,72.0,3.6,18.0,72.0,62.52,47.16
2016,6,17,18,15,0.0,56.5,3.4,17.0,56.5,49.21,37.79
2016,6,17,18,30,0.0,41.0,3.2,16.0,41.0,36.13,26.09
2016,6,17,18,45,0.0,28.0,3.05,15.5,28.0,24.68,15.62
2016,6,17,19,0,0.0,15.0,2.9,15.0,15.0,13.19,4.43
2016,6,17,19,15,0.0,7.5,2.75,14.5,7.5,6.82,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.3,12.0,14.0,10.01,0.0
2016,6,18,5,15,247.0,21.5,1.45,12.5,45.5,17.32,6.26
2016,6,18,5,30,378.0,32.0,1.6,13.0,77.0,25.5,16.36
2016,6,18,5,45,461.5,39.5,1.75,13.5,120.0,30.7,21.52
2016,6,18,6,0,545.0,47.0,1.9,14.0,163.0,35.76,26.3
2016,6,18,6,15,600.0,52.5,1.95,14.5,211.5,67.69,35.77
2016,6,18,6,30,655.0,58.0,2.0,15.0,260.0,120.11,68.2
2016,6,18,6,45,693.0,62.5,2.1,16.0,310.5,172.03,108.56
2016,6,18,7,0,731.0,67.0,2.2,17.0,361.0,228.02,156.06
2016,6,18,7,15,759.5,70.5,2.2,17.5,412.0,284.16,205.49
2016,6,18,7,30,788.0,74.0,2.2,18.0,463.0,342.68,256.49
2016,6,18,7,45,809.0,77.0,2.25,18.5,513.0,399.8,305.48
2016,6,18,8,0,830.0,80.0,2.3,19.0,563.0,458.73,354.34
2016,6,18,8,15,847.0,82.5,2.3,19.5,610.5,514.37,399.03
2016,6,18,8,30,864.0,85.0,2.3,20.0,658.0,569.91,442.07
2016,6,18,8,45,877.0,87.5,2.3,20.5,701.5,622.62,481.56
2016,6,18,9,0,890.0,90.0,2.3,21.0,745.0,674.26,518.99
2016,6,18,9,15,900.5,91.5,2.25,21.5,784.5,721.87,552.13
2016,6,18,9,30,911.0,93.0,2.2,22.0,824.0,767.67,581.38
2016,6,18,9,45,914.0,97.5,2.2,22.5,856.5,808.53,606.93
2016,6,18,10,0,917.0,102.0,2.2,23.0,889.0,846.58,630.24
2016,6,18,10,15,923.5,103.5,2.15,23.5,916.5,881.71,650.86
2016,6,18,10,30,930.0,105.0,2.1,24.0,944.0,913.92,669.27
2016,6,18,10,45,936.0,105.0,2.1,24.5,965.5,941.15,684.74
2016,6,18,11,0,942.0,105.0,2.1,25.0,987.0,965.13,698.06
2016,6,18,11,15,945.0,105.5,2.1,25.0,1001.0,983.43,709.09
2016,6,18,11,30,948.0,106.0,2.1,25.0,1015.0,998.16,717.96
2016,6,18,11,45,950.5,105.5,2.15,25.5,1021.5,1007.84,722.88
2016,6,18,12,0,953.0,105.0,2.2,26.0,1028.0,1013.85,725.61
2016,6,18,12,15,953.0,105.0,2.25,26.0,1027.0,1014.27,726.36
2016,6,18,12,30,953.0,105.0,2.3,26.0,1026.0,1010.99,724.92
2016,6,18,12,45,955.0,102.5,2.4,26.5,1018.0,1003.48,720.02
2016,6,18,13,0,957.0,100.0,2.5,27.0,1010.0,992.21,712.79
2016,6,18,13,15,954.5,99.0,2.55,27.0,994.5,974.5,702.45
2016,6,18,13,30,952.0,98.0,2.6,27.0,979.0,953.22,689.85
2016,6,18,13,45,946.5,98.0,2.65,27.0,956.0,926.81,673.91
2016,6,18,14,0,941.0,98.0,2.7,27.0,933.0,897.19,655.8
2016,6,18,14,15,935.5,97.0,2.7,27.0,903.5,863.53,634.55
2016,6,18,14,30,930.0,96.0,2.7,27.0,874.0,826.97,611.24
2016,6,18,14,45,922.0,95.0,2.7,27.0,839.0,785.84,584.64
2016,6,18,15,0,914.0,94.0,2.7,27.0,804.0,742.39,556.18
2016,6,18,15,15,903.5,92.0,2.7,26.5,763.5,694.21,523.36
2016,6,18,15,30,893.0,90.0,2.7,26.0,723.0,644.38,488.1
2016,6,18,15,45,878.0,88.5,2.7,26.0,677.5,591.07,448.25
2016,6,18,16,0,863.0,87.0,2.7,26.0,632.0,537.06,406.69
2016,6,18,16,15,845.5,84.0,2.7,25.5,583.5,480.04,362.33
2016,6,18,16,30,828.0,81.0,2.7,25.0,535.0,421.97,315.61
2016,6,18,16,45,802.5,78.5,2.7,25.0,484.0,362.64,265.95
2016,6,18,17,0,777.0,76.0,2.7,25.0,433.0,304.94,216.52
2016,6,18,17,15,745.5,72.0,2.55,24.0,381.0,246.36,166.81
2016,6,18,17,30,714.0,68.0,2.4,23.0,329.0,190.72,120.14
2016,6,18,17,45,670.0,63.0,2.3,22.5,278.5,135.9,77.5
2016,6,18,18,0,626.0,58.0,2.2,22.0,228.0,82.74,42.99
2016,6,18,18,15,560.5,51.0,1.95,21.0,180.0,38.74,28.09
2016,6,18,18,30,495.0,44.0,1.7,20.0,132.0,34.28,24.06
2016,6,18,18,45,396.5,35.0,1.5,19.0,91.0,27.83,18.06
2016,6,18,19,0,298.0,26.0,1.3,18.0,50.0,21.17,10.46
2016,6,18,19,15,149.0,13.0,1.25,17.5,25.0,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.85,13.5,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.8,14.0,15.0,10.01,0.0
2016,6,19,5,15,264.0,22.0,0.9,14.5,47.5,17.82,6.4
2016,6,19,5,30,400.0,33.0,1.0,15.0,80.0,26.46,17.03
2016,6,19,5,45,483.5,40.5,1.1,16.0,124.5,31.64,22.11
2016,6,19,6,0,567.0,48.0,1.2,17.0,169.0,36.68,26.78
2016,6,19,6,15,620.5,53.5,1.3,17.5,218.0,68.88,36.0
2016,6,19,6,30,674.0,59.0,1.4,18.0,267.0,122.42,68.51
2016,6,19,6,45,710.5,63.5,1.5,19.0,318.0,175.22,108.94
2016,6,19,7,0,747.0,68.0,1.6,20.0,369.0,231.9,156.35
2016,6,19,7,15,774.0,71.5,1.7,20.5,420.0,288.55,205.57
2016,6,19,7,30,801.0,75.0,1.8,21.0,471.0,347.39,256.23
2016,6,19,7,45,820.0,78.5,1.9,22.0,520.0,404.94,304.34
2016,6,19,8,0,839.0,82.0,2.0,23.0,569.0,464.02,351.92
2016,6,19,8,15,778.0,110.5,1.95,23.5,591.5,505.24,384.75
2016,6,19,8,30,717.0,139.0,1.9,24.0,614.0,538.5,409.92
2016,6,19,8,45,804.5,115.5,1.9,24.5,681.5,606.19,459.96
2016,6,19,9,0,892.0,92.0,1.9,25.0,749.0,676.9,510.68
2016,6,19,9,15,901.5,94.0,1.8,25.5,787.5,724.41,542.29
2016,6,19,9,30,911.0,96.0,1.7,26.0,826.0,770.04,570.17
2016,6,19,9,45,925.0,93.0,1.6,26.5,860.5,812.17,594.78
2016,6,19,10,0,939.0,90.0,1.5,27.0,895.0,852.22,617.43
2016,6,19,10,15,830.0,163.5,1.4,27.5,891.5,866.78,623.18
2016,6,19,10,30,721.0,237.0,1.3,28.0,888.0,870.55,621.6
2016,6,19,10,45,837.5,166.5,1.25,28.5,939.0,920.02,650.88
2016,6,19,11,0,954.0,96.0,1.2,29.0,990.0,967.06,676.83
2016,6,19,11,15,956.0,96.5,1.2,29.0,1003.0,984.7,686.6
2016,6,19,11,30,958.0,97.0,1.2,29.0,1016.0,998.7,694.57
2016,6,19,11,45,956.0,99.5,1.3,29.5,1021.5,1007.16,699.58
2016,6,19,12,0,954.0,102.0,1.4,30.0,1027.0,1011.86,702.41
2016,6,19,12,15,954.0,102.0,1.55,30.0,1025.5,1012.33,704.89
2016,6,19,12,30,954.0,102.0,1.7,30.0,1024.0,1009.1,705.12
2016,6,19,12,45,939.0,110.5,1.9,30.5,1011.5,996.19,698.56
2016,6,19,13,0,924.0,119.0,2.1,31.0,999.0,979.85,689.75
2016,6,19,13,15,921.0,118.0,2.2,30.5,983.0,962.29,681.73
2016,6,19,13,30,918.0,117.0,2.3,30.0,967.0,941.29,671.44
2016,6,19,13,45,918.5,113.0,2.45,30.0,945.5,917.14,658.11
2016,6,19,14,0,919.0,109.0,2.6,30.0,924.0,889.55,642.35
2016,6,19,14,15,913.0,107.5,2.7,30.0,894.5,855.71,621.92
2016,6,19,14,30,907.0,106.0,2.8,30.0,865.0,819.07,599.39
2016,6,19,14,45,800.5,151.0,2.9,30.0,800.0,753.45,556.41
2016,6,19,15,0,694.0,196.0,3.0,30.0,735.0,689.19,510.89
2016,6,19,15,15,784.5,145.5,3.05,29.5,725.0,669.25,499.76
2016,6,19,15,30,875.0,95.0,3.1,29.0,715.0,638.63,479.82
2016,6,19,15,45,708.0,142.5,3.2,29.0,623.5,546.29,411.22
2016,6,19,16,0,541.0,190.0,3.3,29.0,532.0,462.01,347.88
2016,6,19,16,15,678.0,137.0,3.3,28.5,531.0,449.98,337.82
2016,6,19,16,30,815.0,84.0,3.3,28.0,530.0,420.12,311.76
2016,6,19,16,45,789.0,81.0,3.3,27.5,479.5,360.83,262.96
2016,6,19,17,0,763.0,78.0,3.3,27.0,429.0,303.26,214.42
2016,6,19,17,15,731.5,74.0,3.15,26.0,378.0,245.46,165.65
2016,6,19,17,30,700.0,70.0,3.0,25.0,327.0,190.63,119.89
2016,6,19,17,45,654.0,65.0,2.95,24.5,276.5,133.28,75.47
2016,6,19,18,0,608.0,60.0,2.9,24.0,226.0,83.89,43.98
2016,6,19,18,15,543.5,53.0,2.6,23.0,178.5,40.3,29.17
2016,6,19,18,30,479.0,46.0,2.3,22.0,131.0,35.93,25.25
2016,6,19,18,45,381.0,36.5,2.0,21.0,90.5,29.11,18.97
2016,6,19,19,0,283.0,27.0,1.7,20.0,50.0,22.05,11.08
2016,6,19,19,15,141.5,13.5,1.6,19.0,25.0,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,6.0,1.4,11.5,7.5,0.0,0.0
2016,6,20,5,0,143.0,12.0,1.5,12.0,15.0,10.91,0.0
2016,6,20,5,15,286.5,22.0,1.65,12.5,49.0,17.87,6.36
2016,6,20,5,30,430.0,32.0,1.8,13.0,83.0,25.65,16.46
2016,6,20,5,45,517.0,39.0,2.0,14.0,128.5,30.48,21.26
2016,6,20,6,0,604.0,46.0,2.2,15.0,174.0,38.41,28.52
2016,6,20,6,15,657.0,51.0,2.2,15.5,224.5,70.93,37.32
2016,6,20,6,30,710.0,56.0,2.2,16.0,275.0,122.92,68.09
2016,6,20,6,45,748.0,60.0,2.2,17.0,327.5,177.64,110.32
2016,6,20,7,0,786.0,64.0,2.2,18.0,380.0,236.37,159.99
2016,6,20,7,15,812.5,67.0,2.25,18.5,432.0,294.65,211.32
2016,6,20,7,30,839.0,70.0,2.3,19.0,484.0,356.93,265.47
2016,6,20,7,45,859.5,72.5,2.4,20.0,534.5,415.76,315.33
2016,6,20,8,0,880.0,75.0,2.5,21.0,585.0,475.34,364.07
2016,6,20,8,15,894.5,77.0,2.5,21.5,632.5,531.87,409.27
2016,6,20,8,30,909.0,79.0,2.5,22.0,680.0,587.94,452.49
2016,6,20,8,45,920.5,80.5,2.55,23.0,724.0,640.96,491.27
2016,6,20,9,0,932.0,82.0,2.6,24.0,768.0,692.69,527.7
2016,6,20,9,15,940.0,83.5,2.6,24.5,806.5,740.41,560.73
2016,6,20,9,30,948.0,85.0,2.6,25.0,845.0,786.03,589.72
2016,6,20,9,45,941.0,94.5,2.65,25.5,874.5,825.53,614.43
2016,6,20,10,0,934.0,104.0,2.7,26.0,904.0,861.36,636.43
2016,6,20,10,15,938.5,105.0,2.7,26.5,931.0,894.94,656.37
2016,6,20,10,30,943.0,106.0,2.7,27.0,958.0,925.44,674.1
2016,6,20,10,45,945.5,107.5,2.75,27.5,977.5,951.41,689.17
2016,6,20,11,0,948.0,109.0,2.8,28.0,997.0,973.93,701.99
2016,6,20,11,15,950.0,109.5,2.8,28.5,1010.0,991.5,711.21
2016,6,20,11,30,952.0,110.0,2.8,29.0,1023.0,1005.45,718.19
2016,6,20,11,45,953.5,109.5,2.85,29.5,1029.0,1014.32,722.45
2016,6,20,12,0,955.0,109.0,2.9,30.0,1035.0,1019.5,724.51
2016,6,20,12,15,954.5,109.0,2.95,30.0,1033.5,1019.55,724.91
2016,6,20,12,30,954.0,109.0,3.0,30.0,1032.0,1015.9,723.12
2016,6,20,12,45,957.5,105.0,3.15,30.0,1024.5,1008.48,719.85
2016,6,20,13,0,961.0,101.0,3.3,30.0,1017.0,997.25,714.19
2016,6,20,13,15,958.5,100.5,3.4,30.0,1001.0,980.07,704.36
2016,6,20,13,30,956.0,100.0,3.5,30.0,985.0,959.31,692.24
2016,6,20,13,45,952.5,99.0,3.6,30.0,962.5,933.69,676.9
2016,6,20,14,0,949.0,98.0,3.7,30.0,940.0,904.72,659.29
2016,6,20,14,15,943.5,97.0,3.75,29.5,911.0,870.91,639.35
2016,6,20,14,30,938.0,96.0,3.8,29.0,882.0,834.18,617.2
2016,6,20,14,45,929.5,95.0,3.85,29.0,846.5,792.46,590.15
2016,6,20,15,0,921.0,94.0,3.9,29.0,811.0,748.43,561.2
2016,6,20,15,15,911.0,92.5,3.9,28.5,770.5,700.83,528.57
2016,6,20,15,30,901.0,91.0,3.9,28.0,730.0,651.51,493.39
2016,6,20,15,45,888.0,89.0,3.9,27.5,685.0,598.52,454.43
2016,6,20,16,0,875.0,87.0,3.9,27.0,640.0,544.61,413.47
2016,6,20,16,15,531.5,161.5,3.8,26.0,490.0,401.32,305.61
2016,6,20,16,30,188.0,236.0,3.7,25.0,340.0,287.32,220.04
2016,6,20,16,45,220.0,209.0,3.6,24.5,319.0,262.53,200.16
2016,6,20,17,0,252.0,182.0,3.5,24.0,298.0,234.92,176.84
2016,6,20,17,15,128.5,152.0,3.35,23.0,211.0,162.12,122.16
2016,6,20,17,30,5.0,122.0,3.2,22.0,124.0,106.19,81.9
2016,6,20,17,45,2.5,104.0,3.05,21.5,105.0,89.63,68.76
2016,6,20,18,0,0.0,86.0,2.9,21.0,86.0,73.55,55.71
2016,6,20,18,15,0.0,68.0,2.6,20.0,68.0,58.05,44.99
2016,6,20,18,30,0.0,50.0,2.3,19.0,50.0,43.22,31.9
2016,6,20,18,45,0.0,34.5,2.0,18.0,34.5,30.19,20.17
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,16.73,7.25
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,8.64,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.5,1.45,12.5,7.0,0.0,0.0
2016,6,21,5,0,120.0,11.0,1.6,13.0,14.0,10.01,0.0
2016,6,21,5,15,257.5,21.5,1.75,13.5,46.5,17.4,5.82
2016,6,21,5,30,395.0,32.0,1.9,14.0,79.0,25.6,16.31
2016,6,21,5,45,486.5,39.0,2.05,14.5,124.0,30.41,21.15
2016,6,21,6,0,578.0,46.0,2.2,15.0,169.0,35.13,25.61
2016,6,21,6,15,632.5,51.5,2.2,16.0,218.5,69.69,37.1
2016,6,21,6,30,687.0,57.0,2.2,17.0,268.0,120.76,67.06
2016,6,21,6,45,728.5,60.0,2.2,18.0,320.0,173.75,107.53
2016,6,21,7,0,770.0,63.0,2.2,19.0,372.0,231.17,155.73
2016,6,21,7,15,797.0,66.5,2.2,19.5,423.5,289.1,206.47
2016,6,21,7,30,824.0,70.0,2.2,20.0,475.0,351.12,260.07
2016,6,21,7,45,845.0,72.0,2.25,21.0,525.5,408.84,308.73
2016,6,21,8,0,866.0,74.0,2.3,22.0,576.0,467.38,356.34
2016,6,21,8,15,880.5,76.5,2.3,22.5,623.0,523.66,401.1
2016,6,21,8,30,895.0,79.0,2.3,23.0,670.0,579.52,443.92
2016,6,21,8,45,906.5,80.5,2.35,24.0,713.5,631.9,482.03
2016,6,21,9,0,918.0,82.0,2.4,25.0,757.0,683.01,517.86
2016,6,21,9,15,926.0,83.5,2.4,25.5,795.0,730.16,550.39
2016,6,21,9,30,934.0,85.0,2.4,26.0,833.0,775.25,578.89
2016,6,21,9,45,936.0,89.0,2.45,27.0,865.0,815.86,603.06
2016,6,21,10,0,938.0,93.0,2.5,28.0,897.0,853.53,624.9
2016,6,21,10,15,942.5,94.0,2.5,28.5,923.5,887.28,644.73
2016,6,21,10,30,947.0,95.0,2.5,29.0,950.0,917.95,662.37
2016,6,21,10,45,949.0,97.0,2.5,29.5,970.0,944.13,677.0
2016,6,21,11,0,951.0,99.0,2.5,30.0,990.0,966.83,689.35
2016,6,21,11,15,953.0,99.5,2.5,30.5,1003.0,984.52,698.51
2016,6,21,11,30,955.0,100.0,2.5,31.0,1016.0,998.58,705.44
2016,6,21,11,45,955.0,101.0,2.55,31.5,1022.0,1007.56,709.75
2016,6,21,12,0,955.0,102.0,2.6,32.0,1028.0,1012.82,711.86
2016,6,21,12,15,954.5,102.0,2.65,32.0,1026.5,1012.93,712.33
2016,6,21,12,30,954.0,102.0,2.7,32.0,1025.0,1009.33,710.63
2016,6,21,12,45,948.0,104.5,2.8,32.5,1015.0,999.25,703.99
2016,6,21,13,0,942.0,107.0,2.9,33.0,1005.0,985.6,695.2
2016,6,21,13,15,938.5,106.5,2.95,33.0,988.5,967.86,684.91
2016,6,21,13,30,935.0,106.0,3.0,33.0,972.0,946.64,672.43
2016,6,21,13,45,931.0,105.0,3.15,33.0,949.0,921.11,657.87
2016,6,21,14,0,927.0,104.0,3.3,33.0,926.0,892.34,641.06
2016,6,21,14,15,920.5,102.5,3.4,32.5,896.5,857.93,621.33
2016,6,21,14,30,914.0,101.0,3.5,32.0,867.0,820.73,599.45
2016,6,21,14,45,906.0,99.0,3.6,32.0,832.0,779.33,573.19
2016,6,21,15,0,898.0,97.0,3.7,32.0,797.0,735.64,545.01
2016,6,21,15,15,887.5,95.5,3.75,31.5,756.5,688.71,513.27
2016,6,21,15,30,877.0,94.0,3.8,31.0,716.0,640.15,479.21
2016,6,21,15,45,864.5,91.0,3.9,30.5,671.5,587.65,441.32
2016,6,21,16,0,852.0,88.0,4.0,30.0,627.0,534.24,401.39
2016,6,21,16,15,834.5,85.5,3.95,29.0,579.5,478.29,358.61
2016,6,21,16,30,817.0,83.0,3.9,28.0,532.0,421.36,313.48
2016,6,21,16,45,796.0,79.0,3.9,27.0,482.0,362.82,265.6
2016,6,21,17,0,775.0,75.0,3.9,26.0,432.0,305.44,217.21
2016,6,21,17,15,744.5,71.0,3.8,24.5,381.0,247.19,167.96
2016,6,21,17,30,714.0,67.0,3.7,23.0,330.0,191.75,121.42
2016,6,21,17,45,673.0,62.0,3.6,22.0,280.0,137.2,78.63
2016,6,21,18,0,632.0,57.0,3.5,21.0,230.0,84.05,43.55
2016,6,21,18,15,569.0,50.5,3.35,20.0,182.5,38.3,27.84
2016,6,21,18,30,506.0,44.0,3.2,19.0,135.0,34.25,24.14
2016,6,21,18,45,406.0,35.5,3.05,18.0,93.5,28.23,18.5
2016,6,21,19,0,306.0,27.0,2.9,17.0,52.0,22.04,11.38
2016,6,21,19,15,153.0,13.5,2.9,16.5,26.0,12.28,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
