Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,70.5,6.0,3.35,11.5,7.5,0.0,0.0
2016,6,22,5,0,141.0,12.0,3.5,12.0,15.0,10.91,0.0
2016,6,22,5,15,285.5,22.0,3.6,12.5,48.5,17.92,5.99
2016,6,22,5,30,430.0,32.0,3.7,13.0,82.0,25.71,16.43
2016,6,22,5,45,511.0,39.5,3.85,13.5,127.0,30.94,21.67
2016,6,22,6,0,592.0,47.0,4.0,14.0,172.0,36.03,26.49
2016,6,22,6,15,646.0,52.0,4.0,14.5,222.0,70.14,37.63
2016,6,22,6,30,700.0,57.0,4.0,15.0,272.0,121.5,67.82
2016,6,22,6,45,736.0,61.5,4.0,15.5,323.5,175.7,110.11
2016,6,22,7,0,772.0,66.0,4.0,16.0,375.0,233.71,160.06
2016,6,22,7,15,799.0,69.5,4.0,16.5,427.0,291.79,211.94
2016,6,22,7,30,826.0,73.0,4.0,17.0,479.0,352.04,265.39
2016,6,22,7,45,847.5,75.0,4.0,17.5,529.5,411.99,317.6
2016,6,22,8,0,869.0,77.0,4.0,18.0,580.0,470.95,367.54
2016,6,22,8,15,884.0,79.5,4.0,18.5,627.5,527.69,414.19
2016,6,22,8,30,899.0,82.0,4.0,19.0,675.0,584.05,458.96
2016,6,22,8,45,911.5,83.0,4.05,19.5,719.0,636.79,499.72
2016,6,22,9,0,924.0,84.0,4.1,20.0,763.0,688.34,538.37
2016,6,22,9,15,933.0,85.5,4.1,20.5,802.0,736.49,573.23
2016,6,22,9,30,942.0,87.0,4.1,21.0,841.0,782.64,603.89
2016,6,22,9,45,949.5,88.0,4.1,21.5,874.5,824.9,631.34
2016,6,22,10,0,957.0,89.0,4.1,22.0,908.0,864.58,656.65
2016,6,22,10,15,962.0,90.0,4.05,22.0,935.5,899.39,679.36
2016,6,22,10,30,967.0,91.0,4.0,22.0,963.0,931.08,699.8
2016,6,22,10,45,970.5,91.0,4.0,22.5,983.5,957.18,715.25
2016,6,22,11,0,974.0,91.0,4.0,23.0,1004.0,979.79,728.33
2016,6,22,11,15,976.5,91.5,4.0,23.0,1017.5,998.39,740.14
2016,6,22,11,30,979.0,92.0,4.0,23.0,1031.0,1013.29,749.56
2016,6,22,11,45,979.5,92.5,4.0,23.5,1037.0,1022.53,753.88
2016,6,22,12,0,980.0,93.0,4.0,24.0,1043.0,1027.97,755.79
2016,6,22,12,15,980.0,93.0,4.0,23.5,1042.0,1028.62,757.64
2016,6,22,12,30,980.0,93.0,4.0,23.0,1041.0,1025.46,757.11
2016,6,22,12,45,971.0,98.0,4.0,23.0,1030.5,1014.86,750.3
2016,6,22,13,0,962.0,103.0,4.0,23.0,1020.0,1000.64,741.23
2016,6,22,13,15,959.5,102.0,4.0,23.0,1004.0,983.07,730.02
2016,6,22,13,30,957.0,101.0,4.0,23.0,988.0,961.91,716.46
2016,6,22,13,45,952.0,101.0,4.0,23.0,964.5,936.02,699.75
2016,6,22,14,0,947.0,101.0,4.0,23.0,941.0,906.85,680.81
2016,6,22,14,15,941.0,99.5,4.0,22.5,911.5,872.3,659.38
2016,6,22,14,30,935.0,98.0,4.0,22.0,882.0,834.85,635.74
2016,6,22,14,45,926.0,97.0,4.0,21.5,846.5,792.93,608.66
2016,6,22,15,0,917.0,96.0,4.0,21.0,811.0,748.74,579.59
2016,6,22,15,15,907.0,94.0,4.0,20.5,770.0,700.88,545.66
2016,6,22,15,30,897.0,92.0,4.0,20.0,729.0,651.31,509.13
2016,6,22,15,45,883.5,90.0,4.0,20.0,684.0,598.26,467.95
2016,6,22,16,0,870.0,88.0,4.0,20.0,639.0,544.33,424.93
2016,6,22,16,15,852.5,85.0,4.0,19.0,590.5,486.98,379.46
2016,6,22,16,30,835.0,82.0,4.0,18.0,542.0,428.61,331.45
2016,6,22,16,45,812.5,78.5,4.0,17.5,491.0,369.0,280.25
2016,6,22,17,0,790.0,75.0,4.0,17.0,440.0,310.69,228.82
2016,6,22,17,15,758.5,71.5,3.95,16.5,388.0,251.74,176.58
2016,6,22,17,30,727.0,68.0,3.9,16.0,336.0,195.72,127.57
2016,6,22,17,45,682.0,63.0,3.85,15.5,284.5,139.85,82.49
2016,6,22,18,0,637.0,58.0,3.8,15.0,233.0,85.8,45.79
2016,6,22,18,15,572.5,51.5,3.7,14.5,184.5,39.12,29.24
2016,6,22,18,30,508.0,45.0,3.6,14.0,136.0,35.1,25.44
2016,6,22,18,45,400.0,36.5,3.5,13.5,94.5,29.09,19.65
2016,6,22,19,0,292.0,28.0,3.4,13.0,53.0,22.94,12.38
2016,6,22,19,15,146.0,14.0,3.35,12.5,26.5,12.73,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.5,2.9,10.5,7.0,0.0,0.0
2016,6,23,5,0,134.0,11.0,3.1,11.0,14.0,10.01,0.0
2016,6,23,5,15,278.0,21.0,3.2,11.5,47.0,17.02,5.23
2016,6,23,5,30,422.0,31.0,3.3,12.0,80.0,24.83,15.74
2016,6,23,5,45,511.5,38.0,3.45,12.5,125.5,29.69,20.66
2016,6,23,6,0,601.0,45.0,3.6,13.0,171.0,37.57,27.99
2016,6,23,6,15,654.5,50.0,3.65,13.5,221.0,68.14,36.12
2016,6,23,6,30,708.0,55.0,3.7,14.0,271.0,119.91,66.47
2016,6,23,6,45,747.5,58.5,3.75,15.0,323.5,174.23,108.54
2016,6,23,7,0,787.0,62.0,3.8,16.0,376.0,232.74,158.58
2016,6,23,7,15,813.5,65.0,3.75,16.5,428.0,291.04,210.73
2016,6,23,7,30,840.0,68.0,3.7,17.0,480.0,353.4,265.89
2016,6,23,7,45,861.0,70.5,3.7,17.5,531.0,412.48,317.45
2016,6,23,8,0,882.0,73.0,3.7,18.0,582.0,472.39,368.11
2016,6,23,8,15,897.0,75.0,3.65,18.5,630.0,529.33,414.77
2016,6,23,8,30,912.0,77.0,3.6,19.0,678.0,585.87,459.45
2016,6,23,8,45,924.0,78.5,3.6,20.0,722.5,639.42,499.57
2016,6,23,9,0,936.0,80.0,3.6,21.0,767.0,691.73,537.3
2016,6,23,9,15,944.5,81.5,3.6,21.5,806.0,740.08,571.79
2016,6,23,9,30,953.0,83.0,3.6,22.0,845.0,786.37,602.16
2016,6,23,9,45,955.5,86.5,3.6,23.0,877.5,827.69,627.38
2016,6,23,10,0,958.0,90.0,3.6,24.0,910.0,866.05,650.13
2016,6,23,10,15,962.0,91.0,3.6,24.0,937.0,900.1,672.2
2016,6,23,10,30,966.0,92.0,3.6,24.0,964.0,930.98,692.04
2016,6,23,10,45,968.0,93.5,3.65,24.5,983.5,957.24,707.68
2016,6,23,11,0,970.0,95.0,3.7,25.0,1003.0,979.97,720.93
2016,6,23,11,15,970.5,95.5,3.75,25.0,1015.0,996.7,731.68
2016,6,23,11,30,971.0,96.0,3.8,25.0,1027.0,1009.69,740.09
2016,6,23,11,45,970.0,96.5,3.9,25.5,1031.5,1017.5,744.08
2016,6,23,12,0,969.0,97.0,4.0,26.0,1036.0,1021.51,745.7
2016,6,23,12,15,967.5,97.0,4.05,26.0,1033.5,1020.78,745.49
2016,6,23,12,30,966.0,97.0,4.1,26.0,1031.0,1016.29,742.95
2016,6,23,12,45,963.0,96.5,4.2,26.5,1021.0,1006.16,735.66
2016,6,23,13,0,960.0,96.0,4.3,27.0,1011.0,992.33,726.05
2016,6,23,13,15,956.5,95.5,4.35,26.5,994.5,974.4,716.37
2016,6,23,13,30,953.0,95.0,4.4,26.0,978.0,952.91,704.32
2016,6,23,13,45,948.5,94.0,4.45,26.0,954.5,926.61,687.63
2016,6,23,14,0,944.0,93.0,4.5,26.0,931.0,897.03,668.67
2016,6,23,14,15,938.5,92.0,4.5,25.5,902.0,863.49,647.95
2016,6,23,14,30,933.0,91.0,4.5,25.0,873.0,827.05,625.1
2016,6,23,14,45,927.5,88.5,4.55,25.0,838.5,786.4,598.13
2016,6,23,15,0,922.0,86.0,4.6,25.0,804.0,743.22,569.06
2016,6,23,15,15,912.5,84.0,4.6,24.5,764.0,695.52,535.87
2016,6,23,15,30,903.0,82.0,4.6,24.0,724.0,646.07,499.71
2016,6,23,15,45,894.5,78.5,4.65,23.5,680.5,594.21,460.8
2016,6,23,16,0,886.0,75.0,4.7,23.0,637.0,540.99,419.46
2016,6,23,16,15,869.0,72.5,4.65,22.5,588.5,483.62,373.24
2016,6,23,16,30,852.0,70.0,4.6,22.0,540.0,426.28,325.52
2016,6,23,16,45,831.5,67.0,4.55,21.5,489.5,367.52,275.27
2016,6,23,17,0,811.0,64.0,4.5,21.0,439.0,309.75,224.57
2016,6,23,17,15,781.5,60.5,4.35,20.0,387.0,247.94,170.66
2016,6,23,17,30,752.0,57.0,4.2,19.0,335.0,191.03,121.36
2016,6,23,17,45,708.0,53.5,4.1,18.5,284.0,135.2,76.53
2016,6,23,18,0,664.0,50.0,4.0,18.0,233.0,84.27,42.88
2016,6,23,18,15,603.0,44.5,3.8,17.0,185.0,36.66,26.77
2016,6,23,18,30,542.0,39.0,3.6,16.0,137.0,32.84,23.24
2016,6,23,18,45,436.5,32.0,3.45,15.5,95.0,25.21,16.13
2016,6,23,19,0,331.0,25.0,3.3,15.0,53.0,20.21,10.17
2016,6,23,19,15,165.5,12.5,3.25,14.5,26.5,9.95,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,2.5,11.5,6.5,0.0,0.0
2016,6,24,5,0,127.0,11.0,2.7,12.0,13.0,10.01,0.0
2016,6,24,5,15,273.5,21.0,2.8,12.5,46.0,17.04,4.94
2016,6,24,5,30,420.0,31.0,2.9,13.0,79.0,24.85,15.66
2016,6,24,5,45,504.5,38.5,3.05,13.5,124.0,30.12,20.95
2016,6,24,6,0,589.0,46.0,3.2,14.0,169.0,38.47,28.66
2016,6,24,6,15,644.5,51.0,3.15,14.5,219.5,68.02,36.39
2016,6,24,6,30,700.0,56.0,3.1,15.0,270.0,119.36,66.14
2016,6,24,6,45,736.5,61.0,3.1,15.5,322.0,174.05,108.56
2016,6,24,7,0,773.0,66.0,3.1,16.0,374.0,232.64,158.75
2016,6,24,7,15,800.5,69.5,3.05,16.5,426.5,290.92,210.54
2016,6,24,7,30,828.0,73.0,3.0,17.0,479.0,351.44,263.88
2016,6,24,7,45,848.0,76.0,2.95,17.5,529.5,411.87,316.08
2016,6,24,8,0,868.0,79.0,2.9,18.0,580.0,471.17,365.76
2016,6,24,8,15,883.5,81.5,2.85,18.5,628.0,528.18,411.98
2016,6,24,8,30,899.0,84.0,2.8,19.0,676.0,584.86,456.26
2016,6,24,8,45,910.0,86.5,2.8,20.0,720.5,638.23,495.75
2016,6,24,9,0,921.0,89.0,2.8,21.0,765.0,690.28,532.8
2016,6,24,9,15,930.0,91.0,2.8,21.5,804.0,738.89,567.18
2016,6,24,9,30,939.0,93.0,2.8,22.0,843.0,785.5,597.54
2016,6,24,9,45,946.5,94.0,2.85,22.5,877.0,827.76,624.53
2016,6,24,10,0,954.0,95.0,2.9,23.0,911.0,867.44,649.47
2016,6,24,10,15,959.0,96.0,2.9,23.5,938.5,902.26,670.51
2016,6,24,10,30,964.0,97.0,2.9,24.0,966.0,933.97,689.29
2016,6,24,10,45,967.0,98.0,2.95,24.5,986.0,960.63,705.0
2016,6,24,11,0,970.0,99.0,3.0,25.0,1006.0,983.8,718.4
2016,6,24,11,15,971.5,99.5,3.05,25.5,1019.5,1001.51,728.25
2016,6,24,11,30,973.0,100.0,3.1,26.0,1033.0,1015.5,735.78
2016,6,24,11,45,973.5,100.5,3.15,27.0,1039.0,1024.79,738.89
2016,6,24,12,0,974.0,101.0,3.2,28.0,1045.0,1030.3,739.68
2016,6,24,12,15,973.5,101.0,3.3,28.0,1043.5,1030.58,740.59
2016,6,24,12,30,973.0,101.0,3.4,28.0,1042.0,1027.07,739.2
2016,6,24,12,45,962.5,106.0,3.5,28.5,1030.5,1015.18,731.05
2016,6,24,13,0,952.0,111.0,3.6,29.0,1019.0,999.7,720.71
2016,6,24,13,15,949.0,110.5,3.7,29.0,1002.5,982.42,710.69
2016,6,24,13,30,946.0,110.0,3.8,29.0,986.0,961.6,698.35
2016,6,24,13,45,941.0,109.0,3.9,29.0,962.5,935.08,682.24
2016,6,24,14,0,936.0,108.0,4.0,29.0,939.0,905.33,663.9
2016,6,24,14,15,930.0,106.5,4.0,28.5,909.5,871.18,643.28
2016,6,24,14,30,924.0,105.0,4.0,28.0,880.0,834.16,620.52
2016,6,24,14,45,915.0,103.5,4.05,28.0,844.5,792.22,593.1
2016,6,24,15,0,906.0,102.0,4.1,28.0,809.0,748.02,563.82
2016,6,24,15,15,895.5,100.0,4.1,27.5,768.5,700.32,530.79
2016,6,24,15,30,885.0,98.0,4.1,27.0,728.0,650.96,495.44
2016,6,24,15,45,871.0,96.0,4.1,27.0,682.5,598.19,455.57
2016,6,24,16,0,857.0,94.0,4.1,27.0,637.0,544.6,413.98
2016,6,24,16,15,839.5,91.0,4.05,26.0,588.5,487.47,369.93
2016,6,24,16,30,822.0,88.0,4.0,25.0,540.0,430.34,324.2
2016,6,24,16,45,797.5,84.5,3.95,24.5,489.5,370.65,274.45
2016,6,24,17,0,773.0,81.0,3.9,24.0,439.0,312.5,224.69
2016,6,24,17,15,741.5,76.5,3.75,23.0,387.0,253.52,174.28
2016,6,24,17,30,710.0,72.0,3.6,22.0,335.0,197.5,126.8
2016,6,24,17,45,665.0,67.0,3.45,21.5,284.0,139.42,80.84
2016,6,24,18,0,620.0,62.0,3.3,21.0,233.0,89.2,47.71
2016,6,24,18,15,554.0,55.0,3.0,19.5,184.5,42.48,31.55
2016,6,24,18,30,488.0,48.0,2.7,18.0,136.0,37.6,27.18
2016,6,24,18,45,385.0,38.0,2.45,17.0,94.5,30.38,20.45
2016,6,24,19,0,282.0,28.0,2.2,16.0,53.0,22.89,12.24
2016,6,24,19,15,141.0,14.0,2.1,15.5,26.5,11.27,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,48.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,97.0,11.0,1.3,12.0,13.0,10.01,0.0
2016,6,25,5,15,241.5,22.0,1.5,12.5,45.0,17.96,5.21
2016,6,25,5,30,386.0,33.0,1.7,13.0,77.0,26.62,17.17
2016,6,25,5,45,477.0,40.5,1.9,14.0,122.0,31.79,22.37
2016,6,25,6,0,568.0,48.0,2.1,15.0,167.0,36.85,27.11
2016,6,25,6,15,624.5,54.0,2.05,15.5,217.0,66.01,35.28
2016,6,25,6,30,681.0,60.0,2.0,16.0,267.0,120.41,67.58
2016,6,25,6,45,721.5,64.0,2.0,17.0,319.5,173.72,108.08
2016,6,25,7,0,762.0,68.0,2.0,18.0,372.0,231.4,156.42
2016,6,25,7,15,790.5,72.0,2.05,19.0,424.0,289.81,207.12
2016,6,25,7,30,819.0,76.0,2.1,20.0,476.0,350.59,259.27
2016,6,25,7,45,841.0,78.5,2.15,21.5,527.0,409.47,308.15
2016,6,25,8,0,863.0,81.0,2.2,23.0,578.0,470.22,356.53
2016,6,25,8,15,878.5,83.5,2.3,23.5,626.5,527.01,401.71
2016,6,25,8,30,894.0,86.0,2.4,24.0,675.0,583.49,445.16
2016,6,25,8,45,907.0,88.0,2.5,25.0,719.5,637.38,484.43
2016,6,25,9,0,920.0,90.0,2.6,26.0,764.0,690.16,521.54
2016,6,25,9,15,929.5,91.5,2.65,26.5,803.5,738.64,555.29
2016,6,25,9,30,939.0,93.0,2.7,27.0,843.0,785.16,585.22
2016,6,25,9,45,942.5,96.5,2.75,28.0,876.0,826.81,610.0
2016,6,25,10,0,946.0,100.0,2.8,29.0,909.0,865.62,632.48
2016,6,25,10,15,951.5,101.5,2.85,29.5,937.0,901.14,653.78
2016,6,25,10,30,957.0,103.0,2.9,30.0,965.0,933.61,672.92
2016,6,25,10,45,961.0,104.0,2.95,31.0,986.0,961.04,687.31
2016,6,25,11,0,965.0,105.0,3.0,32.0,1007.0,985.05,699.41
2016,6,25,11,15,967.0,105.5,3.05,32.0,1021.0,1003.18,710.64
2016,6,25,11,30,969.0,106.0,3.1,32.0,1035.0,1017.63,719.65
2016,6,25,11,45,970.0,106.5,3.15,32.5,1041.0,1027.41,724.37
2016,6,25,12,0,971.0,107.0,3.2,33.0,1047.0,1033.42,726.85
2016,6,25,12,15,970.5,107.0,3.25,33.0,1046.0,1033.75,727.38
2016,6,25,12,30,970.0,107.0,3.3,33.0,1045.0,1030.31,725.69
2016,6,25,12,45,969.5,105.5,3.4,33.0,1036.5,1021.66,721.23
2016,6,25,13,0,969.0,104.0,3.5,33.0,1028.0,1009.24,714.47
2016,6,25,13,15,966.0,103.5,3.55,32.5,1012.0,991.74,705.63
2016,6,25,13,30,963.0,103.0,3.6,32.0,996.0,970.62,694.49
2016,6,25,13,45,958.5,102.5,3.7,32.0,972.5,944.68,679.09
2016,6,25,14,0,954.0,102.0,3.8,32.0,949.0,915.41,661.44
2016,6,25,14,15,948.0,100.5,3.85,31.5,919.5,880.75,641.16
2016,6,25,14,30,942.0,99.0,3.9,31.0,890.0,843.17,618.67
2016,6,25,14,45,934.0,97.5,3.95,31.0,854.0,801.35,591.8
2016,6,25,15,0,926.0,96.0,4.0,31.0,818.0,757.15,563.0
2016,6,25,15,15,916.0,94.0,3.95,30.5,777.0,708.97,530.28
2016,6,25,15,30,906.0,92.0,3.9,30.0,736.0,659.04,494.93
2016,6,25,15,45,892.5,89.5,3.9,29.5,691.0,605.12,455.75
2016,6,25,16,0,879.0,87.0,3.9,29.0,646.0,550.29,414.58
2016,6,25,16,15,862.0,84.5,3.85,28.5,597.0,493.19,370.21
2016,6,25,16,30,845.0,82.0,3.8,28.0,548.0,435.01,323.52
2016,6,25,16,45,822.5,78.5,3.75,27.5,496.5,374.8,273.88
2016,6,25,17,0,800.0,75.0,3.7,27.0,445.0,315.87,223.96
2016,6,25,17,15,769.5,71.0,3.5,26.0,393.0,256.05,173.26
2016,6,25,17,30,739.0,67.0,3.3,25.0,341.0,199.02,125.32
2016,6,25,17,45,697.0,62.0,3.15,24.0,289.5,142.69,81.26
2016,6,25,18,0,655.0,57.0,3.0,23.0,238.0,91.1,47.53
2016,6,25,18,15,591.0,50.5,2.7,21.5,189.0,39.48,28.68
2016,6,25,18,30,527.0,44.0,2.4,20.0,140.0,34.27,24.07
2016,6,25,18,45,426.0,35.5,2.15,19.0,97.5,28.23,18.45
2016,6,25,19,0,325.0,27.0,1.9,18.0,55.0,22.02,11.46
2016,6,25,19,15,162.5,13.5,1.95,17.5,27.5,10.83,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,2.0,13.0,12.0,9.1,0.0
2016,6,26,5,15,240.0,21.0,2.1,13.5,43.5,17.07,4.28
2016,6,26,5,30,380.0,32.0,2.2,14.0,75.0,25.74,16.29
2016,6,26,5,45,469.5,40.0,2.3,14.5,119.5,31.38,21.94
2016,6,26,6,0,559.0,48.0,2.4,15.0,164.0,36.86,27.1
2016,6,26,6,15,614.5,53.5,2.3,15.5,213.0,64.63,34.62
2016,6,26,6,30,670.0,59.0,2.2,16.0,262.0,117.82,65.97
2016,6,26,6,45,710.0,63.5,2.15,17.0,313.5,170.82,106.22
2016,6,26,7,0,750.0,68.0,2.1,18.0,365.0,228.15,154.25
2016,6,26,7,15,777.5,71.5,2.1,19.0,416.5,285.11,203.78
2016,6,26,7,30,805.0,75.0,2.1,20.0,468.0,344.34,254.68
2016,6,26,7,45,826.5,77.5,2.1,21.0,518.0,402.24,303.33
2016,6,26,8,0,848.0,80.0,2.1,22.0,568.0,462.0,351.65
2016,6,26,8,15,863.5,82.5,2.1,22.5,615.5,518.02,396.1
2016,6,26,8,30,879.0,85.0,2.1,23.0,663.0,573.76,438.74
2016,6,26,8,45,891.0,87.0,2.15,24.0,706.5,626.35,476.93
2016,6,26,9,0,903.0,89.0,2.2,25.0,750.0,677.77,512.91
2016,6,26,9,15,912.0,90.5,2.2,25.5,789.0,725.21,545.65
2016,6,26,9,30,921.0,92.0,2.2,26.0,828.0,770.7,574.6
2016,6,26,9,45,929.5,92.5,2.25,27.0,861.5,812.65,599.61
2016,6,26,10,0,938.0,93.0,2.3,28.0,895.0,852.17,622.59
2016,6,26,10,15,943.0,94.0,2.35,28.5,922.0,886.6,643.17
2016,6,26,10,30,948.0,95.0,2.4,29.0,949.0,917.98,661.62
2016,6,26,10,45,951.0,96.5,2.45,29.5,969.0,944.86,677.09
2016,6,26,11,0,954.0,98.0,2.5,30.0,989.0,968.31,690.34
2016,6,26,11,15,955.5,98.5,2.55,30.5,1002.5,985.87,699.86
2016,6,26,11,30,957.0,99.0,2.6,31.0,1016.0,999.77,707.16
2016,6,26,11,45,956.5,99.5,2.65,31.5,1021.5,1008.09,711.04
2016,6,26,12,0,956.0,100.0,2.7,32.0,1027.0,1012.67,712.72
2016,6,26,12,15,955.5,100.0,2.75,32.0,1025.0,1013.04,713.34
2016,6,26,12,30,955.0,100.0,2.8,32.0,1023.0,1009.7,711.76
2016,6,26,12,45,940.0,108.0,2.9,32.5,1010.5,996.66,703.21
2016,6,26,13,0,925.0,116.0,3.0,33.0,998.0,980.17,692.59
2016,6,26,13,15,921.0,115.5,3.1,33.0,981.5,962.48,682.65
2016,6,26,13,30,917.0,115.0,3.2,33.0,965.0,941.36,670.5
2016,6,26,13,45,911.5,114.0,3.3,33.5,941.5,915.15,653.67
2016,6,26,14,0,906.0,113.0,3.4,34.0,918.0,885.82,634.8
2016,6,26,14,15,899.5,111.5,3.5,33.5,888.5,852.21,615.58
2016,6,26,14,30,893.0,110.0,3.6,33.0,859.0,815.87,594.25
2016,6,26,14,45,883.5,108.5,3.7,33.0,824.0,774.72,568.15
2016,6,26,15,0,874.0,107.0,3.8,33.0,789.0,731.43,540.22
2016,6,26,15,15,862.5,105.0,3.85,32.5,748.5,684.44,508.38
2016,6,26,15,30,851.0,103.0,3.9,32.0,708.0,635.95,474.52
2016,6,26,15,45,836.0,100.5,3.95,31.5,663.5,583.74,436.9
2016,6,26,16,0,821.0,98.0,4.0,31.0,619.0,531.21,397.77
2016,6,26,16,15,802.5,95.0,3.95,30.0,571.5,475.28,355.38
2016,6,26,16,30,784.0,92.0,3.9,29.0,524.0,419.68,311.65
2016,6,26,16,45,759.5,88.0,3.9,28.5,474.5,361.57,264.1
2016,6,26,17,0,735.0,84.0,3.9,28.0,425.0,305.05,216.62
2016,6,26,17,15,702.5,79.5,3.75,27.0,374.0,245.4,166.69
2016,6,26,17,30,670.0,75.0,3.6,26.0,323.0,191.1,121.45
2016,6,26,17,45,625.5,69.5,3.45,25.0,273.5,137.73,79.98
2016,6,26,18,0,581.0,64.0,3.3,24.0,224.0,89.39,48.28
2016,6,26,18,15,516.5,56.5,3.1,22.5,177.0,44.48,32.86
2016,6,26,18,30,452.0,49.0,2.9,21.0,130.0,38.34,27.45
2016,6,26,18,45,356.5,38.5,2.7,20.0,90.5,30.74,20.48
2016,6,26,19,0,261.0,28.0,2.5,19.0,51.0,22.85,12.04
2016,6,26,19,15,130.5,14.0,2.5,18.5,25.5,11.26,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,12.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,13.0,12.0,9.1,0.0
2016,6,27,5,15,241.5,20.5,1.7,13.5,43.0,16.65,3.66
2016,6,27,5,30,380.0,31.0,1.7,14.0,74.0,24.88,15.53
2016,6,27,5,45,465.5,39.0,1.75,14.5,117.5,30.54,21.2
2016,6,27,6,0,551.0,47.0,1.8,15.0,161.0,36.03,26.38
2016,6,27,6,15,606.5,53.0,1.75,16.0,209.5,63.36,33.92
2016,6,27,6,30,662.0,59.0,1.7,17.0,258.0,116.46,64.94
2016,6,27,6,45,700.0,63.5,1.7,18.0,309.0,168.64,104.33
2016,6,27,7,0,738.0,68.0,1.7,19.0,360.0,224.92,151.25
2016,6,27,7,15,766.0,71.5,1.7,20.0,411.0,281.33,199.92
2016,6,27,7,30,794.0,75.0,1.7,21.0,462.0,340.07,250.0
2016,6,27,7,45,814.0,78.5,1.7,22.0,511.5,397.73,298.04
2016,6,27,8,0,834.0,82.0,1.7,23.0,561.0,457.09,345.57
2016,6,27,8,15,850.0,84.5,1.8,24.0,608.5,512.66,388.85
2016,6,27,8,30,866.0,87.0,1.9,25.0,656.0,568.04,430.38
2016,6,27,8,45,877.5,89.5,2.05,26.5,699.0,620.23,467.45
2016,6,27,9,0,889.0,92.0,2.2,28.0,742.0,671.24,502.29
2016,6,27,9,15,898.5,94.0,2.3,28.5,781.0,718.95,535.44
2016,6,27,9,30,908.0,96.0,2.4,29.0,820.0,764.8,565.2
2016,6,27,9,45,904.0,104.0,2.5,30.0,850.0,803.94,588.5
2016,6,27,10,0,900.0,112.0,2.6,31.0,880.0,839.76,609.29
2016,6,27,10,15,906.0,113.5,2.65,31.5,907.5,874.38,629.96
2016,6,27,10,30,912.0,115.0,2.7,32.0,935.0,906.12,648.58
2016,6,27,10,45,915.5,116.0,2.8,33.0,955.5,932.12,662.45
2016,6,27,11,0,919.0,117.0,2.9,34.0,976.0,954.84,674.16
2016,6,27,11,15,922.0,117.5,2.9,34.5,990.0,973.22,683.73
2016,6,27,11,30,925.0,118.0,2.9,35.0,1004.0,988.13,691.16
2016,6,27,11,45,926.0,118.5,2.95,35.5,1010.5,997.61,695.68
2016,6,27,12,0,927.0,119.0,3.0,36.0,1017.0,1003.49,698.08
2016,6,27,12,15,927.0,119.0,3.05,36.0,1016.5,1004.36,698.94
2016,6,27,12,30,927.0,119.0,3.1,36.0,1016.0,1001.64,697.7
2016,6,27,12,45,928.0,117.0,3.2,36.0,1008.5,994.36,694.13
2016,6,27,13,0,929.0,115.0,3.3,36.0,1001.0,983.44,688.36
2016,6,27,13,15,926.5,114.5,3.4,35.5,985.5,967.09,680.64
2016,6,27,13,30,924.0,114.0,3.5,35.0,970.0,947.27,670.69
2016,6,27,13,45,920.5,112.5,3.6,35.0,948.0,922.2,655.94
2016,6,27,14,0,917.0,111.0,3.7,35.0,926.0,893.89,639.03
2016,6,27,14,15,911.0,109.5,3.75,34.5,897.0,860.4,619.64
2016,6,27,14,30,905.0,108.0,3.8,34.0,868.0,824.09,598.16
2016,6,27,14,45,898.5,106.0,3.85,34.0,833.5,784.3,572.86
2016,6,27,15,0,892.0,104.0,3.9,34.0,799.0,742.11,545.66
2016,6,27,15,15,881.0,101.5,3.9,33.5,759.0,694.23,513.38
2016,6,27,15,30,870.0,99.0,3.9,33.0,719.0,644.77,478.92
2016,6,27,15,45,858.0,96.0,3.95,33.0,675.0,592.93,440.89
2016,6,27,16,0,846.0,93.0,4.0,33.0,631.0,540.11,401.03
2016,6,27,16,15,828.5,90.0,3.95,32.0,582.5,483.57,358.53
2016,6,27,16,30,811.0,87.0,3.9,31.0,534.0,427.01,314.41
2016,6,27,16,45,789.5,83.0,3.85,30.5,484.0,368.52,266.76
2016,6,27,17,0,768.0,79.0,3.8,30.0,434.0,311.23,218.81
2016,6,27,17,15,736.5,74.5,3.65,28.5,383.0,252.47,170.09
2016,6,27,17,30,705.0,70.0,3.5,27.0,332.0,196.66,123.97
2016,6,27,17,45,664.0,64.5,3.35,26.0,281.5,138.96,78.98
2016,6,27,18,0,623.0,59.0,3.2,25.0,231.0,88.55,45.83
2016,6,27,18,15,559.5,52.5,2.9,24.0,183.0,41.92,30.45
2016,6,27,18,30,496.0,46.0,2.6,23.0,135.0,35.87,25.1
2016,6,27,18,45,399.5,36.5,2.3,22.0,94.0,29.05,18.86
2016,6,27,19,0,303.0,27.0,2.0,21.0,53.0,21.98,11.25
2016,6,27,19,15,151.5,13.5,2.0,20.0,26.5,10.82,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,31.0,4.5,1.95,13.5,5.0,0.0,0.0
2016,6,28,5,0,62.0,9.0,2.2,14.0,10.0,8.19,0.0
2016,6,28,5,15,186.0,21.5,2.2,14.5,39.5,17.55,3.65
2016,6,28,5,30,310.0,34.0,2.2,15.0,69.0,27.53,17.64
2016,6,28,5,45,399.5,43.5,2.25,15.5,111.0,34.34,24.39
2016,6,28,6,0,489.0,53.0,2.3,16.0,153.0,40.91,30.54
2016,6,28,6,15,547.5,60.0,2.25,16.5,201.0,66.41,38.03
2016,6,28,6,30,606.0,67.0,2.2,17.0,249.0,114.19,65.47
2016,6,28,6,45,650.0,72.0,2.15,18.0,299.5,164.8,103.44
2016,6,28,7,0,694.0,77.0,2.1,19.0,350.0,220.25,149.31
2016,6,28,7,15,724.0,81.0,2.05,19.5,401.0,277.88,199.08
2016,6,28,7,30,754.0,85.0,2.0,20.0,452.0,335.45,248.57
2016,6,28,7,45,777.5,88.0,2.0,21.0,501.5,391.87,295.77
2016,6,28,8,0,801.0,91.0,2.0,22.0,551.0,449.6,342.34
2016,6,28,8,15,818.5,94.0,2.0,22.5,598.0,505.31,386.42
2016,6,28,8,30,836.0,97.0,2.0,23.0,645.0,560.52,428.57
2016,6,28,8,45,849.5,99.5,2.05,24.0,688.5,612.54,466.34
2016,6,28,9,0,863.0,102.0,2.1,25.0,732.0,663.64,502.09
2016,6,28,9,15,873.5,104.0,2.1,25.5,771.0,710.98,534.78
2016,6,28,9,30,884.0,106.0,2.1,26.0,810.0,756.62,564.47
2016,6,28,9,45,895.0,106.0,2.15,27.0,844.5,798.77,589.72
2016,6,28,10,0,906.0,106.0,2.2,28.0,879.0,838.75,613.1
2016,6,28,10,15,912.0,107.0,2.3,28.5,906.5,873.13,634.11
2016,6,28,10,30,918.0,108.0,2.4,29.0,934.0,904.62,653.13
2016,6,28,10,45,922.0,109.0,2.5,29.5,954.5,931.28,668.96
2016,6,28,11,0,926.0,110.0,2.6,30.0,975.0,954.65,682.66
2016,6,28,11,15,928.5,110.5,2.7,30.0,989.0,972.76,694.43
2016,6,28,11,30,931.0,111.0,2.8,30.0,1003.0,987.34,704.06
2016,6,28,11,45,932.0,111.5,2.9,30.5,1009.5,996.94,709.21
2016,6,28,12,0,933.0,112.0,3.0,31.0,1016.0,1002.92,712.17
2016,6,28,12,15,933.0,112.0,3.1,31.0,1015.0,1003.84,713.48
2016,6,28,12,30,933.0,112.0,3.2,31.0,1014.0,1001.14,712.61
2016,6,28,12,45,922.0,118.0,3.3,31.0,1003.0,990.12,706.54
2016,6,28,13,0,911.0,124.0,3.4,31.0,992.0,975.68,698.36
2016,6,28,13,15,908.0,123.5,3.45,31.0,977.0,959.2,688.57
2016,6,28,13,30,905.0,123.0,3.5,31.0,962.0,939.31,676.61
2016,6,28,13,45,901.0,121.5,3.55,31.0,939.5,914.28,661.31
2016,6,28,14,0,897.0,120.0,3.6,31.0,917.0,886.09,643.9
2016,6,28,14,15,890.5,118.5,3.55,30.5,888.5,852.81,623.76
2016,6,28,14,30,884.0,117.0,3.5,30.0,860.0,816.81,601.64
2016,6,28,14,45,876.5,114.5,3.5,29.5,825.5,776.57,576.63
2016,6,28,15,0,869.0,112.0,3.5,29.0,791.0,734.06,549.55
2016,6,28,15,15,858.0,110.0,3.45,28.5,751.0,687.61,517.4
2016,6,28,15,30,847.0,108.0,3.4,28.0,711.0,639.63,483.27
2016,6,28,15,45,834.5,104.0,3.35,27.5,667.0,588.72,446.02
2016,6,28,16,0,822.0,100.0,3.3,27.0,623.0,535.17,405.68
2016,6,28,16,15,803.5,97.0,3.25,26.5,575.0,479.15,362.15
2016,6,28,16,30,785.0,94.0,3.2,26.0,527.0,423.44,317.42
2016,6,28,16,45,764.0,89.0,3.15,25.5,477.5,365.56,269.67
2016,6,28,17,0,743.0,84.0,3.1,25.0,428.0,308.88,221.63
2016,6,28,17,15,710.5,79.5,3.0,24.0,377.5,251.26,172.87
2016,6,28,17,30,678.0,75.0,2.9,23.0,327.0,193.85,124.72
2016,6,28,17,45,637.5,68.5,2.85,22.0,277.0,139.56,81.84
2016,6,28,18,0,597.0,62.0,2.8,21.0,227.0,89.84,48.43
2016,6,28,18,15,532.5,55.0,2.75,20.0,180.0,44.27,33.03
2016,6,28,18,30,468.0,48.0,2.7,19.0,133.0,37.51,26.99
2016,6,28,18,45,372.5,38.0,2.65,18.0,92.5,30.33,20.32
2016,6,28,19,0,277.0,28.0,2.6,17.0,52.0,22.87,12.19
2016,6,28,19,15,138.5,14.0,2.6,16.5,26.0,11.27,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,195.0,15.5,3.35,12.5,37.0,12.18,0.48
2016,6,29,5,30,390.0,31.0,3.4,13.0,74.0,24.99,15.59
2016,6,29,5,45,479.5,38.5,3.45,13.5,118.5,30.23,20.98
2016,6,29,6,0,569.0,46.0,3.5,14.0,163.0,35.35,25.85
2016,6,29,6,15,625.5,52.0,3.5,14.5,212.5,65.39,35.95
2016,6,29,6,30,682.0,58.0,3.5,15.0,262.0,116.43,64.85
2016,6,29,6,45,450.5,105.5,3.55,15.5,250.5,159.64,109.12
2016,6,29,7,0,219.0,153.0,3.6,16.0,239.0,178.33,135.32
2016,6,29,7,15,518.5,113.0,3.6,16.5,354.5,246.61,183.22
2016,6,29,7,30,818.0,73.0,3.6,17.0,470.0,345.21,259.49
2016,6,29,7,45,840.0,75.5,3.6,17.5,521.0,405.5,311.81
2016,6,29,8,0,862.0,78.0,3.6,18.0,572.0,464.92,362.07
2016,6,29,8,15,878.0,80.5,3.6,18.5,620.0,522.02,408.95
2016,6,29,8,30,894.0,83.0,3.6,19.0,668.0,578.88,454.04
2016,6,29,8,45,906.5,84.5,3.65,20.0,712.0,632.15,494.17
2016,6,29,9,0,919.0,86.0,3.7,21.0,756.0,684.26,532.04
2016,6,29,9,15,928.5,87.5,3.7,21.0,796.0,732.87,568.11
2016,6,29,9,30,938.0,89.0,3.7,21.0,836.0,779.55,600.26
2016,6,29,9,45,941.0,93.5,3.75,21.5,869.0,821.98,627.92
2016,6,29,10,0,944.0,98.0,3.8,22.0,902.0,861.54,653.26
2016,6,29,10,15,949.5,99.0,3.8,22.5,930.0,896.75,675.09
2016,6,29,10,30,955.0,100.0,3.8,23.0,958.0,928.91,694.65
2016,6,29,10,45,959.0,101.0,3.85,23.5,979.5,956.53,711.3
2016,6,29,11,0,963.0,102.0,3.9,24.0,1001.0,980.74,725.63
2016,6,29,11,15,965.5,102.5,3.9,24.0,1015.0,999.54,737.48
2016,6,29,11,30,968.0,103.0,3.9,24.0,1029.0,1014.67,746.99
2016,6,29,11,45,969.0,103.5,3.95,24.0,1036.0,1024.67,753.55
2016,6,29,12,0,970.0,104.0,4.0,24.0,1043.0,1030.9,757.76
2016,6,29,12,15,970.5,104.0,4.05,23.5,1042.5,1032.39,760.48
2016,6,29,12,30,971.0,104.0,4.1,23.0,1042.0,1030.1,760.83
2016,6,29,12,45,964.5,107.0,4.15,23.0,1032.5,1020.28,754.84
2016,6,29,13,0,958.0,110.0,4.2,23.0,1023.0,1006.82,746.56
2016,6,29,13,15,955.5,109.5,4.2,22.5,1007.5,990.12,737.32
2016,6,29,13,30,953.0,109.0,4.2,22.0,992.0,969.82,725.69
2016,6,29,13,45,948.5,108.0,4.25,22.0,969.5,943.76,709.03
2016,6,29,14,0,944.0,107.0,4.3,22.0,947.0,914.4,690.09
2016,6,29,14,15,938.5,106.0,4.25,21.5,917.5,881.06,669.13
2016,6,29,14,30,933.0,105.0,4.2,21.0,888.0,844.77,645.96
2016,6,29,14,45,924.5,103.5,4.2,20.5,852.5,802.97,618.86
2016,6,29,15,0,916.0,102.0,4.2,20.0,817.0,758.84,589.72
2016,6,29,15,15,906.0,100.0,4.15,19.5,776.5,711.12,555.72
2016,6,29,15,30,896.0,98.0,4.1,19.0,736.0,661.64,519.1
2016,6,29,15,45,882.0,95.5,4.05,19.0,690.5,607.89,477.25
2016,6,29,16,0,868.0,93.0,4.0,19.0,645.0,553.28,433.63
2016,6,29,16,15,850.5,90.0,3.95,18.5,596.0,495.59,387.14
2016,6,29,16,30,833.0,87.0,3.9,18.0,547.0,437.82,339.03
2016,6,29,16,45,810.0,83.5,3.85,17.5,496.0,377.97,287.85
2016,6,29,17,0,787.0,80.0,3.8,17.0,445.0,319.45,236.43
2016,6,29,17,15,755.5,75.5,3.75,16.5,392.5,259.5,183.49
2016,6,29,17,30,724.0,71.0,3.7,16.0,340.0,202.47,133.57
2016,6,29,17,45,679.5,66.0,3.65,15.5,288.5,143.47,85.43
2016,6,29,18,0,635.0,61.0,3.6,15.0,237.0,92.17,50.14
2016,6,29,18,15,569.0,54.5,3.5,14.5,188.0,44.64,34.15
2016,6,29,18,30,503.0,48.0,3.4,14.0,139.0,37.63,27.68
2016,6,29,18,45,400.5,38.5,3.35,13.5,96.5,30.85,21.2
2016,6,29,19,0,298.0,29.0,3.3,13.0,54.0,23.85,13.21
2016,6,29,19,15,149.0,14.5,3.25,12.5,27.0,11.73,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,167.5,17.0,2.9,12.5,35.0,13.5,0.66
2016,6,30,5,30,335.0,34.0,2.9,13.0,70.0,27.69,17.84
2016,6,30,5,45,430.5,42.5,2.95,13.5,114.0,33.64,23.96
2016,6,30,6,0,526.0,51.0,3.0,14.0,158.0,39.44,29.47
2016,6,30,6,15,585.5,57.5,2.9,14.5,207.5,64.76,36.56
2016,6,30,6,30,645.0,64.0,2.8,15.0,257.0,114.44,64.76
2016,6,30,6,45,687.0,69.0,2.75,15.5,308.5,167.04,104.75
2016,6,30,7,0,729.0,74.0,2.7,16.0,360.0,226.84,155.2
2016,6,30,7,15,759.0,78.0,2.6,16.5,412.0,283.83,205.36
2016,6,30,7,30,789.0,82.0,2.5,17.0,464.0,343.43,257.45
2016,6,30,7,45,810.0,86.0,2.45,18.0,514.5,401.83,307.1
2016,6,30,8,0,831.0,90.0,2.4,19.0,565.0,461.22,355.73
2016,6,30,8,15,848.0,93.0,2.3,19.5,613.5,518.35,401.37
2016,6,30,8,30,865.0,96.0,2.2,20.0,662.0,574.88,444.79
2016,6,30,8,45,875.0,100.0,2.1,21.0,705.5,627.73,482.88
2016,6,30,9,0,885.0,104.0,2.0,22.0,749.0,679.26,518.36
2016,6,30,9,15,895.0,106.5,1.95,22.5,788.5,727.81,551.71
2016,6,30,9,30,905.0,109.0,1.9,23.0,828.0,774.54,581.82
2016,6,30,9,45,914.5,109.5,1.9,24.0,863.0,816.93,606.81
2016,6,30,10,0,924.0,110.0,1.9,25.0,898.0,856.99,629.76
2016,6,30,10,15,930.0,111.5,1.95,25.5,926.0,892.53,651.11
2016,6,30,10,30,936.0,113.0,2.0,26.0,954.0,925.11,670.38
2016,6,30,10,45,939.5,114.5,2.1,26.5,975.0,952.35,686.64
2016,6,30,11,0,943.0,116.0,2.2,27.0,996.0,976.21,700.74
2016,6,30,11,15,945.5,116.5,2.3,27.5,1010.0,994.71,711.45
2016,6,30,11,30,948.0,117.0,2.4,28.0,1024.0,1009.62,719.96
2016,6,30,11,45,948.5,117.5,2.5,28.5,1030.5,1019.0,725.06
2016,6,30,12,0,949.0,118.0,2.6,29.0,1037.0,1024.68,727.95
2016,6,30,12,15,948.5,118.0,2.65,29.0,1036.0,1025.24,728.7
2016,6,30,12,30,948.0,118.0,2.7,29.0,1035.0,1022.11,727.28
2016,6,30,12,45,939.0,122.5,2.8,29.5,1024.5,1011.51,720.26
2016,6,30,13,0,930.0,127.0,2.9,30.0,1014.0,997.39,711.12
2016,6,30,13,15,927.0,126.5,2.95,30.0,997.5,980.7,701.41
2016,6,30,13,30,924.0,126.0,3.0,30.0,981.0,960.53,689.5
2016,6,30,13,45,919.0,124.5,3.15,30.0,958.0,934.27,674.36
2016,6,30,14,0,914.0,123.0,3.3,30.0,935.0,904.82,656.98
2016,6,30,14,15,907.0,121.5,3.35,29.5,905.5,870.67,636.99
2016,6,30,14,30,900.0,120.0,3.4,29.0,876.0,833.76,614.9
2016,6,30,14,45,890.5,118.5,3.45,29.0,840.0,792.4,588.28
2016,6,30,15,0,881.0,117.0,3.5,29.0,804.0,748.86,559.69
2016,6,30,15,15,869.0,114.5,3.45,28.5,763.0,700.75,526.53
2016,6,30,15,30,857.0,112.0,3.4,28.0,722.0,653.17,492.79
2016,6,30,15,45,841.0,109.5,3.4,27.5,676.5,599.36,453.74
2016,6,30,16,0,825.0,107.0,3.4,27.0,631.0,545.01,413.03
2016,6,30,16,15,805.5,103.5,3.35,26.5,582.5,487.79,368.72
2016,6,30,16,30,786.0,100.0,3.3,26.0,534.0,430.99,323.28
2016,6,30,16,45,760.5,95.5,3.3,25.5,483.0,371.76,274.72
2016,6,30,17,0,735.0,91.0,3.3,25.0,432.0,311.89,224.44
2016,6,30,17,15,700.5,86.0,3.2,24.0,380.0,253.31,175.06
2016,6,30,17,30,666.0,81.0,3.1,23.0,328.0,198.06,128.71
2016,6,30,17,45,619.5,74.5,3.05,22.0,277.5,143.51,85.82
2016,6,30,18,0,573.0,68.0,3.0,21.0,227.0,94.29,52.69
2016,6,30,18,15,504.5,60.0,2.95,20.0,179.0,49.12,37.25
2016,6,30,18,30,436.0,52.0,2.9,19.0,131.0,40.94,29.95
2016,6,30,18,45,333.0,41.0,2.85,18.0,90.5,32.98,22.58
2016,6,30,19,0,230.0,30.0,2.8,17.0,50.0,23.53,12.66
2016,6,30,19,15,115.0,15.0,2.85,16.5,25.0,11.84,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,146.5,17.5,3.35,12.5,33.0,13.96,0.3
2016,7,1,5,30,293.0,35.0,3.4,13.0,66.0,28.62,18.55
2016,7,1,5,45,388.0,44.5,3.5,13.5,109.0,35.38,25.45
2016,7,1,6,0,483.0,54.0,3.6,14.0,152.0,41.92,31.66
2016,7,1,6,15,545.0,61.5,3.6,14.5,200.5,66.21,38.93
2016,7,1,6,30,607.0,69.0,3.6,15.0,249.0,114.54,66.53
2016,7,1,6,45,652.0,74.0,3.65,15.5,300.5,165.38,105.02
2016,7,1,7,0,697.0,79.0,3.7,16.0,352.0,221.2,152.07
2016,7,1,7,15,728.0,83.5,3.65,16.5,403.5,279.86,203.64
2016,7,1,7,30,759.0,88.0,3.6,17.0,455.0,338.53,255.17
2016,7,1,7,45,783.5,91.0,3.55,18.0,505.5,395.75,304.17
2016,7,1,8,0,808.0,94.0,3.5,19.0,556.0,454.37,352.69
2016,7,1,8,15,826.0,97.5,3.5,19.5,603.5,511.33,399.04
2016,7,1,8,30,844.0,101.0,3.5,20.0,651.0,568.4,443.94
2016,7,1,8,45,858.5,103.0,3.5,21.0,695.5,620.39,482.76
2016,7,1,9,0,873.0,105.0,3.5,22.0,740.0,672.24,520.07
2016,7,1,9,15,883.5,107.0,3.45,22.5,779.5,720.19,554.18
2016,7,1,9,30,894.0,109.0,3.4,23.0,819.0,766.4,585.22
2016,7,1,9,45,902.5,111.0,3.4,23.5,853.5,809.09,612.59
2016,7,1,10,0,911.0,113.0,3.4,24.0,888.0,849.42,637.96
2016,7,1,10,15,917.0,114.0,3.4,24.5,916.0,884.13,659.21
2016,7,1,10,30,923.0,115.0,3.4,25.0,944.0,915.93,678.3
2016,7,1,10,45,927.5,116.0,3.45,25.5,965.5,943.32,694.64
2016,7,1,11,0,932.0,117.0,3.5,26.0,987.0,967.42,708.76
2016,7,1,11,15,934.5,118.0,3.55,26.0,1001.0,986.27,720.84
2016,7,1,11,30,937.0,119.0,3.6,26.0,1015.0,1001.56,730.69
2016,7,1,11,45,938.0,119.5,3.7,26.5,1022.0,1011.36,735.96
2016,7,1,12,0,939.0,120.0,3.8,27.0,1029.0,1017.51,738.96
2016,7,1,12,15,939.0,120.0,3.85,27.0,1028.0,1018.59,739.92
2016,7,1,12,30,939.0,120.0,3.9,27.0,1027.0,1016.0,738.63
2016,7,1,12,45,934.0,122.0,4.0,27.0,1017.5,1006.92,733.54
2016,7,1,13,0,929.0,124.0,4.1,27.0,1008.0,994.28,726.21
2016,7,1,13,15,925.5,123.0,4.1,27.0,992.5,976.71,715.11
2016,7,1,13,30,922.0,122.0,4.1,27.0,977.0,955.67,701.79
2016,7,1,13,45,917.5,121.0,4.15,27.0,954.0,930.39,685.94
2016,7,1,14,0,913.0,120.0,4.2,27.0,931.0,901.89,667.91
2016,7,1,14,15,906.5,118.5,4.2,26.5,901.5,868.2,647.31
2016,7,1,14,30,900.0,117.0,4.2,26.0,872.0,831.72,624.62
2016,7,1,14,45,891.0,115.0,4.25,25.5,836.5,790.28,598.39
2016,7,1,15,0,882.0,113.0,4.3,25.0,801.0,746.62,570.18
