Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,870.5,110.5,4.25,24.5,760.5,698.82,536.36
2016,7,1,15,30,859.0,108.0,4.2,24.0,720.0,649.49,500.51
2016,7,1,15,45,844.0,105.5,4.2,23.5,675.0,598.05,462.13
2016,7,1,16,0,829.0,103.0,4.2,23.0,630.0,544.1,420.67
2016,7,1,16,15,809.5,99.5,4.15,22.0,581.5,486.68,375.88
2016,7,1,16,30,790.0,96.0,4.1,21.0,533.0,429.68,329.76
2016,7,1,16,45,764.5,92.5,4.05,20.5,482.0,371.16,280.41
2016,7,1,17,0,739.0,89.0,4.0,20.0,431.0,314.32,231.22
2016,7,1,17,15,705.0,84.0,3.9,19.0,379.5,253.31,178.72
2016,7,1,17,30,671.0,79.0,3.8,18.0,328.0,197.87,131.11
2016,7,1,17,45,624.0,73.0,3.7,17.5,277.0,143.36,87.1
2016,7,1,18,0,577.0,67.0,3.6,17.0,226.0,94.21,53.26
2016,7,1,18,15,509.0,59.0,3.5,16.5,178.5,48.74,37.47
2016,7,1,18,30,441.0,51.0,3.4,16.0,131.0,40.08,29.59
2016,7,1,18,45,338.0,40.0,3.3,15.5,90.5,32.08,22.06
2016,7,1,19,0,235.0,29.0,3.2,15.0,50.0,23.77,12.95
2016,7,1,19,15,117.5,14.5,3.1,14.5,25.0,11.45,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.15,12.5,31.5,13.35,0.0
2016,7,2,5,30,275.0,34.0,3.3,13.0,63.0,27.71,17.72
2016,7,2,5,45,362.5,45.0,3.45,13.5,104.5,35.83,25.83
2016,7,2,6,0,450.0,56.0,3.6,14.0,146.0,43.62,33.15
2016,7,2,6,15,511.0,64.0,3.6,14.5,193.5,66.72,40.33
2016,7,2,6,30,572.0,72.0,3.6,15.0,241.0,113.32,67.02
2016,7,2,6,45,613.0,79.0,3.65,16.0,291.0,163.18,104.7
2016,7,2,7,0,654.0,86.0,3.7,17.0,341.0,217.63,150.2
2016,7,2,7,15,686.0,91.0,3.7,17.5,391.5,272.15,197.91
2016,7,2,7,30,718.0,96.0,3.7,18.0,442.0,329.61,248.05
2016,7,2,7,45,740.0,101.5,3.7,19.0,491.5,386.29,296.35
2016,7,2,8,0,762.0,107.0,3.7,20.0,541.0,445.77,345.26
2016,7,2,8,15,780.5,110.5,3.65,20.5,588.0,500.67,389.72
2016,7,2,8,30,799.0,114.0,3.6,21.0,635.0,555.83,432.91
2016,7,2,8,45,812.0,118.0,3.55,21.5,678.0,608.13,472.55
2016,7,2,9,0,825.0,122.0,3.5,22.0,721.0,659.58,510.3
2016,7,2,9,15,836.5,124.5,3.5,22.5,760.0,707.44,544.54
2016,7,2,9,30,848.0,127.0,3.5,23.0,799.0,753.77,576.79
2016,7,2,9,45,857.5,128.5,3.55,23.5,833.5,790.91,600.73
2016,7,2,10,0,867.0,130.0,3.6,24.0,868.0,830.08,625.83
2016,7,2,10,15,874.0,131.5,3.6,24.5,895.5,864.78,647.31
2016,7,2,10,30,881.0,133.0,3.6,25.0,923.0,896.77,666.75
2016,7,2,10,45,885.0,134.5,3.65,25.5,944.0,923.2,682.6
2016,7,2,11,0,889.0,136.0,3.7,26.0,965.0,946.46,696.31
2016,7,2,11,15,892.0,137.0,3.75,26.0,979.0,965.06,708.33
2016,7,2,11,30,895.0,138.0,3.8,26.0,993.0,980.28,718.21
2016,7,2,11,45,896.0,138.5,3.9,26.5,1000.0,989.72,723.26
2016,7,2,12,0,897.0,139.0,4.0,27.0,1007.0,995.68,726.15
2016,7,2,12,15,897.0,139.0,4.05,27.0,1006.5,996.75,727.07
2016,7,2,12,30,897.0,139.0,4.1,27.0,1006.0,994.33,725.85
2016,7,2,12,45,899.5,136.0,4.2,27.0,999.0,988.02,722.47
2016,7,2,13,0,902.0,133.0,4.3,27.0,992.0,978.14,716.83
2016,7,2,13,15,899.0,132.0,4.35,27.0,976.5,961.47,706.49
2016,7,2,13,30,896.0,131.0,4.4,27.0,961.0,941.42,693.96
2016,7,2,13,45,891.0,130.0,4.45,27.0,938.5,916.3,678.05
2016,7,2,14,0,886.0,129.0,4.5,27.0,916.0,888.09,660.02
2016,7,2,14,15,879.5,127.5,4.5,26.5,887.5,855.21,639.79
2016,7,2,14,30,873.0,126.0,4.5,26.0,859.0,819.62,617.48
2016,7,2,14,45,864.0,123.5,4.55,26.0,824.0,778.69,590.34
2016,7,2,15,0,855.0,121.0,4.6,26.0,789.0,735.61,561.05
2016,7,2,15,15,843.5,118.5,4.55,25.5,749.0,691.85,529.97
2016,7,2,15,30,832.0,116.0,4.5,25.0,709.0,642.99,494.45
2016,7,2,15,45,817.5,113.0,4.5,24.5,664.5,590.71,455.59
2016,7,2,16,0,803.0,110.0,4.5,24.0,620.0,537.79,415.01
2016,7,2,16,15,783.5,106.5,4.4,23.0,572.5,481.65,371.18
2016,7,2,16,30,764.0,103.0,4.3,22.0,525.0,425.96,326.18
2016,7,2,16,45,739.5,98.5,4.25,21.5,475.0,366.22,276.17
2016,7,2,17,0,715.0,94.0,4.2,21.0,425.0,309.77,227.55
2016,7,2,17,15,681.0,88.5,4.1,20.0,374.0,251.91,177.87
2016,7,2,17,30,647.0,83.0,4.0,19.0,323.0,197.35,131.25
2016,7,2,17,45,601.5,76.0,3.9,18.5,273.0,143.51,87.87
2016,7,2,18,0,556.0,69.0,3.8,18.0,223.0,94.9,54.26
2016,7,2,18,15,490.0,60.5,3.65,17.0,176.0,50.22,38.69
2016,7,2,18,30,424.0,52.0,3.5,16.0,129.0,40.93,30.33
2016,7,2,18,45,328.0,40.5,3.4,15.5,89.0,32.53,22.44
2016,7,2,19,0,232.0,29.0,3.3,15.0,49.0,23.78,12.92
2016,7,2,19,15,116.0,14.5,3.15,14.5,24.5,13.19,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,16.5,2.65,12.5,31.5,13.13,0.0
2016,7,3,5,30,284.0,33.0,2.8,13.0,63.0,26.86,16.94
2016,7,3,5,45,376.0,43.5,2.95,13.5,105.0,34.57,24.72
2016,7,3,6,0,468.0,54.0,3.1,14.0,147.0,42.0,31.71
2016,7,3,6,15,529.0,61.5,3.1,14.5,195.0,64.8,38.53
2016,7,3,6,30,590.0,69.0,3.1,15.0,243.0,112.03,65.24
2016,7,3,6,45,633.5,75.0,3.1,16.0,293.5,162.47,103.14
2016,7,3,7,0,677.0,81.0,3.1,17.0,344.0,217.76,149.23
2016,7,3,7,15,708.0,86.0,3.1,17.5,395.0,273.31,197.87
2016,7,3,7,30,739.0,91.0,3.1,18.0,446.0,333.86,250.48
2016,7,3,7,45,762.0,95.0,3.15,19.0,496.0,390.38,298.62
2016,7,3,8,0,785.0,99.0,3.2,20.0,546.0,448.2,346.28
2016,7,3,8,15,803.0,102.5,3.2,20.5,593.0,504.06,391.47
2016,7,3,8,30,821.0,106.0,3.2,21.0,640.0,560.08,435.28
2016,7,3,8,45,834.5,109.0,3.2,22.0,683.5,612.8,474.31
2016,7,3,9,0,848.0,112.0,3.2,23.0,727.0,664.65,511.32
2016,7,3,9,15,859.0,114.5,3.2,23.5,766.5,710.17,543.69
2016,7,3,9,30,870.0,117.0,3.2,24.0,806.0,756.35,575.11
2016,7,3,9,45,895.0,109.0,3.25,24.5,844.5,801.46,604.31
2016,7,3,10,0,920.0,101.0,3.3,25.0,883.0,845.29,632.23
2016,7,3,10,15,925.5,102.0,3.3,25.5,910.5,879.98,653.33
2016,7,3,10,30,931.0,103.0,3.3,26.0,938.0,911.71,672.28
2016,7,3,10,45,935.0,104.0,3.35,26.5,959.0,938.99,688.47
2016,7,3,11,0,939.0,105.0,3.4,27.0,980.0,962.93,702.42
2016,7,3,11,15,941.5,106.0,3.45,27.0,994.5,982.03,714.61
2016,7,3,11,30,944.0,107.0,3.5,27.0,1009.0,997.56,724.58
2016,7,3,11,45,945.0,107.5,3.55,27.5,1015.5,1007.54,729.6
2016,7,3,12,0,946.0,108.0,3.6,28.0,1022.0,1013.85,732.36
2016,7,3,12,15,945.5,108.0,3.65,28.0,1021.0,1014.54,733.07
2016,7,3,12,30,945.0,108.0,3.7,28.0,1020.0,1011.55,731.54
2016,7,3,12,45,928.5,117.5,3.75,28.5,1007.5,998.79,722.35
2016,7,3,13,0,912.0,127.0,3.8,29.0,995.0,982.59,711.09
2016,7,3,13,15,909.0,126.0,3.85,29.0,979.5,965.79,700.93
2016,7,3,13,30,906.0,125.0,3.9,29.0,964.0,945.57,688.55
2016,7,3,13,45,901.0,124.0,3.95,29.0,941.5,920.25,672.81
2016,7,3,14,0,896.0,123.0,4.0,29.0,919.0,891.79,654.96
2016,7,3,14,15,889.5,121.5,4.0,28.5,890.0,858.63,634.89
2016,7,3,14,30,883.0,120.0,4.0,28.0,861.0,822.73,612.77
2016,7,3,14,45,874.5,117.5,4.0,28.0,826.0,781.82,585.76
2016,7,3,15,0,866.0,115.0,4.0,28.0,791.0,738.69,556.91
2016,7,3,15,15,854.0,112.5,3.95,27.5,750.5,691.22,523.8
2016,7,3,15,30,842.0,110.0,3.9,27.0,710.0,644.28,490.14
2016,7,3,15,45,828.5,107.0,3.9,26.5,666.0,592.13,451.87
2016,7,3,16,0,815.0,104.0,3.9,26.0,622.0,539.23,411.81
2016,7,3,16,15,795.5,100.5,3.85,25.5,574.0,482.48,367.47
2016,7,3,16,30,776.0,97.0,3.8,25.0,526.0,426.16,322.02
2016,7,3,16,45,752.5,92.5,3.75,24.5,476.0,368.15,273.96
2016,7,3,17,0,729.0,88.0,3.7,24.0,426.0,311.63,225.85
2016,7,3,17,15,696.0,83.0,3.6,23.0,375.0,251.41,174.82
2016,7,3,17,30,663.0,78.0,3.5,22.0,324.0,196.61,128.44
2016,7,3,17,45,619.0,71.5,3.4,21.5,274.0,142.45,85.16
2016,7,3,18,0,575.0,65.0,3.3,21.0,224.0,93.29,51.48
2016,7,3,18,15,509.5,57.0,3.15,20.0,177.0,47.84,36.13
2016,7,3,18,30,444.0,49.0,3.0,19.0,130.0,38.35,27.7
2016,7,3,18,45,347.0,38.5,2.9,18.0,89.5,30.77,20.67
2016,7,3,19,0,250.0,28.0,2.8,17.0,49.0,22.89,12.04
2016,7,3,19,15,125.0,14.0,2.8,16.0,24.5,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,153.0,15.5,2.8,12.5,31.5,12.29,0.0
2016,7,4,5,30,306.0,31.0,2.9,13.0,63.0,25.11,15.39
2016,7,4,5,45,400.5,40.0,3.05,13.5,105.0,31.58,22.07
2016,7,4,6,0,495.0,49.0,3.2,14.0,147.0,37.85,28.02
2016,7,4,6,15,555.0,56.0,3.2,14.5,195.0,60.62,34.65
2016,7,4,6,30,615.0,63.0,3.2,15.0,243.0,108.84,61.6
2016,7,4,6,45,660.5,67.5,3.2,16.0,294.5,159.72,99.68
2016,7,4,7,0,706.0,72.0,3.2,17.0,346.0,218.19,148.47
2016,7,4,7,15,736.5,76.0,3.15,17.5,397.0,274.03,197.58
2016,7,4,7,30,767.0,80.0,3.1,18.0,448.0,332.58,248.88
2016,7,4,7,45,792.0,82.5,3.1,19.0,498.5,389.98,297.93
2016,7,4,8,0,817.0,85.0,3.1,20.0,549.0,448.85,346.53
2016,7,4,8,15,834.5,88.0,3.1,20.5,596.5,505.77,392.69
2016,7,4,8,30,852.0,91.0,3.1,21.0,644.0,561.99,436.75
2016,7,4,8,45,867.0,92.5,3.15,21.5,688.5,615.0,477.18
2016,7,4,9,0,882.0,94.0,3.2,22.0,733.0,667.19,515.79
2016,7,4,9,15,892.5,96.0,3.25,22.5,772.5,715.67,550.61
2016,7,4,9,30,903.0,98.0,3.3,23.0,812.0,762.39,582.06
2016,7,4,9,45,903.0,104.0,3.35,24.0,844.5,802.91,606.98
2016,7,4,10,0,903.0,110.0,3.4,25.0,877.0,840.44,629.46
2016,7,4,10,15,909.0,111.5,3.5,25.0,905.0,875.55,652.81
2016,7,4,10,30,915.0,113.0,3.6,25.0,933.0,907.78,674.16
2016,7,4,10,45,919.0,114.5,3.7,25.5,954.0,935.19,690.89
2016,7,4,11,0,923.0,116.0,3.8,26.0,975.0,959.32,705.41
2016,7,4,11,15,926.0,116.5,3.9,26.0,989.5,978.17,717.86
2016,7,4,11,30,929.0,117.0,4.0,26.0,1004.0,993.52,728.11
2016,7,4,11,45,929.0,118.5,4.1,26.5,1010.5,1003.4,733.42
2016,7,4,12,0,929.0,120.0,4.2,27.0,1017.0,1009.64,736.44
2016,7,4,12,15,929.0,120.0,4.25,26.5,1016.5,1010.84,738.9
2016,7,4,12,30,929.0,120.0,4.3,26.0,1016.0,1008.41,739.11
2016,7,4,12,45,932.0,116.5,4.35,26.0,1009.0,1001.87,735.28
2016,7,4,13,0,935.0,113.0,4.4,26.0,1002.0,991.61,729.09
2016,7,4,13,15,932.0,112.0,4.4,26.0,987.0,974.47,718.15
2016,7,4,13,30,929.0,111.0,4.4,26.0,972.0,953.82,704.97
2016,7,4,13,45,925.0,110.0,4.45,26.0,949.5,928.87,689.17
2016,7,4,14,0,921.0,109.0,4.5,26.0,927.0,900.65,671.14
2016,7,4,14,15,915.0,107.5,4.45,25.5,898.0,867.18,650.29
2016,7,4,14,30,909.0,106.0,4.4,25.0,869.0,830.85,627.31
2016,7,4,14,45,901.0,104.5,4.4,25.0,834.0,790.34,600.18
2016,7,4,15,0,893.0,103.0,4.4,25.0,799.0,747.51,571.18
2016,7,4,15,15,882.0,100.5,4.35,24.5,759.0,699.59,537.68
2016,7,4,15,30,871.0,98.0,4.3,24.0,719.0,650.07,501.65
2016,7,4,15,45,857.0,95.5,4.25,24.0,674.0,597.44,461.36
2016,7,4,16,0,843.0,93.0,4.2,24.0,629.0,544.0,419.39
2016,7,4,16,15,825.0,90.0,4.15,23.5,581.0,487.37,374.57
2016,7,4,16,30,807.0,87.0,4.1,23.0,533.0,430.64,328.19
2016,7,4,16,45,783.0,83.5,4.05,22.5,482.5,371.7,278.75
2016,7,4,17,0,759.0,80.0,4.0,22.0,432.0,314.24,229.23
2016,7,4,17,15,726.5,75.5,3.85,21.0,380.5,255.45,178.59
2016,7,4,17,30,694.0,71.0,3.7,20.0,329.0,199.72,130.81
2016,7,4,17,45,647.0,66.0,3.6,19.0,278.0,141.96,84.39
2016,7,4,18,0,600.0,61.0,3.5,18.0,227.0,92.18,50.18
2016,7,4,18,15,535.0,54.0,3.4,17.0,179.0,46.02,34.99
2016,7,4,18,30,470.0,47.0,3.3,16.0,131.0,36.71,26.63
2016,7,4,18,45,366.0,37.0,3.2,15.5,90.5,29.48,19.79
2016,7,4,19,0,262.0,27.0,3.1,15.0,50.0,21.99,11.41
2016,7,4,19,15,131.0,13.5,3.0,14.5,25.0,12.28,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,155.0,15.5,2.95,12.5,31.0,12.33,0.0
2016,7,5,5,30,310.0,31.0,3.0,13.0,62.0,25.18,15.36
2016,7,5,5,45,407.0,39.5,3.1,13.5,104.5,31.22,21.73
2016,7,5,6,0,504.0,48.0,3.2,14.0,147.0,37.09,27.33
2016,7,5,6,15,563.5,55.0,3.2,14.5,195.0,59.64,33.88
2016,7,5,6,30,623.0,62.0,3.2,15.0,243.0,108.31,60.9
2016,7,5,6,45,311.5,90.5,3.2,15.5,181.0,123.99,85.5
2016,7,5,7,0,0.0,119.0,3.2,16.0,119.0,103.42,81.74
2016,7,5,7,15,49.5,159.0,3.15,16.5,182.5,151.31,119.47
2016,7,5,7,30,99.0,199.0,3.1,17.0,246.0,205.99,162.68
2016,7,5,7,45,260.0,200.5,3.1,17.5,343.0,281.47,221.04
2016,7,5,8,0,421.0,202.0,3.1,18.0,440.0,374.84,294.07
2016,7,5,8,15,638.5,145.0,3.1,18.5,541.5,460.44,361.28
2016,7,5,8,30,856.0,88.0,3.1,19.0,643.0,561.17,439.82
2016,7,5,8,45,871.0,89.0,3.1,20.0,687.5,613.93,479.1
2016,7,5,9,0,886.0,90.0,3.1,21.0,732.0,665.86,516.6
2016,7,5,9,15,896.5,92.0,3.15,21.5,771.5,714.56,551.7
2016,7,5,9,30,907.0,94.0,3.2,22.0,811.0,761.5,583.26
2016,7,5,9,45,917.5,93.5,3.3,22.5,846.0,804.0,611.07
2016,7,5,10,0,928.0,93.0,3.4,23.0,881.0,844.25,637.04
2016,7,5,10,15,934.0,94.5,3.5,23.0,909.0,880.23,661.12
2016,7,5,10,30,940.0,96.0,3.6,23.0,937.0,913.24,683.13
2016,7,5,10,45,944.0,97.0,3.7,23.5,959.0,940.86,700.12
2016,7,5,11,0,948.0,98.0,3.8,24.0,981.0,965.12,714.83
2016,7,5,11,15,951.0,98.5,3.9,24.0,995.5,984.49,727.71
2016,7,5,11,30,954.0,99.0,4.0,24.0,1010.0,1000.25,738.29
2016,7,5,11,45,954.5,100.0,4.15,24.0,1016.5,1010.46,745.61
2016,7,5,12,0,955.0,101.0,4.3,24.0,1023.0,1016.92,750.58
2016,7,5,12,15,955.0,101.0,4.35,23.5,1023.0,1018.2,753.11
2016,7,5,12,30,955.0,101.0,4.4,23.0,1023.0,1015.73,753.28
2016,7,5,12,45,947.0,105.5,4.5,23.0,1013.0,1006.29,747.75
2016,7,5,13,0,939.0,110.0,4.6,23.0,1003.0,993.26,740.24
2016,7,5,13,15,936.5,109.0,4.6,22.5,987.5,976.54,730.91
2016,7,5,13,30,934.0,108.0,4.6,22.0,972.0,956.28,719.2
2016,7,5,13,45,929.5,107.0,4.65,22.0,950.0,930.79,702.87
2016,7,5,14,0,925.0,106.0,4.7,22.0,928.0,902.04,684.26
2016,7,5,14,15,919.0,104.5,4.7,21.5,899.0,868.45,663.15
2016,7,5,14,30,913.0,103.0,4.7,21.0,870.0,832.0,639.83
2016,7,5,14,45,904.5,102.0,4.7,21.0,835.0,791.45,612.11
2016,7,5,15,0,896.0,101.0,4.7,21.0,800.0,748.61,582.5
2016,7,5,15,15,886.0,98.5,4.65,20.5,760.0,701.23,548.77
2016,7,5,15,30,876.0,96.0,4.6,20.0,720.0,652.15,512.29
2016,7,5,15,45,862.0,94.0,4.6,19.5,675.0,599.75,472.4
2016,7,5,16,0,848.0,92.0,4.6,19.0,630.0,546.53,430.59
2016,7,5,16,15,830.5,89.0,4.55,18.5,582.5,489.85,384.63
2016,7,5,16,30,813.0,86.0,4.5,18.0,535.0,433.0,337.06
2016,7,5,16,45,790.5,82.5,4.45,17.5,484.5,374.26,286.59
2016,7,5,17,0,768.0,79.0,4.4,17.0,434.0,316.8,235.9
2016,7,5,17,15,737.0,74.5,4.3,16.5,383.0,257.82,183.56
2016,7,5,17,30,706.0,70.0,4.2,16.0,332.0,201.72,134.15
2016,7,5,17,45,662.5,65.0,4.15,15.5,281.0,143.7,86.36
2016,7,5,18,0,619.0,60.0,4.1,15.0,230.0,93.19,50.86
2016,7,5,18,15,554.5,53.0,4.0,14.5,182.0,45.81,35.18
2016,7,5,18,30,490.0,46.0,3.9,14.0,134.0,35.93,26.16
2016,7,5,18,45,384.0,37.0,3.8,13.5,92.5,29.55,20.02
2016,7,5,19,0,278.0,28.0,3.7,13.0,51.0,22.98,12.22
2016,7,5,19,15,139.0,14.0,3.6,12.5,25.5,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,16.5,3.65,12.0,29.5,12.99,0.0
2016,7,6,5,30,271.0,33.0,3.7,12.0,59.0,27.06,16.9
2016,7,6,5,45,365.0,42.5,3.75,12.5,100.5,33.86,24.12
2016,7,6,6,0,459.0,52.0,3.8,13.0,142.0,40.44,30.41
2016,7,6,6,15,521.0,59.5,3.8,13.5,189.0,61.69,36.84
2016,7,6,6,30,583.0,67.0,3.8,14.0,236.0,108.47,63.01
2016,7,6,6,45,629.5,72.0,3.8,14.5,286.5,158.08,100.31
2016,7,6,7,0,676.0,77.0,3.8,15.0,337.0,212.88,146.48
2016,7,6,7,15,707.0,81.5,3.75,15.5,387.5,267.94,195.26
2016,7,6,7,30,738.0,86.0,3.7,16.0,438.0,327.92,248.08
2016,7,6,7,45,764.5,88.5,3.65,17.0,488.0,384.4,296.75
2016,7,6,8,0,791.0,91.0,3.6,18.0,538.0,442.56,345.24
2016,7,6,8,15,809.0,94.0,3.55,18.0,585.5,498.33,391.7
2016,7,6,8,30,827.0,97.0,3.5,18.0,633.0,554.26,436.9
2016,7,6,8,45,844.0,98.0,3.5,18.5,677.0,606.28,477.16
2016,7,6,9,0,861.0,99.0,3.5,19.0,721.0,658.36,516.21
2016,7,6,9,15,871.5,101.0,3.55,19.5,760.5,706.04,551.07
2016,7,6,9,30,882.0,103.0,3.6,20.0,800.0,752.03,582.83
2016,7,6,9,45,890.0,105.0,3.65,20.5,834.0,794.17,610.61
2016,7,6,10,0,898.0,107.0,3.7,21.0,868.0,833.95,636.42
2016,7,6,10,15,904.5,108.0,3.75,21.0,896.0,868.97,659.91
2016,7,6,10,30,911.0,109.0,3.8,21.0,924.0,901.15,681.37
2016,7,6,10,45,918.0,108.5,3.85,21.5,946.0,929.32,698.71
2016,7,6,11,0,925.0,108.0,3.9,22.0,968.0,954.36,713.85
2016,7,6,11,15,928.0,108.5,3.95,22.0,982.5,973.37,726.31
2016,7,6,11,30,931.0,109.0,4.0,22.0,997.0,988.86,736.52
2016,7,6,11,45,934.5,108.0,4.05,22.5,1004.5,999.81,742.36
2016,7,6,12,0,938.0,107.0,4.1,23.0,1012.0,1007.15,745.88
2016,7,6,12,15,938.0,106.5,4.15,23.0,1011.5,1007.96,746.64
2016,7,6,12,30,938.0,106.0,4.2,23.0,1011.0,1005.09,745.09
2016,7,6,12,45,935.0,107.0,4.3,23.0,1002.5,997.14,740.56
2016,7,6,13,0,932.0,108.0,4.4,23.0,994.0,985.58,733.71
2016,7,6,13,15,929.0,107.0,4.45,22.5,978.5,968.52,724.28
2016,7,6,13,30,926.0,106.0,4.5,22.0,963.0,947.96,712.78
2016,7,6,13,45,921.0,105.0,4.55,22.0,940.0,922.22,696.28
2016,7,6,14,0,916.0,104.0,4.6,22.0,917.0,893.27,677.53
2016,7,6,14,15,909.0,103.0,4.6,21.5,888.0,859.61,656.35
2016,7,6,14,30,902.0,102.0,4.6,21.0,859.0,823.18,633.02
2016,7,6,14,45,892.0,101.0,4.6,21.0,823.5,781.89,604.76
2016,7,6,15,0,882.0,100.0,4.6,21.0,788.0,738.45,574.7
2016,7,6,15,15,871.0,97.5,4.5,20.5,747.5,690.98,540.66
2016,7,6,15,30,860.0,95.0,4.4,20.0,707.0,641.93,504.03
2016,7,6,15,45,844.0,93.5,4.35,19.5,662.5,589.58,464.05
2016,7,6,16,0,828.0,92.0,4.3,19.0,618.0,536.64,422.41
2016,7,6,16,15,810.0,89.0,4.2,18.5,570.0,480.75,377.09
2016,7,6,16,30,792.0,86.0,4.1,18.0,522.0,424.77,330.36
2016,7,6,16,45,767.5,82.5,4.05,17.5,472.5,366.42,280.46
2016,7,6,17,0,743.0,79.0,4.0,17.0,423.0,309.61,230.58
2016,7,6,17,15,711.5,74.5,3.9,16.5,372.5,251.92,179.54
2016,7,6,17,30,680.0,70.0,3.8,16.0,322.0,197.19,131.46
2016,7,6,17,45,635.5,65.0,3.7,15.5,272.0,140.55,84.89
2016,7,6,18,0,591.0,60.0,3.6,15.0,222.0,91.55,50.4
2016,7,6,18,15,526.5,53.0,3.5,14.5,175.0,45.82,29.52
2016,7,6,18,30,462.0,46.0,3.4,14.0,128.0,35.86,26.1
2016,7,6,18,45,361.0,36.5,3.35,13.5,88.5,29.07,19.6
2016,7,6,19,0,260.0,27.0,3.3,13.0,49.0,22.04,11.41
2016,7,6,19,15,130.0,13.5,3.25,12.5,24.5,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.0,14.5,3.3,13.0,30.0,11.52,0.0
2016,7,7,5,30,316.0,29.0,3.3,13.0,60.0,23.48,13.75
2016,7,7,5,45,411.5,37.0,3.35,13.5,101.5,29.15,19.88
2016,7,7,6,0,507.0,45.0,3.4,14.0,143.0,34.68,25.17
2016,7,7,6,15,566.5,51.5,3.35,14.0,190.5,56.04,31.26
2016,7,7,6,30,626.0,58.0,3.3,14.0,238.0,104.4,57.85
2016,7,7,6,45,360.5,105.0,3.3,14.5,213.5,143.06,99.64
2016,7,7,7,0,95.0,152.0,3.3,15.0,189.0,150.0,117.17
2016,7,7,7,15,70.5,168.5,3.35,15.5,198.0,164.79,130.36
2016,7,7,7,30,46.0,185.0,3.4,16.0,207.0,176.69,140.6
2016,7,7,7,45,77.0,214.5,3.45,16.5,256.0,218.39,173.68
2016,7,7,8,0,108.0,244.0,3.5,17.0,305.0,263.89,209.57
2016,7,7,8,15,111.0,267.0,3.55,17.5,334.0,293.31,232.4
2016,7,7,8,30,114.0,290.0,3.6,18.0,363.0,327.04,258.22
2016,7,7,8,45,161.0,311.5,3.65,18.5,423.0,382.63,301.02
2016,7,7,9,0,208.0,333.0,3.7,19.0,483.0,442.49,346.44
2016,7,7,9,15,274.0,338.5,3.75,19.5,548.0,510.69,397.81
2016,7,7,9,30,340.0,344.0,3.8,20.0,613.0,578.13,447.77
2016,7,7,9,45,626.5,218.5,3.9,20.5,739.5,707.33,547.34
2016,7,7,10,0,913.0,93.0,4.0,21.0,866.0,832.67,637.53
2016,7,7,10,15,919.0,94.0,4.05,21.0,894.0,867.8,660.62
2016,7,7,10,30,925.0,95.0,4.1,21.0,922.0,900.02,682.2
2016,7,7,10,45,929.0,96.0,4.2,21.0,943.0,927.39,700.66
2016,7,7,11,0,933.0,97.0,4.3,21.0,964.0,951.45,716.89
2016,7,7,11,15,935.5,97.5,4.3,21.0,978.0,970.21,729.03
2016,7,7,11,30,938.0,98.0,4.3,21.0,992.0,985.4,738.84
2016,7,7,11,45,938.5,99.0,4.35,21.0,999.0,995.56,745.63
2016,7,7,12,0,939.0,100.0,4.4,21.0,1006.0,1002.03,750.06
2016,7,7,12,15,939.0,100.0,4.35,21.0,1005.5,1003.37,750.59
2016,7,7,12,30,939.0,100.0,4.3,21.0,1005.0,1001.01,748.77
2016,7,7,12,45,926.0,107.5,4.3,21.0,994.0,989.89,741.46
2016,7,7,13,0,913.0,115.0,4.3,21.0,983.0,975.31,731.94
2016,7,7,13,15,910.5,114.0,4.2,21.0,968.0,959.02,720.82
2016,7,7,13,30,908.0,113.0,4.1,21.0,953.0,939.28,707.42
2016,7,7,13,45,904.0,111.5,4.1,21.0,931.0,914.36,691.08
2016,7,7,14,0,900.0,110.0,4.1,21.0,909.0,886.24,672.54
2016,7,7,14,15,894.0,109.0,4.05,20.5,880.5,853.88,652.02
2016,7,7,14,30,888.0,108.0,4.0,20.0,852.0,818.73,629.39
2016,7,7,14,45,880.5,105.5,4.0,20.0,818.0,778.38,601.88
2016,7,7,15,0,873.0,103.0,4.0,20.0,784.0,735.73,572.49
2016,7,7,15,15,862.5,101.0,4.0,19.5,744.0,689.43,539.75
2016,7,7,15,30,852.0,99.0,4.0,19.0,704.0,641.53,504.4
2016,7,7,15,45,839.0,96.0,4.0,19.0,660.5,589.84,464.27
2016,7,7,16,0,826.0,93.0,4.0,19.0,617.0,537.68,422.65
2016,7,7,16,15,808.5,90.0,4.0,18.5,569.5,481.76,377.66
2016,7,7,16,30,791.0,87.0,4.0,18.0,522.0,426.02,331.31
2016,7,7,16,45,768.5,83.0,4.05,17.5,472.5,367.94,281.74
2016,7,7,17,0,746.0,79.0,4.1,17.0,423.0,311.18,231.92
2016,7,7,17,15,714.5,74.5,4.05,16.0,372.5,253.27,181.01
2016,7,7,17,30,683.0,70.0,4.0,15.0,322.0,198.3,132.85
2016,7,7,17,45,640.5,64.5,3.95,14.5,272.5,141.27,85.62
2016,7,7,18,0,598.0,59.0,3.9,14.0,223.0,91.64,50.34
2016,7,7,18,15,533.5,52.0,3.75,13.5,176.0,45.43,29.05
2016,7,7,18,30,469.0,45.0,3.6,13.0,129.0,35.05,25.49
2016,7,7,18,45,368.5,35.5,3.5,12.5,89.0,28.22,18.94
2016,7,7,19,0,268.0,26.0,3.4,12.0,49.0,21.16,10.67
2016,7,7,19,15,134.0,13.0,3.35,12.0,24.5,11.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,14.0,3.2,12.5,29.0,11.11,0.0
2016,7,8,5,30,312.0,28.0,3.3,13.0,58.0,22.62,12.93
2016,7,8,5,45,412.0,35.5,3.45,13.5,99.5,27.9,18.77
2016,7,8,6,0,512.0,43.0,3.6,14.0,141.0,33.08,23.74
2016,7,8,6,15,256.0,54.0,3.55,14.0,103.0,48.36,30.87
2016,7,8,6,30,0.0,65.0,3.5,14.0,65.0,57.12,43.38
2016,7,8,6,45,0.0,78.5,3.5,14.5,78.5,68.89,53.29
2016,7,8,7,0,0.0,92.0,3.5,15.0,92.0,80.76,63.09
2016,7,8,7,15,8.5,129.5,3.45,15.5,134.0,115.42,91.5
2016,7,8,7,30,17.0,167.0,3.4,16.0,176.0,151.44,120.6
2016,7,8,7,45,27.5,193.0,3.35,16.5,208.5,180.8,143.86
2016,7,8,8,0,38.0,219.0,3.3,17.0,241.0,211.14,167.68
2016,7,8,8,15,429.0,154.5,3.25,17.5,430.0,361.69,287.32
2016,7,8,8,30,820.0,90.0,3.2,18.0,619.0,543.02,428.67
2016,7,8,8,45,840.5,88.5,3.2,19.0,663.5,595.07,467.43
2016,7,8,9,0,861.0,87.0,3.2,20.0,708.0,646.87,505.31
2016,7,8,9,15,870.5,89.0,3.2,20.5,746.0,693.94,539.38
2016,7,8,9,30,880.0,91.0,3.2,21.0,784.0,739.25,569.91
2016,7,8,9,45,890.5,90.5,3.25,21.5,818.0,780.88,597.2
2016,7,8,10,0,901.0,90.0,3.3,22.0,852.0,820.36,622.65
2016,7,8,10,15,907.0,91.0,3.35,22.5,879.5,855.16,644.62
2016,7,8,10,30,913.0,92.0,3.4,23.0,907.0,887.1,664.46
2016,7,8,10,45,918.0,92.0,3.45,23.5,928.0,914.14,680.87
2016,7,8,11,0,923.0,92.0,3.5,24.0,949.0,937.96,695.07
2016,7,8,11,15,926.0,92.5,3.55,24.0,963.0,957.06,707.5
2016,7,8,11,30,929.0,93.0,3.6,24.0,977.0,972.66,717.69
2016,7,8,11,45,930.5,93.0,3.65,24.5,984.0,982.76,722.93
2016,7,8,12,0,932.0,93.0,3.7,25.0,991.0,989.23,725.88
2016,7,8,12,15,932.0,93.0,3.75,25.0,991.0,990.59,727.02
2016,7,8,12,30,932.0,93.0,3.8,25.0,991.0,988.28,725.88
2016,7,8,12,45,925.0,96.5,3.9,25.0,982.0,979.09,720.61
2016,7,8,13,0,918.0,100.0,4.0,25.0,973.0,966.37,713.09
2016,7,8,13,15,915.5,99.5,4.05,25.0,958.0,950.48,703.24
2016,7,8,13,30,913.0,99.0,4.1,25.0,943.0,931.12,691.11
2016,7,8,13,45,909.5,97.5,4.15,25.0,921.5,906.51,675.44
2016,7,8,14,0,906.0,96.0,4.2,25.0,900.0,878.67,657.56
2016,7,8,14,15,900.5,95.0,4.2,25.0,872.0,846.54,636.44
2016,7,8,14,30,895.0,94.0,4.2,25.0,844.0,811.58,613.27
2016,7,8,14,45,887.0,92.5,4.25,25.0,810.0,771.57,586.59
2016,7,8,15,0,879.0,91.0,4.3,25.0,776.0,729.28,558.03
2016,7,8,15,15,869.0,89.0,4.3,24.5,737.0,683.09,526.25
2016,7,8,15,30,859.0,87.0,4.3,24.0,698.0,635.23,491.44
2016,7,8,15,45,846.0,84.5,4.3,23.5,654.5,583.71,452.85
2016,7,8,16,0,833.0,82.0,4.3,23.0,611.0,531.32,412.36
2016,7,8,16,15,816.0,79.5,4.2,22.5,564.0,476.39,368.42
2016,7,8,16,30,799.0,77.0,4.1,22.0,517.0,420.57,322.4
2016,7,8,16,45,778.0,73.5,4.1,22.0,468.0,363.13,273.3
2016,7,8,17,0,757.0,70.0,4.1,22.0,419.0,306.83,224.0
2016,7,8,17,15,726.5,66.5,3.9,21.0,369.5,249.49,174.23
2016,7,8,17,30,696.0,63.0,3.7,20.0,320.0,194.95,127.08
2016,7,8,17,45,656.0,58.0,3.55,19.5,270.5,140.82,82.87
2016,7,8,18,0,616.0,53.0,3.4,19.0,221.0,91.17,48.19
2016,7,8,18,15,553.5,47.0,3.2,18.5,174.5,41.91,25.13
2016,7,8,18,30,491.0,41.0,3.0,18.0,128.0,31.74,22.05
2016,7,8,18,45,394.5,32.5,2.9,17.5,88.0,25.67,16.3
2016,7,8,19,0,298.0,24.0,2.8,17.0,48.0,19.4,8.93
2016,7,8,19,15,149.0,12.0,2.75,16.5,24.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,1.9,13.5,29.0,9.42,0.0
2016,7,9,5,30,364.0,24.0,2.0,14.0,58.0,19.17,9.95
2016,7,9,5,45,453.0,31.0,2.15,15.0,99.5,26.35,17.28
2016,7,9,6,0,542.0,38.0,2.3,16.0,141.0,31.69,22.32
2016,7,9,6,15,598.0,43.0,2.4,16.5,188.0,51.9,27.29
2016,7,9,6,30,654.0,48.0,2.5,17.0,235.0,100.2,52.64
2016,7,9,6,45,348.5,95.5,2.6,18.0,197.5,133.1,90.53
2016,7,9,7,0,43.0,143.0,2.7,19.0,160.0,131.64,102.31
2016,7,9,7,15,37.0,160.0,2.8,19.5,176.0,148.67,116.25
2016,7,9,7,30,31.0,177.0,2.9,20.0,192.0,165.02,129.32
2016,7,9,7,45,123.0,208.5,3.0,20.5,276.5,233.19,182.17
2016,7,9,8,0,215.0,240.0,3.1,21.0,361.0,310.64,242.22
2016,7,9,8,15,266.5,253.5,3.2,21.5,417.0,365.72,284.72
2016,7,9,8,30,318.0,267.0,3.3,22.0,473.0,422.85,328.37
2016,7,9,8,45,598.5,172.0,3.4,22.5,591.0,531.03,412.49
2016,7,9,9,0,879.0,77.0,3.5,23.0,709.0,648.75,502.62
2016,7,9,9,15,888.5,78.5,3.6,23.5,747.5,696.16,536.68
2016,7,9,9,30,898.0,80.0,3.7,24.0,786.0,741.76,567.21
2016,7,9,9,45,900.5,84.5,3.8,24.5,819.0,782.93,594.2
2016,7,9,10,0,903.0,89.0,3.9,25.0,852.0,821.32,618.99
2016,7,9,10,15,909.0,90.0,4.0,25.0,879.5,856.25,642.43
2016,7,9,10,30,915.0,91.0,4.1,25.0,907.0,888.31,663.86
2016,7,9,10,45,919.0,92.0,4.2,25.0,928.5,915.56,681.99
2016,7,9,11,0,923.0,93.0,4.3,25.0,950.0,939.52,697.94
2016,7,9,11,15,926.0,93.5,4.35,25.0,964.5,958.68,710.46
2016,7,9,11,30,929.0,94.0,4.4,25.0,979.0,974.33,720.72
2016,7,9,11,45,931.5,93.5,4.5,25.0,986.5,984.93,727.98
2016,7,9,12,0,934.0,93.0,4.6,25.0,994.0,991.91,733.14
2016,7,9,12,15,934.5,93.0,4.7,25.0,994.0,993.79,735.15
2016,7,9,12,30,935.0,93.0,4.8,25.0,994.0,991.99,734.81
2016,7,9,12,45,932.5,94.0,4.9,25.0,986.0,984.62,730.84
2016,7,9,13,0,930.0,95.0,5.0,25.0,978.0,973.63,724.52
2016,7,9,13,15,927.5,94.5,5.05,24.5,963.0,957.58,715.9
2016,7,9,13,30,925.0,94.0,5.1,24.0,948.0,938.01,704.88
2016,7,9,13,45,923.0,91.5,5.15,24.0,926.5,913.47,689.02
2016,7,9,14,0,921.0,89.0,5.2,24.0,905.0,885.56,670.79
2016,7,9,14,15,915.0,88.0,5.2,23.5,876.5,852.58,649.95
2016,7,9,14,30,909.0,87.0,5.2,23.0,848.0,816.74,626.9
2016,7,9,14,45,903.5,84.5,5.2,23.0,814.5,777.13,599.71
2016,7,9,15,0,898.0,82.0,5.2,23.0,781.0,735.0,570.48
2016,7,9,15,15,888.0,80.0,5.15,22.5,741.5,687.99,537.69
2016,7,9,15,30,878.0,78.0,5.1,22.0,702.0,639.29,501.4
2016,7,9,15,45,866.5,75.5,5.1,22.0,658.5,587.75,461.18
2016,7,9,16,0,855.0,73.0,5.1,22.0,615.0,535.15,419.04
2016,7,9,16,15,840.0,71.0,5.0,21.5,568.5,480.55,374.68
2016,7,9,16,30,825.0,69.0,4.9,21.0,522.0,425.77,328.76
2016,7,9,16,45,804.0,66.5,4.85,20.5,473.0,368.35,279.5
2016,7,9,17,0,783.0,64.0,4.8,20.0,424.0,309.99,228.26
2016,7,9,17,15,756.5,60.5,4.7,19.0,375.0,252.18,177.21
2016,7,9,17,30,730.0,57.0,4.6,18.0,326.0,196.66,128.35
2016,7,9,17,45,690.0,53.0,4.5,17.5,276.5,141.39,82.59
2016,7,9,18,0,650.0,49.0,4.4,17.0,227.0,90.54,46.75
2016,7,9,18,15,593.0,44.0,4.2,16.0,180.0,43.24,26.02
2016,7,9,18,30,536.0,39.0,4.0,15.0,133.0,32.96,23.41
2016,7,9,18,45,434.0,31.5,3.8,14.5,92.0,24.92,15.87
2016,7,9,19,0,332.0,24.0,3.6,14.0,51.0,19.48,9.02
2016,7,9,19,15,166.0,12.0,3.5,13.5,25.5,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,13.0,3.05,12.5,29.5,10.32,0.0
2016,7,10,5,30,357.0,26.0,3.2,13.0,59.0,21.0,11.35
2016,7,10,5,45,453.0,34.0,3.4,13.5,102.0,26.82,17.77
2016,7,10,6,0,549.0,42.0,3.6,14.0,145.0,32.48,23.18
2016,7,10,6,15,608.0,47.5,3.55,14.5,193.5,55.84,30.9
2016,7,10,6,30,667.0,53.0,3.5,15.0,242.0,105.5,57.11
2016,7,10,6,45,705.5,57.5,3.5,15.5,293.0,158.16,96.6
2016,7,10,7,0,744.0,62.0,3.5,16.0,344.0,215.03,144.85
2016,7,10,7,15,773.0,65.5,3.5,16.5,396.0,272.34,195.87
2016,7,10,7,30,802.0,69.0,3.5,17.0,448.0,332.17,248.98
2016,7,10,7,45,823.5,72.0,3.5,18.0,498.0,392.19,300.83
2016,7,10,8,0,845.0,75.0,3.5,19.0,548.0,451.42,350.37
2016,7,10,8,15,862.0,77.5,3.5,19.5,596.5,508.64,397.34
2016,7,10,8,30,879.0,80.0,3.5,20.0,645.0,565.8,442.64
2016,7,10,8,45,892.5,81.5,3.55,20.5,690.0,619.52,484.04
2016,7,10,9,0,906.0,83.0,3.6,21.0,735.0,672.25,523.42
2016,7,10,9,15,916.5,85.0,3.65,21.5,775.0,722.13,559.58
2016,7,10,9,30,927.0,87.0,3.7,22.0,815.0,770.21,591.76
2016,7,10,9,45,936.0,87.5,3.75,23.0,850.0,813.6,618.85
2016,7,10,10,0,945.0,88.0,3.8,24.0,885.0,854.58,643.81
2016,7,10,10,15,951.0,89.5,3.85,24.0,914.0,891.41,668.16
2016,7,10,10,30,957.0,91.0,3.9,24.0,943.0,925.23,690.36
2016,7,10,10,45,960.5,92.0,3.95,24.5,965.0,953.13,707.14
2016,7,10,11,0,964.0,93.0,4.0,25.0,987.0,977.58,721.58
2016,7,10,11,15,967.0,93.5,4.05,25.0,1002.0,997.5,734.44
2016,7,10,11,30,970.0,94.0,4.1,25.0,1017.0,1013.75,744.97
2016,7,10,11,45,971.0,94.5,4.2,25.5,1024.0,1024.34,750.71
2016,7,10,12,0,972.0,95.0,4.3,26.0,1031.0,1031.12,754.06
2016,7,10,12,15,972.5,95.0,4.35,26.0,1031.0,1033.1,755.57
2016,7,10,12,30,973.0,95.0,4.4,26.0,1031.0,1031.23,754.69
2016,7,10,12,45,964.5,99.5,4.5,26.5,1021.5,1021.36,747.48
2016,7,10,13,0,956.0,104.0,4.6,27.0,1012.0,1007.82,738.0
2016,7,10,13,15,954.0,103.5,4.6,27.0,997.0,991.88,727.96
2016,7,10,13,30,952.0,103.0,4.6,27.0,982.0,972.31,715.57
2016,7,10,13,45,949.0,101.5,4.6,27.0,960.0,947.3,699.6
2016,7,10,14,0,946.0,100.0,4.6,27.0,938.0,918.87,681.35
2016,7,10,14,15,940.5,98.5,4.55,26.5,909.0,885.08,660.4
2016,7,10,14,30,935.0,97.0,4.5,26.0,880.0,848.3,637.25
2016,7,10,14,45,929.0,95.0,4.5,26.0,845.5,807.84,610.41
2016,7,10,15,0,923.0,93.0,4.5,26.0,811.0,764.82,581.53
2016,7,10,15,15,913.0,91.0,4.4,25.5,770.5,716.71,548.64
2016,7,10,15,30,903.0,89.0,4.3,25.0,730.0,666.8,512.47
2016,7,10,15,45,891.0,86.5,4.25,25.0,685.0,613.69,472.09
2016,7,10,16,0,879.0,84.0,4.2,25.0,640.0,559.5,429.79
2016,7,10,16,15,862.0,81.5,4.1,24.5,591.5,502.06,384.48
2016,7,10,16,30,845.0,79.0,4.0,24.0,543.0,444.59,337.64
2016,7,10,16,45,823.0,75.5,3.95,24.0,492.0,383.2,285.86
2016,7,10,17,0,801.0,72.0,3.9,24.0,441.0,323.86,234.47
2016,7,10,17,15,770.5,68.0,3.75,23.0,388.5,263.33,182.46
2016,7,10,17,30,740.0,64.0,3.6,22.0,336.0,205.56,132.91
2016,7,10,17,45,697.0,59.5,3.5,21.5,284.5,148.66,86.82
2016,7,10,18,0,654.0,55.0,3.4,21.0,233.0,96.61,50.73
2016,7,10,18,15,589.0,48.5,3.05,20.0,184.0,44.28,26.26
2016,7,10,18,30,524.0,42.0,2.7,19.0,135.0,32.75,22.81
2016,7,10,18,45,418.5,33.5,2.35,18.0,92.5,26.67,17.08
2016,7,10,19,0,313.0,25.0,2.0,17.0,50.0,20.41,9.41
2016,7,10,19,15,156.5,12.5,2.0,16.5,25.0,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.2,12.5,28.5,10.35,0.0
2016,7,11,5,30,339.0,26.0,1.3,13.0,57.0,21.04,11.25
2016,7,11,5,45,435.0,34.5,1.45,14.0,99.0,27.27,18.13
2016,7,11,6,0,531.0,43.0,1.6,15.0,141.0,33.31,23.83
2016,7,11,6,15,591.0,49.0,1.55,15.5,189.5,53.26,29.11
2016,7,11,6,30,651.0,55.0,1.5,16.0,238.0,105.54,57.55
2016,7,11,6,45,692.5,59.5,1.5,17.0,289.0,157.71,95.93
2016,7,11,7,0,734.0,64.0,1.5,18.0,340.0,214.49,142.94
2016,7,11,7,15,763.0,67.5,1.6,19.0,391.5,271.28,192.18
2016,7,11,7,30,792.0,71.0,1.7,20.0,443.0,330.6,243.26
2016,7,11,7,45,814.0,74.0,1.8,21.0,493.5,388.96,292.56
2016,7,11,8,0,836.0,77.0,1.9,22.0,544.0,449.26,341.67
2016,7,11,8,15,852.5,79.5,1.95,23.0,591.5,505.83,386.1
2016,7,11,8,30,869.0,82.0,2.0,24.0,639.0,562.3,428.71
2016,7,11,8,45,882.0,84.0,2.15,25.0,683.0,615.79,468.02
2016,7,11,9,0,895.0,86.0,2.3,26.0,727.0,668.27,505.29
2016,7,11,9,15,904.5,87.5,2.35,26.5,767.0,716.55,538.98
2016,7,11,9,30,914.0,89.0,2.4,27.0,807.0,762.98,568.92
2016,7,11,9,45,914.5,94.5,2.5,27.5,839.0,804.3,595.07
2016,7,11,10,0,915.0,100.0,2.6,28.0,871.0,842.65,618.97
2016,7,11,10,15,920.5,101.5,2.65,28.5,899.5,878.16,640.43
2016,7,11,10,30,926.0,103.0,2.7,29.0,928.0,910.72,659.79
2016,7,11,10,45,929.5,104.0,2.75,29.5,949.0,937.89,675.53
2016,7,11,11,0,933.0,105.0,2.8,30.0,970.0,961.71,689.09
2016,7,11,11,15,936.0,106.0,2.85,30.0,984.5,981.62,701.55
2016,7,11,11,30,939.0,107.0,2.9,30.0,999.0,997.96,711.83
2016,7,11,11,45,939.5,107.5,2.95,30.0,1006.0,1007.81,718.1
2016,7,11,12,0,940.0,108.0,3.0,30.0,1013.0,1013.95,722.18
2016,7,11,12,15,940.5,108.0,3.05,30.0,1012.5,1015.91,723.74
2016,7,11,12,30,941.0,108.0,3.1,30.0,1012.0,1014.15,723.08
2016,7,11,12,45,943.5,105.0,3.2,30.5,1005.5,1007.67,718.49
2016,7,11,13,0,946.0,102.0,3.3,31.0,999.0,997.41,711.6
2016,7,11,13,15,943.5,101.5,3.4,30.5,984.0,981.17,703.8
2016,7,11,13,30,941.0,101.0,3.5,30.0,969.0,961.33,693.67
2016,7,11,13,45,938.0,99.5,3.6,30.0,947.5,936.56,678.89
2016,7,11,14,0,935.0,98.0,3.7,30.0,926.0,908.42,661.82
2016,7,11,14,15,929.5,97.0,3.75,29.5,897.5,875.43,642.43
2016,7,11,14,30,924.0,96.0,3.8,29.0,869.0,839.49,620.84
