Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,917.5,94.5,3.85,29.0,835.0,799.52,595.02
2016,7,11,15,0,911.0,93.0,3.9,29.0,801.0,757.06,567.21
2016,7,11,15,15,902.0,91.0,3.9,28.5,761.5,710.11,536.03
2016,7,11,15,30,893.0,89.0,3.9,28.0,722.0,661.3,501.51
2016,7,11,15,45,882.0,86.5,3.95,27.5,678.0,609.23,463.64
2016,7,11,16,0,871.0,84.0,4.0,27.0,634.0,555.98,423.59
2016,7,11,16,15,855.0,81.0,3.95,26.5,586.5,498.92,379.08
2016,7,11,16,30,839.0,78.0,3.9,26.0,539.0,441.75,332.94
2016,7,11,16,45,820.0,74.5,3.85,25.5,489.0,381.78,283.19
2016,7,11,17,0,801.0,71.0,3.8,25.0,439.0,323.52,233.34
2016,7,11,17,15,771.5,67.5,3.65,24.0,387.5,263.66,182.02
2016,7,11,17,30,742.0,64.0,3.5,23.0,336.0,206.44,133.04
2016,7,11,17,45,703.0,59.0,3.4,22.0,284.5,149.45,87.01
2016,7,11,18,0,664.0,54.0,3.3,21.0,233.0,96.82,50.47
2016,7,11,18,15,600.0,47.5,3.15,20.0,184.0,47.07,28.33
2016,7,11,18,30,536.0,41.0,3.0,19.0,135.0,31.98,22.12
2016,7,11,18,45,433.0,32.5,2.85,18.0,92.5,25.85,16.37
2016,7,11,19,0,330.0,24.0,2.7,17.0,50.0,19.55,8.59
2016,7,11,19,15,165.0,12.0,2.75,16.5,25.0,10.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,179.5,12.5,3.3,12.5,28.0,9.96,0.0
2016,7,12,5,30,359.0,25.0,3.4,13.0,56.0,20.22,10.4
2016,7,12,5,45,454.5,32.5,3.55,13.5,98.5,25.64,16.69
2016,7,12,6,0,550.0,40.0,3.7,14.0,141.0,33.71,24.24
2016,7,12,6,15,608.5,45.5,3.7,14.5,189.0,53.39,29.22
2016,7,12,6,30,667.0,51.0,3.7,15.0,237.0,103.06,55.18
2016,7,12,6,45,706.5,55.0,3.7,15.5,288.0,155.45,94.32
2016,7,12,7,0,746.0,59.0,3.7,16.0,339.0,212.18,142.45
2016,7,12,7,15,774.5,62.0,3.7,16.5,390.5,269.06,193.24
2016,7,12,7,30,803.0,65.0,3.7,17.0,442.0,330.22,247.57
2016,7,12,7,45,824.0,68.0,3.75,17.5,492.0,388.36,298.72
2016,7,12,8,0,845.0,71.0,3.8,18.0,542.0,447.47,349.2
2016,7,12,8,15,861.5,73.5,3.8,18.5,590.0,504.54,396.43
2016,7,12,8,30,878.0,76.0,3.8,19.0,638.0,561.49,441.97
2016,7,12,8,45,890.5,78.5,3.8,19.5,682.5,615.65,483.89
2016,7,12,9,0,903.0,81.0,3.8,20.0,727.0,668.75,523.67
2016,7,12,9,15,913.0,82.5,3.8,20.5,767.0,717.78,559.31
2016,7,12,9,30,923.0,84.0,3.8,21.0,807.0,764.97,590.82
2016,7,12,9,45,931.0,85.5,3.8,21.5,842.0,808.55,619.22
2016,7,12,10,0,939.0,87.0,3.8,22.0,877.0,849.67,645.52
2016,7,12,10,15,945.0,88.0,3.8,22.0,906.0,885.94,669.43
2016,7,12,10,30,951.0,89.0,3.8,22.0,935.0,919.21,691.18
2016,7,12,10,45,955.5,90.0,3.85,22.5,957.5,947.97,708.7
2016,7,12,11,0,960.0,91.0,3.9,23.0,980.0,973.34,723.89
2016,7,12,11,15,963.5,91.5,3.9,23.0,995.5,993.77,736.87
2016,7,12,11,30,967.0,92.0,3.9,23.0,1011.0,1010.54,747.49
2016,7,12,11,45,968.5,93.0,3.95,23.0,1019.0,1022.17,755.13
2016,7,12,12,0,970.0,94.0,4.0,23.0,1027.0,1029.99,760.39
2016,7,12,12,15,971.0,94.0,4.0,23.0,1027.5,1032.51,761.95
2016,7,12,12,30,972.0,94.0,4.0,23.0,1028.0,1031.18,761.12
2016,7,12,12,45,963.5,99.5,4.0,23.5,1019.0,1022.34,753.99
2016,7,12,13,0,955.0,105.0,4.0,24.0,1010.0,1009.81,744.59
2016,7,12,13,15,953.0,104.5,4.05,24.0,995.5,993.91,734.84
2016,7,12,13,30,951.0,104.0,4.1,24.0,981.0,974.37,722.71
2016,7,12,13,45,948.5,102.5,4.15,24.0,959.5,949.83,707.25
2016,7,12,14,0,946.0,101.0,4.2,24.0,938.0,921.84,689.45
2016,7,12,14,15,940.5,100.0,4.2,23.5,909.0,888.52,668.99
2016,7,12,14,30,935.0,99.0,4.2,23.0,880.0,852.2,646.28
2016,7,12,14,45,928.0,97.0,4.25,23.0,845.5,810.94,618.85
2016,7,12,15,0,921.0,95.0,4.3,23.0,811.0,767.18,589.38
2016,7,12,15,15,911.0,93.0,4.2,22.5,770.0,719.09,556.23
2016,7,12,15,30,901.0,91.0,4.1,22.0,729.0,669.2,519.74
2016,7,12,15,45,888.0,88.5,4.1,21.5,684.0,615.52,479.62
2016,7,12,16,0,875.0,86.0,4.1,21.0,639.0,560.84,437.43
2016,7,12,16,15,857.5,83.5,4.0,20.5,590.0,503.25,391.38
2016,7,12,16,30,840.0,81.0,3.9,20.0,541.0,444.92,343.24
2016,7,12,16,45,818.0,77.5,3.8,20.0,490.0,384.55,291.48
2016,7,12,17,0,796.0,74.0,3.7,20.0,439.0,325.36,239.47
2016,7,12,17,15,764.5,70.0,3.55,19.5,386.5,264.71,186.32
2016,7,12,17,30,733.0,66.0,3.4,19.0,334.0,206.95,135.94
2016,7,12,17,45,690.0,61.0,3.25,18.5,282.0,149.87,89.14
2016,7,12,18,0,647.0,56.0,3.1,18.0,230.0,97.67,52.36
2016,7,12,18,15,581.0,49.5,2.85,17.0,181.0,45.54,27.42
2016,7,12,18,30,515.0,43.0,2.6,16.0,132.0,33.66,23.9
2016,7,12,18,45,407.5,34.0,2.35,15.5,90.0,27.17,17.68
2016,7,12,19,0,300.0,25.0,2.1,15.0,48.0,20.48,9.16
2016,7,12,19,15,150.0,12.5,2.1,14.5,24.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,2.3,12.5,27.5,11.37,0.0
2016,7,13,5,30,342.0,25.0,2.4,13.0,55.0,20.26,10.24
2016,7,13,5,45,442.0,33.5,2.5,14.0,98.0,26.53,17.41
2016,7,13,6,0,542.0,42.0,2.6,15.0,141.0,32.62,23.18
2016,7,13,6,15,604.0,48.0,2.55,15.5,190.0,55.21,30.92
2016,7,13,6,30,666.0,54.0,2.5,16.0,239.0,105.39,56.98
2016,7,13,6,45,708.5,58.5,2.45,17.0,291.0,158.68,96.21
2016,7,13,7,0,751.0,63.0,2.4,18.0,343.0,216.71,144.46
2016,7,13,7,15,780.5,66.5,2.35,18.5,395.5,274.74,195.37
2016,7,13,7,30,810.0,70.0,2.3,19.0,448.0,335.34,248.3
2016,7,13,7,45,832.5,73.0,2.25,20.0,499.0,396.32,299.92
2016,7,13,8,0,855.0,76.0,2.2,21.0,550.0,456.69,349.21
2016,7,13,8,15,871.5,78.5,2.15,22.0,599.0,514.4,394.56
2016,7,13,8,30,888.0,81.0,2.1,23.0,648.0,571.98,437.85
2016,7,13,8,45,900.5,83.0,2.05,24.0,693.0,626.25,476.91
2016,7,13,9,0,913.0,85.0,2.0,25.0,738.0,679.41,513.55
2016,7,13,9,15,923.0,86.5,2.0,25.5,778.0,728.97,547.64
2016,7,13,9,30,933.0,88.0,2.0,26.0,818.0,776.67,577.72
2016,7,13,9,45,929.0,96.5,2.0,27.0,850.0,818.34,601.92
2016,7,13,10,0,925.0,105.0,2.0,28.0,882.0,856.61,623.43
2016,7,13,10,15,931.5,106.0,1.95,28.5,911.0,892.92,644.08
2016,7,13,10,30,938.0,107.0,1.9,29.0,940.0,926.29,662.52
2016,7,13,10,45,942.5,108.0,1.85,30.0,962.0,954.77,676.27
2016,7,13,11,0,947.0,109.0,1.8,31.0,984.0,979.89,687.72
2016,7,13,11,15,949.5,109.5,1.85,31.5,999.0,999.18,698.1
2016,7,13,11,30,952.0,110.0,1.9,32.0,1014.0,1014.83,706.33
2016,7,13,11,45,953.5,110.5,2.0,33.0,1021.5,1025.84,710.97
2016,7,13,12,0,955.0,111.0,2.1,34.0,1029.0,1033.1,713.39
2016,7,13,12,15,955.0,111.0,2.2,34.0,1028.5,1034.66,715.37
2016,7,13,12,30,955.0,111.0,2.3,34.0,1028.0,1032.43,715.17
2016,7,13,12,45,954.0,110.0,2.45,34.0,1020.0,1024.51,712.09
2016,7,13,13,0,953.0,109.0,2.6,34.0,1012.0,1012.83,706.7
2016,7,13,13,15,950.5,108.5,2.7,34.0,996.5,996.51,697.97
2016,7,13,13,30,948.0,108.0,2.8,34.0,981.0,976.56,686.98
2016,7,13,13,45,943.0,107.5,2.9,34.0,958.5,950.84,672.31
2016,7,13,14,0,938.0,107.0,3.0,34.0,936.0,921.81,655.43
2016,7,13,14,15,931.5,105.5,3.05,33.5,906.5,887.38,635.91
2016,7,13,14,30,925.0,104.0,3.1,33.0,877.0,850.05,614.23
2016,7,13,14,45,916.5,102.5,3.2,33.0,841.5,808.46,588.47
2016,7,13,15,0,908.0,101.0,3.3,33.0,806.0,764.52,560.76
2016,7,13,15,15,897.0,99.0,3.3,32.5,765.0,716.24,529.39
2016,7,13,15,30,886.0,97.0,3.3,32.0,724.0,666.28,495.01
2016,7,13,15,45,872.0,94.5,3.35,32.0,678.5,612.65,456.15
2016,7,13,16,0,858.0,92.0,3.4,32.0,633.0,558.15,415.49
2016,7,13,16,15,839.5,89.0,3.35,31.0,584.5,500.32,372.43
2016,7,13,16,30,821.0,86.0,3.3,30.0,536.0,442.19,327.46
2016,7,13,16,45,797.5,82.5,3.3,29.5,484.5,382.21,278.96
2016,7,13,17,0,774.0,79.0,3.3,29.0,433.0,323.61,230.14
2016,7,13,17,15,741.5,74.5,3.15,28.0,381.0,263.41,179.8
2016,7,13,17,30,709.0,70.0,3.0,27.0,329.0,206.27,132.04
2016,7,13,17,45,665.0,64.5,2.95,26.5,277.5,147.13,85.14
2016,7,13,18,0,621.0,59.0,2.9,26.0,226.0,95.5,49.76
2016,7,13,18,15,553.0,52.0,2.55,24.5,177.5,47.41,28.18
2016,7,13,18,30,485.0,45.0,2.2,23.0,129.0,35.34,24.56
2016,7,13,18,45,379.0,35.0,1.9,22.0,87.5,28.05,17.84
2016,7,13,19,0,273.0,25.0,1.6,21.0,46.0,20.5,8.58
2016,7,13,19,15,136.5,12.5,1.7,20.0,23.0,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,1.95,13.5,26.5,11.82,0.0
2016,7,14,5,30,315.0,26.0,2.1,14.0,53.0,21.21,10.68
2016,7,14,5,45,421.0,34.5,2.3,15.0,95.5,27.43,18.07
2016,7,14,6,0,527.0,43.0,2.5,16.0,138.0,33.48,23.81
2016,7,14,6,15,590.0,49.0,2.45,17.0,187.0,52.33,28.7
2016,7,14,6,30,653.0,55.0,2.4,18.0,236.0,104.89,56.67
2016,7,14,6,45,698.0,59.5,2.35,19.0,288.0,157.8,95.18
2016,7,14,7,0,743.0,64.0,2.3,20.0,340.0,215.77,142.85
2016,7,14,7,15,773.0,67.5,2.3,21.0,392.5,273.52,192.73
2016,7,14,7,30,803.0,71.0,2.3,22.0,445.0,333.92,244.51
2016,7,14,7,45,826.5,74.0,2.35,23.0,496.5,393.68,294.76
2016,7,14,8,0,850.0,77.0,2.4,24.0,548.0,455.46,344.82
2016,7,14,8,15,867.0,79.5,2.35,25.0,596.5,513.23,389.81
2016,7,14,8,30,884.0,82.0,2.3,26.0,645.0,570.93,432.82
2016,7,14,8,45,897.0,84.0,2.3,27.0,690.0,625.37,471.92
2016,7,14,9,0,910.0,86.0,2.3,28.0,735.0,678.76,508.75
2016,7,14,9,15,920.5,87.5,2.3,28.5,776.0,728.61,542.86
2016,7,14,9,30,931.0,89.0,2.3,29.0,817.0,776.63,573.04
2016,7,14,9,45,938.0,91.0,2.35,30.0,852.0,820.39,598.85
2016,7,14,10,0,945.0,93.0,2.4,31.0,887.0,861.57,622.53
2016,7,14,10,15,951.0,94.0,2.4,31.5,915.5,898.16,643.75
2016,7,14,10,30,957.0,95.0,2.4,32.0,944.0,931.72,662.81
2016,7,14,10,45,961.0,96.0,2.4,33.0,966.5,960.29,677.17
2016,7,14,11,0,965.0,97.0,2.4,34.0,989.0,985.42,689.22
2016,7,14,11,15,968.0,97.5,2.45,34.5,1004.0,1005.56,700.03
2016,7,14,11,30,971.0,98.0,2.5,35.0,1019.0,1022.0,708.62
2016,7,14,11,45,972.5,98.5,2.6,35.5,1026.5,1033.25,714.6
2016,7,14,12,0,974.0,99.0,2.7,36.0,1034.0,1040.67,718.33
2016,7,14,12,15,973.5,99.0,2.8,36.0,1033.5,1041.8,719.84
2016,7,14,12,30,973.0,99.0,2.9,36.0,1033.0,1039.08,719.12
2016,7,14,12,45,965.0,103.5,3.0,36.0,1023.5,1029.73,714.44
2016,7,14,13,0,957.0,108.0,3.1,36.0,1014.0,1016.68,707.55
2016,7,14,13,15,954.0,107.5,3.2,35.5,998.0,999.84,699.79
2016,7,14,13,30,951.0,107.0,3.3,35.0,982.0,979.37,689.72
2016,7,14,13,45,946.0,106.5,3.4,35.0,959.5,953.57,674.79
2016,7,14,14,0,941.0,106.0,3.5,35.0,937.0,924.45,657.66
2016,7,14,14,15,934.5,104.5,3.55,34.5,907.5,889.92,637.92
2016,7,14,14,30,928.0,103.0,3.6,34.0,878.0,852.46,616.03
2016,7,14,14,45,919.0,101.5,3.65,33.5,842.0,810.36,590.72
2016,7,14,15,0,910.0,100.0,3.7,33.0,806.0,765.92,563.43
2016,7,14,15,15,899.5,98.0,3.7,32.5,765.0,717.87,532.12
2016,7,14,15,30,889.0,96.0,3.7,32.0,724.0,668.08,497.69
2016,7,14,15,45,874.5,93.5,3.7,31.5,678.5,613.97,459.08
2016,7,14,16,0,860.0,91.0,3.7,31.0,633.0,559.03,418.59
2016,7,14,16,15,842.0,88.0,3.65,30.0,584.0,501.3,375.3
2016,7,14,16,30,824.0,85.0,3.6,29.0,535.0,443.2,330.04
2016,7,14,16,45,800.5,81.5,3.6,28.5,484.0,383.0,281.05
2016,7,14,17,0,777.0,78.0,3.6,28.0,433.0,324.17,231.73
2016,7,14,17,15,744.5,73.5,3.5,26.5,380.5,263.74,181.29
2016,7,14,17,30,712.0,69.0,3.4,25.0,328.0,206.36,133.21
2016,7,14,17,45,666.5,64.0,3.35,24.0,276.5,147.26,86.1
2016,7,14,18,0,621.0,59.0,3.3,23.0,225.0,95.79,50.59
2016,7,14,18,15,552.5,52.0,3.2,21.5,176.0,47.62,28.63
2016,7,14,18,30,484.0,45.0,3.1,20.0,127.0,35.4,24.93
2016,7,14,18,45,375.0,35.0,3.05,19.0,86.0,28.1,18.1
2016,7,14,19,0,266.0,25.0,3.0,18.0,45.0,20.54,8.46
2016,7,14,19,15,133.0,12.5,3.0,17.5,22.5,11.37,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,158.5,12.5,3.0,12.5,25.5,11.37,0.0
2016,7,15,5,30,317.0,25.0,3.1,13.0,51.0,20.36,9.81
2016,7,15,5,45,420.0,33.5,3.25,13.5,93.5,26.61,17.44
2016,7,15,6,0,523.0,42.0,3.4,14.0,136.0,32.68,23.29
2016,7,15,6,15,586.5,48.5,3.35,14.5,184.5,51.58,28.58
2016,7,15,6,30,650.0,55.0,3.3,15.0,233.0,104.4,57.15
2016,7,15,6,45,693.5,59.5,3.3,16.0,285.0,156.94,95.91
2016,7,15,7,0,737.0,64.0,3.3,17.0,337.0,214.37,143.92
2016,7,15,7,15,767.5,67.5,3.2,17.5,389.0,271.95,194.79
2016,7,15,7,30,798.0,71.0,3.1,18.0,441.0,332.25,247.9
2016,7,15,7,45,821.5,74.0,3.05,19.0,492.0,391.78,298.98
2016,7,15,8,0,845.0,77.0,3.0,20.0,543.0,453.32,349.84
2016,7,15,8,15,862.0,79.5,2.95,20.5,592.0,510.89,396.55
2016,7,15,8,30,879.0,82.0,2.9,21.0,641.0,568.4,441.5
2016,7,15,8,45,893.0,83.5,2.9,22.0,686.0,622.77,481.8
2016,7,15,9,0,907.0,85.0,2.9,23.0,731.0,676.19,519.89
2016,7,15,9,15,917.0,87.0,2.9,23.5,771.5,726.11,555.17
2016,7,15,9,30,927.0,89.0,2.9,24.0,812.0,774.19,586.41
2016,7,15,9,45,933.0,91.5,2.95,25.0,847.0,817.57,612.88
2016,7,15,10,0,939.0,94.0,3.0,26.0,882.0,858.33,637.12
2016,7,15,10,15,945.0,95.5,3.05,26.5,911.0,895.28,659.73
2016,7,15,10,30,951.0,97.0,3.1,27.0,940.0,929.22,680.16
2016,7,15,10,45,956.0,97.5,3.2,27.5,962.5,958.09,697.48
2016,7,15,11,0,961.0,98.0,3.3,28.0,985.0,983.59,712.58
2016,7,15,11,15,964.0,98.5,3.4,28.0,1000.0,1003.7,725.64
2016,7,15,11,30,967.0,99.0,3.5,28.0,1015.0,1020.13,736.44
2016,7,15,11,45,969.5,99.0,3.6,28.5,1023.0,1031.84,742.82
2016,7,15,12,0,972.0,99.0,3.7,29.0,1031.0,1039.75,746.87
2016,7,15,12,15,972.0,99.0,3.75,29.0,1031.0,1041.39,748.16
2016,7,15,12,30,972.0,99.0,3.8,29.0,1031.0,1039.16,747.14
2016,7,15,12,45,966.5,101.5,3.85,29.5,1022.0,1030.27,740.46
2016,7,15,13,0,961.0,104.0,3.9,30.0,1013.0,1017.63,731.53
2016,7,15,13,15,958.0,103.5,3.9,30.0,997.5,1000.73,721.1
2016,7,15,13,30,955.0,103.0,3.9,30.0,982.0,980.17,708.39
2016,7,15,13,45,953.0,101.0,3.9,30.0,960.0,955.48,693.02
2016,7,15,14,0,951.0,99.0,3.9,30.0,938.0,927.28,675.35
2016,7,15,14,15,945.0,97.5,3.9,29.5,908.5,892.84,654.82
2016,7,15,14,30,939.0,96.0,3.9,29.0,879.0,855.42,632.09
2016,7,15,14,45,931.5,94.5,3.95,29.0,843.5,814.05,605.4
2016,7,15,15,0,924.0,93.0,4.0,29.0,808.0,770.19,576.72
2016,7,15,15,15,913.5,91.0,4.0,28.5,767.5,721.52,544.65
2016,7,15,15,30,903.0,89.0,4.0,28.0,727.0,671.08,509.05
2016,7,15,15,45,888.5,87.0,4.0,28.0,681.0,616.77,468.57
2016,7,15,16,0,874.0,85.0,4.0,28.0,635.0,561.6,426.32
2016,7,15,16,15,856.0,82.5,3.95,27.0,586.0,503.66,382.18
2016,7,15,16,30,838.0,80.0,3.9,26.0,537.0,445.1,335.84
2016,7,15,16,45,812.0,77.5,3.85,25.5,485.0,384.11,285.45
2016,7,15,17,0,786.0,75.0,3.8,25.0,433.0,324.75,234.97
2016,7,15,17,15,753.5,71.0,3.7,24.0,380.5,264.21,183.34
2016,7,15,17,30,721.0,67.0,3.6,23.0,328.0,206.71,134.29
2016,7,15,17,45,671.0,62.5,3.55,22.0,275.5,149.63,88.57
2016,7,15,18,0,621.0,58.0,3.5,21.0,223.0,95.2,50.49
2016,7,15,18,15,551.5,51.0,3.4,20.0,174.5,46.96,28.18
2016,7,15,18,30,482.0,44.0,3.3,19.0,126.0,34.57,24.31
2016,7,15,18,45,367.0,34.5,3.25,18.5,85.0,27.69,17.75
2016,7,15,19,0,252.0,25.0,3.2,18.0,44.0,20.59,8.13
2016,7,15,19,15,126.0,12.5,3.2,17.5,22.0,11.37,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,136.0,13.0,3.6,13.5,24.0,11.82,0.0
2016,7,16,5,30,272.0,26.0,3.7,14.0,48.0,21.3,10.13
2016,7,16,5,45,382.0,35.5,3.85,14.5,89.5,28.38,18.83
2016,7,16,6,0,492.0,45.0,4.0,15.0,131.0,35.23,25.4
2016,7,16,6,15,557.5,51.5,3.9,15.5,179.5,53.11,30.38
2016,7,16,6,30,623.0,58.0,3.8,16.0,228.0,101.58,55.67
2016,7,16,6,45,668.5,62.5,3.75,17.0,279.0,155.81,95.75
2016,7,16,7,0,714.0,67.0,3.7,18.0,330.0,212.2,142.59
2016,7,16,7,15,745.5,71.0,3.65,18.5,382.0,269.23,192.76
2016,7,16,7,30,777.0,75.0,3.6,19.0,434.0,329.14,245.36
2016,7,16,7,45,804.5,77.0,3.55,19.5,485.5,388.16,296.44
2016,7,16,8,0,832.0,79.0,3.5,20.0,537.0,449.58,347.93
2016,7,16,8,15,849.5,81.5,3.5,20.5,585.5,506.78,394.69
2016,7,16,8,30,867.0,84.0,3.5,21.0,634.0,563.99,439.86
2016,7,16,8,45,883.5,85.0,3.5,22.0,679.5,618.86,480.88
2016,7,16,9,0,900.0,86.0,3.5,23.0,725.0,673.04,519.9
2016,7,16,9,15,910.0,87.5,3.5,23.5,765.5,722.22,555.02
2016,7,16,9,30,920.0,89.0,3.5,24.0,806.0,769.58,586.16
2016,7,16,9,45,928.0,90.5,3.55,24.5,841.0,813.31,614.36
2016,7,16,10,0,936.0,92.0,3.6,25.0,876.0,854.58,640.54
2016,7,16,10,15,942.0,93.0,3.65,25.5,905.0,890.99,663.12
2016,7,16,10,30,948.0,94.0,3.7,26.0,934.0,924.41,683.51
2016,7,16,10,45,952.5,95.0,3.75,26.5,956.0,953.31,700.77
2016,7,16,11,0,957.0,96.0,3.8,27.0,978.0,978.82,715.72
2016,7,16,11,15,960.0,96.5,3.85,27.0,993.0,998.91,728.54
2016,7,16,11,30,963.0,97.0,3.9,27.0,1008.0,1015.33,739.07
2016,7,16,11,45,964.5,97.5,4.0,27.0,1016.0,1026.58,746.65
2016,7,16,12,0,966.0,98.0,4.1,27.0,1024.0,1034.01,751.89
2016,7,16,12,15,966.5,98.0,4.15,27.0,1024.0,1036.15,753.49
2016,7,16,12,30,967.0,98.0,4.2,27.0,1024.0,1034.44,752.74
2016,7,16,12,45,961.5,101.0,4.3,27.0,1015.5,1026.08,748.07
2016,7,16,13,0,956.0,104.0,4.4,27.0,1007.0,1013.98,741.07
2016,7,16,13,15,953.5,103.5,4.4,27.0,992.5,997.61,730.76
2016,7,16,13,30,951.0,103.0,4.4,27.0,978.0,977.59,718.11
2016,7,16,13,45,947.5,102.0,4.45,27.0,956.0,952.62,702.48
2016,7,16,14,0,944.0,101.0,4.5,27.0,934.0,924.23,684.53
2016,7,16,14,15,938.5,99.5,4.45,26.5,905.0,890.4,663.7
2016,7,16,14,30,933.0,98.0,4.4,26.0,876.0,853.56,640.65
2016,7,16,14,45,925.0,97.0,4.4,26.0,841.0,812.48,613.41
2016,7,16,15,0,917.0,96.0,4.4,26.0,806.0,768.96,584.23
2016,7,16,15,15,907.0,94.0,4.35,25.5,765.5,720.88,551.78
2016,7,16,15,30,897.0,92.0,4.3,25.0,725.0,671.0,515.87
2016,7,16,15,45,883.0,90.0,4.25,25.0,679.5,617.2,475.06
2016,7,16,16,0,869.0,88.0,4.2,25.0,634.0,562.5,432.48
2016,7,16,16,15,851.5,85.0,4.1,24.5,585.5,504.51,386.89
2016,7,16,16,30,834.0,82.0,4.0,24.0,537.0,445.94,339.34
2016,7,16,16,45,810.5,79.0,3.95,23.5,485.5,385.55,288.99
2016,7,16,17,0,787.0,76.0,3.9,23.0,434.0,326.52,238.32
2016,7,16,17,15,755.0,72.0,3.8,22.0,381.5,265.97,186.23
2016,7,16,17,30,723.0,68.0,3.7,21.0,329.0,208.41,136.7
2016,7,16,17,45,678.0,62.5,3.6,20.5,277.0,150.91,89.85
2016,7,16,18,0,633.0,57.0,3.5,20.0,225.0,95.53,50.48
2016,7,16,18,15,563.5,50.5,3.4,19.0,176.0,46.92,28.07
2016,7,16,18,30,494.0,44.0,3.3,18.0,127.0,34.67,24.49
2016,7,16,18,45,383.5,34.0,3.2,17.0,85.5,27.33,17.54
2016,7,16,19,0,273.0,24.0,3.1,16.0,44.0,19.74,7.25
2016,7,16,19,15,136.5,12.0,3.05,15.5,22.0,10.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,159.0,12.0,3.55,13.0,24.5,10.91,0.0
2016,7,17,5,30,318.0,24.0,3.6,13.0,49.0,19.59,8.56
2016,7,17,5,45,427.5,32.0,3.7,13.5,91.5,25.44,16.35
2016,7,17,6,0,537.0,40.0,3.8,14.0,134.0,34.0,24.41
2016,7,17,6,15,600.0,46.0,3.8,14.5,183.0,52.33,29.31
2016,7,17,6,30,663.0,52.0,3.8,15.0,232.0,102.43,55.06
2016,7,17,6,45,696.0,58.5,3.8,15.5,282.5,156.11,95.34
2016,7,17,7,0,729.0,65.0,3.8,16.0,333.0,213.42,144.12
2016,7,17,7,15,759.5,69.0,3.8,16.5,385.0,271.12,195.39
2016,7,17,7,30,790.0,73.0,3.8,17.0,437.0,331.56,249.03
2016,7,17,7,45,818.0,74.5,3.8,17.5,489.0,391.09,301.1
2016,7,17,8,0,846.0,76.0,3.8,18.0,541.0,453.08,353.67
2016,7,17,8,15,863.0,78.5,3.85,18.5,589.0,510.83,401.47
2016,7,17,8,30,880.0,81.0,3.9,19.0,637.0,568.52,447.63
2016,7,17,8,45,896.5,81.0,3.95,19.5,683.0,623.1,490.03
2016,7,17,9,0,913.0,81.0,4.0,20.0,729.0,676.95,530.6
2016,7,17,9,15,922.5,82.5,4.0,20.5,769.0,726.42,566.5
2016,7,17,9,30,932.0,84.0,4.0,21.0,809.0,773.98,598.21
2016,7,17,9,45,932.5,89.5,4.05,21.5,842.5,816.43,626.0
2016,7,17,10,0,933.0,95.0,4.1,22.0,876.0,855.82,651.35
2016,7,17,10,15,938.5,96.5,4.1,22.0,904.5,892.27,675.47
2016,7,17,10,30,944.0,98.0,4.1,22.0,933.0,925.7,697.39
2016,7,17,10,45,947.0,99.5,4.2,22.5,954.5,953.7,714.69
2016,7,17,11,0,950.0,101.0,4.3,23.0,976.0,978.25,729.63
2016,7,17,11,15,952.5,101.5,4.35,23.0,990.5,997.78,742.37
2016,7,17,11,30,955.0,102.0,4.4,23.0,1005.0,1013.66,752.77
2016,7,17,11,45,954.5,103.5,4.5,23.0,1011.5,1023.92,759.8
2016,7,17,12,0,954.0,105.0,4.6,23.0,1018.0,1030.36,764.79
2016,7,17,12,15,954.0,105.0,4.6,23.0,1017.5,1032.02,765.79
2016,7,17,12,30,954.0,105.0,4.6,23.0,1017.0,1029.87,764.41
2016,7,17,12,45,947.0,108.0,4.7,23.0,1007.5,1020.14,759.0
2016,7,17,13,0,940.0,111.0,4.8,23.0,998.0,1006.75,751.22
2016,7,17,13,15,936.5,110.5,4.8,22.5,982.5,989.68,741.65
2016,7,17,13,30,933.0,110.0,4.8,22.0,967.0,969.05,729.7
2016,7,17,13,45,930.0,108.0,4.85,22.0,944.5,943.94,713.6
2016,7,17,14,0,927.0,106.0,4.9,22.0,922.0,915.44,695.14
2016,7,17,14,15,920.0,104.5,4.9,21.5,892.5,880.83,673.32
2016,7,17,14,30,913.0,103.0,4.9,21.0,863.0,843.37,649.29
2016,7,17,14,45,906.0,100.5,4.95,21.0,828.0,802.26,621.43
2016,7,17,15,0,899.0,98.0,5.0,21.0,793.0,758.71,591.5
2016,7,17,15,15,888.0,96.0,4.95,20.5,752.0,710.66,557.84
2016,7,17,15,30,877.0,94.0,4.9,20.0,711.0,660.94,520.89
2016,7,17,15,45,864.0,91.0,4.85,19.5,666.0,607.67,480.21
2016,7,17,16,0,851.0,88.0,4.8,19.0,621.0,553.45,437.55
2016,7,17,16,15,832.5,85.0,4.7,18.5,572.5,495.85,390.79
2016,7,17,16,30,814.0,82.0,4.6,18.0,524.0,437.85,342.26
2016,7,17,16,45,792.0,78.0,4.6,17.5,473.5,378.14,291.07
2016,7,17,17,0,770.0,74.0,4.6,17.0,423.0,319.66,239.48
2016,7,17,17,15,737.5,70.0,4.5,16.5,371.5,259.95,186.32
2016,7,17,17,30,705.0,66.0,4.4,16.0,320.0,203.29,136.12
2016,7,17,17,45,661.5,60.5,4.35,15.5,269.0,147.05,89.23
2016,7,17,18,0,618.0,55.0,4.3,15.0,218.0,92.86,49.84
2016,7,17,18,15,550.0,48.5,4.15,14.5,170.0,45.17,27.21
2016,7,17,18,30,482.0,42.0,4.0,14.0,122.0,32.95,23.4
2016,7,17,18,45,370.0,32.5,3.9,13.5,82.0,26.01,16.66
2016,7,17,19,0,258.0,23.0,3.8,13.0,42.0,18.84,6.34
2016,7,17,19,15,129.0,11.5,3.7,12.5,21.0,10.46,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.0,12.5,3.35,12.0,22.5,11.37,0.0
2016,7,18,5,30,260.0,25.0,3.4,12.0,45.0,20.52,8.86
2016,7,18,5,45,378.0,33.5,3.5,12.5,86.0,26.73,17.5
2016,7,18,6,0,496.0,42.0,3.6,13.0,127.0,32.8,23.44
2016,7,18,6,15,560.0,48.5,3.55,13.5,175.0,50.3,28.47
2016,7,18,6,30,624.0,55.0,3.5,14.0,223.0,98.81,53.79
2016,7,18,6,45,384.0,99.5,3.5,14.5,210.0,140.99,96.9
2016,7,18,7,0,144.0,144.0,3.5,15.0,197.0,153.79,118.48
2016,7,18,7,15,169.5,166.0,3.45,15.5,237.0,190.42,148.53
2016,7,18,7,30,195.0,188.0,3.4,16.0,277.0,230.17,181.11
2016,7,18,7,45,228.0,207.5,3.35,16.5,323.5,276.02,218.22
2016,7,18,8,0,261.0,227.0,3.3,17.0,370.0,323.73,256.37
2016,7,18,8,15,176.0,252.0,3.25,17.5,352.5,317.17,251.31
2016,7,18,8,30,91.0,277.0,3.2,18.0,335.0,300.03,236.9
2016,7,18,8,45,76.5,291.5,3.2,18.5,343.0,310.64,244.32
2016,7,18,9,0,62.0,306.0,3.2,19.0,351.0,319.65,250.17
2016,7,18,9,15,40.0,288.0,3.2,19.5,318.0,291.74,227.37
2016,7,18,9,30,18.0,270.0,3.2,20.0,285.0,255.55,198.16
2016,7,18,9,45,28.5,308.0,3.25,20.5,332.0,306.8,237.2
2016,7,18,10,0,39.0,346.0,3.3,21.0,379.0,353.25,271.73
2016,7,18,10,15,40.5,356.5,3.35,21.5,391.5,366.77,280.95
2016,7,18,10,30,42.0,367.0,3.4,22.0,404.0,380.24,290.19
2016,7,18,10,45,182.0,398.0,3.45,22.5,564.5,548.22,416.89
2016,7,18,11,0,322.0,429.0,3.5,23.0,725.0,722.47,541.82
2016,7,18,11,15,632.0,262.5,3.6,23.0,855.0,871.06,652.86
2016,7,18,11,30,942.0,96.0,3.7,23.0,985.0,996.4,737.96
2016,7,18,11,45,942.5,96.5,3.8,23.0,992.5,1006.55,744.08
2016,7,18,12,0,943.0,97.0,3.9,23.0,1000.0,1012.94,748.74
2016,7,18,12,15,943.5,97.0,3.95,23.0,1000.0,1015.08,750.38
2016,7,18,12,30,944.0,97.0,4.0,23.0,1000.0,1013.45,749.67
2016,7,18,12,45,945.0,95.5,4.1,23.0,992.5,1007.03,746.22
2016,7,18,13,0,946.0,94.0,4.2,23.0,985.0,996.83,740.34
2016,7,18,13,15,943.5,93.0,4.25,23.0,970.5,980.08,729.86
2016,7,18,13,30,941.0,92.0,4.3,23.0,956.0,959.71,717.02
2016,7,18,13,45,938.5,90.5,4.4,23.0,934.5,935.3,701.71
2016,7,18,14,0,936.0,89.0,4.5,23.0,913.0,907.46,684.1
2016,7,18,14,15,931.0,88.0,4.45,22.5,884.5,874.72,663.46
2016,7,18,14,30,926.0,87.0,4.4,22.0,856.0,838.97,640.59
2016,7,18,14,45,920.5,84.5,4.4,22.0,822.0,798.51,613.26
2016,7,18,15,0,915.0,82.0,4.4,22.0,788.0,755.44,583.85
2016,7,18,15,15,905.5,80.0,4.35,21.5,748.5,707.73,551.48
2016,7,18,15,30,896.0,78.0,4.3,21.0,709.0,658.19,515.12
2016,7,18,15,45,886.0,75.0,4.25,21.0,665.0,605.78,474.61
2016,7,18,16,0,876.0,72.0,4.2,21.0,621.0,552.1,432.0
2016,7,18,16,15,860.0,70.0,4.1,20.5,573.0,495.45,386.49
2016,7,18,16,30,844.0,68.0,4.0,20.0,525.0,438.67,339.35
2016,7,18,16,45,824.5,64.5,3.95,20.0,475.0,379.27,288.15
2016,7,18,17,0,805.0,61.0,3.9,20.0,425.0,320.73,236.37
2016,7,18,17,15,776.0,58.0,3.75,19.5,373.5,259.13,182.05
2016,7,18,17,30,747.0,55.0,3.6,19.0,322.0,201.87,131.57
2016,7,18,17,45,707.0,50.5,3.5,18.5,271.5,144.53,84.03
2016,7,18,18,0,667.0,46.0,3.4,18.0,221.0,91.65,46.33
2016,7,18,18,15,603.5,40.5,3.2,17.0,173.0,42.2,23.83
2016,7,18,18,30,540.0,35.0,3.0,16.0,125.0,29.64,20.3
2016,7,18,18,45,433.0,27.5,2.9,15.5,84.0,23.72,14.52
2016,7,18,19,0,326.0,20.0,2.8,15.0,43.0,17.68,4.99
2016,7,18,19,15,163.0,10.0,2.75,14.5,21.5,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,9.55,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,18.55,7.01
2016,7,19,5,45,458.0,28.5,2.6,12.5,89.0,24.58,15.61
2016,7,19,6,0,564.0,36.0,2.8,13.0,131.0,30.49,21.39
2016,7,19,6,15,625.5,41.0,2.75,13.5,180.0,48.11,25.7
2016,7,19,6,30,687.0,46.0,2.7,14.0,229.0,98.8,51.3
2016,7,19,6,45,400.0,94.5,2.7,14.5,207.0,139.22,94.64
2016,7,19,7,0,113.0,143.0,2.7,15.0,185.0,146.54,113.59
2016,7,19,7,15,219.0,156.0,2.7,15.5,251.5,196.45,151.79
2016,7,19,7,30,325.0,169.0,2.7,16.0,318.0,258.42,200.86
2016,7,19,7,45,314.5,193.5,2.7,17.0,351.0,297.43,233.31
2016,7,19,8,0,304.0,218.0,2.7,18.0,384.0,335.05,263.52
2016,7,19,8,15,314.5,238.0,2.7,18.5,424.0,377.63,297.03
2016,7,19,8,30,325.0,258.0,2.7,19.0,464.0,420.84,330.17
2016,7,19,8,45,270.0,291.0,2.75,19.5,469.5,437.11,341.5
2016,7,19,9,0,215.0,324.0,2.8,20.0,475.0,441.62,343.4
2016,7,19,9,15,575.5,200.0,2.85,20.5,638.0,604.84,470.23
2016,7,19,9,30,936.0,76.0,2.9,21.0,801.0,770.12,591.49
2016,7,19,9,45,937.0,81.0,2.95,21.5,834.5,812.77,618.12
2016,7,19,10,0,938.0,86.0,3.0,22.0,868.0,852.39,643.25
2016,7,19,10,15,943.0,87.0,3.05,22.5,896.5,888.2,665.52
2016,7,19,10,30,948.0,88.0,3.1,23.0,925.0,920.94,685.56
2016,7,19,10,45,950.0,90.0,3.15,23.5,946.0,948.76,702.18
2016,7,19,11,0,952.0,92.0,3.2,24.0,967.0,973.07,716.44
2016,7,19,11,15,954.5,92.5,3.25,24.0,981.5,992.73,729.07
2016,7,19,11,30,957.0,93.0,3.3,24.0,996.0,1008.72,739.39
2016,7,19,11,45,958.5,93.0,3.4,24.5,1003.5,1019.51,745.35
2016,7,19,12,0,960.0,93.0,3.5,25.0,1011.0,1026.5,748.94
2016,7,19,12,15,960.0,93.0,3.55,25.0,1010.5,1028.2,750.31
2016,7,19,12,30,960.0,93.0,3.6,25.0,1010.0,1026.05,749.33
2016,7,19,12,45,950.5,98.0,3.7,25.0,1000.0,1015.91,743.59
2016,7,19,13,0,941.0,103.0,3.8,25.0,990.0,1002.11,735.57
2016,7,19,13,15,938.5,102.5,3.85,25.0,975.0,985.93,725.7
2016,7,19,13,30,936.0,102.0,3.9,25.0,960.0,966.14,713.49
2016,7,19,13,45,933.5,100.0,3.95,25.0,938.0,941.35,697.95
2016,7,19,14,0,931.0,98.0,4.0,25.0,916.0,913.13,680.09
2016,7,19,14,15,925.0,96.5,4.0,25.0,887.0,879.17,658.0
2016,7,19,14,30,919.0,95.0,4.0,25.0,858.0,842.28,633.8
2016,7,19,14,45,913.0,92.5,4.05,25.0,823.5,801.64,607.04
2016,7,19,15,0,907.0,90.0,4.1,25.0,789.0,758.46,578.2
2016,7,19,15,15,896.5,88.0,4.1,24.5,749.0,710.33,546.02
2016,7,19,15,30,886.0,86.0,4.1,24.0,709.0,660.48,510.14
2016,7,19,15,45,876.0,82.5,4.1,23.5,664.5,607.98,471.21
2016,7,19,16,0,866.0,79.0,4.1,23.0,620.0,554.22,430.02
2016,7,19,16,15,849.0,76.5,4.05,22.5,572.0,496.99,384.65
2016,7,19,16,30,832.0,74.0,4.0,22.0,524.0,439.77,337.72
2016,7,19,16,45,814.0,69.5,4.0,21.5,474.0,380.53,287.72
2016,7,19,17,0,796.0,65.0,4.0,21.0,424.0,320.32,235.48
2016,7,19,17,15,765.5,61.5,3.9,20.5,372.5,260.04,182.52
2016,7,19,17,30,735.0,58.0,3.8,20.0,321.0,202.52,132.14
2016,7,19,17,45,696.0,53.0,3.7,19.5,270.0,145.48,84.98
2016,7,19,18,0,657.0,48.0,3.6,19.0,219.0,92.81,47.46
2016,7,19,18,15,592.0,42.5,3.35,18.0,171.0,43.88,25.22
2016,7,19,18,30,527.0,37.0,3.1,17.0,123.0,31.52,21.82
2016,7,19,18,45,421.5,28.5,2.9,16.5,82.0,24.73,15.24
2016,7,19,19,0,316.0,20.0,2.7,16.0,41.0,16.26,3.52
2016,7,19,19,15,158.0,10.0,2.6,15.5,20.5,9.1,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,177.0,10.0,2.1,11.5,22.5,9.1,0.0
2016,7,20,5,30,354.0,20.0,2.3,12.0,45.0,17.63,5.86
2016,7,20,5,45,457.0,27.5,2.55,13.0,87.0,23.69,14.75
2016,7,20,6,0,560.0,35.0,2.8,14.0,129.0,29.62,20.5
2016,7,20,6,15,621.5,40.0,2.8,14.5,177.5,46.96,24.79
2016,7,20,6,30,683.0,45.0,2.8,15.0,226.0,97.44,50.13
2016,7,20,6,45,724.5,48.5,2.8,15.5,277.5,150.93,89.68
2016,7,20,7,0,766.0,52.0,2.8,16.0,329.0,211.44,140.82
2016,7,20,7,15,794.5,55.0,2.75,16.5,381.0,269.56,192.65
2016,7,20,7,30,823.0,58.0,2.7,17.0,433.0,330.07,246.44
2016,7,20,7,45,844.0,60.5,2.65,18.0,483.5,389.32,297.72
2016,7,20,8,0,865.0,63.0,2.6,19.0,534.0,449.53,347.87
2016,7,20,8,15,881.0,65.0,2.55,19.5,582.5,507.42,395.02
2016,7,20,8,30,897.0,67.0,2.5,20.0,631.0,565.13,440.21
2016,7,20,8,45,909.0,68.5,2.5,21.0,675.5,619.45,480.52
2016,7,20,9,0,921.0,70.0,2.5,22.0,720.0,672.62,518.41
2016,7,20,9,15,930.5,71.5,2.5,22.5,760.5,722.61,553.18
2016,7,20,9,30,940.0,73.0,2.5,23.0,801.0,770.69,584.2
2016,7,20,9,45,937.0,81.5,2.5,24.0,834.0,814.01,610.24
2016,7,20,10,0,934.0,90.0,2.5,25.0,867.0,853.96,633.51
2016,7,20,10,15,940.0,91.0,2.55,25.5,896.0,890.54,655.8
2016,7,20,10,30,946.0,92.0,2.6,26.0,925.0,924.12,675.93
2016,7,20,10,45,951.0,92.0,2.65,26.5,947.5,952.62,692.63
2016,7,20,11,0,956.0,92.0,2.7,27.0,970.0,977.75,707.09
2016,7,20,11,15,959.0,92.5,2.75,27.0,985.0,997.99,719.84
2016,7,20,11,30,962.0,93.0,2.8,27.0,1000.0,1014.56,730.33
2016,7,20,11,45,965.0,92.5,2.85,27.5,1008.0,1026.37,736.43
2016,7,20,12,0,968.0,92.0,2.9,28.0,1016.0,1034.37,740.23
2016,7,20,12,15,968.0,92.0,2.95,28.0,1016.0,1036.1,741.65
2016,7,20,12,30,968.0,92.0,3.0,28.0,1016.0,1033.94,740.77
2016,7,20,12,45,967.0,91.5,3.15,28.5,1008.5,1026.44,735.99
2016,7,20,13,0,966.0,91.0,3.3,29.0,1001.0,1015.09,728.81
2016,7,20,13,15,964.0,90.5,3.4,29.0,986.0,998.99,719.69
2016,7,20,13,30,962.0,90.0,3.5,29.0,971.0,979.17,708.2
2016,7,20,13,45,958.5,89.0,3.6,29.0,949.0,953.85,693.1
2016,7,20,14,0,955.0,88.0,3.7,29.0,927.0,925.07,675.66
2016,7,20,14,15,949.5,87.0,3.75,28.5,898.0,891.29,655.8
2016,7,20,14,30,944.0,86.0,3.8,28.0,869.0,854.45,633.66
2016,7,20,14,45,937.0,84.5,3.9,28.0,834.0,813.09,607.13
2016,7,20,15,0,930.0,83.0,4.0,28.0,799.0,769.19,578.51
2016,7,20,15,15,920.5,81.0,4.05,27.5,758.5,720.73,547.16
2016,7,20,15,30,911.0,79.0,4.1,27.0,718.0,670.39,511.6
2016,7,20,15,45,898.5,77.0,4.15,26.5,673.0,616.65,472.36
2016,7,20,16,0,886.0,75.0,4.2,26.0,628.0,561.83,430.95
2016,7,20,16,15,869.5,72.5,4.15,25.0,579.0,503.75,386.2
2016,7,20,16,30,853.0,70.0,4.1,24.0,530.0,445.59,339.59
2016,7,20,16,45,831.5,67.0,4.1,23.5,479.0,385.24,289.05
2016,7,20,17,0,810.0,64.0,4.1,23.0,428.0,325.94,237.86
2016,7,20,17,15,780.0,60.5,4.0,22.0,376.0,263.23,183.62
2016,7,20,17,30,750.0,57.0,3.9,21.0,324.0,204.88,132.98
2016,7,20,17,45,708.0,52.5,3.85,20.5,272.0,146.9,85.3
2016,7,20,18,0,666.0,48.0,3.8,20.0,220.0,93.65,47.6
2016,7,20,18,15,600.0,42.5,3.65,19.0,171.5,44.08,25.17
2016,7,20,18,30,534.0,37.0,3.5,18.0,123.0,31.61,21.76
2016,7,20,18,45,425.0,28.5,3.35,17.0,82.0,24.8,15.2
2016,7,20,19,0,316.0,20.0,3.2,16.0,41.0,16.32,2.84
2016,7,20,19,15,158.0,10.0,3.1,15.5,20.5,9.1,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,166.5,10.5,2.5,12.5,22.0,9.55,0.0
2016,7,21,5,30,333.0,21.0,2.7,13.0,44.0,18.69,5.84
2016,7,21,5,45,441.5,29.0,2.95,13.5,86.0,25.17,15.92
2016,7,21,6,0,550.0,37.0,3.2,14.0,128.0,31.51,22.14
2016,7,21,6,15,613.0,42.5,3.2,14.5,176.5,48.86,26.63
2016,7,21,6,30,676.0,48.0,3.2,15.0,225.0,99.45,52.14
2016,7,21,6,45,347.5,87.5,3.25,15.5,179.5,125.71,85.37
2016,7,21,7,0,19.0,127.0,3.3,16.0,134.0,113.87,89.84
2016,7,21,7,15,52.0,156.0,3.3,16.5,178.5,149.69,118.24
2016,7,21,7,30,85.0,185.0,3.3,17.0,223.0,190.1,150.41
2016,7,21,7,45,259.0,186.0,3.3,18.0,323.0,269.79,211.91
2016,7,21,8,0,433.0,187.0,3.3,19.0,423.0,368.98,289.2
2016,7,21,8,15,662.5,129.0,3.3,19.5,526.5,459.94,360.73
2016,7,21,8,30,892.0,71.0,3.3,20.0,630.0,566.81,444.08
2016,7,21,8,45,903.5,72.5,3.3,20.5,674.5,620.68,485.14
2016,7,21,9,0,915.0,74.0,3.3,21.0,719.0,673.35,524.21
2016,7,21,9,15,924.0,75.5,3.3,21.5,758.5,722.81,559.32
2016,7,21,9,30,933.0,77.0,3.3,22.0,798.0,770.32,590.56
2016,7,21,9,45,939.0,79.0,3.35,22.5,832.5,813.82,618.74
2016,7,21,10,0,945.0,81.0,3.4,23.0,867.0,854.67,644.75
2016,7,21,10,15,950.5,82.0,3.4,23.5,895.5,891.23,667.27
2016,7,21,10,30,956.0,83.0,3.4,24.0,924.0,924.73,687.49
2016,7,21,10,45,960.0,83.5,3.45,24.5,946.0,953.14,704.48
