Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,964.0,84.0,3.5,25.0,968.0,978.1,719.14
2016,7,21,11,15,967.0,84.5,3.6,25.0,983.0,998.53,732.59
2016,7,21,11,30,970.0,85.0,3.7,25.0,998.0,1015.25,743.71
2016,7,21,11,45,972.0,85.0,3.8,25.5,1006.0,1026.71,750.02
2016,7,21,12,0,974.0,85.0,3.9,26.0,1014.0,1034.3,753.93
2016,7,21,12,15,974.5,85.0,4.0,26.0,1014.0,1036.54,755.94
2016,7,21,12,30,975.0,85.0,4.1,26.0,1014.0,1034.86,755.54
2016,7,21,12,45,964.5,91.5,4.25,26.0,1004.5,1025.2,750.33
2016,7,21,13,0,954.0,98.0,4.4,26.0,995.0,1011.81,742.75
2016,7,21,13,15,951.5,97.5,4.45,25.5,980.5,995.41,734.1
2016,7,21,13,30,949.0,97.0,4.5,25.0,966.0,975.34,723.01
2016,7,21,13,45,947.5,95.0,4.6,25.0,944.5,951.09,708.16
2016,7,21,14,0,946.0,93.0,4.7,25.0,923.0,923.31,690.95
2016,7,21,14,15,940.5,92.0,4.65,24.5,894.5,889.75,669.97
2016,7,21,14,30,935.0,91.0,4.6,24.0,866.0,853.17,646.75
2016,7,21,14,45,931.5,87.5,4.6,23.5,831.5,812.79,620.95
2016,7,21,15,0,928.0,84.0,4.6,23.0,797.0,769.61,592.81
2016,7,21,15,15,918.5,82.5,4.5,22.5,757.0,721.68,560.3
2016,7,21,15,30,909.0,81.0,4.4,22.0,717.0,671.87,523.65
2016,7,21,15,45,901.0,77.0,4.35,22.0,672.5,618.84,482.88
2016,7,21,16,0,893.0,73.0,4.3,22.0,628.0,564.31,439.87
2016,7,21,16,15,876.5,70.5,4.15,21.5,579.5,505.81,393.11
2016,7,21,16,30,860.0,68.0,4.0,21.0,531.0,447.21,344.71
2016,7,21,16,45,842.5,64.0,3.9,21.0,480.0,386.97,292.94
2016,7,21,17,0,825.0,60.0,3.8,21.0,429.0,327.34,240.35
2016,7,21,17,15,795.5,57.0,3.65,20.0,377.0,266.36,186.97
2016,7,21,17,30,766.0,54.0,3.5,19.0,325.0,205.56,133.87
2016,7,21,17,45,726.0,49.5,3.4,18.5,273.0,146.85,85.1
2016,7,21,18,0,686.0,45.0,3.3,18.0,221.0,92.62,46.36
2016,7,21,18,15,621.5,39.5,3.05,17.0,172.0,41.79,23.26
2016,7,21,18,30,557.0,34.0,2.8,16.0,123.0,28.93,19.62
2016,7,21,18,45,446.5,26.5,2.6,15.5,81.5,22.97,13.72
2016,7,21,19,0,336.0,19.0,2.4,15.0,40.0,16.88,2.29
2016,7,21,19,15,168.0,9.5,2.35,14.5,20.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.0,12.0,21.5,9.1,0.0
2016,7,22,5,30,344.0,20.0,2.3,13.0,43.0,17.76,4.52
2016,7,22,5,45,451.0,27.5,2.6,14.0,84.5,23.81,14.67
2016,7,22,6,0,558.0,35.0,2.9,15.0,126.0,29.74,20.47
2016,7,22,6,15,621.5,40.5,2.9,15.5,175.5,47.16,25.03
2016,7,22,6,30,685.0,46.0,2.9,16.0,225.0,98.35,50.67
2016,7,22,6,45,727.5,50.0,2.9,16.5,277.0,152.71,90.69
2016,7,22,7,0,770.0,54.0,2.9,17.0,329.0,211.81,140.48
2016,7,22,7,15,799.5,57.0,2.85,17.5,381.5,272.95,194.6
2016,7,22,7,30,829.0,60.0,2.8,18.0,434.0,334.28,248.87
2016,7,22,7,45,851.0,62.5,2.8,19.0,485.5,394.44,300.76
2016,7,22,8,0,873.0,65.0,2.8,20.0,537.0,455.67,351.65
2016,7,22,8,15,889.5,67.0,2.8,20.5,586.5,514.41,399.46
2016,7,22,8,30,906.0,69.0,2.8,21.0,636.0,573.01,445.41
2016,7,22,8,45,918.5,71.0,2.85,22.0,681.5,628.75,486.85
2016,7,22,9,0,931.0,73.0,2.9,23.0,727.0,683.36,525.93
2016,7,22,9,15,940.5,74.5,2.9,23.5,768.0,733.96,561.12
2016,7,22,9,30,950.0,76.0,2.9,24.0,809.0,782.6,592.53
2016,7,22,9,45,946.0,84.5,2.95,25.0,842.0,825.64,618.65
2016,7,22,10,0,942.0,93.0,3.0,26.0,875.0,865.19,641.98
2016,7,22,10,15,948.5,94.0,3.0,26.5,904.5,902.56,664.48
2016,7,22,10,30,955.0,95.0,3.0,27.0,934.0,936.93,684.75
2016,7,22,10,45,960.0,95.5,3.05,27.5,956.5,966.26,701.93
2016,7,22,11,0,965.0,96.0,3.1,28.0,979.0,992.16,716.84
2016,7,22,11,15,967.5,96.5,3.1,28.5,994.0,1012.17,727.54
2016,7,22,11,30,970.0,97.0,3.1,29.0,1009.0,1028.43,735.89
2016,7,22,11,45,972.0,97.0,3.15,29.5,1017.0,1039.9,741.69
2016,7,22,12,0,974.0,97.0,3.2,30.0,1025.0,1047.51,745.16
2016,7,22,12,15,974.0,97.0,3.25,30.0,1024.5,1049.27,746.57
2016,7,22,12,30,974.0,97.0,3.3,30.0,1024.0,1047.11,745.66
2016,7,22,12,45,971.5,97.0,3.35,30.5,1016.0,1038.62,739.38
2016,7,22,13,0,969.0,97.0,3.4,31.0,1008.0,1026.28,730.81
2016,7,22,13,15,966.0,96.5,3.45,31.0,992.0,1009.17,720.78
2016,7,22,13,30,963.0,96.0,3.5,31.0,976.0,988.35,708.44
2016,7,22,13,45,959.0,94.5,3.55,31.0,953.5,962.02,692.55
2016,7,22,14,0,955.0,93.0,3.6,31.0,931.0,932.23,674.38
2016,7,22,14,15,949.0,92.0,3.6,30.5,901.0,897.94,654.2
2016,7,22,14,30,943.0,91.0,3.6,30.0,871.0,860.62,631.81
2016,7,22,14,45,935.0,89.5,3.65,30.0,835.5,818.43,604.86
2016,7,22,15,0,927.0,88.0,3.7,30.0,800.0,773.75,575.93
2016,7,22,15,15,916.5,86.0,3.7,29.5,758.5,724.6,544.3
2016,7,22,15,30,906.0,84.0,3.7,29.0,717.0,673.67,508.68
2016,7,22,15,45,893.0,82.0,3.7,28.5,671.5,619.71,469.74
2016,7,22,16,0,880.0,80.0,3.7,28.0,626.0,564.73,428.71
2016,7,22,16,15,863.0,77.5,3.65,27.5,577.0,506.55,383.76
2016,7,22,16,30,846.0,75.0,3.6,27.0,528.0,448.33,337.18
2016,7,22,16,45,823.0,71.5,3.6,26.5,476.5,386.03,286.05
2016,7,22,17,0,800.0,68.0,3.6,26.0,425.0,325.62,234.85
2016,7,22,17,15,768.5,64.5,3.45,25.0,372.5,264.56,182.74
2016,7,22,17,30,737.0,61.0,3.3,24.0,320.0,206.41,133.05
2016,7,22,17,45,691.0,56.5,3.2,23.0,268.0,148.47,86.39
2016,7,22,18,0,645.0,52.0,3.1,22.0,216.0,95.8,49.72
2016,7,22,18,15,575.5,45.5,2.9,21.0,167.0,43.44,24.68
2016,7,22,18,30,506.0,39.0,2.7,20.0,118.0,30.75,20.79
2016,7,22,18,45,386.0,29.5,2.5,19.0,77.5,23.69,14.0
2016,7,22,19,0,266.0,20.0,2.3,18.0,37.0,16.4,0.91
2016,7,22,19,15,133.0,10.0,2.3,17.0,18.5,9.1,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,145.0,10.5,1.45,12.5,19.5,9.55,0.0
2016,7,23,5,30,290.0,21.0,1.6,13.0,39.0,17.22,3.35
2016,7,23,5,45,406.5,29.5,1.75,14.0,80.5,23.6,14.44
2016,7,23,6,0,523.0,38.0,1.9,15.0,122.0,32.52,22.9
2016,7,23,6,15,590.5,44.0,1.75,16.0,171.0,49.52,27.52
2016,7,23,6,30,658.0,50.0,1.6,17.0,220.0,99.65,52.58
2016,7,23,6,45,704.5,54.0,1.5,18.0,272.5,153.02,91.22
2016,7,23,7,0,751.0,58.0,1.4,19.0,325.0,211.67,139.43
2016,7,23,7,15,782.0,61.5,1.35,20.0,378.0,270.66,190.29
2016,7,23,7,30,813.0,65.0,1.3,21.0,431.0,332.45,242.98
2016,7,23,7,45,836.0,68.0,1.3,22.5,482.5,394.24,293.86
2016,7,23,8,0,859.0,71.0,1.3,24.0,534.0,455.69,342.34
2016,7,23,8,15,875.5,73.0,1.45,25.0,583.0,513.8,387.67
2016,7,23,8,30,892.0,75.0,1.6,26.0,632.0,571.78,431.19
2016,7,23,8,45,904.5,77.5,1.75,27.0,677.0,627.43,471.46
2016,7,23,9,0,917.0,80.0,1.9,28.0,722.0,681.96,509.55
2016,7,23,9,15,926.5,81.5,2.05,29.0,763.0,732.02,543.09
2016,7,23,9,30,936.0,83.0,2.2,30.0,804.0,780.15,572.81
2016,7,23,9,45,943.5,84.0,2.35,31.0,839.0,824.05,599.24
2016,7,23,10,0,951.0,85.0,2.5,32.0,874.0,865.39,623.61
2016,7,23,10,15,956.5,86.0,2.6,32.5,903.0,902.26,645.7
2016,7,23,10,30,962.0,87.0,2.7,33.0,932.0,936.04,665.67
2016,7,23,10,45,965.5,88.5,2.85,34.0,954.0,965.25,681.64
2016,7,23,11,0,969.0,90.0,3.0,35.0,976.0,990.94,695.3
2016,7,23,11,15,971.5,90.5,3.05,35.0,991.0,1011.06,707.55
2016,7,23,11,30,974.0,91.0,3.1,35.0,1006.0,1027.41,717.58
2016,7,23,11,45,974.5,92.0,3.2,35.5,1013.0,1038.51,723.36
2016,7,23,12,0,975.0,93.0,3.3,36.0,1020.0,1045.69,726.83
2016,7,23,12,15,975.0,93.0,3.4,36.0,1020.0,1047.46,728.59
2016,7,23,12,30,975.0,93.0,3.5,36.0,1020.0,1045.3,728.05
2016,7,23,12,45,966.0,98.0,3.6,36.0,1010.5,1035.52,722.89
2016,7,23,13,0,957.0,103.0,3.7,36.0,1001.0,1021.99,715.49
2016,7,23,13,15,954.5,102.5,3.75,35.5,986.0,1005.51,707.43
2016,7,23,13,30,952.0,102.0,3.8,35.0,971.0,985.34,697.05
2016,7,23,13,45,951.5,99.0,3.85,35.0,949.5,960.88,682.48
2016,7,23,14,0,951.0,96.0,3.9,35.0,928.0,932.8,665.58
2016,7,23,14,15,945.5,94.5,3.9,34.5,899.0,898.51,645.65
2016,7,23,14,30,940.0,93.0,3.9,34.0,870.0,861.17,623.52
2016,7,23,14,45,934.5,90.5,3.95,34.0,835.0,819.96,597.54
2016,7,23,15,0,929.0,88.0,4.0,34.0,800.0,776.09,569.48
2016,7,23,15,15,919.0,86.5,3.95,33.5,759.0,727.63,538.61
2016,7,23,15,30,909.0,85.0,3.9,33.0,718.0,677.33,503.79
2016,7,23,15,45,897.0,82.5,3.9,32.5,673.0,623.26,465.36
2016,7,23,16,0,885.0,80.0,3.9,32.0,628.0,568.06,424.8
2016,7,23,16,15,868.0,77.0,3.8,31.0,579.0,509.05,380.6
2016,7,23,16,30,851.0,74.0,3.7,30.0,530.0,450.0,334.61
2016,7,23,16,45,829.0,71.0,3.65,29.5,478.0,389.3,285.14
2016,7,23,17,0,807.0,68.0,3.6,29.0,426.0,328.2,233.94
2016,7,23,17,15,775.5,64.5,3.45,27.5,373.5,266.66,182.38
2016,7,23,17,30,744.0,61.0,3.3,26.0,321.0,208.0,133.0
2016,7,23,17,45,698.0,56.0,3.15,25.0,268.5,149.1,85.9
2016,7,23,18,0,652.0,51.0,3.0,24.0,216.0,95.49,48.78
2016,7,23,18,15,581.5,44.5,2.85,23.0,167.0,45.65,26.25
2016,7,23,18,30,511.0,38.0,2.7,22.0,118.0,29.97,19.91
2016,7,23,18,45,389.0,29.0,2.55,21.0,77.0,23.32,13.46
2016,7,23,19,0,267.0,20.0,2.4,20.0,36.0,16.48,0.0
2016,7,23,19,15,133.5,10.0,2.45,19.0,18.0,9.1,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,130.5,10.5,2.4,13.5,18.5,9.55,0.0
2016,7,24,5,30,261.0,21.0,2.5,14.0,37.0,17.27,2.28
2016,7,24,5,45,378.5,30.0,2.6,14.5,77.5,24.06,14.71
2016,7,24,6,0,496.0,39.0,2.7,15.0,118.0,30.66,21.23
2016,7,24,6,15,566.0,45.5,2.65,16.0,167.0,47.35,26.08
2016,7,24,6,30,636.0,52.0,2.6,17.0,216.0,99.61,53.45
2016,7,24,6,45,683.5,57.0,2.6,18.0,268.0,152.76,92.1
2016,7,24,7,0,731.0,62.0,2.6,19.0,320.0,211.36,140.5
2016,7,24,7,15,763.0,66.0,2.6,19.5,372.5,270.01,191.82
2016,7,24,7,30,795.0,70.0,2.6,20.0,425.0,331.61,245.54
2016,7,24,7,45,818.5,73.0,2.65,21.0,477.0,391.6,296.62
2016,7,24,8,0,842.0,76.0,2.7,22.0,529.0,453.38,347.33
2016,7,24,8,15,860.0,78.5,2.7,23.0,578.0,511.93,393.65
2016,7,24,8,30,878.0,81.0,2.7,24.0,627.0,570.53,438.11
2016,7,24,8,45,891.0,83.5,2.7,25.0,672.5,625.88,478.44
2016,7,24,9,0,904.0,86.0,2.7,26.0,718.0,680.18,516.46
2016,7,24,9,15,914.5,87.5,2.65,26.5,759.0,730.44,551.01
2016,7,24,9,30,925.0,89.0,2.6,27.0,800.0,778.88,581.48
2016,7,24,9,45,931.0,92.0,2.6,28.0,835.0,823.26,607.73
2016,7,24,10,0,937.0,95.0,2.6,29.0,870.0,864.99,631.7
2016,7,24,10,15,943.0,96.0,2.6,29.5,899.5,901.89,653.37
2016,7,24,10,30,949.0,97.0,2.6,30.0,929.0,935.75,672.86
2016,7,24,10,45,952.5,99.0,2.65,31.0,951.0,965.16,688.36
2016,7,24,11,0,956.0,101.0,2.7,32.0,973.0,991.09,701.53
2016,7,24,11,15,959.0,101.5,2.75,32.5,988.5,1011.46,712.6
2016,7,24,11,30,962.0,102.0,2.8,33.0,1004.0,1028.13,721.41
2016,7,24,11,45,961.5,103.5,2.85,33.5,1011.0,1038.63,726.47
2016,7,24,12,0,961.0,105.0,2.9,34.0,1018.0,1045.26,729.27
2016,7,24,12,15,961.0,105.0,2.9,34.0,1018.0,1047.0,730.24
2016,7,24,12,30,961.0,105.0,2.9,34.0,1018.0,1044.87,728.97
2016,7,24,12,45,952.0,109.5,2.9,34.5,1007.5,1034.61,721.33
2016,7,24,13,0,943.0,114.0,2.9,35.0,997.0,1020.65,711.59
2016,7,24,13,15,940.0,113.0,2.95,35.0,981.5,1003.4,701.81
2016,7,24,13,30,937.0,112.0,3.0,35.0,966.0,982.52,689.8
2016,7,24,13,45,932.0,111.0,3.1,35.0,943.0,956.3,674.81
2016,7,24,14,0,927.0,110.0,3.2,35.0,920.0,926.77,657.61
2016,7,24,14,15,920.0,109.0,3.25,34.5,890.5,892.37,638.13
2016,7,24,14,30,913.0,108.0,3.3,34.0,861.0,855.09,616.54
2016,7,24,14,45,905.0,105.5,3.35,33.5,825.0,812.88,591.35
2016,7,24,15,0,897.0,103.0,3.4,33.0,789.0,768.26,564.13
2016,7,24,15,15,885.0,101.0,3.45,32.5,747.5,719.19,532.74
2016,7,24,15,30,873.0,99.0,3.5,32.0,706.0,668.53,498.07
2016,7,24,15,45,859.0,96.0,3.55,31.5,660.5,614.38,459.78
2016,7,24,16,0,845.0,93.0,3.6,31.0,615.0,560.29,420.16
2016,7,24,16,15,825.5,90.0,3.6,30.0,565.5,501.4,376.26
2016,7,24,16,30,806.0,87.0,3.6,29.0,516.0,442.85,330.85
2016,7,24,16,45,781.0,83.0,3.6,28.5,464.5,381.89,281.37
2016,7,24,17,0,756.0,79.0,3.6,28.0,413.0,322.52,231.7
2016,7,24,17,15,721.0,74.0,3.55,26.5,360.5,261.48,180.85
2016,7,24,17,30,686.0,69.0,3.5,25.0,308.0,201.48,130.69
2016,7,24,17,45,636.0,63.5,3.45,24.0,256.5,144.7,85.4
2016,7,24,18,0,586.0,58.0,3.4,23.0,205.0,93.72,49.99
2016,7,24,18,15,511.0,50.0,3.35,21.5,157.0,46.19,27.6
2016,7,24,18,30,436.0,42.0,3.3,20.0,109.0,33.36,22.96
2016,7,24,18,45,316.5,31.0,3.25,19.0,70.0,25.09,14.95
2016,7,24,19,0,197.0,20.0,3.2,18.0,31.0,16.49,0.0
2016,7,24,19,15,98.5,10.0,3.2,17.5,15.5,9.1,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,84.5,10.0,2.6,12.5,15.0,9.1,0.0
2016,7,25,5,30,169.0,20.0,2.7,13.0,30.0,16.31,0.67
2016,7,25,5,45,276.5,33.5,2.85,13.5,68.5,27.15,17.3
2016,7,25,6,0,384.0,47.0,3.0,14.0,107.0,37.54,27.32
2016,7,25,6,15,457.0,57.0,3.0,14.5,154.5,54.77,34.18
2016,7,25,6,30,530.0,67.0,3.0,15.0,202.0,101.07,59.3
2016,7,25,6,45,580.0,74.5,3.0,16.0,253.0,150.77,95.79
2016,7,25,7,0,630.0,82.0,3.0,17.0,304.0,206.36,141.6
2016,7,25,7,15,667.0,88.0,2.95,17.5,356.0,262.69,190.58
2016,7,25,7,30,704.0,94.0,2.9,18.0,408.0,322.73,242.66
2016,7,25,7,45,726.5,100.5,2.9,19.0,458.5,381.01,292.21
2016,7,25,8,0,749.0,107.0,2.9,20.0,509.0,440.72,341.22
2016,7,25,8,15,770.5,111.5,2.9,21.0,558.0,499.98,388.09
2016,7,25,8,30,792.0,116.0,2.9,22.0,607.0,558.69,432.79
2016,7,25,8,45,801.0,122.5,2.95,23.0,651.0,612.12,472.06
2016,7,25,9,0,810.0,129.0,3.0,24.0,695.0,664.37,509.07
2016,7,25,9,15,823.0,132.5,3.0,24.5,736.0,715.08,544.68
2016,7,25,9,30,836.0,136.0,3.0,25.0,777.0,764.44,578.36
2016,7,25,9,45,859.0,131.5,3.0,26.0,816.0,812.08,607.54
2016,7,25,10,0,882.0,127.0,3.0,27.0,855.0,852.37,631.09
2016,7,25,10,15,888.5,128.5,3.0,27.5,884.5,888.46,652.74
2016,7,25,10,30,895.0,130.0,3.0,28.0,914.0,921.71,672.31
2016,7,25,10,45,901.5,130.5,3.05,29.0,936.5,951.0,688.11
2016,7,25,11,0,908.0,131.0,3.1,30.0,959.0,977.13,701.74
2016,7,25,11,15,911.0,132.0,3.15,30.5,974.0,997.13,712.79
2016,7,25,11,30,914.0,133.0,3.2,31.0,989.0,1013.61,721.67
2016,7,25,11,45,918.5,131.5,3.25,31.5,997.5,1025.55,727.74
2016,7,25,12,0,923.0,130.0,3.3,32.0,1006.0,1033.87,731.63
2016,7,25,12,15,923.0,130.0,3.35,32.0,1006.0,1035.54,732.96
2016,7,25,12,30,923.0,130.0,3.4,32.0,1006.0,1033.5,732.1
2016,7,25,12,45,920.5,130.5,3.45,32.5,998.0,1025.79,726.31
2016,7,25,13,0,918.0,131.0,3.5,33.0,990.0,1014.41,718.36
2016,7,25,13,15,915.0,130.0,3.55,33.0,974.5,997.52,708.46
2016,7,25,13,30,912.0,129.0,3.6,33.0,959.0,977.08,696.38
2016,7,25,13,45,908.0,127.0,3.65,33.0,936.5,951.33,680.9
2016,7,25,14,0,904.0,125.0,3.7,33.0,914.0,922.29,663.26
2016,7,25,14,15,897.0,123.5,3.75,32.5,884.5,888.03,643.43
2016,7,25,14,30,890.0,122.0,3.8,32.0,855.0,850.96,621.49
2016,7,25,14,45,884.5,118.0,3.85,32.0,820.0,810.01,595.43
2016,7,25,15,0,879.0,114.0,3.9,32.0,785.0,766.53,567.37
2016,7,25,15,15,867.0,111.5,3.9,31.5,743.5,717.65,535.18
2016,7,25,15,30,855.0,109.0,3.9,31.0,702.0,669.85,501.97
2016,7,25,15,45,845.0,104.0,3.9,30.5,657.5,616.17,463.66
2016,7,25,16,0,835.0,99.0,3.9,30.0,613.0,561.33,423.21
2016,7,25,16,15,815.5,95.5,3.85,29.0,563.5,502.34,378.92
2016,7,25,16,30,796.0,92.0,3.8,28.0,514.0,443.72,333.2
2016,7,25,16,45,776.0,86.0,3.75,27.5,463.5,383.2,283.75
2016,7,25,17,0,756.0,80.0,3.7,27.0,413.0,323.74,233.68
2016,7,25,17,15,721.0,75.0,3.6,26.0,360.5,262.62,182.15
2016,7,25,17,30,686.0,70.0,3.5,25.0,308.0,202.53,131.53
2016,7,25,17,45,641.5,63.5,3.4,24.0,256.5,145.56,85.84
2016,7,25,18,0,597.0,57.0,3.3,23.0,205.0,93.73,49.6
2016,7,25,18,15,522.0,49.0,3.15,22.0,157.0,45.48,26.91
2016,7,25,18,30,447.0,41.0,3.0,21.0,109.0,32.59,22.18
2016,7,25,18,45,328.0,30.0,2.85,20.0,69.5,24.29,14.1
2016,7,25,19,0,209.0,19.0,2.7,19.0,30.0,15.64,0.0
2016,7,25,19,15,104.5,9.5,2.65,18.5,15.0,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,95.0,10.0,1.2,14.5,15.5,9.1,0.0
2016,7,26,5,30,190.0,20.0,1.4,15.0,31.0,16.42,0.0
2016,7,26,5,45,302.5,32.0,1.65,16.0,69.5,25.92,15.98
2016,7,26,6,0,415.0,44.0,1.9,17.0,108.0,35.02,24.77
2016,7,26,6,15,488.0,53.0,1.8,18.0,156.0,52.01,30.94
2016,7,26,6,30,561.0,62.0,1.7,19.0,204.0,99.39,55.71
2016,7,26,6,45,611.0,68.5,1.6,20.0,255.0,150.15,92.24
2016,7,26,7,0,661.0,75.0,1.5,21.0,306.0,206.74,138.0
2016,7,26,7,15,696.5,80.5,1.4,22.0,358.5,264.06,186.42
2016,7,26,7,30,732.0,86.0,1.3,23.0,411.0,324.87,237.19
2016,7,26,7,45,757.0,90.5,1.25,24.5,462.0,385.4,286.04
2016,7,26,8,0,782.0,95.0,1.2,26.0,513.0,445.69,332.62
2016,7,26,8,15,802.0,98.5,1.15,27.0,562.0,503.81,376.18
2016,7,26,8,30,822.0,102.0,1.1,28.0,611.0,562.35,418.05
2016,7,26,8,45,836.0,105.5,1.1,29.5,656.0,617.38,455.06
2016,7,26,9,0,850.0,109.0,1.1,31.0,701.0,671.63,489.82
2016,7,26,9,15,861.5,111.5,1.1,31.5,741.5,718.6,520.47
2016,7,26,9,30,873.0,114.0,1.1,32.0,782.0,766.71,549.94
2016,7,26,9,45,882.5,115.5,1.1,33.0,817.5,810.44,574.15
2016,7,26,10,0,892.0,117.0,1.1,34.0,853.0,851.92,596.42
2016,7,26,10,15,898.5,118.5,1.1,35.0,882.0,888.38,615.13
2016,7,26,10,30,905.0,120.0,1.1,36.0,911.0,921.97,631.8
2016,7,26,10,45,911.0,121.0,1.1,37.0,933.5,951.58,645.83
2016,7,26,11,0,917.0,122.0,1.1,38.0,956.0,977.97,657.78
2016,7,26,11,15,920.0,122.5,1.2,38.0,971.0,997.69,670.19
2016,7,26,11,30,923.0,123.0,1.3,38.0,986.0,1013.84,680.65
2016,7,26,11,45,926.0,122.5,1.45,38.5,994.0,1025.39,687.83
2016,7,26,12,0,929.0,122.0,1.6,39.0,1002.0,1033.26,692.88
2016,7,26,12,15,929.0,122.0,1.75,39.0,1002.0,1034.94,695.8
2016,7,26,12,30,929.0,122.0,1.9,39.0,1002.0,1032.87,696.55
2016,7,26,12,45,923.0,124.0,2.05,39.5,992.5,1023.18,691.33
2016,7,26,13,0,917.0,126.0,2.2,40.0,983.0,1009.86,683.96
2016,7,26,13,15,914.0,125.5,2.3,40.0,967.5,993.42,675.63
2016,7,26,13,30,911.0,125.0,2.4,40.0,952.0,973.45,665.15
2016,7,26,13,45,907.5,122.5,2.5,40.0,930.0,947.64,651.04
2016,7,26,14,0,904.0,120.0,2.6,40.0,908.0,918.51,634.79
2016,7,26,14,15,897.5,118.5,2.65,39.5,878.5,884.62,616.35
2016,7,26,14,30,891.0,117.0,2.7,39.0,849.0,847.88,595.85
2016,7,26,14,45,883.5,114.0,2.75,39.0,813.5,806.26,570.68
2016,7,26,15,0,876.0,111.0,2.8,39.0,778.0,762.24,543.64
2016,7,26,15,15,864.0,108.5,2.8,38.5,737.0,713.42,513.08
2016,7,26,15,30,852.0,106.0,2.8,38.0,696.0,665.63,481.34
2016,7,26,15,45,838.0,102.5,2.85,37.5,650.5,611.13,444.23
2016,7,26,16,0,824.0,99.0,2.9,37.0,605.0,555.86,405.23
2016,7,26,16,15,804.0,95.5,2.9,36.5,556.0,497.13,362.2
2016,7,26,16,30,784.0,92.0,2.9,36.0,507.0,438.86,317.93
2016,7,26,16,45,759.0,87.5,2.9,35.5,456.0,378.46,270.63
2016,7,26,17,0,734.0,83.0,2.9,35.0,405.0,319.71,223.16
2016,7,26,17,15,697.5,77.5,2.75,33.5,352.5,256.8,172.62
2016,7,26,17,30,661.0,72.0,2.6,32.0,300.0,199.38,126.13
2016,7,26,17,45,611.0,65.5,2.5,31.0,249.0,143.09,82.62
2016,7,26,18,0,561.0,59.0,2.4,30.0,198.0,92.64,48.53
2016,7,26,18,15,486.0,50.5,2.05,28.5,150.5,46.14,27.06
2016,7,26,18,30,411.0,42.0,1.7,27.0,103.0,33.5,22.28
2016,7,26,18,45,293.5,30.0,1.4,25.5,65.0,24.33,13.61
2016,7,26,19,0,176.0,18.0,1.1,24.0,27.0,14.76,0.0
2016,7,26,19,15,88.0,9.0,1.1,23.5,13.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,8.5,2.0,17.5,11.0,7.73,0.0
2016,7,27,5,30,91.0,17.0,2.1,18.0,22.0,13.33,0.0
2016,7,27,5,45,179.5,33.5,2.25,18.5,56.5,26.02,15.73
2016,7,27,6,0,268.0,50.0,2.4,19.0,91.0,38.32,27.34
2016,7,27,6,15,335.5,63.5,2.3,20.0,134.5,55.99,36.15
2016,7,27,6,30,403.0,77.0,2.2,21.0,178.0,97.28,59.61
2016,7,27,6,45,461.0,86.0,2.15,22.0,226.5,141.8,91.3
2016,7,27,7,0,519.0,95.0,2.1,23.0,275.0,195.33,133.58
2016,7,27,7,15,557.0,103.0,2.05,24.0,324.5,247.26,176.64
2016,7,27,7,30,595.0,111.0,2.0,25.0,374.0,303.21,222.75
2016,7,27,7,45,630.0,115.5,2.0,26.0,424.0,358.47,267.55
2016,7,27,8,0,665.0,120.0,2.0,27.0,474.0,416.69,313.26
2016,7,27,8,15,687.5,125.0,2.0,28.0,521.0,471.76,355.16
2016,7,27,8,30,710.0,130.0,2.0,29.0,568.0,527.78,396.17
2016,7,27,8,45,731.0,132.5,2.0,30.0,613.0,581.1,433.77
2016,7,27,9,0,752.0,135.0,2.0,31.0,658.0,633.88,469.66
2016,7,27,9,15,765.5,138.0,2.0,31.5,697.5,681.99,502.07
2016,7,27,9,30,779.0,141.0,2.0,32.0,737.0,728.94,532.81
2016,7,27,9,45,773.0,153.0,2.05,33.0,766.5,768.01,556.02
2016,7,27,10,0,767.0,165.0,2.1,34.0,796.0,803.96,576.39
2016,7,27,10,15,775.0,167.5,2.15,34.5,824.5,839.53,597.44
2016,7,27,10,30,783.0,170.0,2.2,35.0,853.0,872.69,616.75
2016,7,27,10,45,792.0,170.0,2.25,36.0,876.0,901.76,632.02
2016,7,27,11,0,801.0,170.0,2.3,37.0,899.0,928.11,645.44
2016,7,27,11,15,805.0,171.0,2.4,37.0,913.5,947.81,657.85
2016,7,27,11,30,809.0,172.0,2.5,37.0,928.0,964.32,668.41
2016,7,27,11,45,816.0,169.5,2.65,37.5,937.0,977.0,675.73
2016,7,27,12,0,823.0,167.0,2.8,38.0,946.0,986.35,681.05
2016,7,27,12,15,823.0,167.0,2.9,38.0,946.0,987.91,682.69
2016,7,27,12,30,823.0,167.0,3.0,38.0,946.0,985.99,682.34
2016,7,27,12,45,834.0,158.5,3.1,38.5,942.5,982.77,679.86
2016,7,27,13,0,845.0,150.0,3.2,39.0,939.0,964.9,668.37
2016,7,27,13,15,841.5,149.0,3.3,38.5,924.0,948.54,660.74
2016,7,27,13,30,838.0,148.0,3.4,38.0,909.0,928.94,651.0
2016,7,27,13,45,836.5,144.0,3.55,38.0,888.0,905.16,637.48
2016,7,27,14,0,835.0,140.0,3.7,38.0,867.0,878.2,621.82
2016,7,27,14,15,827.5,138.5,3.75,37.5,838.0,852.81,607.85
2016,7,27,14,30,820.0,137.0,3.8,37.0,809.0,816.76,586.71
2016,7,27,14,45,815.0,131.5,3.9,36.5,775.5,776.28,562.57
2016,7,27,15,0,810.0,126.0,4.0,36.0,742.0,733.46,536.43
2016,7,27,15,15,797.0,123.5,4.0,35.5,702.0,685.9,504.67
2016,7,27,15,30,784.0,121.0,4.0,35.0,662.0,637.09,471.17
2016,7,27,15,45,773.5,114.5,4.0,34.5,619.0,584.89,434.36
2016,7,27,16,0,763.0,108.0,4.0,34.0,576.0,531.75,395.68
2016,7,27,16,15,741.5,104.0,3.95,33.0,528.0,474.89,353.57
2016,7,27,16,30,720.0,100.0,3.9,32.0,480.0,417.54,309.56
2016,7,27,16,45,699.0,93.5,3.85,31.5,431.5,359.96,263.27
2016,7,27,17,0,678.0,87.0,3.8,31.0,383.0,303.72,216.73
2016,7,27,17,15,641.0,81.5,3.65,29.5,332.5,245.77,169.18
2016,7,27,17,30,604.0,76.0,3.5,28.0,282.0,191.57,124.55
2016,7,27,17,45,559.0,68.0,3.4,27.0,233.5,138.05,82.31
2016,7,27,18,0,514.0,60.0,3.3,26.0,185.0,89.84,48.88
2016,7,27,18,15,439.5,50.5,3.15,25.0,140.0,45.37,27.38
2016,7,27,18,30,365.0,41.0,3.0,24.0,95.0,32.58,21.79
2016,7,27,18,45,259.0,29.0,2.9,23.0,59.5,23.44,12.91
2016,7,27,19,0,153.0,17.0,2.8,22.0,24.0,13.88,0.0
2016,7,27,19,15,76.5,8.5,2.75,21.5,12.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,9.0,2.3,14.5,14.0,8.19,0.0
2016,7,28,5,30,187.0,18.0,2.3,15.0,28.0,14.71,0.0
2016,7,28,5,45,299.0,29.0,2.3,15.5,64.5,23.34,13.63
2016,7,28,6,0,411.0,40.0,2.3,16.0,101.0,31.63,21.87
2016,7,28,6,15,483.0,48.0,2.25,17.0,147.0,47.71,27.54
2016,7,28,6,30,555.0,56.0,2.2,18.0,193.0,93.88,51.57
2016,7,28,6,45,603.0,62.0,2.2,19.0,242.5,143.57,87.67
2016,7,28,7,0,651.0,68.0,2.2,20.0,292.0,198.83,132.94
2016,7,28,7,15,685.5,72.5,2.15,21.0,343.0,256.37,182.22
2016,7,28,7,30,720.0,77.0,2.1,22.0,394.0,315.03,232.19
2016,7,28,7,45,744.5,81.0,2.1,23.0,443.5,372.38,280.24
2016,7,28,8,0,769.0,85.0,2.1,24.0,493.0,431.31,327.82
2016,7,28,8,15,788.0,88.0,2.1,25.0,540.5,487.77,371.79
2016,7,28,8,30,807.0,91.0,2.1,26.0,588.0,544.56,414.23
2016,7,28,8,45,820.5,94.0,2.1,27.0,631.5,596.39,451.46
2016,7,28,9,0,834.0,97.0,2.1,28.0,675.0,648.43,487.39
2016,7,28,9,15,845.0,99.5,2.15,29.0,714.5,697.14,519.99
2016,7,28,9,30,856.0,102.0,2.2,30.0,754.0,744.27,549.19
2016,7,28,9,45,865.5,103.0,2.25,31.0,788.5,786.9,574.45
2016,7,28,10,0,875.0,104.0,2.3,32.0,823.0,827.35,597.83
2016,7,28,10,15,881.5,105.0,2.4,32.5,851.0,862.83,619.25
2016,7,28,10,30,888.0,106.0,2.5,33.0,879.0,895.51,638.74
2016,7,28,10,45,890.0,108.5,2.6,33.5,900.0,922.62,654.57
2016,7,28,11,0,892.0,111.0,2.7,34.0,921.0,946.4,668.29
2016,7,28,11,15,894.5,111.5,2.8,34.0,935.5,965.24,680.3
2016,7,28,11,30,897.0,112.0,2.9,34.0,950.0,980.6,690.23
2016,7,28,11,45,896.0,114.0,3.05,34.5,956.5,990.49,695.8
2016,7,28,12,0,895.0,116.0,3.2,35.0,963.0,996.73,699.17
2016,7,28,12,15,895.0,116.0,3.3,35.0,962.5,998.35,700.82
2016,7,28,12,30,895.0,116.0,3.4,35.0,962.0,996.33,700.31
2016,7,28,12,45,887.0,119.5,3.5,35.5,952.5,986.36,693.45
2016,7,28,13,0,879.0,123.0,3.6,36.0,943.0,972.91,684.53
2016,7,28,13,15,875.5,122.5,3.65,35.5,927.5,956.48,676.3
2016,7,28,13,30,872.0,122.0,3.7,35.0,912.0,936.67,665.91
2016,7,28,13,45,866.5,121.0,3.75,35.0,889.5,911.29,650.54
2016,7,28,14,0,861.0,120.0,3.8,35.0,867.0,882.83,633.16
2016,7,28,14,15,854.0,118.5,3.85,34.5,838.5,849.69,613.87
2016,7,28,14,30,847.0,117.0,3.9,34.0,810.0,813.88,592.59
2016,7,28,14,45,838.5,114.0,3.95,34.0,775.5,772.96,566.4
2016,7,28,15,0,830.0,111.0,4.0,34.0,741.0,729.88,538.47
2016,7,28,15,15,817.5,108.5,3.95,33.5,701.0,685.89,509.29
2016,7,28,15,30,805.0,106.0,3.9,33.0,661.0,636.5,474.92
2016,7,28,15,45,791.0,102.5,3.9,32.5,617.0,584.14,437.57
2016,7,28,16,0,777.0,99.0,3.9,32.0,573.0,531.12,398.54
2016,7,28,16,15,756.5,95.5,3.8,31.5,525.5,474.5,355.39
2016,7,28,16,30,736.0,92.0,3.7,31.0,478.0,418.48,311.31
2016,7,28,16,45,711.5,86.5,3.65,30.5,429.0,359.92,264.06
2016,7,28,17,0,687.0,81.0,3.6,30.0,380.0,301.22,215.46
2016,7,28,17,15,651.0,76.0,3.5,28.5,330.0,243.48,167.77
2016,7,28,17,30,615.0,71.0,3.4,27.0,280.0,189.35,122.87
2016,7,28,17,45,567.0,64.0,3.3,26.0,231.5,135.63,80.36
2016,7,28,18,0,519.0,57.0,3.2,25.0,183.0,87.56,47.07
2016,7,28,18,15,445.0,48.5,3.1,24.0,138.0,43.66,26.14
2016,7,28,18,30,371.0,40.0,3.0,23.0,93.0,31.81,21.2
2016,7,28,18,45,261.5,28.0,2.9,22.0,58.0,22.63,12.15
2016,7,28,19,0,152.0,16.0,2.8,21.0,23.0,13.03,0.0
2016,7,28,19,15,76.0,8.0,2.8,20.5,11.5,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,40.0,7.5,2.3,15.5,9.5,6.82,0.0
2016,7,29,5,30,80.0,15.0,2.3,16.0,19.0,11.76,0.0
2016,7,29,5,45,156.0,32.0,2.3,16.5,51.5,24.86,14.66
2016,7,29,6,0,232.0,49.0,2.3,17.0,84.0,37.54,26.83
2016,7,29,6,15,297.5,64.0,2.3,17.5,126.0,55.64,36.76
2016,7,29,6,30,363.0,79.0,2.3,18.0,168.0,95.75,60.6
2016,7,29,6,45,410.5,91.5,2.3,19.0,214.5,139.34,92.62
2016,7,29,7,0,458.0,104.0,2.3,20.0,261.0,188.66,132.26
2016,7,29,7,15,497.0,113.5,2.3,21.0,309.5,238.57,173.91
2016,7,29,7,30,536.0,123.0,2.3,22.0,358.0,292.66,218.84
2016,7,29,7,45,568.0,130.5,2.3,23.0,406.5,349.18,264.97
2016,7,29,8,0,600.0,138.0,2.3,24.0,455.0,405.65,309.77
2016,7,29,8,15,623.5,144.5,2.3,25.0,501.5,459.39,351.14
2016,7,29,8,30,647.0,151.0,2.3,26.0,548.0,514.34,391.93
2016,7,29,8,45,670.5,154.0,2.3,27.0,592.5,566.86,429.6
2016,7,29,9,0,694.0,157.0,2.3,28.0,637.0,619.89,466.35
2016,7,29,9,15,708.5,161.0,2.35,28.5,676.5,667.79,499.48
2016,7,29,9,30,723.0,165.0,2.4,29.0,716.0,714.8,531.19
2016,7,29,9,45,761.5,153.0,2.45,30.0,757.0,761.02,560.94
2016,7,29,10,0,800.0,141.0,2.5,31.0,798.0,809.65,590.2
2016,7,29,10,15,808.0,143.0,2.55,31.5,826.5,845.79,611.92
2016,7,29,10,30,816.0,145.0,2.6,32.0,855.0,879.43,631.89
2016,7,29,10,45,823.5,145.5,2.7,33.0,877.0,908.42,647.77
2016,7,29,11,0,831.0,146.0,2.8,34.0,899.0,924.7,655.45
2016,7,29,11,15,835.0,146.5,2.85,34.5,914.0,943.89,666.04
2016,7,29,11,30,839.0,147.0,2.9,35.0,929.0,959.85,674.59
2016,7,29,11,45,843.5,145.5,3.0,35.5,937.5,971.12,680.64
2016,7,29,12,0,848.0,144.0,3.1,36.0,946.0,979.04,684.69
2016,7,29,12,15,848.5,144.5,3.15,36.0,946.0,981.52,686.5
2016,7,29,12,30,849.0,145.0,3.2,36.0,946.0,980.56,686.3
2016,7,29,12,45,862.5,134.5,3.3,36.0,943.0,978.3,685.76
2016,7,29,13,0,876.0,124.0,3.4,36.0,940.0,972.17,682.88
2016,7,29,13,15,873.0,123.0,3.45,35.5,925.0,955.73,674.64
2016,7,29,13,30,870.0,122.0,3.5,35.0,910.0,935.91,664.3
2016,7,29,13,45,865.5,121.0,3.6,35.0,888.0,911.42,649.86
2016,7,29,14,0,861.0,120.0,3.7,35.0,866.0,883.82,633.35
2016,7,29,14,15,854.0,118.0,3.75,34.5,837.5,850.13,613.74
2016,7,29,14,30,847.0,116.0,3.8,34.0,809.0,813.78,592.15
2016,7,29,14,45,837.5,114.0,3.85,34.0,774.0,772.99,566.1
2016,7,29,15,0,828.0,112.0,3.9,34.0,739.0,730.11,538.35
2016,7,29,15,15,816.0,109.5,3.9,33.5,699.5,686.56,509.65
2016,7,29,15,30,804.0,107.0,3.9,33.0,660.0,637.48,475.66
2016,7,29,15,45,787.0,104.5,3.9,32.5,615.5,584.28,437.7
2016,7,29,16,0,770.0,102.0,3.9,32.0,571.0,530.71,398.26
2016,7,29,16,15,749.0,98.5,3.85,31.0,523.5,474.1,355.95
2016,7,29,16,30,728.0,95.0,3.8,30.0,476.0,418.17,312.56
2016,7,29,16,45,698.0,91.0,3.8,29.5,426.0,357.76,263.86
2016,7,29,17,0,668.0,87.0,3.8,29.0,376.0,300.9,216.64
2016,7,29,17,15,630.5,81.0,3.7,28.0,325.5,242.81,168.3
2016,7,29,17,30,593.0,75.0,3.6,27.0,275.0,188.59,123.16
2016,7,29,17,45,536.0,68.5,3.5,26.0,226.0,135.3,81.44
2016,7,29,18,0,479.0,62.0,3.4,25.0,177.0,88.82,49.58
2016,7,29,18,15,404.5,52.0,3.25,24.0,132.5,46.05,28.54
2016,7,29,18,30,330.0,42.0,3.1,23.0,88.0,33.65,22.7
2016,7,29,18,45,220.5,28.0,3.0,22.0,53.5,22.67,11.96
2016,7,29,19,0,111.0,14.0,2.9,21.0,19.0,11.04,0.0
2016,7,29,19,15,55.5,7.0,2.85,20.5,9.5,6.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,8.0,2.2,14.5,11.5,7.28,0.0
2016,7,30,5,30,137.0,16.0,2.2,15.0,23.0,12.96,0.0
2016,7,30,5,45,245.5,29.0,2.25,15.5,58.5,23.44,13.42
2016,7,30,6,0,354.0,42.0,2.3,16.0,94.0,33.47,23.4
2016,7,30,6,15,428.5,52.0,2.3,17.0,139.0,50.19,30.36
2016,7,30,6,30,503.0,62.0,2.3,18.0,184.0,95.08,54.56
2016,7,30,6,45,256.0,89.0,2.3,19.0,151.5,114.61,79.0
2016,7,30,7,0,9.0,116.0,2.3,20.0,119.0,102.72,79.66
2016,7,30,7,15,19.0,138.5,2.3,21.0,146.5,126.07,98.02
2016,7,30,7,30,29.0,161.0,2.3,22.0,174.0,152.02,118.2
2016,7,30,7,45,77.0,194.0,2.3,23.0,233.5,202.83,157.33
2016,7,30,8,0,125.0,227.0,2.3,24.0,293.0,263.19,203.46
2016,7,30,8,15,453.5,165.0,2.3,25.0,437.5,390.15,300.22
2016,7,30,8,30,782.0,103.0,2.3,26.0,582.0,544.08,415.15
2016,7,30,8,45,799.5,105.5,2.35,27.0,627.0,598.5,453.85
2016,7,30,9,0,817.0,108.0,2.4,28.0,672.0,652.54,491.48
2016,7,30,9,15,830.0,110.5,2.5,28.5,712.5,702.76,526.48
2016,7,30,9,30,843.0,113.0,2.6,29.0,753.0,747.31,555.9
2016,7,30,9,45,862.0,110.0,2.75,30.0,790.5,793.12,584.17
2016,7,30,10,0,881.0,107.0,2.9,31.0,828.0,837.4,610.96
2016,7,30,10,15,888.0,108.5,3.05,31.5,857.0,874.09,633.63
2016,7,30,10,30,895.0,110.0,3.2,32.0,886.0,907.98,654.36
2016,7,30,10,45,899.0,111.5,3.35,32.5,908.0,936.15,671.29
2016,7,30,11,0,903.0,113.0,3.5,33.0,930.0,961.05,686.1
2016,7,30,11,15,906.0,114.0,3.65,33.0,945.5,981.1,699.24
2016,7,30,11,30,909.0,115.0,3.8,33.0,961.0,997.62,710.22
2016,7,30,11,45,908.5,117.0,3.95,33.0,967.5,1008.12,717.47
2016,7,30,12,0,908.0,119.0,4.1,33.0,974.0,1014.92,722.49
2016,7,30,12,15,908.0,119.0,4.15,33.0,974.5,1016.54,723.72
2016,7,30,12,30,908.0,119.0,4.2,33.0,975.0,1014.46,722.74
2016,7,30,12,45,891.0,128.5,4.3,33.0,963.0,1001.42,715.13
2016,7,30,13,0,874.0,138.0,4.4,33.0,951.0,984.94,705.42
2016,7,30,13,15,871.0,137.5,4.4,33.0,935.5,968.98,695.59
2016,7,30,13,30,868.0,137.0,4.4,33.0,920.0,949.64,683.6
2016,7,30,13,45,864.0,135.0,4.4,33.0,898.5,924.65,667.97
2016,7,30,14,0,860.0,133.0,4.4,33.0,877.0,896.5,650.27
2016,7,30,14,15,853.0,131.0,4.4,32.5,848.0,862.79,630.11
2016,7,30,14,30,846.0,129.0,4.4,32.0,819.0,826.39,607.96
2016,7,30,14,45,843.0,123.5,4.4,32.0,785.5,787.25,582.51
2016,7,30,15,0,840.0,118.0,4.4,32.0,752.0,749.95,558.13
2016,7,30,15,15,828.0,115.0,4.3,31.5,711.5,701.13,525.08
2016,7,30,15,30,816.0,112.0,4.2,31.0,671.0,650.88,489.74
2016,7,30,15,45,811.0,104.5,4.15,30.5,628.5,599.23,452.61
2016,7,30,16,0,806.0,97.0,4.1,30.0,586.0,546.01,413.1
2016,7,30,16,15,786.0,93.5,4.05,29.0,538.0,487.94,369.3
2016,7,30,16,30,766.0,90.0,4.0,28.0,490.0,430.36,324.2
2016,7,30,16,45,752.0,82.5,3.95,27.5,441.5,372.02,276.24
2016,7,30,17,0,738.0,75.0,3.9,27.0,393.0,314.12,227.13
2016,7,30,17,15,702.5,70.5,3.8,26.0,341.0,254.1,176.32
2016,7,30,17,30,667.0,66.0,3.7,25.0,289.0,195.38,126.69
2016,7,30,17,45,629.0,58.5,3.6,24.0,240.0,139.35,81.39
2016,7,30,18,0,591.0,51.0,3.5,23.0,191.0,87.73,45.03
2016,7,30,18,15,515.5,43.5,3.4,22.0,144.0,40.16,23.14
2016,7,30,18,30,440.0,36.0,3.3,21.0,97.0,28.63,18.62
2016,7,30,18,45,325.0,25.0,3.25,20.0,60.0,20.19,9.9
2016,7,30,19,0,210.0,14.0,3.2,19.0,23.0,12.73,0.0
2016,7,30,19,15,105.0,7.0,3.15,18.5,11.5,6.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,8.0,1.85,13.5,12.5,7.28,0.0
2016,7,31,5,30,207.0,16.0,2.0,14.0,25.0,13.09,0.0
2016,7,31,5,45,325.5,26.5,2.15,14.5,62.5,21.37,11.64
2016,7,31,6,0,444.0,37.0,2.3,15.0,100.0,29.33,19.88
2016,7,31,6,15,517.5,44.0,2.25,15.5,147.0,45.41,25.19
2016,7,31,6,30,591.0,51.0,2.2,16.0,194.0,93.13,49.88
2016,7,31,6,45,338.5,91.5,2.2,17.0,177.5,129.15,88.06
2016,7,31,7,0,86.0,132.0,2.2,18.0,161.0,132.27,101.67
