Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,129.0,155.0,2.15,18.5,206.5,172.0,133.13
2016,7,31,7,30,172.0,178.0,2.1,19.0,252.0,216.4,168.44
2016,7,31,7,45,478.0,131.0,2.1,20.0,374.0,312.45,240.91
2016,7,31,8,0,784.0,84.0,2.1,21.0,496.0,438.93,337.98
2016,7,31,8,15,803.5,87.5,2.1,22.0,544.5,497.18,383.39
2016,7,31,8,30,823.0,91.0,2.1,23.0,593.0,555.81,427.58
2016,7,31,8,45,826.5,98.5,2.15,24.0,635.0,608.8,466.03
2016,7,31,9,0,830.0,106.0,2.2,25.0,677.0,660.02,501.76
2016,7,31,9,15,842.0,108.5,2.25,25.5,717.5,706.64,534.36
2016,7,31,9,30,854.0,111.0,2.3,26.0,758.0,754.59,565.8
2016,7,31,9,45,831.5,130.0,2.4,27.0,784.0,795.4,590.54
2016,7,31,10,0,809.0,149.0,2.5,28.0,810.0,827.21,608.93
2016,7,31,10,15,817.0,151.0,2.6,28.5,839.0,863.78,631.57
2016,7,31,10,30,825.0,153.0,2.7,29.0,868.0,897.79,652.31
2016,7,31,10,45,816.5,163.0,2.8,30.0,885.5,922.0,665.21
2016,7,31,11,0,808.0,173.0,2.9,31.0,903.0,942.51,675.72
2016,7,31,11,15,812.0,174.0,2.95,31.0,918.0,962.43,688.23
2016,7,31,11,30,816.0,175.0,3.0,31.0,933.0,979.11,698.73
2016,7,31,11,45,811.0,179.5,3.15,31.5,938.0,987.12,703.15
2016,7,31,12,0,806.0,184.0,3.3,32.0,943.0,991.59,705.45
2016,7,31,12,15,806.0,185.0,3.35,32.0,943.5,994.06,707.31
2016,7,31,12,30,806.0,186.0,3.4,32.0,944.0,993.08,707.08
2016,7,31,12,45,845.5,159.5,3.5,32.0,949.5,999.93,712.33
2016,7,31,13,0,885.0,133.0,3.6,32.0,955.0,991.91,708.12
2016,7,31,13,15,881.5,132.5,3.65,32.0,939.5,975.28,698.23
2016,7,31,13,30,878.0,132.0,3.7,32.0,924.0,955.23,686.22
2016,7,31,13,45,874.0,130.0,3.8,32.0,901.5,929.95,671.11
2016,7,31,14,0,870.0,128.0,3.9,32.0,879.0,901.48,653.85
2016,7,31,14,15,862.5,126.0,3.95,31.5,849.5,866.97,633.51
2016,7,31,14,30,855.0,124.0,4.0,31.0,820.0,829.79,611.13
2016,7,31,14,45,847.5,120.5,4.05,31.0,785.0,788.66,584.58
2016,7,31,15,0,840.0,117.0,4.1,31.0,750.0,749.69,559.26
2016,7,31,15,15,827.0,114.5,4.1,30.0,709.5,700.6,527.39
2016,7,31,15,30,814.0,112.0,4.1,29.0,669.0,650.18,492.99
2016,7,31,15,45,801.5,107.5,4.15,28.5,624.5,597.0,454.63
2016,7,31,16,0,789.0,103.0,4.2,28.0,580.0,543.01,414.37
2016,7,31,16,15,767.5,99.0,4.15,27.0,531.0,484.49,369.88
2016,7,31,16,30,746.0,95.0,4.1,26.0,482.0,426.66,324.28
2016,7,31,16,45,723.5,89.0,4.05,25.5,432.5,367.55,275.51
2016,7,31,17,0,701.0,83.0,4.0,25.0,383.0,308.12,225.17
2016,7,31,17,15,663.5,77.5,3.9,23.5,331.5,248.43,174.85
2016,7,31,17,30,626.0,72.0,3.8,22.0,280.0,192.56,127.57
2016,7,31,17,45,580.5,64.0,3.7,21.0,230.5,137.42,82.92
2016,7,31,18,0,535.0,56.0,3.6,20.0,181.0,87.68,47.67
2016,7,31,18,15,456.5,47.0,3.45,19.0,135.0,42.2,25.78
2016,7,31,18,30,378.0,38.0,3.3,18.0,89.0,30.38,20.34
2016,7,31,18,45,262.5,26.0,3.15,17.0,54.0,21.11,10.47
2016,7,31,19,0,147.0,14.0,3.0,16.0,19.0,12.73,0.0
2016,7,31,19,15,73.5,7.0,2.9,15.5,9.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,104.0,7.5,1.65,13.5,12.0,6.82,0.0
2016,8,1,5,30,208.0,15.0,1.8,14.0,24.0,12.23,0.0
2016,8,1,5,45,331.0,24.5,1.95,14.5,61.0,19.66,10.07
2016,8,1,6,0,454.0,34.0,2.1,15.0,98.0,26.82,17.67
2016,8,1,6,15,527.0,40.5,2.1,15.5,144.5,42.81,22.81
2016,8,1,6,30,600.0,47.0,2.1,16.0,191.0,92.98,49.37
2016,8,1,6,45,333.5,88.0,2.1,17.0,171.5,125.7,85.41
2016,8,1,7,0,67.0,129.0,2.1,18.0,152.0,125.91,97.17
2016,8,1,7,15,130.0,152.0,2.05,18.5,205.5,169.94,131.44
2016,8,1,7,30,193.0,175.0,2.0,19.0,259.0,221.05,171.73
2016,8,1,7,45,231.5,194.0,2.0,20.0,306.5,269.61,210.01
2016,8,1,8,0,270.0,213.0,2.0,21.0,354.0,320.14,249.19
2016,8,1,8,15,559.5,144.5,2.0,21.5,473.0,429.24,333.41
2016,8,1,8,30,849.0,76.0,2.0,22.0,592.0,555.13,429.3
2016,8,1,8,45,863.0,78.0,2.0,23.0,637.0,609.64,468.51
2016,8,1,9,0,877.0,80.0,2.0,24.0,682.0,663.27,506.01
2016,8,1,9,15,887.5,81.5,2.05,24.5,722.5,712.77,540.07
2016,8,1,9,30,898.0,83.0,2.1,25.0,763.0,760.52,570.76
2016,8,1,9,45,899.0,89.0,2.2,26.0,796.0,803.39,596.88
2016,8,1,10,0,900.0,95.0,2.3,27.0,829.0,843.3,620.63
2016,8,1,10,15,906.5,96.0,2.4,27.5,858.0,879.76,643.05
2016,8,1,10,30,913.0,97.0,2.5,28.0,887.0,913.31,663.43
2016,8,1,10,45,917.0,98.0,2.6,28.5,909.0,941.51,680.22
2016,8,1,11,0,921.0,99.0,2.7,29.0,931.0,966.36,694.85
2016,8,1,11,15,924.0,99.5,2.8,29.5,946.0,986.28,706.33
2016,8,1,11,30,927.0,100.0,2.9,30.0,961.0,1002.6,715.58
2016,8,1,11,45,928.5,100.5,3.0,30.5,968.5,1013.76,721.64
2016,8,1,12,0,930.0,101.0,3.1,31.0,976.0,1021.17,725.43
2016,8,1,12,15,930.5,101.0,3.15,31.0,975.5,1023.29,727.06
2016,8,1,12,30,931.0,101.0,3.2,31.0,975.0,1021.61,726.44
2016,8,1,12,45,925.5,103.0,3.3,31.5,966.5,1012.28,720.03
2016,8,1,13,0,920.0,105.0,3.4,32.0,958.0,999.27,711.4
2016,8,1,13,15,917.0,104.5,3.5,31.5,942.5,982.53,703.33
2016,8,1,13,30,914.0,104.0,3.6,31.0,927.0,962.23,692.94
2016,8,1,13,45,911.5,102.0,3.7,31.0,905.0,937.4,678.15
2016,8,1,14,0,909.0,100.0,3.8,31.0,883.0,909.17,661.07
2016,8,1,14,15,902.5,98.5,3.85,30.5,854.0,874.77,640.81
2016,8,1,14,30,896.0,97.0,3.9,30.0,825.0,837.5,618.4
2016,8,1,14,45,890.0,94.5,3.95,30.0,790.5,796.94,592.24
2016,8,1,15,0,884.0,92.0,4.0,30.0,756.0,753.86,564.07
2016,8,1,15,15,873.0,90.0,4.0,29.5,715.5,705.49,532.67
2016,8,1,15,30,862.0,88.0,4.0,29.0,675.0,655.48,497.47
2016,8,1,15,45,850.0,84.5,4.05,28.5,630.5,601.99,458.8
2016,8,1,16,0,838.0,81.0,4.1,28.0,586.0,547.49,418.02
2016,8,1,16,15,819.5,78.0,4.1,27.0,537.5,489.52,373.81
2016,8,1,16,30,801.0,75.0,4.1,26.0,489.0,431.54,327.83
2016,8,1,16,45,779.0,71.0,4.1,25.0,439.0,371.49,278.52
2016,8,1,17,0,757.0,67.0,4.1,24.0,389.0,312.74,228.55
2016,8,1,17,15,723.0,63.0,4.0,23.0,337.5,252.39,176.54
2016,8,1,17,30,689.0,59.0,3.9,22.0,286.0,195.35,127.36
2016,8,1,17,45,642.0,53.5,3.85,21.0,235.5,138.7,81.31
2016,8,1,18,0,595.0,48.0,3.8,20.0,185.0,87.57,45.44
2016,8,1,18,15,518.0,40.5,3.7,19.0,138.5,37.26,21.36
2016,8,1,18,30,441.0,33.0,3.6,18.0,92.0,26.18,16.71
2016,8,1,18,45,312.5,23.0,3.5,17.0,55.5,18.54,8.16
2016,8,1,19,0,184.0,13.0,3.4,16.0,19.0,11.82,0.0
2016,8,1,19,15,92.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,102.0,7.5,2.0,12.5,11.5,6.82,0.0
2016,8,2,5,30,204.0,15.0,2.2,13.0,23.0,13.64,0.0
2016,8,2,5,45,331.5,25.0,2.4,13.5,60.5,20.19,10.33
2016,8,2,6,0,459.0,35.0,2.6,14.0,98.0,27.78,18.54
2016,8,2,6,15,535.5,41.5,2.6,14.5,146.0,44.02,23.73
2016,8,2,6,30,612.0,48.0,2.6,15.0,194.0,95.18,50.92
2016,8,2,6,45,359.0,89.5,2.6,16.0,180.0,131.02,89.09
2016,8,2,7,0,106.0,131.0,2.6,17.0,166.0,136.68,105.01
2016,8,2,7,15,445.5,98.5,2.6,17.5,285.0,212.81,157.53
2016,8,2,7,30,785.0,66.0,2.6,18.0,404.0,328.54,246.27
2016,8,2,7,45,812.0,68.5,2.6,19.0,456.5,389.48,298.29
2016,8,2,8,0,839.0,71.0,2.6,20.0,509.0,452.38,350.19
2016,8,2,8,15,858.0,73.5,2.6,20.5,559.0,511.91,398.34
2016,8,2,8,30,877.0,76.0,2.6,21.0,609.0,571.61,444.85
2016,8,2,8,45,893.0,78.0,2.6,22.0,655.5,628.84,486.95
2016,8,2,9,0,909.0,80.0,2.6,23.0,702.0,685.32,526.88
2016,8,2,9,15,920.0,81.5,2.6,23.5,744.0,736.7,562.12
2016,8,2,9,30,931.0,83.0,2.6,24.0,786.0,786.28,593.93
2016,8,2,9,45,936.0,87.0,2.65,25.0,821.5,831.62,621.42
2016,8,2,10,0,941.0,91.0,2.7,26.0,857.0,874.2,646.56
2016,8,2,10,15,947.5,92.5,2.75,26.5,887.0,912.56,669.82
2016,8,2,10,30,954.0,94.0,2.8,27.0,917.0,947.87,690.88
2016,8,2,10,45,960.0,94.0,2.85,27.5,940.5,977.96,708.41
2016,8,2,11,0,966.0,94.0,2.9,28.0,964.0,1004.63,723.68
2016,8,2,11,15,969.0,95.0,2.95,28.0,980.0,1025.89,736.95
2016,8,2,11,30,972.0,96.0,3.0,28.0,996.0,1043.35,747.91
2016,8,2,11,45,974.0,96.0,3.05,28.5,1004.0,1054.95,753.77
2016,8,2,12,0,976.0,96.0,3.1,29.0,1012.0,1062.6,757.26
2016,8,2,12,15,976.0,96.0,3.15,29.0,1011.5,1064.3,758.65
2016,8,2,12,30,976.0,96.0,3.2,29.0,1011.0,1061.99,757.68
2016,8,2,12,45,967.5,100.0,3.25,29.5,1001.0,1051.44,750.12
2016,8,2,13,0,959.0,104.0,3.3,30.0,991.0,1037.07,740.31
2016,8,2,13,15,956.0,103.5,3.35,30.0,975.0,1019.71,730.19
2016,8,2,13,30,953.0,103.0,3.4,30.0,959.0,998.63,717.72
2016,8,2,13,45,948.5,101.5,3.45,30.0,935.5,971.54,701.39
2016,8,2,14,0,944.0,100.0,3.5,30.0,912.0,941.01,682.79
2016,8,2,14,15,937.0,98.5,3.5,29.5,881.5,905.06,661.55
2016,8,2,14,30,930.0,97.0,3.5,29.0,851.0,866.14,638.11
2016,8,2,14,45,921.5,95.0,3.5,29.0,814.5,822.79,610.16
2016,8,2,15,0,913.0,93.0,3.5,29.0,778.0,777.02,580.27
2016,8,2,15,15,901.0,91.0,3.5,28.5,735.5,726.6,547.89
2016,8,2,15,30,889.0,89.0,3.5,28.0,693.0,674.55,511.54
2016,8,2,15,45,874.0,86.5,3.5,28.0,646.5,618.84,470.42
2016,8,2,16,0,859.0,84.0,3.5,28.0,600.0,562.34,427.51
2016,8,2,16,15,839.0,81.0,3.45,27.5,550.0,502.38,381.37
2016,8,2,16,30,819.0,78.0,3.4,27.0,500.0,442.63,333.77
2016,8,2,16,45,792.5,74.5,3.4,26.5,447.5,380.2,282.62
2016,8,2,17,0,766.0,71.0,3.4,26.0,395.0,319.55,231.35
2016,8,2,17,15,729.0,66.5,3.35,25.0,342.0,257.26,178.52
2016,8,2,17,30,692.0,62.0,3.3,24.0,289.0,198.67,128.73
2016,8,2,17,45,637.0,56.5,3.25,23.0,236.5,138.32,80.5
2016,8,2,18,0,582.0,51.0,3.2,22.0,184.0,86.53,44.7
2016,8,2,18,15,499.0,43.5,3.15,21.0,137.0,39.35,23.21
2016,8,2,18,30,416.0,36.0,3.1,20.0,90.0,28.9,18.79
2016,8,2,18,45,274.5,24.5,3.1,19.0,53.5,19.96,8.64
2016,8,2,19,0,133.0,13.0,3.1,18.0,17.0,11.82,0.0
2016,8,2,19,15,66.5,6.5,3.15,17.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.05,12.5,10.0,6.82,0.0
2016,8,3,5,30,134.0,15.0,2.2,13.0,20.0,13.64,0.0
2016,8,3,5,45,266.5,27.0,2.4,14.0,56.5,22.02,11.46
2016,8,3,6,0,399.0,39.0,2.6,15.0,93.0,31.3,21.45
2016,8,3,6,15,481.0,47.5,2.55,15.5,140.5,48.16,27.83
2016,8,3,6,30,563.0,56.0,2.5,16.0,188.0,95.92,53.21
2016,8,3,6,45,619.0,61.5,2.45,17.0,240.0,147.29,90.79
2016,8,3,7,0,675.0,67.0,2.4,18.0,292.0,205.26,138.58
2016,8,3,7,15,712.0,72.0,2.35,18.5,344.5,265.75,191.23
2016,8,3,7,30,749.0,77.0,2.3,19.0,397.0,327.81,245.07
2016,8,3,7,45,777.0,80.5,2.25,20.0,449.5,388.23,296.13
2016,8,3,8,0,805.0,84.0,2.2,21.0,502.0,450.58,346.82
2016,8,3,8,15,825.5,87.0,2.2,21.5,551.5,510.24,394.41
2016,8,3,8,30,846.0,90.0,2.2,22.0,601.0,570.33,440.56
2016,8,3,8,45,861.5,92.5,2.2,23.0,647.5,625.05,480.3
2016,8,3,9,0,877.0,95.0,2.2,24.0,694.0,680.3,518.84
2016,8,3,9,15,889.0,97.0,2.2,25.0,735.5,731.55,553.02
2016,8,3,9,30,901.0,99.0,2.2,26.0,777.0,781.15,583.28
2016,8,3,9,45,913.5,99.0,2.25,27.0,814.0,827.24,610.86
2016,8,3,10,0,926.0,99.0,2.3,28.0,851.0,871.18,636.52
2016,8,3,10,15,932.5,100.0,2.4,28.5,880.5,908.57,659.21
2016,8,3,10,30,939.0,101.0,2.5,29.0,910.0,942.96,679.84
2016,8,3,10,45,943.5,102.0,2.6,29.5,933.0,972.34,697.15
2016,8,3,11,0,948.0,103.0,2.7,30.0,956.0,998.27,712.24
2016,8,3,11,15,951.5,103.5,2.85,30.5,971.5,1019.17,724.61
2016,8,3,11,30,955.0,104.0,3.0,31.0,987.0,1036.36,734.69
2016,8,3,11,45,956.5,104.0,3.15,31.5,994.5,1047.3,740.9
2016,8,3,12,0,958.0,104.0,3.3,32.0,1002.0,1054.34,744.79
2016,8,3,12,15,958.5,104.0,3.45,31.5,1002.0,1056.48,748.73
2016,8,3,12,30,959.0,104.0,3.6,31.0,1002.0,1054.67,750.3
2016,8,3,12,45,954.5,105.5,3.75,31.0,993.0,1045.55,745.8
2016,8,3,13,0,950.0,107.0,3.9,31.0,984.0,1032.6,738.94
2016,8,3,13,15,947.5,106.5,4.0,30.5,968.5,1015.81,730.79
2016,8,3,13,30,945.0,106.0,4.1,30.0,953.0,995.29,720.22
2016,8,3,13,45,942.5,103.5,4.2,30.0,930.5,969.13,704.48
2016,8,3,14,0,940.0,101.0,4.3,30.0,908.0,939.45,686.36
2016,8,3,14,15,934.0,100.0,4.35,29.5,878.0,904.9,665.98
2016,8,3,14,30,928.0,99.0,4.4,29.0,848.0,867.34,643.33
2016,8,3,14,45,922.0,96.0,4.45,28.5,812.5,824.93,617.05
2016,8,3,15,0,916.0,93.0,4.5,28.0,777.0,779.89,588.56
2016,8,3,15,15,904.5,91.0,4.45,27.0,735.0,729.61,556.66
2016,8,3,15,30,893.0,89.0,4.4,26.0,693.0,677.64,520.64
2016,8,3,15,45,879.5,86.0,4.35,25.5,647.0,622.04,479.72
2016,8,3,16,0,866.0,83.0,4.3,25.0,601.0,565.51,436.75
2016,8,3,16,15,846.5,80.0,4.2,24.0,550.5,505.34,390.23
2016,8,3,16,30,827.0,77.0,4.1,23.0,500.0,445.33,342.05
2016,8,3,16,45,800.5,73.5,4.05,22.0,447.5,382.37,289.89
2016,8,3,17,0,774.0,70.0,4.0,21.0,395.0,321.17,237.44
2016,8,3,17,15,737.5,65.5,3.85,20.0,341.5,258.47,182.95
2016,8,3,17,30,701.0,61.0,3.7,19.0,288.0,199.4,131.6
2016,8,3,17,45,647.0,55.5,3.6,18.0,236.0,140.9,83.85
2016,8,3,18,0,593.0,50.0,3.5,17.0,184.0,86.26,45.08
2016,8,3,18,15,510.0,42.0,3.35,16.5,136.0,37.95,22.64
2016,8,3,18,30,427.0,34.0,3.2,16.0,88.0,27.24,17.67
2016,8,3,18,45,285.0,23.0,3.1,15.5,52.0,18.7,7.34
2016,8,3,19,0,143.0,12.0,3.0,15.0,16.0,10.91,0.0
2016,8,3,19,15,71.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,82.5,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,4,5,30,165.0,14.0,2.5,13.0,19.0,12.73,0.0
2016,8,4,5,45,300.0,25.0,2.7,13.5,56.5,20.31,9.85
2016,8,4,6,0,435.0,36.0,2.9,14.0,94.0,28.78,19.32
2016,8,4,6,15,515.0,43.5,2.9,14.5,141.5,45.7,25.27
2016,8,4,6,30,595.0,51.0,2.9,15.0,189.0,94.58,50.99
2016,8,4,6,45,336.5,89.0,2.9,15.5,171.0,127.83,87.63
2016,8,4,7,0,78.0,127.0,2.9,16.0,153.0,126.87,98.42
2016,8,4,7,15,151.0,148.0,2.9,16.5,209.0,172.92,134.56
2016,8,4,7,30,224.0,169.0,2.9,17.0,265.0,229.49,179.8
2016,8,4,7,45,185.5,195.5,2.95,17.5,281.5,250.9,198.42
2016,8,4,8,0,147.0,222.0,3.0,18.0,298.0,270.28,214.36
2016,8,4,8,15,209.0,239.0,3.05,18.5,359.0,327.59,259.51
2016,8,4,8,30,271.0,256.0,3.1,19.0,420.0,396.88,313.28
2016,8,4,8,45,288.5,274.5,3.15,20.0,461.0,441.5,346.28
2016,8,4,9,0,306.0,293.0,3.2,21.0,502.0,487.25,379.41
2016,8,4,9,15,609.5,191.0,3.25,21.5,638.5,633.09,491.73
2016,8,4,9,30,913.0,89.0,3.3,22.0,775.0,781.23,599.72
2016,8,4,9,45,919.0,91.0,3.4,22.5,809.5,824.7,627.29
2016,8,4,10,0,925.0,93.0,3.5,23.0,844.0,865.53,653.47
2016,8,4,10,15,930.5,94.5,3.55,23.0,872.5,902.57,677.85
2016,8,4,10,30,936.0,96.0,3.6,23.0,901.0,936.54,700.06
2016,8,4,10,45,939.0,97.0,3.65,23.5,922.5,964.49,716.78
2016,8,4,11,0,942.0,98.0,3.7,24.0,944.0,988.94,731.14
2016,8,4,11,15,944.5,99.0,3.75,24.0,958.5,1009.29,744.24
2016,8,4,11,30,947.0,100.0,3.8,24.0,973.0,1025.93,754.99
2016,8,4,11,45,947.0,100.5,3.85,24.0,980.0,1035.81,761.41
2016,8,4,12,0,947.0,101.0,3.9,24.0,987.0,1041.81,765.45
2016,8,4,12,15,946.5,101.0,3.95,23.5,986.5,1042.92,767.92
2016,8,4,12,30,946.0,101.0,4.0,23.0,986.0,1040.13,767.98
2016,8,4,12,45,937.5,105.0,4.1,23.0,975.5,1029.67,761.92
2016,8,4,13,0,929.0,109.0,4.2,23.0,965.0,1015.5,753.52
2016,8,4,13,15,925.5,108.5,4.3,22.5,949.0,998.01,744.39
2016,8,4,13,30,922.0,108.0,4.4,22.0,933.0,976.92,732.8
2016,8,4,13,45,918.0,106.5,4.5,21.5,910.5,950.86,717.96
2016,8,4,14,0,914.0,105.0,4.6,21.0,888.0,921.45,700.84
2016,8,4,14,15,907.0,103.5,4.6,20.5,858.0,886.25,678.74
2016,8,4,14,30,900.0,102.0,4.6,20.0,828.0,848.2,654.42
2016,8,4,14,45,892.5,99.5,4.6,20.0,792.5,806.08,625.67
2016,8,4,15,0,885.0,97.0,4.6,20.0,757.0,761.54,594.93
2016,8,4,15,15,873.5,95.0,4.55,19.5,715.5,712.51,561.25
2016,8,4,15,30,862.0,93.0,4.5,19.0,674.0,661.88,523.76
2016,8,4,15,45,848.5,89.5,4.45,19.0,628.5,607.21,481.24
2016,8,4,16,0,835.0,86.0,4.4,19.0,583.0,551.68,436.91
2016,8,4,16,15,815.0,83.0,4.35,18.5,534.0,493.36,389.89
2016,8,4,16,30,795.0,80.0,4.3,18.0,485.0,434.35,340.77
2016,8,4,16,45,771.0,75.5,4.25,17.5,434.0,373.1,288.32
2016,8,4,17,0,747.0,71.0,4.2,17.0,383.0,313.39,235.67
2016,8,4,17,15,711.0,66.5,4.1,16.5,331.0,252.38,181.42
2016,8,4,17,30,675.0,62.0,4.0,16.0,279.0,194.97,130.58
2016,8,4,17,45,624.5,56.0,3.9,15.5,228.0,135.78,81.41
2016,8,4,18,0,574.0,50.0,3.8,15.0,177.0,84.6,44.83
2016,8,4,18,15,491.0,41.5,3.65,14.5,130.5,37.04,26.98
2016,8,4,18,30,408.0,33.0,3.5,14.0,84.0,26.42,17.06
2016,8,4,18,45,268.5,22.0,3.4,13.5,49.0,17.86,6.15
2016,8,4,19,0,129.0,11.0,3.3,13.0,14.0,10.01,0.0
2016,8,4,19,15,64.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.5,2.7,13.0,8.5,0.0,0.0
2016,8,5,5,30,128.0,13.0,2.8,13.0,17.0,11.82,0.0
2016,8,5,5,45,266.0,25.5,2.9,13.5,53.5,20.81,9.85
2016,8,5,6,0,404.0,38.0,3.0,14.0,90.0,30.61,20.86
2016,8,5,6,15,487.0,46.5,3.0,14.5,138.0,47.93,27.46
2016,8,5,6,30,570.0,55.0,3.0,15.0,186.0,96.31,53.38
2016,8,5,6,45,285.0,60.5,3.0,15.5,126.0,96.04,63.25
2016,8,5,7,0,0.0,66.0,3.0,16.0,66.0,58.32,44.01
2016,8,5,7,15,0.0,82.0,2.9,16.5,82.0,72.39,55.71
2016,8,5,7,30,0.0,98.0,2.8,17.0,98.0,86.57,67.26
2016,8,5,7,45,2.5,131.0,2.75,17.5,132.5,116.84,91.87
2016,8,5,8,0,5.0,164.0,2.7,18.0,167.0,147.72,116.53
2016,8,5,8,15,17.0,196.0,2.65,18.5,206.5,183.13,144.48
2016,8,5,8,30,29.0,228.0,2.6,19.0,246.0,224.56,176.79
2016,8,5,8,45,178.0,257.5,2.55,19.5,378.0,352.15,277.47
2016,8,5,9,0,327.0,287.0,2.5,20.0,510.0,496.18,386.92
2016,8,5,9,15,618.5,191.0,2.45,20.5,643.5,640.5,496.18
2016,8,5,9,30,910.0,95.0,2.4,21.0,777.0,786.25,600.57
2016,8,5,9,45,911.5,100.5,2.4,22.0,811.0,829.62,625.74
2016,8,5,10,0,913.0,106.0,2.4,23.0,845.0,870.0,649.25
2016,8,5,10,15,920.0,107.5,2.45,23.5,874.5,907.98,672.47
2016,8,5,10,30,927.0,109.0,2.5,24.0,904.0,943.0,693.54
2016,8,5,10,45,932.5,109.5,2.55,24.5,927.0,972.52,710.86
2016,8,5,11,0,938.0,110.0,2.6,25.0,950.0,998.67,725.97
2016,8,5,11,15,941.0,110.5,2.65,25.5,965.0,1018.93,737.27
2016,8,5,11,30,944.0,111.0,2.7,26.0,980.0,1035.48,746.28
2016,8,5,11,45,946.0,111.0,2.75,26.5,988.0,1046.77,752.03
2016,8,5,12,0,948.0,111.0,2.8,27.0,996.0,1054.21,755.47
2016,8,5,12,15,947.5,111.0,2.9,27.0,995.5,1055.29,756.99
2016,8,5,12,30,947.0,111.0,3.0,27.0,995.0,1052.46,756.18
2016,8,5,12,45,946.5,110.0,3.1,27.5,987.0,1044.74,750.87
2016,8,5,13,0,946.0,109.0,3.2,28.0,979.0,1033.13,743.19
2016,8,5,13,15,943.0,108.0,3.3,28.0,963.0,1015.3,733.07
2016,8,5,13,30,940.0,107.0,3.4,28.0,947.0,993.78,720.59
2016,8,5,13,45,934.5,106.5,3.5,28.0,923.0,966.89,704.57
2016,8,5,14,0,929.0,106.0,3.6,28.0,899.0,936.64,686.26
2016,8,5,14,15,922.0,104.5,3.65,27.5,869.0,900.91,665.19
2016,8,5,14,30,915.0,103.0,3.7,27.0,839.0,862.27,641.89
2016,8,5,14,45,904.5,101.5,3.8,27.0,802.0,818.15,613.52
2016,8,5,15,0,894.0,100.0,3.9,27.0,765.0,771.81,583.22
2016,8,5,15,15,881.5,98.0,3.9,26.5,722.5,721.59,550.25
2016,8,5,15,30,869.0,96.0,3.9,26.0,680.0,669.83,513.57
2016,8,5,15,45,851.5,94.0,3.95,25.5,633.0,613.78,472.71
2016,8,5,16,0,834.0,92.0,4.0,25.0,586.0,558.58,431.04
2016,8,5,16,15,812.5,88.5,3.95,24.0,536.0,497.79,384.32
2016,8,5,16,30,791.0,85.0,3.9,23.0,486.0,437.62,336.28
2016,8,5,16,45,757.5,82.0,3.85,22.5,432.5,374.29,283.57
2016,8,5,17,0,724.0,79.0,3.8,22.0,379.0,313.6,231.61
2016,8,5,17,15,684.0,74.0,3.65,21.0,326.5,250.42,177.42
2016,8,5,17,30,644.0,69.0,3.5,20.0,274.0,192.98,128.07
2016,8,5,17,45,576.5,63.0,3.4,19.0,221.5,135.27,81.93
2016,8,5,18,0,509.0,57.0,3.3,18.0,169.0,85.74,47.65
2016,8,5,18,15,420.5,47.0,3.15,17.0,123.0,40.86,29.97
2016,8,5,18,30,332.0,37.0,3.0,16.0,77.0,30.05,19.89
2016,8,5,18,45,194.5,23.5,2.9,15.5,44.0,19.29,6.03
2016,8,5,19,0,57.0,10.0,2.8,15.0,11.0,9.1,0.0
2016,8,5,19,15,28.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,6.0,2.75,12.0,7.5,0.0,0.0
2016,8,6,5,30,73.0,12.0,2.8,12.0,15.0,10.91,0.0
2016,8,6,5,45,207.0,26.0,2.85,12.5,49.5,20.42,9.18
2016,8,6,6,0,341.0,40.0,2.9,13.0,84.0,32.42,22.47
2016,8,6,6,15,426.5,50.5,2.9,13.5,130.5,50.36,30.44
2016,8,6,6,30,512.0,61.0,2.9,14.0,177.0,97.0,56.43
2016,8,6,6,45,256.0,67.5,2.9,14.5,125.5,98.0,66.45
2016,8,6,7,0,0.0,74.0,2.9,15.0,74.0,65.22,50.05
2016,8,6,7,15,2.5,106.5,2.9,15.5,108.0,94.35,74.33
2016,8,6,7,30,5.0,139.0,2.9,16.0,142.0,124.13,98.71
2016,8,6,7,45,5.0,151.0,2.9,16.5,153.5,135.52,107.58
2016,8,6,8,0,5.0,163.0,2.9,17.0,165.0,146.88,116.32
2016,8,6,8,15,11.0,187.0,2.95,17.5,193.0,172.08,136.18
2016,8,6,8,30,17.0,211.0,3.0,18.0,221.0,198.09,156.44
2016,8,6,8,45,24.5,238.0,3.05,19.0,254.0,228.53,179.65
2016,8,6,9,0,32.0,265.0,3.1,20.0,287.0,266.18,208.08
2016,8,6,9,15,68.0,306.5,3.15,20.5,356.5,333.61,259.93
2016,8,6,9,30,104.0,348.0,3.2,21.0,426.0,404.63,313.38
2016,8,6,9,45,281.0,328.0,3.25,21.5,552.0,549.49,423.96
2016,8,6,10,0,458.0,308.0,3.3,22.0,678.0,699.09,533.64
2016,8,6,10,15,684.5,209.5,3.4,22.0,785.0,819.81,623.39
2016,8,6,10,30,911.0,111.0,3.5,22.0,892.0,932.1,699.93
2016,8,6,10,45,915.5,112.5,3.6,22.5,914.0,961.3,717.27
2016,8,6,11,0,920.0,114.0,3.7,23.0,936.0,987.15,732.95
2016,8,6,11,15,922.5,114.5,3.75,23.0,951.0,1006.6,745.5
2016,8,6,11,30,925.0,115.0,3.8,23.0,966.0,1022.41,755.76
2016,8,6,11,45,925.5,116.0,3.9,23.5,972.5,1033.02,761.56
2016,8,6,12,0,926.0,117.0,4.0,24.0,979.0,1039.84,764.99
2016,8,6,12,15,925.5,117.0,4.05,24.0,978.5,1040.85,765.89
2016,8,6,12,30,925.0,117.0,4.1,24.0,978.0,1038.04,764.43
2016,8,6,12,45,917.5,120.5,4.2,24.0,968.5,1028.04,758.67
2016,8,6,13,0,910.0,124.0,4.3,24.0,959.0,1014.39,750.6
2016,8,6,13,15,907.0,123.0,4.3,23.5,943.0,997.05,741.01
2016,8,6,13,30,904.0,122.0,4.3,23.0,927.0,976.15,729.06
2016,8,6,13,45,899.5,120.5,4.35,23.0,904.5,949.92,712.37
2016,8,6,14,0,895.0,119.0,4.4,23.0,882.0,920.42,693.42
2016,8,6,14,15,888.5,117.5,4.45,22.5,852.5,886.07,672.37
2016,8,6,14,30,882.0,116.0,4.5,22.0,823.0,848.87,649.27
2016,8,6,14,45,873.5,113.5,4.55,22.0,787.0,806.46,620.92
2016,8,6,15,0,865.0,111.0,4.6,22.0,751.0,761.75,590.61
2016,8,6,15,15,852.5,108.5,4.6,21.5,710.0,715.87,559.16
2016,8,6,15,30,840.0,106.0,4.6,21.0,669.0,664.12,521.44
2016,8,6,15,45,826.5,102.0,4.6,20.5,623.5,609.09,480.14
2016,8,6,16,0,813.0,98.0,4.6,20.0,578.0,553.27,436.9
2016,8,6,16,15,792.0,94.5,4.55,19.0,528.5,493.72,389.91
2016,8,6,16,30,771.0,91.0,4.5,18.0,479.0,434.77,341.63
2016,8,6,16,45,747.5,85.0,4.5,17.5,428.0,373.37,289.21
2016,8,6,17,0,724.0,79.0,4.5,17.0,377.0,313.52,236.56
2016,8,6,17,15,684.5,74.0,4.4,16.5,324.5,250.43,180.81
2016,8,6,17,30,645.0,69.0,4.3,16.0,272.0,193.0,130.2
2016,8,6,17,45,591.0,61.5,4.2,15.5,221.0,135.69,82.83
2016,8,6,18,0,537.0,54.0,4.1,15.0,170.0,84.87,46.57
2016,8,6,18,15,447.0,44.5,3.95,14.5,123.5,38.67,28.33
2016,8,6,18,30,357.0,35.0,3.8,14.0,77.0,28.39,18.56
2016,8,6,18,45,211.5,22.0,3.65,13.5,43.5,18.03,4.15
2016,8,6,19,0,66.0,9.0,3.5,13.0,10.0,8.19,0.0
2016,8,6,19,15,33.0,4.5,3.45,12.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,63.5,6.0,3.25,12.0,7.5,0.0,0.0
2016,8,7,5,30,127.0,12.0,3.3,12.0,15.0,10.91,0.0
2016,8,7,5,45,274.5,23.5,3.4,12.5,51.5,19.16,7.76
2016,8,7,6,0,422.0,35.0,3.5,13.0,88.0,28.13,18.69
2016,8,7,6,15,506.5,43.0,3.5,13.5,136.0,45.92,25.31
2016,8,7,6,30,591.0,51.0,3.5,14.0,184.0,95.36,51.84
2016,8,7,6,45,409.0,85.5,3.5,14.5,188.5,136.78,92.3
2016,8,7,7,0,227.0,120.0,3.5,15.0,193.0,155.21,116.69
2016,8,7,7,15,214.0,144.0,3.45,15.5,223.0,189.39,146.92
2016,8,7,7,30,201.0,168.0,3.4,16.0,253.0,219.5,173.13
2016,8,7,7,45,517.5,121.5,3.4,16.5,377.5,326.61,256.76
2016,8,7,8,0,834.0,75.0,3.4,17.0,502.0,458.21,361.14
2016,8,7,8,15,853.0,78.0,3.35,17.5,552.0,518.29,410.17
2016,8,7,8,30,872.0,81.0,3.3,18.0,602.0,578.63,457.88
2016,8,7,8,45,888.5,82.5,3.3,19.0,649.0,635.78,500.73
2016,8,7,9,0,905.0,84.0,3.3,20.0,696.0,692.21,541.44
2016,8,7,9,15,916.0,86.0,3.3,20.5,737.5,744.21,577.76
2016,8,7,9,30,927.0,88.0,3.3,21.0,779.0,794.41,610.75
2016,8,7,9,45,931.0,92.0,3.3,21.5,814.0,839.01,639.27
2016,8,7,10,0,935.0,96.0,3.3,22.0,849.0,880.76,665.44
2016,8,7,10,15,941.5,97.0,3.3,22.5,879.0,918.58,688.6
2016,8,7,10,30,948.0,98.0,3.3,23.0,909.0,953.33,709.47
2016,8,7,10,45,953.5,98.5,3.35,23.5,932.0,983.41,727.42
2016,8,7,11,0,959.0,99.0,3.4,24.0,955.0,1010.04,743.03
2016,8,7,11,15,962.0,99.5,3.45,24.0,970.0,1030.68,756.18
2016,8,7,11,30,965.0,100.0,3.5,24.0,985.0,1047.52,766.98
2016,8,7,11,45,967.0,99.5,3.55,24.5,992.5,1058.48,772.55
2016,8,7,12,0,969.0,99.0,3.6,25.0,1000.0,1065.49,775.7
2016,8,7,12,15,969.0,99.0,3.6,25.0,1000.0,1067.03,776.6
2016,8,7,12,30,969.0,99.0,3.6,25.0,1000.0,1064.56,775.06
2016,8,7,12,45,970.0,97.5,3.65,25.5,992.5,1057.53,769.6
2016,8,7,13,0,971.0,96.0,3.7,26.0,985.0,1046.49,761.68
2016,8,7,13,15,968.5,95.5,3.7,25.5,969.5,1029.14,752.4
2016,8,7,13,30,966.0,95.0,3.7,25.0,954.0,1007.97,740.69
2016,8,7,13,45,963.5,93.0,3.75,25.0,931.0,981.53,724.39
2016,8,7,14,0,961.0,91.0,3.8,25.0,908.0,951.48,705.66
2016,8,7,14,15,955.0,90.0,3.8,24.5,878.0,915.99,684.23
2016,8,7,14,30,949.0,89.0,3.8,24.0,848.0,877.4,660.49
2016,8,7,14,45,941.5,87.0,3.8,24.0,811.5,833.7,631.68
2016,8,7,15,0,934.0,85.0,3.8,24.0,775.0,787.43,600.81
2016,8,7,15,15,923.0,83.5,3.75,23.5,733.0,736.88,567.45
2016,8,7,15,30,912.0,82.0,3.7,23.0,691.0,684.55,530.32
2016,8,7,15,45,898.0,79.5,3.65,23.0,644.0,627.88,487.46
2016,8,7,16,0,884.0,77.0,3.6,23.0,597.0,570.29,442.67
2016,8,7,16,15,864.5,74.5,3.5,22.0,546.0,509.32,395.37
2016,8,7,16,30,845.0,72.0,3.4,21.0,495.0,448.62,346.39
2016,8,7,16,45,819.0,68.5,3.35,20.5,442.0,384.46,292.4
2016,8,7,17,0,793.0,65.0,3.3,20.0,389.0,322.06,238.21
2016,8,7,17,15,756.0,61.0,3.15,19.0,335.5,258.33,182.61
2016,8,7,17,30,719.0,57.0,3.0,18.0,282.0,198.29,130.21
2016,8,7,17,45,663.0,52.0,2.9,17.5,229.0,138.71,81.4
2016,8,7,18,0,607.0,47.0,2.8,17.0,176.0,85.85,44.53
2016,8,7,18,15,517.5,39.0,2.6,16.0,128.0,34.19,24.21
2016,8,7,18,30,428.0,31.0,2.4,15.0,80.0,25.02,15.52
2016,8,7,18,45,214.0,15.5,2.25,14.5,40.0,12.24,0.0
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,8,8,5,30,126.0,11.0,2.3,13.0,14.0,10.01,0.0
2016,8,8,5,45,274.0,22.0,2.55,13.5,49.5,17.86,6.25
2016,8,8,6,0,422.0,33.0,2.8,14.0,85.0,26.43,17.09
2016,8,8,6,15,505.5,40.5,2.75,14.5,132.0,44.05,23.5
2016,8,8,6,30,589.0,48.0,2.7,15.0,179.0,92.95,49.6
2016,8,8,6,45,639.5,54.0,2.65,16.0,230.5,147.94,90.83
2016,8,8,7,0,690.0,60.0,2.6,17.0,282.0,206.6,139.99
2016,8,8,7,15,382.5,113.5,2.55,17.5,240.5,211.73,158.71
2016,8,8,7,30,75.0,167.0,2.5,18.0,199.0,173.98,137.12
2016,8,8,7,45,445.0,121.0,2.5,19.0,344.5,294.82,229.69
2016,8,8,8,0,815.0,75.0,2.5,20.0,490.0,450.53,350.07
2016,8,8,8,15,834.5,78.0,2.5,20.5,539.5,509.83,397.38
2016,8,8,8,30,854.0,81.0,2.5,21.0,589.0,569.53,443.71
2016,8,8,8,45,868.5,83.5,2.55,21.5,635.0,625.59,485.94
2016,8,8,9,0,883.0,86.0,2.6,22.0,681.0,680.79,526.19
2016,8,8,9,15,894.0,88.0,2.65,22.5,722.0,731.84,561.56
2016,8,8,9,30,905.0,90.0,2.7,23.0,763.0,781.13,593.7
2016,8,8,9,45,916.0,90.0,2.8,24.0,799.5,826.36,621.65
2016,8,8,10,0,927.0,90.0,2.9,25.0,836.0,869.31,647.62
2016,8,8,10,15,933.5,91.0,2.95,25.0,865.5,906.87,671.88
2016,8,8,10,30,940.0,92.0,3.0,25.0,895.0,941.4,694.05
2016,8,8,10,45,943.0,94.0,3.15,25.5,917.0,970.53,711.97
2016,8,8,11,0,946.0,96.0,3.3,26.0,939.0,996.12,727.56
2016,8,8,11,15,949.0,97.0,3.4,26.0,954.5,1017.04,741.2
2016,8,8,11,30,952.0,98.0,3.5,26.0,970.0,1034.2,752.53
2016,8,8,11,45,951.5,99.5,3.65,26.5,977.0,1044.6,758.46
2016,8,8,12,0,951.0,101.0,3.8,27.0,984.0,1051.06,761.97
2016,8,8,12,15,951.5,101.0,3.9,27.0,983.5,1053.04,763.85
2016,8,8,12,30,952.0,101.0,4.0,27.0,983.0,1051.07,763.32
2016,8,8,12,45,950.0,101.0,4.15,27.0,975.0,1042.69,759.07
2016,8,8,13,0,948.0,101.0,4.3,27.0,967.0,1030.44,752.38
2016,8,8,13,15,945.0,100.5,4.35,26.5,951.5,1012.89,743.14
2016,8,8,13,30,942.0,100.0,4.4,26.0,936.0,991.63,731.47
2016,8,8,13,45,939.0,98.5,4.45,26.0,913.0,965.73,715.26
2016,8,8,14,0,936.0,97.0,4.5,26.0,890.0,936.34,696.68
2016,8,8,14,15,929.5,95.5,4.5,25.5,860.5,900.58,674.79
2016,8,8,14,30,923.0,94.0,4.5,25.0,831.0,861.84,650.65
2016,8,8,14,45,916.5,92.0,4.55,25.0,795.0,819.81,623.04
2016,8,8,15,0,910.0,90.0,4.6,25.0,759.0,775.21,593.3
2016,8,8,15,15,898.5,88.0,4.55,24.5,717.0,724.74,559.61
2016,8,8,15,30,887.0,86.0,4.5,24.0,675.0,672.61,522.1
2016,8,8,15,45,874.0,82.5,4.45,24.0,629.0,616.66,479.49
2016,8,8,16,0,861.0,79.0,4.4,24.0,583.0,559.75,434.98
2016,8,8,16,15,841.5,76.5,4.3,23.0,533.0,499.93,388.34
2016,8,8,16,30,822.0,74.0,4.2,22.0,483.0,440.43,340.16
2016,8,8,16,45,798.0,69.5,4.1,21.5,431.0,377.33,286.87
2016,8,8,17,0,774.0,65.0,4.0,21.0,379.0,315.77,233.29
2016,8,8,17,15,736.0,61.0,3.9,20.0,326.0,252.87,178.48
2016,8,8,17,30,698.0,57.0,3.8,19.0,273.0,193.81,127.06
2016,8,8,17,45,645.5,51.0,3.7,18.0,221.0,135.05,79.05
2016,8,8,18,0,593.0,45.0,3.6,17.0,169.0,82.59,42.42
2016,8,8,18,15,503.0,37.5,3.5,16.0,122.0,32.4,22.61
2016,8,8,18,30,413.0,30.0,3.4,15.0,75.0,24.21,14.7
2016,8,8,18,45,206.5,15.0,3.35,14.5,37.5,11.86,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,69.0,5.0,2.95,13.0,6.5,0.0,0.0
2016,8,9,5,30,138.0,10.0,3.0,13.0,13.0,9.1,0.0
2016,8,9,5,45,289.5,20.5,3.1,13.5,48.5,16.59,4.78
2016,8,9,6,0,441.0,31.0,3.2,14.0,84.0,24.78,15.61
2016,8,9,6,15,524.0,38.0,3.1,14.5,131.5,45.09,23.92
2016,8,9,6,30,607.0,45.0,3.0,15.0,179.0,94.47,50.09
2016,8,9,6,45,327.5,83.0,2.95,15.5,157.5,123.11,84.07
2016,8,9,7,0,48.0,121.0,2.9,16.0,136.0,116.05,90.63
2016,8,9,7,15,53.0,142.0,2.75,16.5,161.5,140.11,110.56
2016,8,9,7,30,58.0,163.0,2.6,17.0,187.0,164.93,130.79
2016,8,9,7,45,71.5,188.0,2.5,18.0,221.5,197.44,156.52
2016,8,9,8,0,85.0,213.0,2.4,19.0,256.0,231.72,183.18
2016,8,9,8,15,224.5,222.5,2.25,19.5,352.0,327.81,258.5
2016,8,9,8,30,364.0,232.0,2.1,20.0,448.0,430.17,337.02
2016,8,9,8,45,629.0,156.0,1.95,20.5,564.5,553.78,431.12
2016,8,9,9,0,894.0,80.0,1.8,21.0,681.0,683.17,526.38
2016,8,9,9,15,905.0,82.0,1.75,21.5,722.5,734.75,559.97
2016,8,9,9,30,916.0,84.0,1.7,22.0,764.0,784.55,591.07
2016,8,9,9,45,926.0,84.0,1.65,23.0,800.0,829.43,616.97
2016,8,9,10,0,936.0,84.0,1.6,24.0,836.0,871.92,640.64
2016,8,9,10,15,942.0,85.0,1.6,24.5,865.0,909.36,662.37
2016,8,9,10,30,948.0,86.0,1.6,25.0,894.0,943.72,681.89
2016,8,9,10,45,953.5,86.5,1.6,26.0,916.5,973.81,697.16
2016,8,9,11,0,959.0,87.0,1.6,27.0,939.0,1000.45,710.1
2016,8,9,11,15,961.5,87.5,1.65,27.5,954.0,1020.6,721.07
2016,8,9,11,30,964.0,88.0,1.7,28.0,969.0,1036.93,729.78
2016,8,9,11,45,965.5,88.0,1.8,29.0,976.0,1047.85,734.52
2016,8,9,12,0,967.0,88.0,1.9,30.0,983.0,1054.81,736.91
2016,8,9,12,15,967.0,88.0,2.05,30.0,982.5,1056.28,739.65
2016,8,9,12,30,967.0,88.0,2.2,30.0,982.0,1053.73,739.98
2016,8,9,12,45,958.5,92.5,2.35,30.5,972.5,1043.48,734.11
2016,8,9,13,0,950.0,97.0,2.5,31.0,963.0,1029.4,725.9
2016,8,9,13,15,947.0,96.0,2.65,31.0,947.0,1011.24,716.57
2016,8,9,13,30,944.0,95.0,2.8,31.0,931.0,989.35,704.8
2016,8,9,13,45,938.0,95.0,3.0,31.0,907.0,962.12,689.88
2016,8,9,14,0,932.0,95.0,3.2,31.0,883.0,931.55,672.55
2016,8,9,14,15,925.5,93.5,3.3,30.5,853.0,895.83,652.24
2016,8,9,14,30,919.0,92.0,3.4,30.0,823.0,857.15,629.64
2016,8,9,14,45,908.5,91.5,3.5,30.0,786.0,813.58,602.12
2016,8,9,15,0,898.0,91.0,3.6,30.0,749.0,767.76,572.68
2016,8,9,15,15,886.0,88.5,3.65,29.5,707.0,716.87,540.14
2016,8,9,15,30,874.0,86.0,3.7,29.0,665.0,664.4,503.79
2016,8,9,15,45,856.5,84.5,3.75,28.5,618.5,608.31,463.37
2016,8,9,16,0,839.0,83.0,3.8,28.0,572.0,551.73,421.18
2016,8,9,16,15,818.5,80.0,3.75,27.0,522.0,492.65,376.16
2016,8,9,16,30,798.0,77.0,3.7,26.0,472.0,432.84,328.81
2016,8,9,16,45,767.5,74.0,3.7,25.5,420.0,370.03,276.96
2016,8,9,17,0,737.0,71.0,3.7,25.0,368.0,309.53,225.48
2016,8,9,17,15,698.0,66.0,3.55,24.0,315.5,247.53,172.54
2016,8,9,17,30,659.0,61.0,3.4,23.0,263.0,187.63,121.55
2016,8,9,17,45,599.0,55.0,3.25,22.5,211.5,130.0,75.49
2016,8,9,18,0,539.0,49.0,3.1,22.0,160.0,79.6,41.07
2016,8,9,18,15,446.5,40.0,2.95,21.0,114.5,33.77,23.22
2016,8,9,18,30,354.0,31.0,2.8,20.0,69.0,25.14,14.94
2016,8,9,18,45,177.0,15.5,2.65,19.0,34.5,12.35,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,29.0,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,58.0,8.0,2.6,13.0,9.0,7.28,0.0
2016,8,10,5,45,176.0,22.5,2.8,14.0,40.5,17.7,4.66
2016,8,10,6,0,294.0,37.0,3.0,15.0,72.0,30.02,19.93
2016,8,10,6,15,379.5,48.5,2.95,15.5,116.5,48.72,29.03
2016,8,10,6,30,465.0,60.0,2.9,16.0,161.0,93.64,54.77
2016,8,10,6,45,517.0,69.5,2.9,16.5,210.5,142.46,91.52
2016,8,10,7,0,569.0,79.0,2.9,17.0,260.0,197.63,137.52
2016,8,10,7,15,314.5,121.0,2.85,17.5,224.0,198.16,149.92
2016,8,10,7,30,60.0,163.0,2.8,18.0,188.0,165.81,130.92
2016,8,10,7,45,201.5,177.0,2.8,18.5,276.5,242.99,191.68
