Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,343.0,191.0,2.8,19.0,365.0,338.09,266.68
2016,8,10,8,15,552.5,152.5,2.75,19.5,464.5,436.7,344.02
2016,8,10,8,30,762.0,114.0,2.7,20.0,564.0,554.11,434.48
2016,8,10,8,45,780.0,117.5,2.65,21.0,610.0,609.65,474.79
2016,8,10,9,0,798.0,121.0,2.6,22.0,656.0,664.9,513.68
2016,8,10,9,15,812.0,124.5,2.6,22.5,697.5,716.69,549.97
2016,8,10,9,30,826.0,128.0,2.6,23.0,739.0,767.22,583.66
2016,8,10,9,45,852.5,122.0,2.6,24.0,779.5,816.45,613.83
2016,8,10,10,0,879.0,116.0,2.6,25.0,820.0,858.36,638.37
2016,8,10,10,15,886.5,118.0,2.6,25.5,849.5,896.27,661.15
2016,8,10,10,30,894.0,120.0,2.6,26.0,879.0,931.36,681.81
2016,8,10,10,45,900.5,120.5,2.65,27.0,902.0,961.02,697.8
2016,8,10,11,0,907.0,121.0,2.7,28.0,925.0,987.44,711.58
2016,8,10,11,15,910.5,121.5,2.75,28.5,940.5,1007.6,722.73
2016,8,10,11,30,914.0,122.0,2.8,29.0,956.0,1024.17,731.67
2016,8,10,11,45,917.0,122.0,2.9,29.5,964.0,1036.06,738.2
2016,8,10,12,0,920.0,122.0,3.0,30.0,972.0,1044.2,742.46
2016,8,10,12,15,920.0,122.0,3.05,30.0,971.5,1045.55,743.64
2016,8,10,12,30,920.0,122.0,3.1,30.0,971.0,1043.08,742.58
2016,8,10,12,45,917.5,122.0,3.2,30.0,962.5,1034.32,738.09
2016,8,10,13,0,915.0,122.0,3.3,30.0,954.0,1021.81,731.32
2016,8,10,13,15,911.5,121.5,3.4,30.0,938.0,1004.16,721.3
2016,8,10,13,30,908.0,121.0,3.5,30.0,922.0,982.92,709.01
2016,8,10,13,45,904.0,119.0,3.6,30.0,899.0,956.25,693.16
2016,8,10,14,0,900.0,117.0,3.7,30.0,876.0,926.26,675.04
2016,8,10,14,15,892.5,115.0,3.75,29.5,845.5,890.06,653.72
2016,8,10,14,30,885.0,113.0,3.8,29.0,815.0,851.07,630.25
2016,8,10,14,45,876.5,110.5,3.85,29.0,778.5,808.19,602.59
2016,8,10,15,0,868.0,108.0,3.9,29.0,742.0,763.01,573.02
2016,8,10,15,15,855.0,105.5,3.9,28.5,700.0,712.6,539.82
2016,8,10,15,30,842.0,103.0,3.9,28.0,658.0,663.79,505.42
2016,8,10,15,45,826.5,99.0,3.9,27.5,611.5,607.1,464.34
2016,8,10,16,0,811.0,95.0,3.9,27.0,565.0,549.84,421.47
2016,8,10,16,15,789.0,91.5,3.8,26.0,515.0,489.58,375.41
2016,8,10,16,30,767.0,88.0,3.7,25.0,465.0,430.06,328.16
2016,8,10,16,45,739.0,83.0,3.65,24.5,413.5,367.84,276.69
2016,8,10,17,0,711.0,78.0,3.6,24.0,362.0,306.23,224.3
2016,8,10,17,15,669.0,72.0,3.45,23.0,309.0,243.71,171.04
2016,8,10,17,30,627.0,66.0,3.3,22.0,256.0,185.65,121.65
2016,8,10,17,45,568.5,58.5,3.15,21.0,205.5,128.76,76.24
2016,8,10,18,0,510.0,51.0,3.0,20.0,155.0,78.99,42.03
2016,8,10,18,15,415.0,41.0,2.9,19.0,109.5,34.13,23.7
2016,8,10,18,30,320.0,31.0,2.8,18.0,64.0,25.23,14.98
2016,8,10,18,45,160.0,15.5,2.7,17.5,32.0,12.43,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,125.0,18.5,1.8,13.0,33.0,14.48,2.03
2016,8,11,6,0,250.0,37.0,2.1,14.0,66.0,28.75,18.88
2016,8,11,6,15,334.0,50.5,2.1,14.5,110.0,48.22,29.35
2016,8,11,6,30,418.0,64.0,2.1,15.0,154.0,93.53,56.71
2016,8,11,6,45,474.0,75.0,2.1,16.0,203.5,141.44,92.65
2016,8,11,7,0,530.0,86.0,2.1,17.0,253.0,196.28,137.74
2016,8,11,7,15,573.5,94.0,2.1,17.5,304.5,251.51,185.26
2016,8,11,7,30,617.0,102.0,2.1,18.0,356.0,311.48,236.56
2016,8,11,7,45,648.5,109.0,2.1,19.0,407.0,370.11,285.57
2016,8,11,8,0,680.0,116.0,2.1,20.0,458.0,431.37,334.98
2016,8,11,8,15,704.5,121.5,2.1,21.0,507.5,489.85,380.55
2016,8,11,8,30,729.0,127.0,2.1,22.0,557.0,549.48,425.21
2016,8,11,8,45,748.5,131.0,2.15,23.0,603.0,605.32,465.67
2016,8,11,9,0,768.0,135.0,2.2,24.0,649.0,659.87,503.84
2016,8,11,9,15,782.5,139.0,2.2,24.5,690.5,711.28,539.26
2016,8,11,9,30,797.0,143.0,2.2,25.0,732.0,761.54,572.81
2016,8,11,9,45,832.0,133.5,2.25,26.0,774.5,813.21,604.52
2016,8,11,10,0,867.0,124.0,2.3,27.0,817.0,857.62,630.71
2016,8,11,10,15,874.5,126.0,2.35,27.5,846.5,895.16,653.27
2016,8,11,10,30,882.0,128.0,2.4,28.0,876.0,929.91,673.86
2016,8,11,10,45,888.5,129.0,2.45,28.5,899.0,959.77,691.15
2016,8,11,11,0,895.0,130.0,2.5,29.0,922.0,986.43,706.36
2016,8,11,11,15,898.5,130.5,2.5,29.5,937.5,1006.37,716.8
2016,8,11,11,30,902.0,131.0,2.5,30.0,953.0,1022.75,725.07
2016,8,11,11,45,905.5,130.5,2.55,30.5,961.0,1034.5,731.02
2016,8,11,12,0,909.0,130.0,2.6,31.0,969.0,1042.55,734.78
2016,8,11,12,15,909.0,130.0,2.6,31.0,968.5,1043.84,735.47
2016,8,11,12,30,909.0,130.0,2.6,31.0,968.0,1041.35,733.99
2016,8,11,12,45,902.0,133.0,2.65,31.5,958.0,1031.14,726.87
2016,8,11,13,0,895.0,136.0,2.7,32.0,948.0,1017.3,717.64
2016,8,11,13,15,891.0,135.5,2.75,32.0,932.0,999.4,707.42
2016,8,11,13,30,887.0,135.0,2.8,32.0,916.0,978.01,695.04
2016,8,11,13,45,884.5,131.5,2.9,32.0,893.0,951.66,679.9
2016,8,11,14,0,882.0,128.0,3.0,32.0,870.0,921.97,662.5
2016,8,11,14,15,874.0,126.5,3.05,31.5,839.5,886.3,642.03
2016,8,11,14,30,866.0,125.0,3.1,31.0,809.0,847.91,619.51
2016,8,11,14,45,858.0,121.0,3.2,31.0,772.5,810.26,596.21
2016,8,11,15,0,850.0,117.0,3.3,31.0,736.0,763.79,566.56
2016,8,11,15,15,836.0,114.5,3.35,30.5,694.0,712.6,533.15
2016,8,11,15,30,822.0,112.0,3.4,30.0,652.0,660.13,497.03
2016,8,11,15,45,806.5,107.5,3.45,29.5,605.5,603.78,456.96
2016,8,11,16,0,791.0,103.0,3.5,29.0,559.0,546.9,415.08
2016,8,11,16,15,767.5,99.0,3.5,28.0,508.5,486.33,369.57
2016,8,11,16,30,744.0,95.0,3.5,27.0,458.0,425.83,322.32
2016,8,11,16,45,714.0,89.0,3.55,26.5,406.0,362.79,270.94
2016,8,11,17,0,684.0,83.0,3.6,26.0,354.0,302.17,219.98
2016,8,11,17,15,640.5,77.0,3.5,24.5,301.5,240.78,168.6
2016,8,11,17,30,597.0,71.0,3.4,23.0,249.0,184.07,121.07
2016,8,11,17,45,534.0,62.5,3.3,22.0,198.5,127.47,76.37
2016,8,11,18,0,471.0,54.0,3.2,21.0,148.0,78.65,43.01
2016,8,11,18,15,375.5,42.5,3.0,20.0,103.5,34.96,24.24
2016,8,11,18,30,280.0,31.0,2.8,19.0,59.0,25.32,14.74
2016,8,11,18,45,140.0,15.5,2.65,18.5,29.5,12.51,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.0,17.5,2.05,13.5,34.5,13.93,0.78
2016,8,12,6,0,300.0,35.0,2.3,14.0,69.0,28.41,18.49
2016,8,12,6,15,389.0,46.5,2.25,14.5,114.5,47.91,28.01
2016,8,12,6,30,478.0,58.0,2.2,15.0,160.0,93.94,54.56
2016,8,12,6,45,540.0,66.0,2.2,16.0,211.0,143.93,91.83
2016,8,12,7,0,602.0,74.0,2.2,17.0,262.0,201.48,139.33
2016,8,12,7,15,313.0,111.5,2.15,17.5,210.5,192.76,145.46
2016,8,12,7,30,24.0,149.0,2.1,18.0,159.0,139.72,110.2
2016,8,12,7,45,28.0,169.5,2.1,19.0,182.5,164.09,129.48
2016,8,12,8,0,32.0,190.0,2.1,20.0,206.0,187.25,147.26
2016,8,12,8,15,49.5,219.0,2.1,21.0,247.0,225.83,176.91
2016,8,12,8,30,67.0,248.0,2.1,22.0,288.0,266.61,207.69
2016,8,12,8,45,209.0,261.0,2.1,23.0,398.0,378.29,293.5
2016,8,12,9,0,351.0,274.0,2.1,24.0,508.0,505.48,387.59
2016,8,12,9,15,604.0,194.0,2.15,25.0,626.5,640.93,486.97
2016,8,12,9,30,857.0,114.0,2.2,26.0,745.0,774.13,579.87
2016,8,12,9,45,867.5,115.5,2.25,27.0,781.0,818.78,605.85
2016,8,12,10,0,878.0,117.0,2.3,28.0,817.0,861.24,630.64
2016,8,12,10,15,885.5,118.5,2.35,28.5,846.5,898.67,653.01
2016,8,12,10,30,893.0,120.0,2.4,29.0,876.0,933.25,673.38
2016,8,12,10,45,898.0,121.5,2.5,29.5,898.0,962.51,690.65
2016,8,12,11,0,903.0,123.0,2.6,30.0,920.0,988.45,705.79
2016,8,12,11,15,906.0,123.5,2.7,30.0,935.0,1008.04,718.36
2016,8,12,11,30,909.0,124.0,2.8,30.0,950.0,1024.01,728.79
2016,8,12,11,45,911.0,124.0,2.9,30.5,957.5,1034.81,734.6
2016,8,12,12,0,913.0,124.0,3.0,31.0,965.0,1041.86,738.17
2016,8,12,12,15,913.0,124.0,3.1,31.0,964.0,1043.12,739.72
2016,8,12,12,30,913.0,124.0,3.2,31.0,963.0,1040.56,739.01
2016,8,12,12,45,921.0,117.5,3.35,31.5,957.5,1035.56,735.78
2016,8,12,13,0,929.0,111.0,3.5,32.0,952.0,1026.54,730.07
2016,8,12,13,15,925.5,110.5,3.55,32.0,936.0,1008.52,719.48
2016,8,12,13,30,922.0,110.0,3.6,32.0,920.0,986.87,706.65
2016,8,12,13,45,917.0,109.0,3.7,32.0,896.5,959.79,690.65
2016,8,12,14,0,912.0,108.0,3.8,32.0,873.0,929.39,672.4
2016,8,12,14,15,905.0,106.5,3.8,31.5,842.5,893.58,651.24
2016,8,12,14,30,898.0,105.0,3.8,31.0,812.0,854.9,627.97
2016,8,12,14,45,889.0,103.0,3.8,31.0,775.5,811.47,599.96
2016,8,12,15,0,880.0,101.0,3.8,31.0,739.0,765.73,570.11
2016,8,12,15,15,867.5,98.5,3.7,30.5,697.0,714.97,536.96
2016,8,12,15,30,855.0,96.0,3.6,30.0,655.0,662.72,500.25
2016,8,12,15,45,839.0,93.0,3.55,29.5,608.5,608.82,461.37
2016,8,12,16,0,823.0,90.0,3.5,29.0,562.0,551.51,418.77
2016,8,12,16,15,801.0,86.5,3.35,28.5,512.0,490.47,371.77
2016,8,12,16,30,779.0,83.0,3.2,28.0,462.0,430.16,323.74
2016,8,12,16,45,749.5,78.5,3.1,27.5,409.5,367.06,272.2
2016,8,12,17,0,720.0,74.0,3.0,27.0,357.0,306.23,221.02
2016,8,12,17,15,678.0,68.5,2.75,26.0,304.0,242.14,167.13
2016,8,12,17,30,636.0,63.0,2.5,25.0,251.0,183.94,118.2
2016,8,12,17,45,573.5,56.0,2.3,24.5,200.0,126.41,72.94
2016,8,12,18,0,511.0,49.0,2.1,24.0,149.0,76.51,39.43
2016,8,12,18,15,412.0,39.0,1.8,23.0,104.0,31.65,21.07
2016,8,12,18,30,313.0,29.0,1.5,22.0,59.0,23.67,12.94
2016,8,12,18,45,156.5,14.5,1.25,21.0,29.5,11.71,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,17.0,2.2,14.5,33.5,13.55,0.0
2016,8,13,6,0,301.0,34.0,2.4,15.0,67.0,27.6,17.62
2016,8,13,6,15,391.5,44.5,2.3,15.5,112.0,46.57,26.56
2016,8,13,6,30,482.0,55.0,2.2,16.0,157.0,92.1,52.56
2016,8,13,6,45,543.5,62.5,2.15,17.0,207.5,141.87,89.61
2016,8,13,7,0,605.0,70.0,2.1,18.0,258.0,199.13,136.81
2016,8,13,7,15,646.5,76.0,2.1,19.0,309.5,256.56,186.36
2016,8,13,7,30,688.0,82.0,2.1,20.0,361.0,318.34,239.08
2016,8,13,7,45,720.5,85.5,2.15,21.5,413.0,379.16,289.48
2016,8,13,8,0,753.0,89.0,2.2,23.0,465.0,441.2,338.94
2016,8,13,8,15,775.5,93.0,2.15,24.0,514.5,500.78,385.02
2016,8,13,8,30,798.0,97.0,2.1,25.0,564.0,561.1,429.69
2016,8,13,8,45,817.5,99.0,2.1,26.0,610.5,617.94,470.26
2016,8,13,9,0,837.0,101.0,2.1,27.0,657.0,674.5,509.1
2016,8,13,9,15,850.0,103.5,2.1,27.5,698.0,722.37,541.37
2016,8,13,9,30,863.0,106.0,2.1,28.0,739.0,772.03,572.56
2016,8,13,9,45,881.0,103.5,2.15,29.0,777.0,818.89,600.46
2016,8,13,10,0,899.0,101.0,2.2,30.0,815.0,864.04,626.71
2016,8,13,10,15,906.5,102.0,2.25,30.5,845.0,901.65,648.92
2016,8,13,10,30,914.0,103.0,2.3,31.0,875.0,936.34,669.11
2016,8,13,10,45,919.5,104.0,2.4,32.0,897.5,966.09,685.11
2016,8,13,11,0,925.0,105.0,2.5,33.0,920.0,992.48,698.91
2016,8,13,11,15,928.5,105.5,2.55,33.0,935.5,1012.92,711.37
2016,8,13,11,30,932.0,106.0,2.6,33.0,951.0,1029.67,721.67
2016,8,13,11,45,933.5,106.5,2.7,33.5,958.5,1040.68,727.53
2016,8,13,12,0,935.0,107.0,2.8,34.0,966.0,1047.83,731.12
2016,8,13,12,15,935.5,107.0,2.9,34.0,965.5,1049.57,733.01
2016,8,13,12,30,936.0,107.0,3.0,34.0,965.0,1047.39,732.62
2016,8,13,12,45,922.0,114.5,3.1,34.5,953.5,1034.64,724.28
2016,8,13,13,0,908.0,122.0,3.2,35.0,942.0,1018.23,713.8
2016,8,13,13,15,904.5,121.0,3.3,34.5,926.0,999.96,705.13
2016,8,13,13,30,901.0,120.0,3.4,34.0,910.0,978.13,694.15
2016,8,13,13,45,896.0,119.0,3.5,34.0,886.5,951.46,678.59
2016,8,13,14,0,891.0,118.0,3.6,34.0,863.0,921.53,660.84
2016,8,13,14,15,883.5,116.0,3.6,33.5,832.5,885.34,639.64
2016,8,13,14,30,876.0,114.0,3.6,33.0,802.0,846.38,616.39
2016,8,13,14,45,866.0,112.0,3.65,33.0,765.0,802.88,588.82
2016,8,13,15,0,856.0,110.0,3.7,33.0,728.0,757.22,559.47
2016,8,13,15,15,842.5,107.0,3.65,32.5,686.0,710.11,528.78
2016,8,13,15,30,829.0,104.0,3.6,32.0,644.0,657.03,491.99
2016,8,13,15,45,812.5,100.5,3.6,31.5,597.5,600.6,451.85
2016,8,13,16,0,796.0,97.0,3.6,31.0,551.0,543.74,410.02
2016,8,13,16,15,772.0,93.0,3.5,30.5,500.5,482.53,363.36
2016,8,13,16,30,748.0,89.0,3.4,30.0,450.0,422.34,315.91
2016,8,13,16,45,718.5,84.0,3.3,29.5,398.5,359.28,264.85
2016,8,13,17,0,689.0,79.0,3.2,29.0,347.0,299.44,214.91
2016,8,13,17,15,645.0,73.0,3.0,28.0,294.5,237.58,163.36
2016,8,13,17,30,601.0,67.0,2.8,27.0,242.0,180.47,115.91
2016,8,13,17,45,538.0,59.0,2.65,26.0,192.0,124.09,72.17
2016,8,13,18,0,475.0,51.0,2.5,25.0,142.0,75.49,39.76
2016,8,13,18,15,374.5,40.0,2.3,24.0,98.0,32.08,21.27
2016,8,13,18,30,274.0,29.0,2.1,23.0,54.0,23.77,12.58
2016,8,13,18,45,137.0,14.5,1.95,22.0,27.0,13.19,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,133.0,17.5,2.1,15.5,31.5,13.75,0.0
2016,8,14,6,0,266.0,35.0,2.2,16.0,63.0,27.31,17.19
2016,8,14,6,15,355.5,47.0,2.2,16.5,107.5,48.29,28.32
2016,8,14,6,30,445.0,59.0,2.2,17.0,152.0,92.88,54.4
2016,8,14,6,45,503.5,68.5,2.2,17.5,201.5,141.79,91.12
2016,8,14,7,0,562.0,78.0,2.2,18.0,251.0,197.91,137.54
2016,8,14,7,15,605.0,85.0,2.2,19.0,302.5,254.24,185.87
2016,8,14,7,30,648.0,92.0,2.2,20.0,354.0,315.19,237.61
2016,8,14,7,45,678.0,98.5,2.25,21.5,405.5,374.72,286.79
2016,8,14,8,0,708.0,105.0,2.3,23.0,457.0,436.63,335.96
2016,8,14,8,15,732.0,109.5,2.3,23.5,506.0,495.52,382.27
2016,8,14,8,30,756.0,114.0,2.3,24.0,555.0,555.25,427.6
2016,8,14,8,45,774.0,118.0,2.3,25.0,601.0,611.23,467.75
2016,8,14,9,0,792.0,122.0,2.3,26.0,647.0,666.92,506.21
2016,8,14,9,15,806.0,125.5,2.3,26.5,688.0,718.63,541.58
2016,8,14,9,30,820.0,129.0,2.3,27.0,729.0,769.08,574.3
2016,8,14,9,45,826.0,134.0,2.35,28.0,763.5,813.08,600.56
2016,8,14,10,0,832.0,139.0,2.4,29.0,798.0,854.68,624.78
2016,8,14,10,15,840.0,141.0,2.45,29.5,827.5,892.35,647.33
2016,8,14,10,30,848.0,143.0,2.5,30.0,857.0,927.33,667.94
2016,8,14,10,45,856.0,143.5,2.55,30.5,880.0,957.87,685.57
2016,8,14,11,0,864.0,144.0,2.6,31.0,903.0,974.97,694.6
2016,8,14,11,15,868.0,145.0,2.65,31.5,918.5,995.28,705.82
2016,8,14,11,30,872.0,146.0,2.7,32.0,934.0,1012.16,714.86
2016,8,14,11,45,876.0,145.0,2.8,32.5,942.0,1023.56,721.01
2016,8,14,12,0,880.0,144.0,2.9,33.0,950.0,1031.36,725.03
2016,8,14,12,15,880.0,144.0,2.95,33.0,949.5,1032.48,726.06
2016,8,14,12,30,880.0,144.0,3.0,33.0,949.0,1029.91,724.96
2016,8,14,12,45,882.5,141.0,3.05,33.5,942.0,1023.18,719.92
2016,8,14,13,0,885.0,138.0,3.1,34.0,935.0,1012.73,712.69
2016,8,14,13,15,881.0,137.0,3.15,34.0,918.5,994.26,702.0
2016,8,14,13,30,877.0,136.0,3.2,34.0,902.0,972.33,689.2
2016,8,14,13,45,866.5,137.0,3.3,34.0,877.0,943.05,672.03
2016,8,14,14,0,856.0,138.0,3.4,34.0,852.0,919.49,658.49
2016,8,14,14,15,847.0,136.0,3.45,33.5,821.0,882.24,636.89
2016,8,14,14,30,838.0,134.0,3.5,33.0,790.0,842.41,613.37
2016,8,14,14,45,824.5,132.5,3.55,33.0,752.5,797.18,584.65
2016,8,14,15,0,811.0,131.0,3.6,33.0,715.0,750.17,554.38
2016,8,14,15,15,795.5,128.0,3.6,32.5,672.5,698.76,520.02
2016,8,14,15,30,780.0,125.0,3.6,32.0,630.0,646.32,483.86
2016,8,14,15,45,760.5,120.5,3.65,31.5,583.5,589.81,443.8
2016,8,14,16,0,741.0,116.0,3.7,31.0,537.0,532.4,401.75
2016,8,14,16,15,715.0,111.0,3.65,30.0,487.0,471.62,356.31
2016,8,14,16,30,689.0,106.0,3.6,29.0,437.0,412.21,310.22
2016,8,14,16,45,657.0,99.5,3.6,28.0,385.5,350.8,261.09
2016,8,14,17,0,625.0,93.0,3.6,27.0,334.0,292.15,212.65
2016,8,14,17,15,578.0,85.0,3.45,26.0,282.0,231.34,162.02
2016,8,14,17,30,531.0,77.0,3.3,25.0,230.0,175.8,115.97
2016,8,14,17,45,468.5,66.5,3.2,24.0,181.5,121.54,73.71
2016,8,14,18,0,406.0,56.0,3.1,23.0,133.0,75.14,42.23
2016,8,14,18,15,309.0,42.5,2.95,22.0,90.5,32.89,22.08
2016,8,14,18,30,212.0,29.0,2.8,21.0,48.0,22.74,11.46
2016,8,14,18,45,106.0,14.5,2.65,20.0,24.0,13.19,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,184.5,15.5,2.75,13.5,35.0,12.37,0.0
2016,8,15,6,0,369.0,31.0,2.9,14.0,70.0,25.17,15.43
2016,8,15,6,15,465.0,40.0,2.85,14.5,117.0,45.44,24.03
2016,8,15,6,30,561.0,49.0,2.8,15.0,164.0,95.01,51.85
2016,8,15,6,45,622.0,55.0,2.75,15.5,217.0,148.49,92.27
2016,8,15,7,0,683.0,61.0,2.7,16.0,270.0,210.96,144.94
2016,8,15,7,15,343.5,96.5,2.65,16.5,202.0,189.37,142.73
2016,8,15,7,30,4.0,132.0,2.6,17.0,134.0,118.12,93.34
2016,8,15,7,45,10.5,153.5,2.55,18.0,159.0,140.54,111.15
2016,8,15,8,0,17.0,175.0,2.5,19.0,184.0,163.86,129.27
2016,8,15,8,15,35.0,207.0,2.45,19.5,227.0,207.96,164.02
2016,8,15,8,30,53.0,239.0,2.4,20.0,270.0,251.13,197.45
2016,8,15,8,45,179.5,261.0,2.4,21.0,377.5,361.73,283.48
2016,8,15,9,0,306.0,283.0,2.4,22.0,485.0,486.63,377.13
2016,8,15,9,15,612.5,188.0,2.45,22.5,624.5,644.88,496.61
2016,8,15,9,30,919.0,93.0,2.5,23.0,764.0,804.2,609.72
2016,8,15,9,45,927.5,95.0,2.55,24.0,800.5,850.27,636.61
2016,8,15,10,0,936.0,97.0,2.6,25.0,837.0,893.79,662.24
2016,8,15,10,15,942.5,98.5,2.65,25.5,867.0,932.28,685.46
2016,8,15,10,30,949.0,100.0,2.7,26.0,897.0,967.66,706.47
2016,8,15,10,45,952.5,101.5,2.8,27.0,919.0,996.96,722.41
2016,8,15,11,0,956.0,103.0,2.9,28.0,941.0,1022.66,735.97
2016,8,15,11,15,958.5,103.5,2.95,28.5,956.0,1042.65,746.9
2016,8,15,11,30,961.0,104.0,3.0,29.0,971.0,1058.78,755.46
2016,8,15,11,45,961.0,105.0,3.15,29.5,978.0,1069.03,761.31
2016,8,15,12,0,961.0,106.0,3.3,30.0,985.0,1075.25,764.73
2016,8,15,12,15,961.0,106.0,3.4,30.0,984.0,1076.42,766.21
2016,8,15,12,30,961.0,106.0,3.5,30.0,983.0,1073.55,765.29
2016,8,15,12,45,949.0,112.0,3.6,30.0,971.0,1060.95,758.32
2016,8,15,13,0,937.0,118.0,3.7,30.0,959.0,1044.57,749.06
2016,8,15,13,15,933.5,117.0,3.75,30.0,942.5,1025.69,737.89
2016,8,15,13,30,930.0,116.0,3.8,30.0,926.0,1003.12,724.39
2016,8,15,13,45,924.0,115.0,3.85,30.0,901.5,974.68,707.07
2016,8,15,14,0,918.0,114.0,3.9,30.0,877.0,942.92,687.54
2016,8,15,14,15,910.0,112.5,3.9,29.5,845.5,905.78,665.4
2016,8,15,14,30,902.0,111.0,3.9,29.0,814.0,865.8,641.12
2016,8,15,14,45,892.5,108.5,3.9,29.0,776.5,821.01,612.03
2016,8,15,15,0,883.0,106.0,3.9,29.0,739.0,773.94,581.07
2016,8,15,15,15,869.5,103.5,3.85,28.5,696.0,722.04,546.92
2016,8,15,15,30,856.0,101.0,3.8,28.0,653.0,671.87,511.48
2016,8,15,15,45,840.0,97.0,3.75,27.5,605.5,613.71,469.27
2016,8,15,16,0,824.0,93.0,3.7,27.0,558.0,555.01,425.29
2016,8,15,16,15,800.5,89.5,3.6,26.0,507.0,492.88,377.84
2016,8,15,16,30,777.0,86.0,3.5,25.0,456.0,431.65,329.24
2016,8,15,16,45,748.0,80.5,3.45,24.5,403.0,367.61,276.26
2016,8,15,17,0,719.0,75.0,3.4,24.0,350.0,305.83,223.57
2016,8,15,17,15,674.5,69.5,3.25,23.0,296.5,241.08,168.46
2016,8,15,17,30,630.0,64.0,3.1,22.0,243.0,182.47,118.65
2016,8,15,17,45,566.5,56.0,3.0,21.0,192.0,124.21,72.52
2016,8,15,18,0,503.0,48.0,2.9,20.0,141.0,73.79,38.51
2016,8,15,18,15,395.0,37.5,2.8,19.0,96.0,30.08,19.93
2016,8,15,18,30,287.0,27.0,2.7,18.0,51.0,22.24,10.7
2016,8,15,18,45,143.5,13.5,2.65,17.0,25.5,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,144.5,16.5,2.0,12.5,31.0,13.3,0.0
2016,8,16,6,0,289.0,33.0,2.3,13.0,62.0,27.0,16.91
2016,8,16,6,15,384.5,44.0,2.25,13.5,107.5,47.25,26.92
2016,8,16,6,30,480.0,55.0,2.2,14.0,153.0,93.57,54.04
2016,8,16,6,45,541.0,63.5,2.2,15.0,203.5,144.36,92.51
2016,8,16,7,0,602.0,72.0,2.2,16.0,254.0,202.62,141.09
2016,8,16,7,15,302.5,101.5,2.15,16.5,193.0,182.95,138.57
2016,8,16,7,30,3.0,131.0,2.1,17.0,132.0,116.95,92.35
2016,8,16,7,45,30.0,165.0,2.1,18.0,180.0,161.58,128.09
2016,8,16,8,0,57.0,199.0,2.1,19.0,228.0,208.07,164.62
2016,8,16,8,15,70.0,224.5,2.1,20.0,263.0,242.81,191.2
2016,8,16,8,30,83.0,250.0,2.1,21.0,298.0,279.12,218.51
2016,8,16,8,45,191.0,266.5,2.15,22.0,389.0,374.8,291.98
2016,8,16,9,0,299.0,283.0,2.2,23.0,480.0,482.8,372.24
2016,8,16,9,15,579.5,199.5,2.2,24.0,611.0,633.35,483.93
2016,8,16,9,30,860.0,116.0,2.2,25.0,742.0,789.09,592.78
2016,8,16,9,45,860.5,123.0,2.25,26.0,775.5,832.37,617.56
2016,8,16,10,0,861.0,130.0,2.3,27.0,809.0,872.69,640.91
2016,8,16,10,15,869.0,132.0,2.35,27.5,839.0,903.29,658.84
2016,8,16,10,30,877.0,134.0,2.4,28.0,869.0,938.38,679.65
2016,8,16,10,45,883.0,135.0,2.45,28.5,891.5,967.64,696.51
2016,8,16,11,0,889.0,136.0,2.5,29.0,914.0,993.68,711.28
2016,8,16,11,15,892.5,137.0,2.55,29.5,929.0,1013.92,722.38
2016,8,16,11,30,896.0,138.0,2.6,30.0,944.0,1030.59,731.31
2016,8,16,11,45,898.5,138.0,2.65,30.5,951.5,1041.63,736.8
2016,8,16,12,0,901.0,138.0,2.7,31.0,959.0,1048.95,740.1
2016,8,16,12,15,901.0,137.5,2.75,31.0,958.0,1049.5,740.82
2016,8,16,12,30,901.0,137.0,2.8,31.0,957.0,1046.25,739.36
2016,8,16,12,45,893.0,140.0,2.85,31.5,946.5,1034.76,731.39
2016,8,16,13,0,885.0,143.0,2.9,32.0,936.0,1019.68,721.33
2016,8,16,13,15,881.0,142.0,2.95,32.0,919.5,1001.05,710.6
2016,8,16,13,30,877.0,141.0,3.0,32.0,903.0,978.95,697.71
2016,8,16,13,45,872.5,138.5,3.05,32.0,879.0,951.56,681.43
2016,8,16,14,0,868.0,136.0,3.1,32.0,855.0,920.95,663.03
2016,8,16,14,15,859.5,134.0,3.1,31.5,824.0,892.16,646.72
2016,8,16,14,30,851.0,132.0,3.1,31.0,793.0,852.12,622.78
2016,8,16,14,45,842.0,128.5,3.15,31.0,756.5,807.71,594.73
2016,8,16,15,0,833.0,125.0,3.2,31.0,720.0,761.15,564.84
2016,8,16,15,15,818.5,122.0,3.15,30.5,677.0,709.31,530.3
2016,8,16,15,30,804.0,119.0,3.1,30.0,634.0,656.3,493.55
2016,8,16,15,45,787.5,114.0,3.1,29.5,587.5,599.22,452.97
2016,8,16,16,0,771.0,109.0,3.1,29.0,541.0,541.79,410.72
2016,8,16,16,15,745.5,104.0,3.05,28.5,490.5,479.56,363.33
2016,8,16,16,30,720.0,99.0,3.0,28.0,440.0,418.58,315.27
2016,8,16,16,45,689.5,92.5,3.0,27.5,388.0,355.86,264.44
2016,8,16,17,0,659.0,86.0,3.0,27.0,336.0,295.7,214.18
2016,8,16,17,15,612.0,79.0,2.9,25.5,283.0,233.73,162.82
2016,8,16,17,30,565.0,72.0,2.8,24.0,230.0,176.99,115.8
2016,8,16,17,45,499.0,62.0,2.75,23.0,180.5,120.61,71.88
2016,8,16,18,0,433.0,52.0,2.7,22.0,131.0,72.53,39.56
2016,8,16,18,15,327.5,39.5,2.6,21.0,88.0,31.94,21.22
2016,8,16,18,30,222.0,27.0,2.5,20.0,45.0,22.33,9.86
2016,8,16,18,45,111.0,13.5,2.45,19.0,22.5,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.0,16.5,2.2,14.0,28.5,13.0,0.0
2016,8,17,6,0,236.0,33.0,2.5,15.0,57.0,25.78,15.57
2016,8,17,6,15,329.0,46.0,2.45,15.5,100.0,46.48,26.89
2016,8,17,6,30,422.0,59.0,2.4,16.0,143.0,92.39,54.9
2016,8,17,6,45,485.0,68.0,2.35,17.0,192.5,140.36,90.95
2016,8,17,7,0,548.0,77.0,2.3,18.0,242.0,196.15,136.89
2016,8,17,7,15,593.5,84.5,2.3,18.5,294.0,253.06,186.03
2016,8,17,7,30,639.0,92.0,2.3,19.0,346.0,314.93,239.04
2016,8,17,7,45,475.5,141.0,2.3,20.0,344.5,332.54,258.15
2016,8,17,8,0,312.0,190.0,2.3,21.0,343.0,327.76,256.48
2016,8,17,8,15,533.0,151.0,2.25,22.0,445.0,431.88,337.06
2016,8,17,8,30,754.0,112.0,2.2,23.0,547.0,555.75,430.18
2016,8,17,8,45,772.0,116.5,2.2,24.0,593.0,612.27,470.35
2016,8,17,9,0,790.0,121.0,2.2,25.0,639.0,668.51,509.21
2016,8,17,9,15,805.0,124.0,2.25,25.5,680.5,720.46,545.09
2016,8,17,9,30,820.0,127.0,2.3,26.0,722.0,771.22,578.25
2016,8,17,9,45,836.0,127.0,2.35,27.0,759.5,818.21,606.61
2016,8,17,10,0,852.0,127.0,2.4,28.0,797.0,863.46,633.28
2016,8,17,10,15,860.5,128.5,2.45,28.5,826.5,893.8,651.02
2016,8,17,10,30,869.0,130.0,2.5,29.0,856.0,928.59,671.66
2016,8,17,10,45,872.5,132.5,2.6,30.0,878.0,956.8,686.92
2016,8,17,11,0,876.0,135.0,2.7,31.0,900.0,981.69,699.99
2016,8,17,11,15,880.0,136.0,2.8,31.0,915.0,1002.16,713.11
2016,8,17,11,30,884.0,137.0,2.9,31.0,930.0,1019.13,724.12
2016,8,17,11,45,883.5,138.5,3.0,31.5,937.0,1028.52,729.0
2016,8,17,12,0,883.0,140.0,3.1,32.0,944.0,1034.19,731.69
2016,8,17,12,15,883.0,140.0,3.15,32.0,943.0,1035.16,732.63
2016,8,17,12,30,883.0,140.0,3.2,32.0,942.0,1032.4,731.39
2016,8,17,12,45,875.0,143.0,3.3,32.5,931.5,1020.97,723.71
2016,8,17,13,0,867.0,146.0,3.4,33.0,921.0,1006.0,713.94
2016,8,17,13,15,863.0,145.0,3.45,33.0,904.0,987.57,703.14
2016,8,17,13,30,859.0,144.0,3.5,33.0,887.0,975.99,696.79
2016,8,17,13,45,854.5,141.0,3.55,33.0,863.5,947.7,679.67
2016,8,17,14,0,850.0,138.0,3.6,33.0,840.0,916.22,660.52
2016,8,17,14,15,841.0,136.0,3.65,32.5,809.0,878.87,638.7
2016,8,17,14,30,832.0,134.0,3.7,32.0,778.0,838.96,614.9
2016,8,17,14,45,823.5,130.0,3.75,32.0,741.5,795.06,586.83
2016,8,17,15,0,815.0,126.0,3.8,32.0,705.0,749.02,556.97
2016,8,17,15,15,799.5,122.5,3.8,31.5,662.5,696.69,521.88
2016,8,17,15,30,784.0,119.0,3.8,31.0,620.0,643.33,484.78
2016,8,17,15,45,767.5,114.0,3.85,30.5,573.5,587.17,444.66
2016,8,17,16,0,751.0,109.0,3.9,30.0,527.0,530.79,402.98
2016,8,17,16,15,725.0,104.0,3.85,29.0,477.0,469.31,356.6
2016,8,17,16,30,699.0,99.0,3.8,28.0,427.0,409.21,309.55
2016,8,17,16,45,668.0,92.0,3.8,27.0,375.5,347.0,259.3
2016,8,17,17,0,637.0,85.0,3.8,26.0,324.0,287.45,209.63
2016,8,17,17,15,589.0,78.0,3.65,24.5,272.5,226.57,158.79
2016,8,17,17,30,541.0,71.0,3.5,23.0,221.0,171.08,112.56
2016,8,17,17,45,474.5,61.0,3.4,22.0,172.0,116.18,69.65
2016,8,17,18,0,408.0,51.0,3.3,21.0,123.0,69.67,38.32
2016,8,17,18,15,303.0,38.0,3.15,20.0,81.5,30.69,20.17
2016,8,17,18,30,198.0,25.0,3.0,19.0,40.0,19.67,7.13
2016,8,17,18,45,99.0,12.5,2.9,18.5,20.0,11.37,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,89.5,16.5,2.15,13.5,25.0,12.99,0.0
2016,8,18,6,0,179.0,33.0,2.4,14.0,50.0,25.71,15.41
2016,8,18,6,15,264.5,48.5,2.4,14.5,92.0,46.95,28.45
2016,8,18,6,30,350.0,64.0,2.4,15.0,134.0,88.64,54.84
2016,8,18,6,45,402.0,78.0,2.4,16.0,180.5,134.73,90.26
2016,8,18,7,0,454.0,92.0,2.4,17.0,227.0,187.31,133.81
2016,8,18,7,15,326.0,124.5,2.35,17.5,231.5,208.72,158.55
2016,8,18,7,30,198.0,157.0,2.3,18.0,236.0,213.19,166.96
2016,8,18,7,45,395.5,145.5,2.3,19.0,330.0,305.1,238.92
2016,8,18,8,0,593.0,134.0,2.3,20.0,424.0,415.65,325.03
2016,8,18,8,15,620.0,141.0,2.25,21.0,472.0,472.73,369.0
2016,8,18,8,30,647.0,148.0,2.2,22.0,520.0,531.4,412.74
2016,8,18,8,45,659.0,157.5,2.2,23.0,563.0,584.36,450.73
2016,8,18,9,0,671.0,167.0,2.2,24.0,606.0,636.77,486.98
2016,8,18,9,15,687.5,172.0,2.25,24.5,646.5,687.21,522.02
2016,8,18,9,30,704.0,177.0,2.3,25.0,687.0,736.93,555.72
2016,8,18,9,45,648.0,217.0,2.35,26.0,704.5,761.59,568.65
2016,8,18,10,0,592.0,257.0,2.4,27.0,722.0,775.9,574.38
2016,8,18,10,15,603.0,261.5,2.45,27.5,750.0,814.78,599.25
2016,8,18,10,30,614.0,266.0,2.5,28.0,778.0,849.17,620.65
2016,8,18,10,45,624.5,268.0,2.6,29.0,800.5,878.74,637.8
2016,8,18,11,0,635.0,270.0,2.7,30.0,823.0,906.05,653.28
2016,8,18,11,15,640.0,272.0,2.75,30.0,837.5,925.56,665.8
2016,8,18,11,30,645.0,274.0,2.8,30.0,852.0,942.29,676.59
2016,8,18,11,45,653.5,271.5,2.9,30.5,860.5,955.24,684.2
2016,8,18,12,0,662.0,269.0,3.0,31.0,869.0,965.19,689.94
2016,8,18,12,15,662.0,268.5,3.05,31.0,868.5,965.47,690.41
2016,8,18,12,30,662.0,268.0,3.1,31.0,868.0,962.6,689.01
2016,8,18,12,45,659.5,267.0,3.15,31.5,859.5,953.63,682.37
2016,8,18,13,0,657.0,266.0,3.2,32.0,851.0,941.6,673.88
2016,8,18,13,15,652.0,263.5,3.25,32.0,835.0,922.75,662.39
2016,8,18,13,30,647.0,261.0,3.3,32.0,819.0,901.12,649.11
2016,8,18,13,45,644.0,254.5,3.4,32.0,797.5,874.87,633.14
2016,8,18,14,0,641.0,248.0,3.5,32.0,776.0,846.04,615.29
2016,8,18,14,15,630.0,243.5,3.55,31.5,746.0,809.79,593.05
2016,8,18,14,30,619.0,239.0,3.6,31.0,716.0,771.78,569.22
2016,8,18,14,45,613.5,228.5,3.65,31.0,682.5,730.93,542.07
2016,8,18,15,0,608.0,218.0,3.7,31.0,649.0,688.38,513.24
2016,8,18,15,15,589.5,211.0,3.7,30.0,607.5,634.88,477.75
2016,8,18,15,30,571.0,204.0,3.7,29.0,566.0,585.09,443.79
2016,8,18,15,45,556.5,192.0,3.75,28.5,523.0,533.08,406.52
2016,8,18,16,0,542.0,180.0,3.8,28.0,480.0,481.19,368.2
2016,8,18,16,15,513.0,169.0,3.8,27.0,432.0,423.48,324.87
2016,8,18,16,30,484.0,158.0,3.8,26.0,384.0,368.01,281.87
2016,8,18,16,45,451.5,144.5,3.8,25.5,335.0,311.46,236.34
2016,8,18,17,0,419.0,131.0,3.8,25.0,286.0,258.18,192.46
2016,8,18,17,15,372.5,115.5,3.65,23.5,237.5,203.11,147.69
2016,8,18,17,30,326.0,100.0,3.5,22.0,189.0,153.61,107.53
2016,8,18,17,45,267.0,81.0,3.4,21.0,143.5,104.54,69.3
2016,8,18,18,0,208.0,62.0,3.3,20.0,98.0,64.81,41.04
2016,8,18,18,15,142.0,41.0,3.2,19.0,61.5,32.71,21.84
2016,8,18,18,30,76.0,20.0,3.1,18.0,25.0,16.45,4.01
2016,8,18,18,45,38.0,10.0,3.05,17.5,12.5,9.1,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,14.5,2.2,14.0,19.0,12.0,0.0
2016,8,19,6,0,101.0,29.0,2.5,15.0,38.0,23.52,13.35
2016,8,19,6,15,163.5,50.0,2.55,15.5,77.0,46.06,29.42
2016,8,19,6,30,226.0,71.0,2.6,16.0,116.0,82.88,54.8
2016,8,19,6,45,277.5,90.0,2.65,16.5,161.5,124.69,87.2
2016,8,19,7,0,329.0,109.0,2.7,17.0,207.0,175.27,128.75
2016,8,19,7,15,213.0,134.0,2.6,17.5,202.0,185.61,143.08
2016,8,19,7,30,97.0,159.0,2.5,18.0,197.0,177.19,139.77
2016,8,19,7,45,120.5,183.0,2.45,18.5,237.0,219.7,174.07
2016,8,19,8,0,144.0,207.0,2.4,19.0,277.0,261.86,207.49
2016,8,19,8,15,218.5,222.0,2.35,20.0,341.0,324.84,256.43
2016,8,19,8,30,293.0,237.0,2.3,21.0,405.0,402.39,315.46
2016,8,19,8,45,432.5,222.5,2.25,22.0,493.0,501.62,389.97
2016,8,19,9,0,572.0,208.0,2.2,23.0,581.0,606.48,466.18
2016,8,19,9,15,590.0,215.0,2.2,23.5,621.0,655.55,499.86
2016,8,19,9,30,608.0,222.0,2.2,24.0,661.0,708.22,535.5
2016,8,19,9,45,593.5,242.5,2.2,24.5,688.5,739.86,555.2
2016,8,19,10,0,579.0,263.0,2.2,25.0,716.0,772.2,574.99
2016,8,19,10,15,589.5,268.0,2.25,25.5,744.5,807.91,597.77
2016,8,19,10,30,600.0,273.0,2.3,26.0,773.0,844.35,620.62
2016,8,19,10,45,603.0,280.0,2.35,27.0,793.0,871.31,635.56
2016,8,19,11,0,606.0,287.0,2.4,28.0,813.0,895.76,648.72
2016,8,19,11,15,611.0,289.5,2.45,28.0,827.5,915.29,661.33
2016,8,19,11,30,616.0,292.0,2.5,28.0,842.0,932.13,672.25
2016,8,19,11,45,619.0,293.0,2.65,28.5,849.0,942.74,678.72
2016,8,19,12,0,622.0,294.0,2.8,29.0,856.0,950.4,683.35
2016,8,19,12,15,621.5,293.5,2.85,29.0,855.0,950.11,683.48
2016,8,19,12,30,621.0,293.0,2.9,29.0,854.0,946.8,681.8
2016,8,19,12,45,629.0,285.0,3.0,29.5,848.5,941.78,678.44
2016,8,19,13,0,637.0,277.0,3.1,30.0,843.0,933.6,673.07
2016,8,19,13,15,631.5,274.5,3.15,30.0,826.5,914.46,661.27
2016,8,19,13,30,626.0,272.0,3.2,30.0,810.0,892.64,647.75
2016,8,19,13,45,623.0,265.0,3.3,30.0,788.0,866.31,631.62
2016,8,19,14,0,620.0,258.0,3.4,30.0,766.0,837.48,613.64
2016,8,19,14,15,608.5,252.5,3.45,29.5,736.0,800.37,590.63
2016,8,19,14,30,597.0,247.0,3.5,29.0,706.0,758.5,564.03
2016,8,19,14,45,589.0,237.5,3.55,28.5,671.5,717.29,537.4
2016,8,19,15,0,581.0,228.0,3.6,28.0,637.0,674.71,509.18
2016,8,19,15,15,562.0,220.0,3.55,27.5,596.0,624.72,474.51
2016,8,19,15,30,543.0,212.0,3.5,27.0,555.0,574.78,439.1
2016,8,19,15,45,523.0,201.0,3.5,26.5,511.0,521.7,400.64
2016,8,19,16,0,503.0,190.0,3.5,26.0,467.0,469.39,361.68
2016,8,19,16,15,473.5,178.0,3.45,25.5,419.0,412.49,318.07
2016,8,19,16,30,444.0,166.0,3.4,25.0,371.0,357.98,275.19
2016,8,19,16,45,406.0,152.0,3.4,24.5,322.0,301.15,229.63
2016,8,19,17,0,368.0,138.0,3.4,24.0,273.0,248.32,186.44
2016,8,19,17,15,324.0,120.5,3.3,23.0,225.5,192.68,141.09
2016,8,19,17,30,280.0,103.0,3.2,22.0,178.0,145.69,102.9
2016,8,19,17,45,222.0,81.5,3.15,21.0,133.0,99.12,66.76
2016,8,19,18,0,164.0,60.0,3.1,20.0,88.0,60.32,38.78
2016,8,19,18,15,109.0,38.0,3.0,19.0,54.0,30.4,19.77
2016,8,19,18,30,54.0,16.0,2.9,18.0,20.0,13.28,0.96
2016,8,19,18,45,27.0,8.0,2.85,17.5,10.0,7.28,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
