Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,12.5,1.75,13.5,16.0,11.37,0.0
2016,8,20,6,0,74.0,25.0,2.0,14.0,32.0,20.42,10.72
2016,8,20,6,15,126.0,48.0,2.0,14.5,69.0,43.53,28.09
2016,8,20,6,30,178.0,71.0,2.0,15.0,106.0,78.61,53.36
2016,8,20,6,45,225.0,93.0,2.0,16.0,150.5,119.31,85.13
2016,8,20,7,0,272.0,115.0,2.0,17.0,195.0,166.27,123.36
2016,8,20,7,15,145.5,127.5,2.0,17.5,171.0,158.37,122.57
2016,8,20,7,30,19.0,140.0,2.0,18.0,147.0,130.83,103.21
2016,8,20,7,45,43.0,169.0,2.0,18.5,189.0,171.45,135.79
2016,8,20,8,0,67.0,198.0,2.0,19.0,231.0,213.03,168.67
2016,8,20,8,15,144.5,222.5,2.0,19.5,302.5,287.17,227.0
2016,8,20,8,30,222.0,247.0,2.0,20.0,374.0,364.93,287.08
2016,8,20,8,45,300.0,253.5,2.05,21.0,439.5,441.17,344.34
2016,8,20,9,0,378.0,260.0,2.1,22.0,505.0,517.54,400.36
2016,8,20,9,15,465.5,252.5,2.15,22.5,574.0,603.02,462.49
2016,8,20,9,30,553.0,245.0,2.2,23.0,643.0,686.11,521.46
2016,8,20,9,45,599.0,234.5,2.3,24.0,685.0,741.28,558.36
2016,8,20,10,0,645.0,224.0,2.4,25.0,727.0,794.78,593.61
2016,8,20,10,15,655.0,228.0,2.45,25.5,755.0,831.12,616.61
2016,8,20,10,30,665.0,232.0,2.5,26.0,783.0,865.46,638.07
2016,8,20,10,45,675.0,233.0,2.65,26.5,805.5,894.61,656.72
2016,8,20,11,0,685.0,234.0,2.8,27.0,828.0,921.32,673.54
2016,8,20,11,15,689.5,236.0,2.9,27.0,842.5,941.03,686.51
2016,8,20,11,30,694.0,238.0,3.0,27.0,857.0,957.77,697.68
2016,8,20,11,45,702.5,235.0,3.15,27.5,865.0,970.37,705.23
2016,8,20,12,0,711.0,232.0,3.3,28.0,873.0,979.81,710.82
2016,8,20,12,15,711.0,231.5,3.4,28.0,872.0,980.0,711.55
2016,8,20,12,30,711.0,231.0,3.5,28.0,871.0,976.88,710.3
2016,8,20,12,45,696.5,237.0,3.6,28.0,859.5,962.65,701.88
2016,8,20,13,0,682.0,243.0,3.7,28.0,848.0,945.41,691.58
2016,8,20,13,15,677.0,241.0,3.7,27.5,831.5,926.58,680.93
2016,8,20,13,30,672.0,239.0,3.7,27.0,815.0,904.91,668.26
2016,8,20,13,45,673.5,230.5,3.75,27.0,794.5,880.09,652.61
2016,8,20,14,0,675.0,222.0,3.8,27.0,774.0,852.38,634.88
2016,8,20,14,15,664.5,218.0,3.8,26.5,744.0,815.98,611.71
2016,8,20,14,30,654.0,214.0,3.8,26.0,714.0,777.69,586.87
2016,8,20,14,45,647.5,205.0,3.85,26.0,680.0,736.02,558.46
2016,8,20,15,0,641.0,196.0,3.9,26.0,646.0,692.63,528.3
2016,8,20,15,15,623.0,189.5,3.85,25.5,605.0,642.08,492.86
2016,8,20,15,30,605.0,183.0,3.8,25.0,564.0,591.26,456.4
2016,8,20,15,45,589.0,173.0,3.8,24.5,520.0,538.39,417.63
2016,8,20,16,0,573.0,163.0,3.8,24.0,476.0,481.84,374.99
2016,8,20,16,15,544.0,153.5,3.7,23.0,428.0,423.9,330.44
2016,8,20,16,30,515.0,144.0,3.6,22.0,380.0,368.14,286.17
2016,8,20,16,45,483.5,131.5,3.55,21.5,331.5,311.12,239.23
2016,8,20,17,0,452.0,119.0,3.5,21.0,283.0,257.22,193.8
2016,8,20,17,15,403.5,105.5,3.4,20.0,234.5,201.52,147.26
2016,8,20,17,30,355.0,92.0,3.3,19.0,186.0,151.58,105.82
2016,8,20,17,45,296.5,74.5,3.2,18.5,141.0,102.94,67.33
2016,8,20,18,0,238.0,57.0,3.1,18.0,96.0,61.87,38.06
2016,8,20,18,15,161.0,37.5,2.95,17.5,60.0,29.02,18.6
2016,8,20,18,30,84.0,18.0,2.8,17.0,24.0,14.08,0.0
2016,8,20,18,45,42.0,9.0,2.7,16.5,12.0,8.19,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,2.35,13.5,20.0,13.19,0.0
2016,8,21,6,0,125.0,29.0,2.7,14.0,40.0,22.56,12.17
2016,8,21,6,15,199.5,48.0,2.7,14.5,79.5,45.54,28.11
2016,8,21,6,30,274.0,67.0,2.7,15.0,119.0,85.36,54.99
2016,8,21,6,45,336.0,82.0,2.75,15.5,166.0,129.46,88.96
2016,8,21,7,0,398.0,97.0,2.8,16.0,213.0,181.38,131.82
2016,8,21,7,15,219.5,122.5,2.75,16.5,188.5,178.08,137.41
2016,8,21,7,30,41.0,148.0,2.7,17.0,164.0,148.22,117.67
2016,8,21,7,45,101.0,176.0,2.7,18.0,223.0,206.11,163.9
2016,8,21,8,0,161.0,204.0,2.7,19.0,282.0,268.05,212.77
2016,8,21,8,15,181.5,226.5,2.65,19.5,322.5,310.95,246.29
2016,8,21,8,30,202.0,249.0,2.6,20.0,363.0,355.95,280.81
2016,8,21,8,45,298.5,251.5,2.6,21.0,436.5,439.14,344.17
2016,8,21,9,0,395.0,254.0,2.6,22.0,510.0,524.19,407.2
2016,8,21,9,15,548.5,214.5,2.6,22.5,594.5,627.38,483.81
2016,8,21,9,30,702.0,175.0,2.6,23.0,679.0,737.54,563.07
2016,8,21,9,45,685.0,194.5,2.65,23.5,706.5,773.62,585.74
2016,8,21,10,0,668.0,214.0,2.7,24.0,734.0,805.87,605.85
2016,8,21,10,15,678.5,218.0,2.75,24.5,763.0,843.35,629.95
2016,8,21,10,30,689.0,222.0,2.8,25.0,792.0,878.78,652.27
2016,8,21,10,45,699.0,223.0,2.9,25.5,814.5,908.45,670.57
2016,8,21,11,0,709.0,224.0,3.0,26.0,837.0,935.59,687.09
2016,8,21,11,15,713.5,226.0,3.1,26.0,851.5,955.65,700.32
2016,8,21,11,30,718.0,228.0,3.2,26.0,866.0,972.66,711.68
2016,8,21,11,45,723.5,227.0,3.3,26.5,873.5,984.43,718.3
2016,8,21,12,0,729.0,226.0,3.4,27.0,881.0,992.93,722.91
2016,8,21,12,15,728.5,225.5,3.5,27.0,880.0,992.57,723.29
2016,8,21,12,30,728.0,225.0,3.6,27.0,879.0,988.83,721.64
2016,8,21,12,45,743.0,213.5,3.75,27.0,875.5,985.78,720.88
2016,8,21,13,0,758.0,202.0,3.9,27.0,872.0,978.99,717.71
2016,8,21,13,15,753.0,200.5,3.95,26.5,855.0,959.54,707.04
2016,8,21,13,30,748.0,199.0,4.0,26.0,838.0,936.98,694.35
2016,8,21,13,45,742.0,195.5,4.1,26.0,814.0,908.47,676.5
2016,8,21,14,0,736.0,192.0,4.2,26.0,790.0,877.21,656.7
2016,8,21,14,15,725.0,188.5,4.2,25.5,759.5,839.06,632.83
2016,8,21,14,30,714.0,185.0,4.2,25.0,729.0,798.87,607.08
2016,8,21,14,45,701.0,180.0,4.25,24.5,692.5,753.78,577.01
2016,8,21,15,0,688.0,175.0,4.3,24.0,656.0,707.29,545.26
2016,8,21,15,15,670.0,169.5,4.2,23.5,613.5,655.69,508.53
2016,8,21,15,30,652.0,164.0,4.1,23.0,571.0,603.7,470.65
2016,8,21,15,45,630.0,157.0,4.1,22.5,525.5,547.76,429.05
2016,8,21,16,0,608.0,150.0,4.1,22.0,480.0,492.48,386.72
2016,8,21,16,15,578.0,142.0,4.05,21.0,431.0,433.28,340.7
2016,8,21,16,30,548.0,134.0,4.0,20.0,382.0,372.77,292.21
2016,8,21,16,45,511.0,123.5,3.95,19.5,332.5,313.69,242.99
2016,8,21,17,0,474.0,113.0,3.9,19.0,283.0,258.31,195.8
2016,8,21,17,15,423.5,100.5,3.75,18.0,234.0,201.73,147.93
2016,8,21,17,30,373.0,88.0,3.6,17.0,185.0,151.12,105.49
2016,8,21,17,45,308.0,72.0,3.5,16.5,139.5,101.91,66.49
2016,8,21,18,0,243.0,56.0,3.4,16.0,94.0,61.06,37.58
2016,8,21,18,15,162.5,37.0,3.3,15.5,58.0,28.7,18.31
2016,8,21,18,30,82.0,18.0,3.2,15.0,22.0,14.11,0.0
2016,8,21,18,45,41.0,9.0,3.1,15.0,11.0,8.19,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.0,14.5,2.75,13.5,19.5,13.19,0.0
2016,8,22,6,0,122.0,29.0,3.0,14.0,39.0,22.59,11.88
2016,8,22,6,15,198.0,48.0,3.0,14.5,78.5,45.83,28.23
2016,8,22,6,30,274.0,67.0,3.0,15.0,118.0,85.84,55.32
2016,8,22,6,45,159.5,88.5,3.0,15.5,120.5,105.66,76.79
2016,8,22,7,0,45.0,110.0,3.0,16.0,123.0,107.93,84.06
2016,8,22,7,15,58.0,131.5,2.9,16.5,151.5,134.85,106.35
2016,8,22,7,30,71.0,153.0,2.8,17.0,180.0,163.55,129.87
2016,8,22,7,45,109.0,178.0,2.75,17.5,227.0,211.68,168.68
2016,8,22,8,0,147.0,203.0,2.7,18.0,274.0,261.07,208.09
2016,8,22,8,15,124.0,225.0,2.65,18.5,289.0,279.87,222.49
2016,8,22,8,30,101.0,247.0,2.6,19.0,304.0,289.23,228.96
2016,8,22,8,45,204.0,261.0,2.6,20.0,388.5,381.62,300.76
2016,8,22,9,0,307.0,275.0,2.6,21.0,473.0,485.88,379.13
2016,8,22,9,15,492.0,229.0,2.65,21.5,570.0,601.73,466.6
2016,8,22,9,30,677.0,183.0,2.7,22.0,667.0,727.62,558.61
2016,8,22,9,45,683.5,190.5,2.75,23.0,700.0,769.8,585.08
2016,8,22,10,0,690.0,198.0,2.8,24.0,733.0,810.03,610.18
2016,8,22,10,15,700.0,201.0,2.9,24.0,761.5,846.67,634.98
2016,8,22,10,30,710.0,204.0,3.0,24.0,790.0,881.15,657.92
2016,8,22,10,45,716.0,207.0,3.1,24.5,811.0,909.51,675.37
2016,8,22,11,0,722.0,210.0,3.2,25.0,832.0,935.11,690.98
2016,8,22,11,15,726.5,211.0,3.3,25.5,846.5,954.28,702.32
2016,8,22,11,30,731.0,212.0,3.4,26.0,861.0,970.34,711.69
2016,8,22,11,45,734.5,212.0,3.55,26.5,867.5,981.16,718.03
2016,8,22,12,0,738.0,212.0,3.7,27.0,874.0,988.66,722.3
2016,8,22,12,15,737.5,211.5,3.8,27.0,872.5,988.23,722.58
2016,8,22,12,30,737.0,211.0,3.9,27.0,871.0,984.41,720.79
2016,8,22,12,45,700.0,231.5,4.0,27.0,853.0,962.56,707.18
2016,8,22,13,0,663.0,252.0,4.1,27.0,835.0,937.56,691.13
2016,8,22,13,15,658.0,249.5,4.1,26.5,819.0,918.35,680.07
2016,8,22,13,30,653.0,247.0,4.1,26.0,803.0,896.37,667.02
2016,8,22,13,45,651.5,239.5,4.2,26.0,781.0,870.06,650.29
2016,8,22,14,0,650.0,232.0,4.3,26.0,759.0,841.1,631.58
2016,8,22,14,15,639.0,227.5,4.3,25.5,729.0,804.33,607.82
2016,8,22,14,30,628.0,223.0,4.3,25.0,699.0,765.78,582.46
2016,8,22,14,45,619.5,214.5,4.35,24.5,664.5,723.82,554.48
2016,8,22,15,0,611.0,206.0,4.4,24.0,630.0,680.38,524.79
2016,8,22,15,15,592.5,199.0,4.35,23.5,589.5,625.99,486.12
2016,8,22,15,30,574.0,192.0,4.3,23.0,549.0,575.89,449.62
2016,8,22,15,45,555.5,182.0,4.3,22.5,505.0,523.07,410.26
2016,8,22,16,0,537.0,172.0,4.3,22.0,461.0,470.79,370.21
2016,8,22,16,15,507.5,161.5,4.2,21.0,413.5,413.45,325.61
2016,8,22,16,30,478.0,151.0,4.1,20.0,366.0,358.43,281.52
2016,8,22,16,45,444.0,137.5,4.0,19.5,318.0,301.59,234.37
2016,8,22,17,0,410.0,124.0,3.9,19.0,270.0,248.24,189.19
2016,8,22,17,15,362.0,109.0,3.75,18.0,222.0,193.84,143.51
2016,8,22,17,30,314.0,94.0,3.6,17.0,174.0,145.23,103.01
2016,8,22,17,45,256.0,75.0,3.45,16.5,130.0,97.09,64.7
2016,8,22,18,0,198.0,56.0,3.3,16.0,86.0,58.31,36.73
2016,8,22,18,15,128.0,35.0,3.15,15.5,52.0,28.1,17.56
2016,8,22,18,30,58.0,14.0,3.0,15.0,18.0,11.66,0.0
2016,8,22,18,45,29.0,7.0,2.85,15.0,9.0,6.37,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,67.5,14.0,2.2,14.0,19.5,12.73,0.0
2016,8,23,6,0,135.0,28.0,2.5,15.0,39.0,21.85,10.9
2016,8,23,6,15,218.5,45.5,2.5,15.5,79.0,44.83,26.7
2016,8,23,6,30,302.0,63.0,2.5,16.0,119.0,85.68,53.72
2016,8,23,6,45,366.5,76.5,2.55,16.5,166.0,130.78,88.36
2016,8,23,7,0,431.0,90.0,2.6,17.0,213.0,183.99,132.31
2016,8,23,7,15,279.0,122.5,2.55,17.5,208.5,196.4,150.27
2016,8,23,7,30,127.0,155.0,2.5,18.0,204.0,188.82,148.87
2016,8,23,7,45,364.5,140.5,2.45,19.0,308.5,291.81,229.52
2016,8,23,8,0,602.0,126.0,2.4,20.0,413.0,417.71,327.69
2016,8,23,8,15,629.5,132.5,2.35,20.5,461.0,475.33,372.81
2016,8,23,8,30,657.0,139.0,2.3,21.0,509.0,534.56,417.94
2016,8,23,8,45,680.0,143.5,2.3,21.5,554.5,590.21,459.15
2016,8,23,9,0,703.0,148.0,2.3,22.0,600.0,646.28,499.41
2016,8,23,9,15,719.0,152.5,2.3,22.5,640.5,697.32,534.87
2016,8,23,9,30,735.0,157.0,2.3,23.0,681.0,747.49,568.79
2016,8,23,9,45,724.5,172.5,2.35,24.0,710.5,786.3,592.62
2016,8,23,10,0,714.0,188.0,2.4,25.0,740.0,821.71,613.42
2016,8,23,10,15,724.0,191.0,2.45,25.5,768.5,859.06,636.49
2016,8,23,10,30,734.0,194.0,2.5,26.0,797.0,894.17,657.83
2016,8,23,10,45,742.5,195.5,2.6,26.5,819.5,923.85,675.85
2016,8,23,11,0,751.0,197.0,2.7,27.0,842.0,950.79,692.05
2016,8,23,11,15,755.5,198.0,2.75,27.5,856.5,970.36,703.05
2016,8,23,11,30,760.0,199.0,2.8,28.0,871.0,986.73,712.07
2016,8,23,11,45,764.5,198.5,2.9,28.5,878.5,998.19,718.45
2016,8,23,12,0,769.0,198.0,3.0,29.0,886.0,997.75,717.32
2016,8,23,12,15,769.0,197.5,3.1,29.0,885.0,997.81,718.14
2016,8,23,12,30,769.0,197.0,3.2,29.0,884.0,994.41,716.83
2016,8,23,12,45,778.5,189.0,3.3,29.5,878.0,989.62,713.32
2016,8,23,13,0,788.0,181.0,3.4,30.0,872.0,981.15,707.53
2016,8,23,13,15,783.0,179.5,3.45,30.0,855.5,961.43,695.61
2016,8,23,13,30,778.0,178.0,3.5,30.0,839.0,938.53,681.72
2016,8,23,13,45,774.0,174.5,3.6,30.0,815.5,911.53,665.41
2016,8,23,14,0,770.0,171.0,3.7,30.0,792.0,881.58,647.06
2016,8,23,14,15,760.0,168.0,3.75,29.5,761.5,848.93,627.77
2016,8,23,14,30,750.0,165.0,3.8,29.0,731.0,808.82,603.15
2016,8,23,14,45,739.5,160.0,3.9,29.0,695.0,764.26,574.03
2016,8,23,15,0,729.0,155.0,4.0,29.0,659.0,718.0,542.33
2016,8,23,15,15,712.0,150.5,4.0,28.5,616.5,666.25,506.64
2016,8,23,15,30,695.0,146.0,4.0,28.0,574.0,613.92,469.55
2016,8,23,15,45,675.5,139.0,4.0,27.5,528.5,557.3,428.28
2016,8,23,16,0,656.0,132.0,4.0,27.0,483.0,500.98,385.94
2016,8,23,16,15,627.0,125.0,3.95,26.0,434.0,440.62,339.78
2016,8,23,16,30,598.0,118.0,3.9,25.0,385.0,382.25,293.56
2016,8,23,16,45,562.0,109.0,3.85,24.0,335.0,321.7,244.24
2016,8,23,17,0,526.0,100.0,3.8,23.0,285.0,264.67,196.47
2016,8,23,17,15,474.0,89.0,3.65,22.0,235.0,203.06,144.88
2016,8,23,17,30,422.0,78.0,3.5,21.0,185.0,150.54,101.21
2016,8,23,17,45,353.0,64.0,3.4,20.0,139.0,99.71,61.76
2016,8,23,18,0,284.0,50.0,3.3,19.0,93.0,57.69,33.2
2016,8,23,18,15,188.5,33.0,3.2,18.0,56.5,25.72,15.12
2016,8,23,18,30,93.0,16.0,3.1,17.0,20.0,12.6,0.0
2016,8,23,18,45,46.5,8.0,3.05,16.5,10.0,7.28,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,107.0,13.5,2.0,13.0,22.0,12.28,0.0
2016,8,24,6,0,214.0,27.0,2.3,14.0,44.0,21.21,10.06
2016,8,24,6,15,313.0,40.5,2.3,14.5,86.5,45.73,25.33
2016,8,24,6,30,412.0,54.0,2.3,15.0,129.0,91.1,53.8
2016,8,24,6,45,482.5,63.5,2.35,15.5,179.5,140.83,92.01
2016,8,24,7,0,553.0,73.0,2.4,16.0,230.0,199.38,140.99
2016,8,24,7,15,277.0,99.0,2.35,16.5,178.0,174.71,133.13
2016,8,24,7,30,1.0,125.0,2.3,17.0,126.0,111.44,87.97
2016,8,24,7,45,17.5,153.0,2.3,18.0,162.0,143.89,114.01
2016,8,24,8,0,34.0,181.0,2.3,19.0,198.0,182.73,144.71
2016,8,24,8,15,54.5,210.0,2.3,19.5,239.5,223.71,176.92
2016,8,24,8,30,75.0,239.0,2.3,20.0,281.0,267.22,210.63
2016,8,24,8,45,136.5,264.5,2.3,21.0,349.0,343.55,269.23
2016,8,24,9,0,198.0,290.0,2.3,22.0,417.0,419.03,325.6
2016,8,24,9,15,515.0,205.5,2.3,22.5,565.0,597.53,461.95
2016,8,24,9,30,832.0,121.0,2.3,23.0,713.0,784.26,595.76
2016,8,24,9,45,852.5,118.0,2.35,23.5,751.0,832.28,625.07
2016,8,24,10,0,873.0,115.0,2.4,24.0,789.0,871.8,649.41
2016,8,24,10,15,880.5,117.0,2.45,24.5,818.0,909.57,672.4
2016,8,24,10,30,888.0,119.0,2.5,25.0,847.0,944.47,693.29
2016,8,24,10,45,894.0,119.5,2.6,26.0,869.5,973.34,709.18
2016,8,24,11,0,900.0,120.0,2.7,27.0,892.0,998.9,722.86
2016,8,24,11,15,903.5,121.0,2.75,27.0,906.5,1019.06,735.5
2016,8,24,11,30,907.0,122.0,2.8,27.0,921.0,1035.58,745.93
2016,8,24,11,45,908.0,122.5,2.9,27.5,927.5,1045.33,751.16
2016,8,24,12,0,909.0,123.0,3.0,28.0,934.0,1051.25,754.1
2016,8,24,12,15,908.5,123.0,3.05,28.0,932.5,1051.29,754.5
2016,8,24,12,30,908.0,123.0,3.1,28.0,931.0,1047.45,752.61
2016,8,24,12,45,884.5,135.5,3.2,28.5,915.5,1029.6,740.83
2016,8,24,13,0,861.0,148.0,3.3,29.0,900.0,1019.83,734.41
2016,8,24,13,15,856.5,146.5,3.35,29.0,883.0,999.39,722.2
2016,8,24,13,30,852.0,145.0,3.4,29.0,866.0,975.5,707.83
2016,8,24,13,45,845.0,143.5,3.5,29.0,841.0,945.97,690.1
2016,8,24,14,0,838.0,142.0,3.6,29.0,816.0,913.4,670.24
2016,8,24,14,15,828.5,140.0,3.6,28.5,784.5,875.29,647.26
2016,8,24,14,30,819.0,138.0,3.6,28.0,753.0,834.69,622.33
2016,8,24,14,45,806.5,135.0,3.65,28.0,715.5,788.45,592.21
2016,8,24,15,0,794.0,132.0,3.7,28.0,678.0,740.45,560.43
2016,8,24,15,15,777.5,128.0,3.7,27.5,634.5,687.14,523.73
2016,8,24,15,30,761.0,124.0,3.7,27.0,591.0,634.32,486.3
2016,8,24,15,45,740.5,119.5,3.7,26.5,544.0,576.4,444.0
2016,8,24,16,0,720.0,115.0,3.7,26.0,497.0,518.69,400.48
2016,8,24,16,15,691.0,109.0,3.65,25.0,446.5,455.88,352.26
2016,8,24,16,30,662.0,103.0,3.6,24.0,396.0,394.92,303.71
2016,8,24,16,45,625.5,96.0,3.55,23.0,344.5,332.41,252.38
2016,8,24,17,0,589.0,89.0,3.5,22.0,293.0,273.35,202.4
2016,8,24,17,15,535.5,80.0,3.4,21.0,241.5,212.0,150.42
2016,8,24,17,30,482.0,71.0,3.3,20.0,190.0,156.92,104.22
2016,8,24,17,45,406.0,59.0,3.2,19.0,142.5,103.04,62.44
2016,8,24,18,0,330.0,47.0,3.1,18.0,95.0,57.24,31.68
2016,8,24,18,15,219.5,31.5,3.05,17.0,57.5,24.65,13.97
2016,8,24,18,30,109.0,16.0,3.0,16.0,20.0,12.64,0.0
2016,8,24,18,45,54.5,8.0,2.95,15.5,10.0,7.28,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.5,13.0,2.35,13.5,21.5,11.82,0.0
2016,8,25,6,0,213.0,26.0,2.6,14.0,43.0,21.33,9.66
2016,8,25,6,15,313.5,39.0,2.6,14.5,84.5,44.88,24.39
2016,8,25,6,30,414.0,52.0,2.6,15.0,126.0,90.11,52.8
2016,8,25,6,45,487.5,60.0,2.65,15.5,176.0,139.17,90.45
2016,8,25,7,0,561.0,68.0,2.7,16.0,226.0,197.39,139.24
2016,8,25,7,15,284.0,98.5,2.7,16.5,179.0,180.34,137.74
2016,8,25,7,30,7.0,129.0,2.7,17.0,132.0,117.24,92.73
2016,8,25,7,45,10.0,146.5,2.7,18.0,151.5,134.98,106.82
2016,8,25,8,0,13.0,164.0,2.7,19.0,171.0,153.14,120.89
2016,8,25,8,15,75.0,205.0,2.65,19.5,247.0,230.13,182.5
2016,8,25,8,30,137.0,246.0,2.6,20.0,323.0,317.77,251.12
2016,8,25,8,45,175.5,267.0,2.6,20.5,374.0,371.47,292.01
2016,8,25,9,0,214.0,288.0,2.6,21.0,425.0,428.78,335.02
2016,8,25,9,15,537.0,195.5,2.6,21.5,568.5,604.74,470.65
2016,8,25,9,30,860.0,103.0,2.6,22.0,712.0,783.12,599.2
2016,8,25,9,45,874.0,103.5,2.65,23.0,749.0,829.87,626.88
2016,8,25,10,0,888.0,104.0,2.7,24.0,786.0,874.6,653.72
2016,8,25,10,15,896.0,105.5,2.75,24.5,816.0,912.77,677.03
2016,8,25,10,30,904.0,107.0,2.8,25.0,846.0,948.03,698.25
2016,8,25,10,45,910.0,108.0,2.85,25.5,868.5,977.78,715.72
2016,8,25,11,0,916.0,109.0,2.9,26.0,891.0,1004.16,730.97
2016,8,25,11,15,919.5,109.5,2.9,26.0,906.0,1024.04,743.04
2016,8,25,11,30,923.0,110.0,2.9,26.0,921.0,1040.2,752.83
2016,8,25,11,45,924.5,110.5,2.95,26.5,928.0,1050.54,757.99
2016,8,25,12,0,926.0,111.0,3.0,27.0,935.0,1056.98,760.82
2016,8,25,12,15,925.5,111.0,3.05,27.0,933.5,1056.95,761.18
2016,8,25,12,30,925.0,111.0,3.1,27.0,932.0,1052.98,759.2
2016,8,25,12,45,913.5,116.5,3.15,27.5,920.0,1039.85,750.02
2016,8,25,13,0,902.0,122.0,3.2,28.0,908.0,1023.05,738.66
2016,8,25,13,15,898.0,121.0,3.25,28.0,890.5,1003.35,726.99
2016,8,25,13,30,894.0,120.0,3.3,28.0,873.0,980.09,713.04
2016,8,25,13,45,886.5,119.0,3.4,28.0,847.5,950.16,695.06
2016,8,25,14,0,879.0,118.0,3.5,28.0,822.0,917.12,674.91
2016,8,25,14,15,870.5,116.0,3.6,27.5,790.5,879.27,652.63
2016,8,25,14,30,862.0,114.0,3.7,27.0,759.0,838.75,628.19
2016,8,25,14,45,850.0,112.0,3.8,26.5,721.0,798.83,603.74
2016,8,25,15,0,838.0,110.0,3.9,26.0,683.0,750.48,572.88
2016,8,25,15,15,823.0,107.0,3.95,25.5,639.5,697.32,536.95
2016,8,25,15,30,808.0,104.0,4.0,25.0,596.0,643.06,498.2
2016,8,25,15,45,788.5,100.0,4.05,24.5,549.0,584.3,454.82
2016,8,25,16,0,769.0,96.0,4.1,24.0,502.0,525.52,409.93
2016,8,25,16,15,742.5,91.5,4.05,23.0,451.0,463.15,361.25
2016,8,25,16,30,716.0,87.0,4.0,22.0,400.0,401.74,311.48
2016,8,25,16,45,681.0,81.0,4.0,21.5,348.0,337.72,257.53
2016,8,25,17,0,646.0,75.0,4.0,21.0,296.0,276.88,204.8
2016,8,25,17,15,593.5,68.0,3.9,20.0,244.5,214.3,150.94
2016,8,25,17,30,541.0,61.0,3.8,19.0,193.0,157.75,102.82
2016,8,25,17,45,464.5,51.0,3.7,18.0,144.5,101.98,59.31
2016,8,25,18,0,388.0,41.0,3.6,17.0,96.0,55.97,29.19
2016,8,25,18,15,263.5,27.5,3.45,16.5,58.0,22.41,11.78
2016,8,25,18,30,139.0,14.0,3.3,16.0,20.0,12.73,0.0
2016,8,25,18,45,69.5,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,118.0,12.5,2.1,13.5,21.5,11.37,0.0
2016,8,26,6,0,236.0,25.0,2.4,14.0,43.0,20.53,8.51
2016,8,26,6,15,343.0,37.0,2.45,14.5,86.0,44.66,23.31
2016,8,26,6,30,450.0,49.0,2.5,15.0,129.0,91.67,52.5
2016,8,26,6,45,511.5,59.0,2.55,15.5,178.5,143.02,92.6
2016,8,26,7,0,573.0,69.0,2.6,16.0,228.0,202.02,142.65
2016,8,26,7,15,291.5,99.5,2.6,16.5,180.5,184.13,140.67
2016,8,26,7,30,10.0,130.0,2.6,17.0,133.0,119.31,94.39
2016,8,26,7,45,13.0,148.0,2.6,17.5,153.0,137.71,109.26
2016,8,26,8,0,16.0,166.0,2.6,18.0,173.0,156.53,124.13
2016,8,26,8,15,24.0,190.0,2.6,18.5,202.5,183.99,145.78
2016,8,26,8,30,32.0,214.0,2.6,19.0,232.0,218.55,172.79
2016,8,26,8,45,158.5,244.5,2.6,20.0,344.5,339.17,268.11
2016,8,26,9,0,285.0,275.0,2.6,21.0,457.0,474.56,370.91
2016,8,26,9,15,570.0,193.0,2.6,21.5,585.5,632.43,490.92
2016,8,26,9,30,855.0,111.0,2.6,22.0,714.0,794.47,607.01
2016,8,26,9,45,836.5,127.5,2.65,23.0,742.5,832.06,628.38
2016,8,26,10,0,818.0,144.0,2.7,24.0,771.0,865.08,647.34
2016,8,26,10,15,827.0,146.5,2.75,24.5,800.5,903.71,671.15
2016,8,26,10,30,836.0,149.0,2.8,25.0,830.0,939.68,692.91
2016,8,26,10,45,839.5,151.5,2.85,25.5,851.0,967.6,709.23
2016,8,26,11,0,843.0,154.0,2.9,26.0,872.0,992.22,723.41
2016,8,26,11,15,846.5,155.0,2.95,26.0,886.5,1011.84,735.81
2016,8,26,11,30,850.0,156.0,3.0,26.0,901.0,1027.93,746.05
2016,8,26,11,45,851.0,157.0,3.1,26.5,907.5,1037.87,751.42
2016,8,26,12,0,852.0,158.0,3.2,27.0,914.0,1044.07,754.53
2016,8,26,12,15,851.5,158.0,3.25,27.0,912.0,1043.94,754.8
2016,8,26,12,30,851.0,158.0,3.3,27.0,910.0,1040.04,752.82
2016,8,26,12,45,850.0,156.5,3.4,27.5,901.0,1030.33,746.14
2016,8,26,13,0,849.0,155.0,3.5,28.0,892.0,1016.91,737.2
2016,8,26,13,15,844.5,153.5,3.55,27.5,874.5,996.47,726.33
2016,8,26,13,30,840.0,152.0,3.6,27.0,857.0,972.61,713.22
2016,8,26,13,45,834.5,149.0,3.7,27.0,832.5,942.98,695.15
2016,8,26,14,0,829.0,146.0,3.8,27.0,808.0,910.27,674.92
2016,8,26,14,15,819.0,144.0,3.85,26.5,776.0,871.8,651.63
2016,8,26,14,30,809.0,142.0,3.9,26.0,744.0,830.9,626.38
2016,8,26,14,45,799.0,137.5,3.95,26.0,706.5,785.27,596.26
2016,8,26,15,0,789.0,133.0,4.0,26.0,669.0,737.71,564.26
2016,8,26,15,15,772.0,129.0,4.0,25.5,625.5,684.09,526.84
2016,8,26,15,30,755.0,125.0,4.0,25.0,582.0,631.18,488.85
2016,8,26,15,45,736.0,119.0,4.0,24.5,535.5,572.75,445.67
2016,8,26,16,0,717.0,113.0,4.0,24.0,489.0,514.44,401.18
2016,8,26,16,15,688.0,107.5,3.95,23.0,438.0,452.19,352.76
2016,8,26,16,30,659.0,102.0,3.9,22.0,387.0,391.81,304.04
2016,8,26,16,45,622.5,94.0,3.85,21.5,335.5,328.43,250.95
2016,8,26,17,0,586.0,86.0,3.8,21.0,284.0,268.56,199.46
2016,8,26,17,15,531.0,77.0,3.65,20.0,233.0,207.06,147.05
2016,8,26,17,30,476.0,68.0,3.5,19.0,182.0,152.06,100.73
2016,8,26,17,45,398.0,56.0,3.4,18.5,135.0,98.45,59.08
2016,8,26,18,0,320.0,44.0,3.3,18.0,88.0,53.32,28.93
2016,8,26,18,15,205.5,28.0,3.15,17.5,51.5,21.96,10.79
2016,8,26,18,30,91.0,12.0,3.0,17.0,15.0,10.91,0.0
2016,8,26,18,45,45.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,73.5,12.5,2.1,13.5,18.0,11.37,0.0
2016,8,27,6,0,147.0,25.0,2.3,14.0,36.0,19.61,7.21
2016,8,27,6,15,240.0,42.0,2.35,14.5,76.5,44.31,25.18
2016,8,27,6,30,333.0,59.0,2.4,15.0,117.0,87.57,53.87
2016,8,27,6,45,166.5,68.5,2.45,15.5,97.5,91.07,64.19
2016,8,27,7,0,0.0,78.0,2.5,16.0,78.0,68.87,52.91
2016,8,27,7,15,0.0,96.5,2.45,16.5,96.5,85.51,66.83
2016,8,27,7,30,0.0,115.0,2.4,17.0,115.0,102.27,80.54
2016,8,27,7,45,3.0,134.5,2.4,17.5,136.0,121.32,95.86
2016,8,27,8,0,6.0,154.0,2.4,18.0,157.0,140.85,111.34
2016,8,27,8,15,16.0,180.5,2.4,18.5,189.5,171.06,135.3
2016,8,27,8,30,26.0,207.0,2.4,19.0,222.0,202.57,159.97
2016,8,27,8,45,34.0,232.0,2.45,19.5,253.0,239.78,188.77
2016,8,27,9,0,42.0,257.0,2.5,20.0,284.0,272.01,213.23
2016,8,27,9,15,83.0,292.5,2.55,20.5,350.0,339.93,265.56
2016,8,27,9,30,124.0,328.0,2.6,21.0,416.0,422.46,327.57
2016,8,27,9,45,248.5,327.0,2.65,22.0,513.5,541.35,416.3
2016,8,27,10,0,373.0,326.0,2.7,23.0,611.0,657.87,500.07
2016,8,27,10,15,591.5,242.5,2.75,23.5,714.0,798.21,601.5
2016,8,27,10,30,810.0,159.0,2.8,24.0,817.0,927.45,688.52
2016,8,27,10,45,817.5,159.5,2.85,24.5,839.0,956.44,704.86
2016,8,27,11,0,825.0,160.0,2.9,25.0,861.0,982.36,720.01
2016,8,27,11,15,828.5,161.0,2.95,25.0,874.5,1001.65,732.27
2016,8,27,11,30,832.0,162.0,3.0,25.0,888.0,1017.45,742.4
2016,8,27,11,45,834.5,161.5,3.1,25.5,894.5,1027.12,747.65
2016,8,27,12,0,837.0,161.0,3.2,26.0,901.0,1033.13,750.67
2016,8,27,12,15,836.5,161.0,3.3,26.0,899.0,1032.93,751.29
2016,8,27,12,30,836.0,161.0,3.4,26.0,897.0,1029.0,749.65
2016,8,27,12,45,830.0,162.0,3.5,26.0,886.5,1016.94,742.84
2016,8,27,13,0,824.0,163.0,3.6,26.0,876.0,1001.34,733.82
2016,8,27,13,15,819.5,161.5,3.65,26.0,858.5,981.2,721.51
2016,8,27,13,30,815.0,160.0,3.7,26.0,841.0,957.73,707.05
2016,8,27,13,45,810.5,156.5,3.8,26.0,817.0,929.01,689.37
2016,8,27,14,0,806.0,153.0,3.9,26.0,793.0,897.24,669.53
2016,8,27,14,15,796.0,150.5,3.9,25.5,761.5,858.86,645.79
2016,8,27,14,30,786.0,148.0,3.9,25.0,730.0,818.14,620.18
2016,8,27,14,45,778.0,142.0,3.95,25.0,693.5,773.36,590.42
2016,8,27,15,0,770.0,136.0,4.0,25.0,657.0,726.56,558.48
2016,8,27,15,15,753.0,132.0,4.0,24.0,614.0,675.73,523.78
2016,8,27,15,30,736.0,128.0,4.0,23.0,571.0,621.79,485.71
2016,8,27,15,45,721.0,120.5,4.0,22.5,525.5,565.08,443.46
2016,8,27,16,0,706.0,113.0,4.0,22.0,480.0,508.14,399.6
2016,8,27,16,15,677.0,107.5,3.95,21.5,430.0,446.45,350.49
2016,8,27,16,30,648.0,102.0,3.9,21.0,380.0,386.65,301.31
2016,8,27,16,45,616.0,93.0,3.85,20.5,329.5,324.58,248.95
2016,8,27,17,0,584.0,84.0,3.8,20.0,279.0,265.5,197.76
2016,8,27,17,15,529.5,75.0,3.7,19.0,228.0,204.28,145.31
2016,8,27,17,30,475.0,66.0,3.6,18.0,177.0,149.5,98.97
2016,8,27,17,45,400.5,53.5,3.5,17.5,131.0,95.96,57.13
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,52.05,27.93
2016,8,27,18,15,208.0,26.0,3.25,16.5,49.5,20.42,8.96
2016,8,27,18,30,90.0,11.0,3.1,16.0,14.0,10.01,0.0
2016,8,27,18,45,45.0,5.5,3.0,15.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.5,1.35,12.0,18.5,10.46,0.0
2016,8,28,6,0,188.0,23.0,1.5,13.0,37.0,18.8,5.96
2016,8,28,6,15,291.0,37.5,1.5,13.5,78.5,44.24,23.83
2016,8,28,6,30,394.0,52.0,1.5,14.0,120.0,90.07,53.51
2016,8,28,6,45,228.5,78.5,1.55,14.5,121.5,110.86,78.27
2016,8,28,7,0,63.0,105.0,1.6,15.0,123.0,108.87,84.41
2016,8,28,7,15,76.0,126.5,1.55,15.5,152.0,137.15,108.11
2016,8,28,7,30,89.0,148.0,1.5,16.0,181.0,167.18,132.92
2016,8,28,7,45,141.5,171.0,1.45,17.0,232.5,221.44,176.29
2016,8,28,8,0,194.0,194.0,1.4,18.0,284.0,278.22,220.92
2016,8,28,8,15,479.0,151.0,1.4,18.5,407.0,414.75,328.01
2016,8,28,8,30,764.0,108.0,1.4,19.0,530.0,571.74,447.0
2016,8,28,8,45,787.0,110.5,1.45,20.0,577.0,630.41,488.31
2016,8,28,9,0,810.0,113.0,1.5,21.0,624.0,689.17,529.0
2016,8,28,9,15,824.5,116.0,1.55,21.5,665.5,741.92,564.77
2016,8,28,9,30,839.0,119.0,1.6,22.0,707.0,793.31,597.62
2016,8,28,9,45,854.5,119.0,1.7,23.0,744.5,840.69,626.53
2016,8,28,10,0,870.0,119.0,1.8,24.0,782.0,878.79,648.85
2016,8,28,10,15,877.5,121.0,1.9,24.5,811.0,916.41,671.95
2016,8,28,10,30,885.0,123.0,2.0,25.0,840.0,951.12,693.0
2016,8,28,10,45,890.5,124.0,2.15,25.5,862.0,979.83,710.65
2016,8,28,11,0,896.0,125.0,2.3,26.0,884.0,1005.19,726.16
2016,8,28,11,15,899.5,126.0,2.4,26.5,898.5,1025.1,737.68
2016,8,28,11,30,903.0,127.0,2.5,27.0,913.0,1041.34,746.98
2016,8,28,11,45,905.0,126.5,2.65,27.5,919.5,1050.79,752.59
2016,8,28,12,0,907.0,126.0,2.8,28.0,926.0,1056.4,755.89
2016,8,28,12,15,907.0,126.0,2.9,28.0,924.0,1056.63,756.93
2016,8,28,12,30,907.0,126.0,3.0,28.0,922.0,1052.98,755.67
2016,8,28,12,45,920.5,116.5,3.1,28.0,916.5,1049.06,754.36
2016,8,28,13,0,934.0,107.0,3.2,28.0,911.0,1040.85,750.39
2016,8,28,13,15,930.0,106.0,3.3,28.0,893.5,1020.32,738.59
2016,8,28,13,30,926.0,105.0,3.4,28.0,876.0,996.1,724.47
2016,8,28,13,45,920.0,104.0,3.5,28.0,851.0,966.47,706.76
2016,8,28,14,0,914.0,103.0,3.6,28.0,826.0,933.53,686.74
2016,8,28,14,15,906.0,101.5,3.6,27.5,793.5,895.21,663.7
2016,8,28,14,30,898.0,100.0,3.6,27.0,761.0,854.07,638.5
2016,8,28,14,45,887.5,97.5,3.65,26.5,723.0,807.34,609.32
2016,8,28,15,0,877.0,95.0,3.7,26.0,685.0,758.45,578.13
2016,8,28,15,15,862.5,92.5,3.65,25.5,641.0,704.9,542.46
2016,8,28,15,30,848.0,90.0,3.6,25.0,597.0,653.36,505.38
2016,8,28,15,45,829.0,86.5,3.55,24.5,549.0,593.24,460.86
2016,8,28,16,0,810.0,83.0,3.5,24.0,501.0,532.97,414.76
2016,8,28,16,15,784.0,79.5,3.45,23.0,449.5,469.5,365.27
2016,8,28,16,30,758.0,76.0,3.4,22.0,398.0,407.34,314.8
2016,8,28,16,45,722.0,71.0,3.35,21.5,345.0,341.67,259.32
2016,8,28,17,0,686.0,66.0,3.3,21.0,292.0,278.3,204.3
2016,8,28,17,15,632.5,59.5,3.15,20.0,239.0,213.59,148.45
2016,8,28,17,30,579.0,53.0,3.0,19.0,186.0,155.04,98.56
2016,8,28,17,45,493.5,44.5,2.9,18.5,137.0,97.48,54.16
2016,8,28,18,0,408.0,36.0,2.8,18.0,88.0,50.81,24.69
2016,8,28,18,15,267.0,23.5,2.65,17.0,51.0,19.22,7.1
2016,8,28,18,30,126.0,11.0,2.5,16.0,14.0,10.01,0.0
2016,8,28,18,45,63.0,5.5,2.45,15.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,114.5,11.5,1.9,11.5,19.0,10.46,0.0
2016,8,29,6,0,229.0,23.0,2.2,12.0,38.0,18.96,5.14
2016,8,29,6,15,342.5,34.5,2.3,12.5,81.0,44.06,22.28
2016,8,29,6,30,456.0,46.0,2.4,13.0,124.0,91.7,52.38
2016,8,29,6,45,524.5,54.5,2.5,14.0,173.5,143.51,93.0
2016,8,29,7,0,593.0,63.0,2.6,15.0,223.0,203.82,144.22
2016,8,29,7,15,296.5,89.5,2.55,15.0,169.5,178.18,136.65
2016,8,29,7,30,0.0,116.0,2.5,15.0,116.0,103.31,81.95
2016,8,29,7,45,2.5,133.5,2.5,15.5,135.0,120.37,95.86
2016,8,29,8,0,5.0,151.0,2.5,16.0,154.0,137.81,109.76
2016,8,29,8,15,10.0,171.5,2.5,16.5,177.0,159.76,127.17
2016,8,29,8,30,15.0,192.0,2.5,17.0,200.0,182.36,144.89
2016,8,29,8,45,65.5,238.0,2.55,17.5,278.5,266.62,212.31
2016,8,29,9,0,116.0,284.0,2.6,18.0,357.0,360.15,285.07
2016,8,29,9,15,106.0,302.0,2.6,18.5,372.0,367.53,289.14
2016,8,29,9,30,96.0,320.0,2.6,19.0,387.0,382.98,299.55
2016,8,29,9,45,204.5,330.0,2.65,20.0,482.5,498.32,387.17
2016,8,29,10,0,313.0,340.0,2.7,21.0,578.0,622.94,477.82
2016,8,29,10,15,615.0,219.0,2.75,21.5,708.5,798.6,607.92
2016,8,29,10,30,917.0,98.0,2.8,22.0,839.0,955.65,713.02
2016,8,29,10,45,923.0,98.5,2.85,23.0,861.0,985.04,727.89
2016,8,29,11,0,929.0,99.0,2.9,24.0,883.0,1010.98,741.55
2016,8,29,11,15,932.0,99.5,2.95,24.5,897.0,1030.38,752.36
2016,8,29,11,30,935.0,100.0,3.0,25.0,911.0,1045.96,760.82
2016,8,29,11,45,937.0,100.0,3.1,25.5,917.5,1056.12,766.34
2016,8,29,12,0,939.0,100.0,3.2,26.0,924.0,1062.31,769.45
2016,8,29,12,15,610.0,260.0,3.25,26.0,795.0,916.28,673.11
2016,8,29,12,30,281.0,420.0,3.3,26.0,666.0,729.73,538.34
2016,8,29,12,45,595.0,267.0,3.4,26.0,780.0,899.54,665.3
2016,8,29,13,0,909.0,114.0,3.5,26.0,894.0,1024.18,749.31
2016,8,29,13,15,905.0,113.0,3.55,26.0,876.5,1003.96,735.92
2016,8,29,13,30,901.0,112.0,3.6,26.0,859.0,980.17,721.4
2016,8,29,13,45,757.0,178.5,3.7,26.0,793.5,908.92,675.36
2016,8,29,14,0,613.0,245.0,3.8,26.0,728.0,823.93,617.29
2016,8,29,14,15,745.0,174.5,3.85,25.5,737.5,844.8,636.64
2016,8,29,14,30,877.0,104.0,3.9,25.0,747.0,840.91,636.43
2016,8,29,14,45,869.0,100.5,3.95,25.0,709.5,795.82,606.41
2016,8,29,15,0,861.0,97.0,4.0,25.0,672.0,748.44,574.66
2016,8,29,15,15,846.0,94.0,3.95,24.5,628.5,698.66,541.07
2016,8,29,15,30,831.0,91.0,3.9,24.0,585.0,643.05,500.77
2016,8,29,15,45,817.0,86.5,3.9,23.5,538.5,585.63,458.02
2016,8,29,16,0,803.0,82.0,3.9,23.0,492.0,527.59,413.27
2016,8,29,16,15,776.5,78.0,3.85,22.0,441.0,463.71,363.0
2016,8,29,16,30,750.0,74.0,3.8,21.0,390.0,401.23,311.86
2016,8,29,16,45,718.5,68.5,3.75,20.5,338.0,337.16,257.13
2016,8,29,17,0,687.0,63.0,3.7,20.0,286.0,275.81,203.19
2016,8,29,17,15,633.0,57.0,3.55,19.0,233.5,210.55,146.52
2016,8,29,17,30,579.0,51.0,3.4,18.0,181.0,152.42,96.74
2016,8,29,17,45,493.5,42.5,3.3,17.5,133.0,94.97,52.31
2016,8,29,18,0,408.0,34.0,3.2,17.0,85.0,48.42,22.98
2016,8,29,18,15,204.0,23.5,3.05,16.5,49.0,19.33,5.8
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
