Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,86.0,10.5,2.75,14.5,16.0,9.55,0.0
2016,8,30,6,0,172.0,21.0,3.0,15.0,32.0,16.53,2.63
2016,8,30,6,15,248.5,36.0,3.05,15.5,68.5,40.95,21.49
2016,8,30,6,30,325.0,51.0,3.1,16.0,105.0,81.49,48.69
2016,8,30,6,45,370.0,65.0,3.15,16.5,148.0,125.7,84.03
2016,8,30,7,0,415.0,79.0,3.2,17.0,191.0,175.6,126.58
2016,8,30,7,15,446.5,91.5,3.2,17.5,235.0,225.54,170.43
2016,8,30,7,30,478.0,104.0,3.2,18.0,279.0,278.97,216.8
2016,8,30,7,45,640.5,86.0,3.2,18.5,358.0,364.58,286.74
2016,8,30,8,0,803.0,68.0,3.2,19.0,437.0,463.71,366.77
2016,8,30,8,15,825.0,71.0,3.2,19.5,487.0,523.8,415.28
2016,8,30,8,30,847.0,74.0,3.2,20.0,537.0,585.57,463.43
2016,8,30,8,45,864.5,76.0,3.2,21.0,583.5,643.54,506.11
2016,8,30,9,0,882.0,78.0,3.2,22.0,630.0,700.85,546.43
2016,8,30,9,15,894.0,80.0,3.25,22.5,671.5,753.12,581.34
2016,8,30,9,30,906.0,82.0,3.3,23.0,713.0,803.62,614.42
2016,8,30,9,45,914.5,84.0,3.35,24.0,748.5,849.18,642.32
2016,8,30,10,0,923.0,86.0,3.4,25.0,784.0,892.16,667.99
2016,8,30,10,15,929.5,87.0,3.45,25.0,812.5,929.46,692.14
2016,8,30,10,30,936.0,88.0,3.5,25.0,841.0,963.62,714.12
2016,8,30,10,45,942.0,88.0,3.6,25.5,863.0,992.89,731.73
2016,8,30,11,0,948.0,88.0,3.7,26.0,885.0,1018.63,747.01
2016,8,30,11,15,950.5,88.5,3.7,26.0,899.0,1037.8,758.8
2016,8,30,11,30,953.0,89.0,3.7,26.0,913.0,1053.06,768.18
2016,8,30,11,45,955.5,88.0,3.75,26.5,919.5,1062.7,772.88
2016,8,30,12,0,958.0,87.0,3.8,27.0,926.0,1068.31,775.12
2016,8,30,12,15,957.5,87.0,3.8,27.0,924.0,1067.88,774.79
2016,8,30,12,30,957.0,87.0,3.8,27.0,922.0,1063.35,772.01
2016,8,30,12,45,953.0,88.0,3.8,27.0,911.5,1052.34,765.19
2016,8,30,13,0,949.0,89.0,3.8,27.0,901.0,1037.37,755.96
2016,8,30,13,15,945.5,88.0,3.8,27.0,883.0,1016.86,743.22
2016,8,30,13,30,942.0,87.0,3.8,27.0,865.0,992.58,728.1
2016,8,30,13,45,937.0,86.0,3.8,27.0,840.0,963.28,709.69
2016,8,30,14,0,932.0,85.0,3.8,27.0,815.0,930.56,688.99
2016,8,30,14,15,924.0,83.5,3.8,26.5,782.5,891.45,665.21
2016,8,30,14,30,916.0,82.0,3.8,26.0,750.0,849.49,639.22
2016,8,30,14,45,905.5,80.5,3.8,26.0,712.0,802.94,608.48
2016,8,30,15,0,895.0,79.0,3.8,26.0,674.0,754.2,575.86
2016,8,30,15,15,881.5,77.0,3.75,25.0,630.5,700.91,541.51
2016,8,30,15,30,868.0,75.0,3.7,24.0,587.0,646.26,503.33
2016,8,30,15,45,851.0,72.0,3.65,23.5,539.0,587.39,459.3
2016,8,30,16,0,834.0,69.0,3.6,23.0,491.0,528.12,413.43
2016,8,30,16,15,809.0,66.0,3.5,22.5,440.0,466.11,363.67
2016,8,30,16,30,784.0,63.0,3.4,22.0,389.0,403.52,311.73
2016,8,30,16,45,750.0,59.0,3.35,21.5,336.5,338.14,256.04
2016,8,30,17,0,716.0,55.0,3.3,21.0,284.0,275.71,201.28
2016,8,30,17,15,663.5,50.0,3.15,20.0,231.5,211.18,145.13
2016,8,30,17,30,611.0,45.0,3.0,19.0,179.0,152.62,94.99
2016,8,30,17,45,526.5,37.5,2.95,18.5,130.5,94.48,50.29
2016,8,30,18,0,442.0,30.0,2.9,18.0,82.0,47.17,21.13
2016,8,30,18,15,221.0,15.0,2.9,17.5,41.0,11.78,0.09
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,155.5,9.5,2.8,13.5,19.0,8.64,0.0
2016,8,31,6,0,311.0,19.0,3.1,14.0,38.0,16.91,1.58
2016,8,31,6,15,429.0,27.5,3.15,14.5,82.0,43.87,19.21
2016,8,31,6,30,547.0,36.0,3.2,15.0,126.0,94.85,50.53
2016,8,31,6,45,613.5,42.0,3.3,15.5,177.5,149.69,93.88
2016,8,31,7,0,680.0,48.0,3.4,16.0,229.0,212.65,148.24
2016,8,31,7,15,723.5,52.5,3.4,16.5,282.5,274.99,204.31
2016,8,31,7,30,767.0,57.0,3.4,17.0,336.0,341.82,263.55
2016,8,31,7,45,796.5,60.5,3.45,18.0,388.5,405.8,318.76
2016,8,31,8,0,826.0,64.0,3.5,19.0,441.0,470.63,372.61
2016,8,31,8,15,847.5,66.5,3.5,19.5,491.5,532.41,422.75
2016,8,31,8,30,869.0,69.0,3.5,20.0,542.0,594.59,471.34
2016,8,31,8,45,884.0,71.5,3.55,20.5,588.5,652.61,515.27
2016,8,31,9,0,899.0,74.0,3.6,21.0,635.0,709.68,556.56
2016,8,31,9,15,910.5,76.0,3.65,21.0,676.5,762.35,593.13
2016,8,31,9,30,922.0,78.0,3.7,21.0,718.0,813.15,627.93
2016,8,31,9,45,925.5,82.5,3.75,21.5,752.5,857.94,656.85
2016,8,31,10,0,929.0,87.0,3.8,22.0,787.0,899.71,683.36
2016,8,31,10,15,935.5,88.0,3.85,22.0,816.0,937.17,708.01
2016,8,31,10,30,942.0,89.0,3.9,22.0,845.0,971.46,730.43
2016,8,31,10,45,946.5,90.5,3.95,22.5,867.0,1001.04,748.19
2016,8,31,11,0,951.0,92.0,4.0,23.0,889.0,1027.0,763.5
2016,8,31,11,15,953.5,92.5,4.05,23.0,903.0,1046.15,775.8
2016,8,31,11,30,956.0,93.0,4.1,23.0,917.0,1061.39,785.66
2016,8,31,11,45,956.5,93.5,4.15,23.0,922.5,1070.6,791.69
2016,8,31,12,0,957.0,94.0,4.2,23.0,928.0,1075.74,795.21
2016,8,31,12,15,956.5,94.0,4.2,23.0,926.0,1075.22,794.82
2016,8,31,12,30,956.0,94.0,4.2,23.0,924.0,1070.6,791.92
2016,8,31,12,45,947.0,98.0,4.25,23.0,912.5,1057.75,784.06
2016,8,31,13,0,938.0,102.0,4.3,23.0,901.0,1041.04,773.79
2016,8,31,13,15,934.0,101.0,4.3,23.0,883.0,1020.13,760.5
2016,8,31,13,30,930.0,100.0,4.3,23.0,865.0,995.52,744.8
2016,8,31,13,45,925.0,98.5,4.35,23.0,839.5,965.87,725.99
2016,8,31,14,0,920.0,97.0,4.4,23.0,814.0,932.84,704.82
2016,8,31,14,15,911.5,95.0,4.4,22.5,781.5,893.05,679.94
2016,8,31,14,30,903.0,93.0,4.4,22.0,749.0,850.48,652.79
2016,8,31,14,45,894.0,90.5,4.4,22.0,710.5,804.43,621.7
2016,8,31,15,0,885.0,88.0,4.4,22.0,672.0,756.1,588.64
2016,8,31,15,15,870.0,85.5,4.35,21.5,628.0,701.58,551.46
2016,8,31,15,30,855.0,83.0,4.3,21.0,584.0,645.86,510.4
2016,8,31,15,45,838.0,79.0,4.25,21.0,535.5,589.01,466.2
2016,8,31,16,0,821.0,75.0,4.2,21.0,487.0,528.66,418.08
2016,8,31,16,15,794.0,71.5,4.1,20.5,435.5,464.01,365.76
2016,8,31,16,30,767.0,68.0,4.0,20.0,384.0,400.79,312.78
2016,8,31,16,45,732.0,63.5,3.95,19.5,331.5,335.45,256.56
2016,8,31,17,0,697.0,59.0,3.9,19.0,279.0,273.22,201.48
2016,8,31,17,15,641.0,53.0,3.75,18.5,226.0,208.0,144.19
2016,8,31,17,30,585.0,47.0,3.6,18.0,173.0,148.14,92.73
2016,8,31,17,45,492.0,39.5,3.45,17.5,125.0,90.67,48.8
2016,8,31,18,0,399.0,32.0,3.3,17.0,77.0,45.06,20.69
2016,8,31,18,15,199.5,16.0,3.15,16.5,38.5,12.73,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,154.5,9.5,2.7,13.5,18.5,8.64,0.0
2016,9,1,6,0,309.0,19.0,3.0,14.0,37.0,17.0,0.06
2016,9,1,6,15,429.5,28.0,3.05,14.5,81.5,45.04,19.82
2016,9,1,6,30,550.0,37.0,3.1,15.0,126.0,96.97,52.04
2016,9,1,6,45,615.0,43.5,3.15,15.5,177.5,152.36,96.03
2016,9,1,7,0,680.0,50.0,3.2,16.0,229.0,215.71,150.79
2016,9,1,7,15,340.0,82.5,3.15,16.5,172.0,186.59,142.03
2016,9,1,7,30,0.0,115.0,3.1,17.0,115.0,102.62,80.8
2016,9,1,7,45,19.5,145.5,3.05,17.5,154.5,138.94,110.45
2016,9,1,8,0,39.0,176.0,3.0,18.0,194.0,182.68,145.72
2016,9,1,8,15,39.5,195.5,2.95,18.5,215.5,204.41,162.62
2016,9,1,8,30,40.0,215.0,2.9,19.0,237.0,226.26,179.36
2016,9,1,8,45,59.5,243.5,2.9,19.5,279.5,269.49,213.03
2016,9,1,9,0,79.0,272.0,2.9,20.0,322.0,314.87,247.78
2016,9,1,9,15,94.0,295.5,2.9,20.5,358.5,353.76,276.91
2016,9,1,9,30,109.0,319.0,2.9,21.0,395.0,393.94,306.58
2016,9,1,9,45,179.5,335.0,2.9,21.5,466.5,485.27,375.33
2016,9,1,10,0,250.0,351.0,2.9,22.0,538.0,583.14,446.67
2016,9,1,10,15,605.5,218.5,2.95,22.5,696.0,793.25,603.51
2016,9,1,10,30,961.0,86.0,3.0,23.0,854.0,986.94,733.06
2016,9,1,10,45,965.0,87.0,3.1,23.5,875.5,1015.92,748.98
2016,9,1,11,0,969.0,88.0,3.2,24.0,897.0,1041.19,763.92
2016,9,1,11,15,971.5,88.5,3.35,24.0,911.0,1060.58,777.03
2016,9,1,11,30,974.0,89.0,3.5,24.0,925.0,1075.96,787.68
2016,9,1,11,45,974.0,90.0,3.65,24.0,931.0,1085.3,794.54
2016,9,1,12,0,974.0,91.0,3.8,24.0,937.0,1090.47,798.86
2016,9,1,12,15,973.0,91.0,3.9,23.5,934.5,1089.35,800.42
2016,9,1,12,30,972.0,91.0,4.0,23.0,932.0,1084.07,799.42
2016,9,1,12,45,965.5,93.0,4.15,23.0,920.5,1071.32,792.42
2016,9,1,13,0,959.0,95.0,4.3,23.0,909.0,1054.62,782.88
2016,9,1,13,15,955.0,94.5,4.3,22.5,891.0,1033.79,771.19
2016,9,1,13,30,951.0,94.0,4.3,22.0,873.0,1009.17,756.98
2016,9,1,13,45,944.5,93.0,4.3,22.0,847.0,978.04,736.89
2016,9,1,14,0,938.0,92.0,4.3,22.0,821.0,943.54,714.49
2016,9,1,14,15,930.0,90.5,4.2,21.5,788.0,904.03,689.35
2016,9,1,14,30,922.0,89.0,4.1,21.0,755.0,861.63,661.99
2016,9,1,14,45,912.0,87.0,4.05,21.0,716.0,814.48,629.97
2016,9,1,15,0,902.0,85.0,4.0,21.0,677.0,765.08,596.04
2016,9,1,15,15,887.0,83.0,4.0,20.5,632.5,710.22,558.96
2016,9,1,15,30,872.0,81.0,4.0,20.0,588.0,654.12,517.88
2016,9,1,15,45,687.5,117.5,4.0,20.0,496.0,540.44,429.3
2016,9,1,16,0,503.0,154.0,4.0,20.0,404.0,433.35,344.58
2016,9,1,16,15,641.0,111.0,3.9,19.0,394.5,430.25,341.68
2016,9,1,16,30,779.0,68.0,3.8,18.0,385.0,405.06,318.26
2016,9,1,16,45,735.5,64.5,3.75,17.5,331.0,336.91,259.35
2016,9,1,17,0,692.0,61.0,3.7,17.0,277.0,272.88,202.62
2016,9,1,17,15,634.0,55.0,3.5,16.5,224.0,206.55,144.12
2016,9,1,17,30,576.0,49.0,3.3,16.0,171.0,147.77,93.36
2016,9,1,17,45,468.5,41.0,3.15,15.5,121.5,88.94,48.72
2016,9,1,18,0,361.0,33.0,3.0,15.0,72.0,43.93,20.91
2016,9,1,18,15,180.5,16.5,2.9,14.5,36.0,13.28,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,105.0,9.5,2.25,13.0,15.5,8.64,0.0
2016,9,2,6,0,210.0,19.0,2.5,14.0,31.0,15.56,0.0
2016,9,2,6,15,332.5,30.5,2.55,14.5,72.5,42.33,19.81
2016,9,2,6,30,455.0,42.0,2.6,15.0,114.0,90.92,50.93
2016,9,2,6,45,523.5,50.0,2.7,15.5,163.0,142.58,91.79
2016,9,2,7,0,592.0,58.0,2.8,16.0,212.0,202.74,143.26
2016,9,2,7,15,639.5,64.0,2.7,16.5,264.0,262.74,196.49
2016,9,2,7,30,687.0,70.0,2.6,17.0,316.0,327.86,253.38
2016,9,2,7,45,717.5,75.0,2.55,17.5,367.0,389.87,306.67
2016,9,2,8,0,748.0,80.0,2.5,18.0,418.0,453.62,359.48
2016,9,2,8,15,772.0,83.5,2.45,18.5,467.0,514.23,407.98
2016,9,2,8,30,796.0,87.0,2.4,19.0,516.0,575.67,455.26
2016,9,2,8,45,811.0,91.0,2.35,20.0,561.0,632.31,496.24
2016,9,2,9,0,826.0,95.0,2.3,21.0,606.0,688.18,535.02
2016,9,2,9,15,839.5,97.5,2.35,21.5,646.5,740.25,570.04
2016,9,2,9,30,853.0,100.0,2.4,22.0,687.0,785.21,599.05
2016,9,2,9,45,870.5,97.5,2.45,23.0,723.5,831.3,627.25
2016,9,2,10,0,888.0,95.0,2.5,24.0,760.0,875.56,653.67
2016,9,2,10,15,895.0,96.5,2.6,24.5,788.5,912.6,676.58
2016,9,2,10,30,902.0,98.0,2.7,25.0,817.0,946.64,697.38
2016,9,2,10,45,907.0,99.0,2.85,25.5,838.0,975.05,714.83
2016,9,2,11,0,912.0,100.0,3.0,26.0,859.0,1000.01,730.04
2016,9,2,11,15,710.5,213.5,3.1,26.0,811.0,954.45,700.22
2016,9,2,11,30,509.0,327.0,3.2,26.0,763.0,875.36,643.59
2016,9,2,11,45,519.0,327.5,3.35,26.5,774.5,891.0,654.28
2016,9,2,12,0,529.0,328.0,3.5,27.0,786.0,904.14,662.59
2016,9,2,12,15,564.5,311.0,3.55,27.0,799.0,922.44,676.03
2016,9,2,12,30,600.0,294.0,3.6,27.0,812.0,937.63,687.42
2016,9,2,12,45,742.5,207.0,3.65,27.0,839.5,988.59,723.92
2016,9,2,13,0,885.0,120.0,3.7,27.0,867.0,1008.76,737.51
2016,9,2,13,15,881.0,119.0,3.7,27.0,850.0,988.56,724.62
2016,9,2,13,30,877.0,118.0,3.7,27.0,833.0,964.87,709.8
2016,9,2,13,45,873.5,115.0,3.75,27.0,808.5,936.16,691.96
2016,9,2,14,0,870.0,112.0,3.8,27.0,784.0,904.17,671.89
2016,9,2,14,15,861.0,110.0,3.8,26.5,752.0,865.39,648.09
2016,9,2,14,30,852.0,108.0,3.8,26.0,720.0,824.03,622.27
2016,9,2,14,45,842.0,105.0,3.85,26.0,682.5,784.24,596.25
2016,9,2,15,0,832.0,102.0,3.9,26.0,645.0,735.95,563.88
2016,9,2,15,15,816.0,99.0,3.9,25.0,601.5,681.72,527.88
2016,9,2,15,30,800.0,96.0,3.9,24.0,558.0,626.56,488.92
2016,9,2,15,45,780.5,91.5,3.9,23.5,510.5,567.13,444.46
2016,9,2,16,0,761.0,87.0,3.9,23.0,463.0,507.78,398.52
2016,9,2,16,15,732.0,83.0,3.8,22.0,412.5,444.78,348.66
2016,9,2,16,30,703.0,79.0,3.7,21.0,362.0,383.31,298.13
2016,9,2,16,45,666.0,73.0,3.65,20.5,310.5,319.19,243.45
2016,9,2,17,0,629.0,67.0,3.6,20.0,259.0,258.6,190.36
2016,9,2,17,15,568.0,60.0,3.45,19.0,208.0,195.28,135.78
2016,9,2,17,30,507.0,53.0,3.3,18.0,157.0,139.19,88.4
2016,9,2,17,45,412.0,42.5,3.2,17.5,111.0,83.85,46.46
2016,9,2,18,0,317.0,32.0,3.1,17.0,65.0,40.8,19.2
2016,9,2,18,15,158.5,16.0,3.05,16.0,32.5,12.94,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,80.5,10.0,3.35,13.5,14.5,9.1,0.0
2016,9,3,6,0,161.0,20.0,3.5,14.0,29.0,15.81,0.0
2016,9,3,6,15,284.0,33.0,3.55,14.0,69.5,43.06,21.39
2016,9,3,6,30,407.0,46.0,3.6,14.0,110.0,90.14,52.43
2016,9,3,6,45,473.5,56.5,3.65,14.5,158.5,140.9,92.95
2016,9,3,7,0,540.0,67.0,3.7,15.0,207.0,200.01,143.67
2016,9,3,7,15,592.0,74.5,3.7,15.5,259.0,259.85,196.68
2016,9,3,7,30,644.0,82.0,3.7,16.0,311.0,325.46,254.13
2016,9,3,7,45,677.0,88.5,3.7,16.5,362.5,387.36,307.68
2016,9,3,8,0,710.0,95.0,3.7,17.0,414.0,451.96,361.74
2016,9,3,8,15,428.0,165.5,3.65,17.5,364.0,407.7,327.59
2016,9,3,8,30,146.0,236.0,3.6,18.0,314.0,318.95,255.02
2016,9,3,8,45,477.0,172.5,3.6,18.5,460.0,497.06,398.33
2016,9,3,9,0,808.0,109.0,3.6,19.0,606.0,691.85,547.99
2016,9,3,9,15,822.5,111.5,3.6,19.5,647.5,743.98,583.44
2016,9,3,9,30,837.0,114.0,3.6,20.0,689.0,794.71,617.16
2016,9,3,9,45,870.5,105.0,3.6,20.5,729.5,840.51,646.82
2016,9,3,10,0,904.0,96.0,3.6,21.0,770.0,891.67,679.79
2016,9,3,10,15,911.0,97.5,3.65,21.0,799.0,929.2,704.5
2016,9,3,10,30,918.0,99.0,3.7,21.0,828.0,963.66,727.12
2016,9,3,10,45,924.0,99.0,3.8,21.5,849.5,992.29,744.64
2016,9,3,11,0,930.0,99.0,3.9,22.0,871.0,1017.43,759.84
2016,9,3,11,15,932.5,99.5,4.0,22.0,884.5,1036.03,772.19
2016,9,3,11,30,935.0,100.0,4.1,22.0,898.0,1050.78,782.13
2016,9,3,11,45,935.5,101.0,4.2,22.0,903.5,1060.12,788.62
2016,9,3,12,0,936.0,102.0,4.3,22.0,909.0,1065.45,792.63
2016,9,3,12,15,935.0,102.0,4.4,21.5,906.5,1064.16,793.92
2016,9,3,12,30,934.0,102.0,4.5,21.0,904.0,1058.86,792.84
2016,9,3,12,45,918.5,109.0,4.65,21.0,890.0,1042.6,783.69
2016,9,3,13,0,903.0,116.0,4.8,21.0,876.0,1022.68,772.1
2016,9,3,13,15,898.5,115.0,4.8,20.5,858.0,1001.59,759.91
2016,9,3,13,30,894.0,114.0,4.8,20.0,840.0,976.95,745.27
2016,9,3,13,45,890.0,111.5,4.8,20.0,815.0,947.76,726.0
2016,9,3,14,0,886.0,109.0,4.8,20.0,790.0,915.27,704.4
2016,9,3,14,15,877.5,107.0,4.7,19.5,757.5,876.28,678.8
2016,9,3,14,30,869.0,105.0,4.6,19.0,725.0,834.64,651.12
2016,9,3,14,45,761.0,135.0,4.55,19.0,657.0,752.26,592.53
2016,9,3,15,0,653.0,165.0,4.5,19.0,589.0,671.72,532.06
2016,9,3,15,15,494.0,198.0,4.45,18.5,506.0,557.02,444.32
2016,9,3,15,30,335.0,231.0,4.4,18.0,423.0,451.56,361.76
2016,9,3,15,45,560.5,157.5,4.35,18.0,445.5,500.2,402.06
2016,9,3,16,0,786.0,84.0,4.3,18.0,468.0,517.35,414.76
2016,9,3,16,15,758.0,80.0,4.2,17.5,417.0,453.4,361.89
2016,9,3,16,30,730.0,76.0,4.1,17.0,366.0,391.09,308.95
2016,9,3,16,45,683.5,71.5,4.1,16.5,312.5,323.19,250.27
2016,9,3,17,0,637.0,67.0,4.1,16.0,259.0,260.22,194.44
2016,9,3,17,15,573.5,60.0,3.95,15.5,207.5,195.84,137.81
2016,9,3,17,30,510.0,53.0,3.8,15.0,156.0,139.02,89.06
2016,9,3,17,45,388.0,44.0,3.65,14.5,108.5,82.25,46.67
2016,9,3,18,0,266.0,35.0,3.5,14.0,61.0,39.87,19.66
2016,9,3,18,15,133.0,17.5,3.5,13.5,30.5,13.85,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,33.5,9.0,3.35,13.0,11.0,8.19,0.0
2016,9,4,6,0,67.0,18.0,3.4,13.0,22.0,14.77,0.0
2016,9,4,6,15,165.0,38.0,3.4,13.0,60.0,41.15,22.8
2016,9,4,6,30,263.0,58.0,3.4,13.0,98.0,83.92,53.5
2016,9,4,6,45,330.0,74.5,3.4,13.5,145.0,130.95,91.09
2016,9,4,7,0,397.0,91.0,3.4,14.0,192.0,186.57,138.09
2016,9,4,7,15,452.5,102.5,3.3,14.5,243.0,242.31,186.51
2016,9,4,7,30,508.0,114.0,3.2,15.0,294.0,304.48,240.0
2016,9,4,7,45,562.0,119.5,3.1,15.5,347.0,366.21,292.3
2016,9,4,8,0,616.0,125.0,3.0,16.0,400.0,437.41,350.7
2016,9,4,8,15,646.0,131.5,2.95,16.5,449.5,497.9,399.17
2016,9,4,8,30,676.0,138.0,2.9,17.0,499.0,560.16,447.41
2016,9,4,8,45,715.5,136.0,2.85,17.5,548.0,621.38,493.55
2016,9,4,9,0,755.0,134.0,2.8,18.0,597.0,684.26,539.49
2016,9,4,9,15,772.0,137.5,2.8,18.5,638.5,737.45,576.98
2016,9,4,9,30,789.0,141.0,2.8,19.0,680.0,786.25,609.47
2016,9,4,9,45,846.0,121.0,2.85,19.5,726.0,845.33,648.52
2016,9,4,10,0,903.0,101.0,2.9,20.0,772.0,897.39,681.95
2016,9,4,10,15,910.5,102.5,2.95,20.5,801.0,935.31,705.34
2016,9,4,10,30,918.0,104.0,3.0,21.0,830.0,970.17,726.58
2016,9,4,10,45,924.0,104.5,3.15,21.5,852.0,999.28,744.69
2016,9,4,11,0,930.0,105.0,3.3,22.0,874.0,1024.91,760.51
2016,9,4,11,15,933.0,106.0,3.45,22.0,888.0,1044.47,773.85
2016,9,4,11,30,936.0,107.0,3.6,22.0,902.0,1060.19,784.81
2016,9,4,11,45,936.0,108.0,3.75,22.5,907.5,1068.95,789.8
2016,9,4,12,0,936.0,109.0,3.9,23.0,913.0,1073.69,792.3
2016,9,4,12,15,935.5,109.0,3.95,23.0,910.5,1072.81,792.06
2016,9,4,12,30,935.0,109.0,4.0,23.0,908.0,1067.91,789.36
2016,9,4,12,45,938.5,105.0,4.1,23.5,899.0,1058.7,782.79
2016,9,4,13,0,942.0,101.0,4.2,24.0,890.0,1045.41,773.65
2016,9,4,13,15,938.0,100.0,4.2,23.5,871.5,1024.02,761.6
2016,9,4,13,30,934.0,99.0,4.2,23.0,853.0,998.9,747.1
2016,9,4,13,45,926.5,98.5,4.25,23.0,827.0,967.51,727.18
2016,9,4,14,0,919.0,98.0,4.3,23.0,801.0,932.87,704.98
2016,9,4,14,15,910.5,96.5,4.25,23.0,768.0,893.23,678.71
2016,9,4,14,30,902.0,95.0,4.2,23.0,735.0,850.83,650.38
2016,9,4,14,45,888.0,94.0,4.2,23.0,695.5,802.12,617.58
2016,9,4,15,0,874.0,93.0,4.2,23.0,656.0,751.57,583.09
2016,9,4,15,15,858.5,90.0,4.15,22.5,611.5,696.32,545.28
2016,9,4,15,30,843.0,87.0,4.1,22.0,567.0,643.39,506.31
2016,9,4,15,45,820.0,84.5,4.05,21.5,517.5,581.72,459.57
2016,9,4,16,0,797.0,82.0,4.0,21.0,468.0,520.39,411.52
2016,9,4,16,15,768.0,78.0,3.9,20.5,416.0,455.31,358.83
2016,9,4,16,30,739.0,74.0,3.8,20.0,364.0,391.98,305.73
2016,9,4,16,45,696.5,69.0,3.75,19.5,310.5,324.48,247.91
2016,9,4,17,0,654.0,64.0,3.7,19.0,257.0,261.42,192.44
2016,9,4,17,15,590.0,57.0,3.55,18.0,205.0,195.95,135.72
2016,9,4,17,30,526.0,50.0,3.4,17.0,153.0,138.1,86.75
2016,9,4,17,45,416.0,40.0,3.3,16.0,106.0,80.76,43.95
2016,9,4,18,0,306.0,30.0,3.2,15.0,59.0,37.68,16.75
2016,9,4,18,15,153.0,15.0,3.05,14.5,29.5,13.64,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,9.0,1.6,12.5,12.5,8.19,0.0
2016,9,5,6,0,154.0,18.0,1.8,13.0,25.0,14.85,0.0
2016,9,5,6,15,280.0,31.0,1.85,13.5,65.0,42.14,20.18
2016,9,5,6,30,406.0,44.0,1.9,14.0,105.0,89.65,51.82
2016,9,5,6,45,485.0,53.0,1.95,14.5,154.5,141.34,92.67
2016,9,5,7,0,564.0,62.0,2.0,15.0,204.0,202.96,144.96
2016,9,5,7,15,615.5,68.5,1.95,15.5,256.5,263.26,198.17
2016,9,5,7,30,667.0,75.0,1.9,16.0,309.0,329.21,255.38
2016,9,5,7,45,706.0,79.0,1.85,16.5,361.5,392.49,309.2
2016,9,5,8,0,745.0,83.0,1.8,17.0,414.0,459.02,363.67
2016,9,5,8,15,770.5,87.0,1.75,18.0,464.0,520.96,411.83
2016,9,5,8,30,796.0,91.0,1.7,19.0,514.0,583.88,458.58
2016,9,5,8,45,818.0,93.0,1.7,20.0,561.0,643.01,500.9
2016,9,5,9,0,840.0,95.0,1.7,21.0,608.0,701.99,541.47
2016,9,5,9,15,854.0,97.5,1.75,21.5,649.0,755.07,576.33
2016,9,5,9,30,868.0,100.0,1.8,22.0,690.0,800.84,605.36
2016,9,5,9,45,885.5,98.0,1.85,23.0,727.5,847.98,633.72
2016,9,5,10,0,903.0,96.0,1.9,24.0,765.0,893.22,660.25
2016,9,5,10,15,910.5,97.5,2.0,24.5,793.5,931.09,683.38
2016,9,5,10,30,918.0,99.0,2.1,25.0,822.0,965.89,704.43
2016,9,5,10,45,924.0,99.5,2.25,26.0,844.0,994.94,720.81
2016,9,5,11,0,930.0,100.0,2.4,27.0,866.0,1020.5,734.91
2016,9,5,11,15,933.0,100.5,2.5,27.5,880.0,1039.45,745.73
2016,9,5,11,30,936.0,101.0,2.6,28.0,894.0,1054.55,754.24
2016,9,5,11,45,937.5,101.5,2.75,28.5,899.5,1064.2,759.93
2016,9,5,12,0,939.0,102.0,2.9,29.0,905.0,1069.85,763.22
2016,9,5,12,15,938.5,102.0,2.95,29.0,903.0,1068.88,763.05
2016,9,5,12,30,938.0,102.0,3.0,29.0,901.0,1063.87,760.52
2016,9,5,12,45,922.0,109.5,3.15,29.0,887.0,1047.44,751.77
2016,9,5,13,0,906.0,117.0,3.3,29.0,873.0,1027.35,740.72
2016,9,5,13,15,902.0,116.0,3.35,29.0,855.0,1006.48,728.39
2016,9,5,13,30,898.0,115.0,3.4,29.0,837.0,982.03,713.75
2016,9,5,13,45,889.0,114.5,3.5,29.0,810.5,950.05,694.48
2016,9,5,14,0,880.0,114.0,3.6,29.0,784.0,915.03,673.09
2016,9,5,14,15,870.0,112.5,3.65,28.5,751.0,875.28,649.32
2016,9,5,14,30,860.0,111.0,3.7,28.0,718.0,839.69,628.09
2016,9,5,14,45,845.5,109.0,3.75,28.0,678.5,790.37,595.81
2016,9,5,15,0,831.0,107.0,3.8,28.0,639.0,739.37,561.97
2016,9,5,15,15,813.5,104.0,3.8,27.5,594.5,683.86,524.13
2016,9,5,15,30,796.0,101.0,3.8,27.0,550.0,627.57,483.84
2016,9,5,15,45,773.0,97.0,3.8,26.5,501.0,566.55,438.73
2016,9,5,16,0,750.0,93.0,3.8,26.0,452.0,505.99,392.41
2016,9,5,16,15,718.5,88.0,3.6,25.0,401.0,441.42,341.79
2016,9,5,16,30,687.0,83.0,3.4,24.0,350.0,378.57,290.71
2016,9,5,16,45,646.5,76.0,3.25,23.5,298.0,313.05,235.57
2016,9,5,17,0,606.0,69.0,3.1,23.0,246.0,251.56,182.51
2016,9,5,17,15,540.5,60.5,2.65,22.0,194.5,187.28,128.03
2016,9,5,17,30,475.0,52.0,2.2,21.0,143.0,130.92,81.44
2016,9,5,17,45,375.0,40.5,1.8,20.0,98.0,76.6,41.42
2016,9,5,18,0,275.0,29.0,1.4,19.0,53.0,35.24,14.77
2016,9,5,18,15,137.5,14.5,1.3,18.0,26.5,13.19,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.0,8.5,1.3,12.0,12.0,7.73,0.0
2016,9,6,6,0,170.0,17.0,1.4,13.0,24.0,14.01,0.0
2016,9,6,6,15,300.5,29.0,1.45,13.5,64.0,41.86,19.04
2016,9,6,6,30,431.0,41.0,1.5,14.0,104.0,90.44,51.29
2016,9,6,6,45,513.0,48.5,1.55,15.0,154.0,142.92,92.55
2016,9,6,7,0,595.0,56.0,1.6,16.0,204.0,205.64,145.43
2016,9,6,7,15,645.0,62.0,1.45,17.0,257.0,266.89,198.89
2016,9,6,7,30,695.0,68.0,1.3,18.0,310.0,333.95,255.89
2016,9,6,7,45,732.5,71.5,1.2,19.0,362.5,397.55,308.46
2016,9,6,8,0,770.0,75.0,1.1,20.0,415.0,464.18,360.94
2016,9,6,8,15,794.5,78.5,1.15,21.0,465.0,526.38,408.52
2016,9,6,8,30,819.0,82.0,1.2,22.0,515.0,589.39,454.7
2016,9,6,8,45,838.5,84.0,1.25,23.5,561.5,647.96,494.95
2016,9,6,9,0,858.0,86.0,1.3,25.0,608.0,701.92,530.12
2016,9,6,9,15,872.0,88.5,1.5,26.0,649.5,755.08,564.3
2016,9,6,9,30,886.0,91.0,1.7,27.0,691.0,806.67,596.8
2016,9,6,9,45,892.5,94.5,1.9,28.0,726.0,851.23,624.11
2016,9,6,10,0,899.0,98.0,2.1,29.0,761.0,893.09,649.33
2016,9,6,10,15,906.5,99.5,2.15,29.5,790.0,930.78,671.46
2016,9,6,10,30,914.0,101.0,2.2,30.0,819.0,965.42,691.48
2016,9,6,10,45,920.0,101.5,2.3,31.0,841.0,994.31,706.85
2016,9,6,11,0,926.0,102.0,2.4,32.0,863.0,1019.72,719.97
2016,9,6,11,15,929.5,102.5,2.4,32.0,876.5,1039.03,731.2
2016,9,6,11,30,933.0,103.0,2.4,32.0,890.0,1054.51,740.2
2016,9,6,11,45,934.5,103.5,2.4,32.5,896.0,1064.05,744.15
2016,9,6,12,0,936.0,104.0,2.4,33.0,902.0,1069.6,745.82
2016,9,6,12,15,935.5,104.0,2.45,33.0,899.5,1068.54,745.69
2016,9,6,12,30,935.0,104.0,2.5,33.0,897.0,1063.45,743.28
2016,9,6,12,45,926.0,107.0,2.6,33.0,884.5,1049.1,735.81
2016,9,6,13,0,917.0,110.0,2.7,33.0,872.0,1030.98,726.11
2016,9,6,13,15,913.0,109.0,2.8,33.0,853.5,1009.82,714.51
2016,9,6,13,30,909.0,108.0,2.9,33.0,835.0,985.04,700.59
2016,9,6,13,45,902.5,106.5,3.0,33.0,809.0,953.92,682.54
2016,9,6,14,0,896.0,105.0,3.1,33.0,783.0,919.59,662.29
2016,9,6,14,15,887.0,103.0,3.15,32.5,750.0,879.55,639.07
2016,9,6,14,30,878.0,101.0,3.2,32.0,717.0,836.86,613.75
2016,9,6,14,45,865.5,99.0,3.25,32.0,678.0,789.02,583.32
2016,9,6,15,0,853.0,97.0,3.3,32.0,639.0,744.27,554.6
2016,9,6,15,15,836.5,94.0,3.25,31.5,594.5,688.44,517.63
2016,9,6,15,30,820.0,91.0,3.2,31.0,550.0,631.68,477.78
2016,9,6,15,45,798.0,87.5,3.15,30.5,501.0,570.57,433.45
2016,9,6,16,0,776.0,84.0,3.1,30.0,452.0,509.76,387.8
2016,9,6,16,15,745.0,79.5,2.95,29.0,400.5,444.3,337.54
2016,9,6,16,30,714.0,75.0,2.8,28.0,349.0,380.89,286.93
2016,9,6,16,45,671.5,69.0,2.65,27.5,296.5,313.99,231.58
2016,9,6,17,0,629.0,63.0,2.5,27.0,244.0,251.49,178.51
2016,9,6,17,15,563.5,55.5,2.15,25.5,192.5,186.88,124.79
2016,9,6,17,30,498.0,48.0,1.8,24.0,141.0,130.15,78.67
2016,9,6,17,45,393.0,37.0,1.45,23.0,95.5,74.5,38.43
2016,9,6,18,0,288.0,26.0,1.1,22.0,50.0,32.29,11.58
2016,9,6,18,15,144.0,13.0,1.05,21.0,25.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,82.5,7.5,0.4,16.5,11.0,6.82,0.0
2016,9,7,6,0,165.0,15.0,0.4,17.0,22.0,12.22,0.0
2016,9,7,6,15,294.0,28.0,0.5,17.5,62.0,41.19,17.98
2016,9,7,6,30,423.0,41.0,0.6,18.0,102.0,90.3,50.53
2016,9,7,6,45,500.5,50.0,0.7,19.0,152.0,143.02,91.47
2016,9,7,7,0,578.0,59.0,0.8,20.0,202.0,205.48,143.14
2016,9,7,7,15,629.5,65.5,0.95,20.5,254.5,266.78,195.96
2016,9,7,7,30,681.0,72.0,1.1,21.0,307.0,333.71,252.69
2016,9,7,7,45,715.0,77.5,1.25,22.0,359.5,397.3,305.16
2016,9,7,8,0,749.0,83.0,1.4,23.0,412.0,463.47,357.69
2016,9,7,8,15,775.0,87.0,1.45,24.0,462.0,525.97,405.13
2016,9,7,8,30,801.0,91.0,1.5,25.0,512.0,589.49,451.36
2016,9,7,8,45,818.5,94.5,1.6,26.5,558.0,647.57,491.26
2016,9,7,9,0,836.0,98.0,1.7,28.0,604.0,705.07,529.2
2016,9,7,9,15,850.5,100.5,1.65,28.5,645.5,758.34,562.37
2016,9,7,9,30,865.0,103.0,1.6,29.0,687.0,804.11,589.52
2016,9,7,9,45,879.0,103.5,1.6,30.0,723.5,850.86,616.07
2016,9,7,10,0,893.0,104.0,1.6,31.0,760.0,895.48,640.63
2016,9,7,10,15,900.5,105.5,1.6,31.5,788.5,932.94,661.51
2016,9,7,10,30,908.0,107.0,1.6,32.0,817.0,967.36,680.31
2016,9,7,10,45,913.0,108.5,1.6,33.0,838.5,996.17,694.09
2016,9,7,11,0,918.0,110.0,1.6,34.0,860.0,1021.48,705.64
2016,9,7,11,15,920.5,110.5,1.6,34.0,873.5,1039.59,715.73
2016,9,7,11,30,923.0,111.0,1.6,34.0,887.0,1053.89,723.7
2016,9,7,11,45,924.0,111.5,1.6,34.5,892.0,1062.76,727.09
2016,9,7,12,0,925.0,112.0,1.6,35.0,897.0,1067.67,728.28
2016,9,7,12,15,924.0,112.0,1.6,35.0,894.5,1066.02,727.27
2016,9,7,12,30,923.0,112.0,1.6,35.0,892.0,1060.38,724.1
2016,9,7,12,45,904.0,121.0,1.65,35.5,877.0,1042.4,713.02
2016,9,7,13,0,885.0,130.0,1.7,36.0,862.0,1020.84,699.98
2016,9,7,13,15,880.0,129.0,1.75,36.0,843.0,999.17,688.37
2016,9,7,13,30,875.0,128.0,1.8,36.0,824.0,974.04,674.61
2016,9,7,13,45,866.0,127.0,1.9,36.0,797.0,951.14,662.76
2016,9,7,14,0,857.0,126.0,2.0,36.0,770.0,915.42,642.74
2016,9,7,14,15,846.0,123.5,2.1,35.5,737.0,873.59,619.91
2016,9,7,14,30,835.0,121.0,2.2,35.0,704.0,829.36,595.03
2016,9,7,14,45,819.0,119.0,2.3,35.0,664.0,779.61,564.75
2016,9,7,15,0,803.0,117.0,2.4,35.0,624.0,728.39,532.88
2016,9,7,15,15,784.0,113.5,2.45,34.5,579.0,672.38,496.25
2016,9,7,15,30,765.0,110.0,2.5,34.0,534.0,617.27,458.81
2016,9,7,15,45,736.5,106.0,2.65,34.0,484.5,554.17,413.82
2016,9,7,16,0,708.0,102.0,2.8,34.0,435.0,492.24,368.07
2016,9,7,16,15,673.0,96.5,2.75,33.0,383.5,427.24,319.42
2016,9,7,16,30,638.0,91.0,2.7,32.0,332.0,364.92,270.93
2016,9,7,16,45,586.0,84.0,2.7,31.5,279.5,298.19,217.31
2016,9,7,17,0,534.0,77.0,2.7,31.0,227.0,236.98,166.96
2016,9,7,17,15,463.0,66.5,2.4,29.5,177.0,174.11,116.27
2016,9,7,17,30,392.0,56.0,2.1,28.0,127.0,120.0,73.67
2016,9,7,17,45,284.0,41.5,1.85,26.5,84.0,66.37,35.6
2016,9,7,18,0,176.0,27.0,1.6,25.0,41.0,28.3,9.56
2016,9,7,18,15,88.0,13.5,1.55,24.0,20.5,12.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,7.0,2.1,14.5,8.5,0.0,0.0
2016,9,8,6,0,78.0,14.0,2.3,15.0,17.0,12.73,0.0
2016,9,8,6,15,186.0,31.0,2.35,15.5,53.5,37.85,18.06
2016,9,8,6,30,294.0,48.0,2.4,16.0,90.0,80.93,48.68
2016,9,8,6,45,376.0,60.5,2.5,16.5,137.5,129.22,86.57
2016,9,8,7,0,458.0,73.0,2.6,17.0,185.0,190.37,137.61
2016,9,8,7,15,513.0,82.5,2.5,17.5,236.0,248.47,188.01
2016,9,8,7,30,568.0,92.0,2.4,18.0,287.0,312.85,243.05
2016,9,8,7,45,610.5,98.5,2.35,19.0,338.5,374.75,294.59
2016,9,8,8,0,653.0,105.0,2.3,20.0,390.0,440.55,347.35
2016,9,8,8,15,682.0,110.5,2.25,20.5,439.0,501.42,395.14
2016,9,8,8,30,711.0,116.0,2.2,21.0,488.0,563.87,442.38
2016,9,8,8,45,735.0,119.5,2.15,21.5,534.0,622.14,484.9
2016,9,8,9,0,759.0,123.0,2.1,22.0,580.0,680.68,526.17
2016,9,8,9,15,775.0,126.5,2.15,22.5,621.0,730.54,560.45
2016,9,8,9,30,791.0,130.0,2.2,23.0,662.0,781.55,593.57
2016,9,8,9,45,799.0,134.5,2.25,24.0,696.0,825.48,620.08
2016,9,8,10,0,807.0,139.0,2.3,25.0,730.0,867.1,644.6
2016,9,8,10,15,816.0,141.0,2.35,25.5,758.0,904.45,667.22
2016,9,8,10,30,825.0,143.0,2.4,26.0,786.0,939.1,687.89
2016,9,8,10,45,833.0,143.5,2.5,26.5,807.5,968.29,705.36
2016,9,8,11,0,841.0,144.0,2.6,27.0,829.0,994.32,720.78
2016,9,8,11,15,844.5,145.0,2.7,27.0,842.5,1013.1,733.03
2016,9,8,11,30,848.0,146.0,2.8,27.0,856.0,1028.28,743.14
2016,9,8,11,45,852.0,145.0,2.9,27.5,862.0,1038.13,748.5
2016,9,8,12,0,856.0,144.0,3.0,28.0,868.0,1044.22,751.59
2016,9,8,12,15,855.0,144.0,3.05,28.0,865.0,1042.5,750.91
2016,9,8,12,30,854.0,144.0,3.1,28.0,862.0,1036.97,747.99
2016,9,8,12,45,861.5,137.5,3.2,28.5,854.0,1029.08,742.63
2016,9,8,13,0,869.0,131.0,3.3,29.0,846.0,1006.33,727.8
2016,9,8,13,15,864.0,130.0,3.3,28.5,827.5,984.85,716.07
2016,9,8,13,30,859.0,129.0,3.3,28.0,809.0,969.86,708.58
2016,9,8,13,45,853.5,126.0,3.35,28.0,783.5,938.49,689.22
2016,9,8,14,0,848.0,123.0,3.4,28.0,758.0,904.0,667.79
2016,9,8,14,15,838.0,121.0,3.4,27.5,725.0,863.79,643.33
2016,9,8,14,30,828.0,119.0,3.4,27.0,692.0,821.14,616.92
2016,9,8,14,45,816.0,115.5,3.4,27.0,653.5,773.13,585.23
2016,9,8,15,0,804.0,112.0,3.4,27.0,615.0,723.36,551.91
2016,9,8,15,15,785.5,108.5,3.35,26.5,571.0,667.63,513.18
2016,9,8,15,30,767.0,105.0,3.3,26.0,527.0,611.31,472.61
2016,9,8,15,45,744.0,100.0,3.3,26.0,479.0,551.53,427.46
2016,9,8,16,0,721.0,95.0,3.3,26.0,431.0,491.1,380.48
2016,9,8,16,15,687.5,89.5,3.2,25.0,380.0,426.15,329.75
2016,9,8,16,30,654.0,84.0,3.1,24.0,329.0,363.7,279.1
2016,9,8,16,45,609.0,77.0,3.05,23.5,277.5,298.58,224.46
2016,9,8,17,0,564.0,70.0,3.0,23.0,226.0,238.12,172.47
2016,9,8,17,15,494.0,60.5,2.85,22.0,176.0,174.68,119.11
2016,9,8,17,30,424.0,51.0,2.7,21.0,126.0,119.84,74.25
2016,9,8,17,45,317.5,38.0,2.55,20.0,83.0,67.28,35.94
2016,9,8,18,0,211.0,25.0,2.4,19.0,40.0,28.17,7.86
2016,9,8,18,15,105.5,12.5,2.35,18.5,20.0,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
