Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,68.5,7.0,1.45,12.5,9.5,0.0,0.0
2016,9,9,6,0,137.0,14.0,1.6,13.0,19.0,12.73,0.0
2016,9,9,6,15,269.5,27.0,1.65,13.5,57.5,40.17,17.26
2016,9,9,6,30,402.0,40.0,1.7,14.0,96.0,88.45,50.53
2016,9,9,6,45,484.0,48.5,1.75,15.0,145.0,140.38,91.7
2016,9,9,7,0,566.0,57.0,1.8,16.0,194.0,202.6,144.28
2016,9,9,7,15,336.5,96.0,1.75,16.5,182.5,204.69,157.01
2016,9,9,7,30,107.0,135.0,1.7,17.0,171.0,170.36,135.11
2016,9,9,7,45,426.0,107.0,1.65,18.0,286.5,300.23,238.09
2016,9,9,8,0,745.0,79.0,1.6,19.0,402.0,459.84,362.35
2016,9,9,8,15,770.5,83.0,1.55,20.0,451.5,521.84,409.31
2016,9,9,8,30,796.0,87.0,1.5,21.0,501.0,584.8,455.45
2016,9,9,8,45,659.0,138.5,1.5,22.0,502.0,593.37,458.64
2016,9,9,9,0,522.0,190.0,1.5,23.0,503.0,578.7,444.45
2016,9,9,9,15,526.0,204.0,1.55,23.5,538.0,622.44,474.94
2016,9,9,9,30,530.0,218.0,1.6,24.0,573.0,664.88,503.32
2016,9,9,9,45,708.5,159.5,1.65,25.0,660.0,781.78,584.24
2016,9,9,10,0,887.0,101.0,1.7,26.0,747.0,889.26,651.58
2016,9,9,10,15,895.0,102.5,1.75,26.5,775.5,926.87,673.07
2016,9,9,10,30,903.0,104.0,1.8,27.0,804.0,961.48,693.2
2016,9,9,10,45,908.5,104.5,1.85,28.0,825.5,989.43,707.6
2016,9,9,11,0,914.0,105.0,1.9,29.0,847.0,1013.91,719.78
2016,9,9,11,15,917.5,106.0,1.9,29.5,861.0,1033.34,729.61
2016,9,9,11,30,921.0,107.0,1.9,30.0,875.0,1048.98,737.18
2016,9,9,11,45,923.0,107.0,1.9,31.0,880.5,1058.13,739.4
2016,9,9,12,0,925.0,107.0,1.9,32.0,886.0,1063.33,739.36
2016,9,9,12,15,925.0,107.0,1.95,32.0,883.5,1062.5,739.5
2016,9,9,12,30,925.0,107.0,2.0,32.0,881.0,1057.68,737.39
2016,9,9,12,45,911.5,112.5,2.1,32.5,867.5,1041.33,727.52
2016,9,9,13,0,898.0,118.0,2.2,33.0,854.0,1021.34,715.52
2016,9,9,13,15,893.0,117.0,2.3,33.0,835.0,999.25,703.67
2016,9,9,13,30,888.0,116.0,2.4,33.0,816.0,973.65,689.55
2016,9,9,13,45,881.5,114.0,2.5,33.0,790.0,942.23,671.63
2016,9,9,14,0,875.0,112.0,2.6,33.0,764.0,907.69,651.53
2016,9,9,14,15,865.0,110.0,2.65,32.5,730.5,867.2,628.24
2016,9,9,14,30,855.0,108.0,2.7,32.0,697.0,830.89,607.37
2016,9,9,14,45,842.0,105.5,2.8,32.0,657.5,782.08,576.8
2016,9,9,15,0,829.0,103.0,2.9,32.0,618.0,731.5,544.54
2016,9,9,15,15,810.5,99.5,2.95,31.5,573.0,674.61,506.92
2016,9,9,15,30,792.0,96.0,3.0,31.0,528.0,617.07,466.88
2016,9,9,15,45,768.0,92.0,3.05,30.5,479.5,555.51,422.43
2016,9,9,16,0,744.0,88.0,3.1,30.0,431.0,494.55,376.77
2016,9,9,16,15,710.0,83.0,3.1,29.0,379.5,429.14,326.63
2016,9,9,16,30,676.0,78.0,3.1,28.0,328.0,365.77,276.07
2016,9,9,16,45,628.0,71.5,3.15,27.0,275.5,298.88,221.25
2016,9,9,17,0,580.0,65.0,3.2,26.0,223.0,237.0,169.05
2016,9,9,17,15,507.0,56.5,3.1,24.5,172.5,173.0,115.98
2016,9,9,17,30,434.0,48.0,3.0,23.0,122.0,117.95,71.58
2016,9,9,17,45,316.5,36.0,2.9,21.5,79.5,64.86,33.67
2016,9,9,18,0,199.0,24.0,2.8,20.0,37.0,26.55,4.96
2016,9,9,18,15,99.5,12.0,2.7,19.0,18.5,10.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,6.0,2.2,12.5,7.0,0.0,0.0
2016,9,10,6,0,60.0,12.0,2.4,13.0,14.0,10.91,0.0
2016,9,10,6,15,172.5,29.0,2.45,13.5,49.5,36.2,16.4
2016,9,10,6,30,285.0,46.0,2.5,14.0,85.0,79.31,47.9
2016,9,10,6,45,367.5,58.5,2.55,15.0,131.5,127.31,85.82
2016,9,10,7,0,450.0,71.0,2.6,16.0,178.0,188.24,136.78
2016,9,10,7,15,228.0,93.0,2.55,16.5,147.5,164.02,126.65
2016,9,10,7,30,6.0,115.0,2.5,17.0,117.0,105.75,83.38
2016,9,10,7,45,41.5,145.5,2.45,17.5,163.0,154.44,123.26
2016,9,10,8,0,77.0,176.0,2.4,18.0,209.0,204.6,163.78
2016,9,10,8,15,153.5,198.0,2.4,19.0,274.0,280.4,224.12
2016,9,10,8,30,230.0,220.0,2.4,20.0,339.0,358.17,284.65
2016,9,10,8,45,366.0,208.0,2.4,21.0,417.5,457.3,360.97
2016,9,10,9,0,502.0,196.0,2.4,22.0,496.0,571.8,446.07
2016,9,10,9,15,505.5,212.0,2.45,22.5,531.5,616.31,476.75
2016,9,10,9,30,509.0,228.0,2.5,23.0,567.0,659.54,506.26
2016,9,10,9,45,656.5,181.5,2.6,24.0,643.0,762.58,579.76
2016,9,10,10,0,804.0,135.0,2.7,25.0,719.0,862.49,645.35
2016,9,10,10,15,813.0,137.5,2.8,25.5,747.0,900.16,668.27
2016,9,10,10,30,822.0,140.0,2.9,26.0,775.0,935.14,689.75
2016,9,10,10,45,828.0,141.5,3.0,26.5,796.0,963.27,706.63
2016,9,10,11,0,834.0,143.0,3.1,27.0,817.0,988.18,721.41
2016,9,10,11,15,838.0,144.0,3.15,27.0,830.0,1007.2,733.45
2016,9,10,11,30,842.0,145.0,3.2,27.0,843.0,1022.65,743.32
2016,9,10,11,45,843.0,145.0,3.3,27.5,848.5,1030.33,747.23
2016,9,10,12,0,844.0,145.0,3.4,28.0,854.0,1034.26,748.89
2016,9,10,12,15,843.5,145.0,3.45,28.0,851.0,1032.88,748.39
2016,9,10,12,30,843.0,145.0,3.5,28.0,848.0,1027.73,745.62
2016,9,10,12,45,844.0,142.0,3.6,28.0,838.0,1017.07,739.78
2016,9,10,13,0,845.0,139.0,3.7,28.0,828.0,1002.67,731.62
2016,9,10,13,15,839.5,137.5,3.75,28.0,809.5,979.92,717.71
2016,9,10,13,30,834.0,136.0,3.8,28.0,791.0,953.82,701.64
2016,9,10,13,45,826.5,134.0,3.85,28.0,764.5,922.13,681.82
2016,9,10,14,0,819.0,132.0,3.9,28.0,738.0,887.52,659.96
2016,9,10,14,15,808.0,129.5,3.9,27.5,705.5,846.66,634.69
2016,9,10,14,30,797.0,127.0,3.9,27.0,673.0,803.54,607.55
2016,9,10,14,45,783.0,123.5,3.9,27.0,634.0,755.02,575.08
2016,9,10,15,0,769.0,120.0,3.9,27.0,595.0,705.0,540.91
2016,9,10,15,15,749.5,116.0,3.85,26.5,551.0,651.52,503.06
2016,9,10,15,30,730.0,112.0,3.8,26.0,507.0,595.37,462.23
2016,9,10,15,45,705.5,106.5,3.75,25.5,459.5,534.7,416.79
2016,9,10,16,0,681.0,101.0,3.7,25.0,412.0,474.9,370.53
2016,9,10,16,15,645.0,95.0,3.6,24.0,361.5,410.43,319.71
2016,9,10,16,30,609.0,89.0,3.5,23.0,311.0,348.84,269.39
2016,9,10,16,45,560.5,81.0,3.45,22.5,260.0,284.2,214.92
2016,9,10,17,0,512.0,73.0,3.4,22.0,209.0,224.75,163.74
2016,9,10,17,15,438.5,62.5,3.2,21.0,160.5,162.99,111.88
2016,9,10,17,30,365.0,52.0,3.0,20.0,112.0,108.68,67.71
2016,9,10,17,45,255.5,37.0,2.9,19.5,71.5,58.59,31.12
2016,9,10,18,0,146.0,22.0,2.8,19.0,31.0,22.16,0.73
2016,9,10,18,15,73.0,11.0,2.75,18.0,15.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,13.0,12.0,9.1,0.0
2016,9,11,6,15,131.0,29.5,2.7,13.5,45.5,34.64,15.82
2016,9,11,6,30,223.0,49.0,2.8,14.0,79.0,75.23,47.08
2016,9,11,6,45,302.5,64.0,2.9,14.5,124.0,121.21,83.63
2016,9,11,7,0,382.0,79.0,3.0,15.0,169.0,177.42,130.79
2016,9,11,7,15,229.5,105.0,2.95,15.5,163.0,176.92,137.91
2016,9,11,7,30,77.0,131.0,2.9,16.0,157.0,151.49,120.91
2016,9,11,7,45,47.0,142.5,2.85,17.0,159.0,154.19,123.29
2016,9,11,8,0,17.0,154.0,2.8,18.0,161.0,148.27,117.82
2016,9,11,8,15,27.5,178.0,2.8,18.5,191.5,183.85,146.34
2016,9,11,8,30,38.0,202.0,2.8,19.0,222.0,215.76,171.42
2016,9,11,8,45,73.5,233.5,2.8,19.5,276.5,273.1,216.7
2016,9,11,9,0,109.0,265.0,2.8,20.0,331.0,334.24,264.04
2016,9,11,9,15,278.5,256.5,2.8,20.5,438.0,480.51,378.06
2016,9,11,9,30,448.0,248.0,2.8,21.0,545.0,632.4,491.43
2016,9,11,9,45,622.0,191.5,2.85,22.0,627.5,745.05,572.89
2016,9,11,10,0,796.0,135.0,2.9,23.0,710.0,856.58,647.96
2016,9,11,10,15,805.0,137.0,2.95,23.5,738.0,893.42,670.2
2016,9,11,10,30,814.0,139.0,3.0,24.0,766.0,927.57,691.05
2016,9,11,10,45,691.0,207.5,3.1,24.5,750.0,909.92,677.49
2016,9,11,11,0,568.0,276.0,3.2,25.0,734.0,871.37,647.79
2016,9,11,11,15,580.5,271.5,3.3,25.0,746.0,889.29,660.81
2016,9,11,11,30,593.0,267.0,3.4,25.0,758.0,908.48,674.2
2016,9,11,11,45,594.5,268.5,3.5,25.5,763.0,916.63,678.63
2016,9,11,12,0,596.0,270.0,3.6,26.0,768.0,921.83,681.23
2016,9,11,12,15,596.0,269.0,3.7,26.0,765.0,920.1,680.67
2016,9,11,12,30,596.0,268.0,3.8,26.0,762.0,915.4,678.23
2016,9,11,12,45,602.5,260.0,3.9,26.0,754.5,907.39,673.94
2016,9,11,13,0,609.0,252.0,4.0,26.0,747.0,896.28,667.62
2016,9,11,13,15,608.5,245.0,4.1,25.5,730.0,876.3,656.42
2016,9,11,13,30,608.0,238.0,4.2,25.0,713.0,853.55,643.26
2016,9,11,13,45,721.0,179.0,4.35,25.0,723.5,878.8,663.62
2016,9,11,14,0,834.0,120.0,4.5,25.0,734.0,887.57,671.16
2016,9,11,14,15,823.5,117.5,4.5,24.5,701.0,846.62,645.05
2016,9,11,14,30,813.0,115.0,4.5,24.0,668.0,803.34,617.27
2016,9,11,14,45,798.5,112.5,4.55,23.5,629.0,754.86,585.62
2016,9,11,15,0,784.0,110.0,4.6,23.0,590.0,704.89,552.29
2016,9,11,15,15,765.0,106.5,4.55,22.0,546.5,649.58,513.24
2016,9,11,15,30,746.0,103.0,4.5,21.0,503.0,595.15,473.39
2016,9,11,15,45,718.5,99.0,4.5,20.5,455.0,533.57,425.97
2016,9,11,16,0,691.0,95.0,4.5,20.0,407.0,473.14,377.91
2016,9,11,16,15,655.5,89.5,4.4,19.0,356.5,408.92,325.76
2016,9,11,16,30,620.0,84.0,4.3,18.0,306.0,347.52,274.12
2016,9,11,16,45,568.5,77.0,4.2,17.5,255.5,282.27,217.68
2016,9,11,17,0,517.0,70.0,4.1,17.0,205.0,222.56,165.04
2016,9,11,17,15,443.0,59.5,3.95,16.5,156.5,160.5,111.55
2016,9,11,17,30,369.0,49.0,3.8,16.0,108.0,107.66,67.67
2016,9,11,17,45,257.0,35.0,3.7,15.5,68.5,56.56,29.72
2016,9,11,18,0,145.0,21.0,3.6,15.0,29.0,20.97,0.0
2016,9,11,18,15,72.5,10.5,3.5,14.5,14.5,9.55,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,48.5,6.5,3.6,12.0,8.0,0.0,0.0
2016,9,12,6,0,97.0,13.0,3.7,12.0,16.0,11.82,0.0
2016,9,12,6,15,242.5,26.5,3.75,12.5,53.5,39.55,15.69
2016,9,12,6,30,388.0,40.0,3.8,13.0,91.0,89.03,51.45
2016,9,12,6,45,487.0,47.5,3.85,13.5,141.0,142.65,94.17
2016,9,12,7,0,586.0,55.0,3.9,14.0,191.0,208.7,150.58
2016,9,12,7,15,639.5,60.5,3.9,14.5,243.5,270.43,206.22
2016,9,12,7,30,693.0,66.0,3.9,15.0,296.0,338.06,266.23
2016,9,12,7,45,732.5,70.0,3.9,15.5,349.0,403.21,323.04
2016,9,12,8,0,772.0,74.0,3.9,16.0,402.0,471.61,380.64
2016,9,12,8,15,598.0,127.5,3.9,16.5,400.0,477.01,385.84
2016,9,12,8,30,424.0,181.0,3.9,17.0,398.0,455.65,367.95
2016,9,12,8,45,484.5,180.0,3.95,17.5,449.5,519.03,417.76
2016,9,12,9,0,545.0,179.0,4.0,18.0,501.0,586.81,469.54
2016,9,12,9,15,556.5,190.5,4.0,18.5,539.0,634.6,504.15
2016,9,12,9,30,568.0,202.0,4.0,19.0,577.0,681.64,537.5
2016,9,12,9,45,740.5,146.5,4.0,19.5,662.0,797.86,622.56
2016,9,12,10,0,913.0,91.0,4.0,20.0,747.0,904.06,694.71
2016,9,12,10,15,920.5,92.0,4.05,20.0,776.0,941.31,719.01
2016,9,12,10,30,928.0,93.0,4.1,20.0,805.0,975.43,741.56
2016,9,12,10,45,933.0,94.0,4.15,20.5,826.0,1003.83,758.74
2016,9,12,11,0,938.0,95.0,4.2,21.0,847.0,1028.63,773.46
2016,9,12,11,15,941.5,95.5,4.25,21.0,860.5,1047.65,785.84
2016,9,12,11,30,945.0,96.0,4.3,21.0,874.0,1062.77,795.76
2016,9,12,11,45,944.5,97.5,4.35,21.0,879.0,1070.97,801.19
2016,9,12,12,0,944.0,99.0,4.4,21.0,884.0,1075.07,804.1
2016,9,12,12,15,944.0,99.0,4.45,21.0,881.5,1073.94,803.61
2016,9,12,12,30,944.0,99.0,4.5,21.0,879.0,1068.71,800.83
2016,9,12,12,45,941.0,99.5,4.6,21.0,868.0,1056.99,794.34
2016,9,12,13,0,938.0,100.0,4.7,21.0,857.0,1041.31,785.29
2016,9,12,13,15,934.5,99.0,4.7,20.5,838.5,1019.64,772.84
2016,9,12,13,30,931.0,98.0,4.7,20.0,820.0,994.25,757.87
2016,9,12,13,45,927.0,96.0,4.7,20.0,794.5,963.69,737.83
2016,9,12,14,0,923.0,94.0,4.7,20.0,769.0,929.71,715.37
2016,9,12,14,15,915.0,92.5,4.65,19.5,736.0,889.6,689.5
2016,9,12,14,30,907.0,91.0,4.6,19.0,703.0,846.69,661.41
2016,9,12,14,45,897.5,88.0,4.6,18.5,664.0,798.42,629.37
2016,9,12,15,0,888.0,85.0,4.6,18.0,625.0,747.95,595.21
2016,9,12,15,15,872.5,82.5,4.55,17.5,580.5,692.0,555.68
2016,9,12,15,30,857.0,80.0,4.5,17.0,536.0,638.45,514.91
2016,9,12,15,45,837.0,76.5,4.45,17.0,487.0,576.33,465.39
2016,9,12,16,0,817.0,73.0,4.4,17.0,438.0,514.26,414.42
2016,9,12,16,15,785.5,69.0,4.3,16.0,385.0,446.7,358.78
2016,9,12,16,30,754.0,65.0,4.2,15.0,332.0,381.22,302.7
2016,9,12,16,45,705.5,60.5,4.15,14.5,278.0,311.84,241.39
2016,9,12,17,0,657.0,56.0,4.1,14.0,224.0,247.11,182.84
2016,9,12,17,15,581.0,48.5,3.9,13.5,172.0,178.94,122.61
2016,9,12,17,30,505.0,41.0,3.7,13.0,120.0,120.07,72.63
2016,9,12,17,45,359.5,30.5,3.5,12.5,75.5,62.02,30.22
2016,9,12,18,0,214.0,20.0,3.3,12.0,31.0,22.13,0.0
2016,9,12,18,15,107.0,10.0,3.35,12.0,15.5,9.1,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,13.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,13.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,8.0,1.9,13.0,8.0,7.02,0.0
2016,9,13,6,30,0.0,14.0,2.0,13.0,14.0,12.3,4.59
2016,9,13,6,45,0.0,22.0,2.15,13.5,22.0,19.35,10.83
2016,9,13,7,0,0.0,30.0,2.3,14.0,30.0,26.41,17.02
2016,9,13,7,15,0.0,38.5,2.35,14.5,38.5,33.93,23.51
2016,9,13,7,30,0.0,47.0,2.4,15.0,47.0,41.46,29.89
2016,9,13,7,45,0.0,86.0,2.45,15.5,86.0,76.49,59.4
2016,9,13,8,0,0.0,125.0,2.5,16.0,125.0,112.57,89.21
2016,9,13,8,15,41.5,171.0,2.45,16.5,192.0,185.21,148.83
2016,9,13,8,30,83.0,217.0,2.4,17.0,259.0,259.34,208.29
2016,9,13,8,45,306.5,200.5,2.4,17.5,377.0,412.91,331.8
2016,9,13,9,0,530.0,184.0,2.4,18.0,495.0,582.41,462.14
2016,9,13,9,15,444.0,228.5,2.35,18.0,502.0,589.81,464.08
2016,9,13,9,30,358.0,273.0,2.3,18.0,509.0,576.41,451.53
2016,9,13,9,45,351.5,294.0,2.3,18.5,536.0,608.77,473.52
2016,9,13,10,0,345.0,315.0,2.3,19.0,563.0,639.46,493.59
2016,9,13,10,15,596.5,226.0,2.3,19.5,673.5,805.24,615.5
2016,9,13,10,30,848.0,137.0,2.3,20.0,784.0,958.94,718.09
2016,9,13,10,45,860.5,134.5,2.35,20.5,806.5,989.36,734.96
2016,9,13,11,0,873.0,132.0,2.4,21.0,829.0,1016.64,750.98
2016,9,13,11,15,876.5,132.5,2.35,21.0,842.0,1023.75,754.24
2016,9,13,11,30,880.0,133.0,2.3,21.0,855.0,1038.04,762.48
2016,9,13,11,45,887.5,129.5,2.3,21.5,861.0,1048.42,767.31
2016,9,13,12,0,895.0,126.0,2.3,22.0,867.0,1055.01,769.85
2016,9,13,12,15,894.0,126.0,2.2,22.0,863.5,1052.82,767.2
2016,9,13,12,30,893.0,126.0,2.1,22.0,860.0,1046.76,762.28
2016,9,13,12,45,890.0,125.0,2.05,22.5,848.5,1033.79,752.29
2016,9,13,13,0,887.0,124.0,2.0,23.0,837.0,1017.09,740.14
2016,9,13,13,15,881.5,123.0,1.95,23.0,817.5,994.31,725.68
2016,9,13,13,30,876.0,122.0,1.9,23.0,798.0,968.1,709.13
2016,9,13,13,45,870.0,119.0,1.85,23.5,771.5,936.01,687.47
2016,9,13,14,0,864.0,116.0,1.8,24.0,745.0,909.07,669.3
2016,9,13,14,15,853.0,114.0,1.8,23.5,711.0,867.07,644.2
2016,9,13,14,30,842.0,112.0,1.8,23.0,677.0,822.67,617.25
2016,9,13,14,45,829.0,108.5,1.8,23.0,637.0,772.95,585.05
2016,9,13,15,0,816.0,105.0,1.8,23.0,597.0,721.54,551.21
2016,9,13,15,15,796.5,101.5,1.8,23.0,552.0,664.29,511.17
2016,9,13,15,30,777.0,98.0,1.8,23.0,507.0,606.57,469.23
2016,9,13,15,45,750.0,94.0,1.8,23.0,458.0,543.84,422.25
2016,9,13,16,0,723.0,90.0,1.8,23.0,409.0,482.96,375.08
2016,9,13,16,15,686.5,84.5,1.75,22.5,357.5,416.48,322.59
2016,9,13,16,30,650.0,79.0,1.7,22.0,306.0,352.91,270.51
2016,9,13,16,45,595.5,72.0,1.7,21.5,253.5,284.95,213.75
2016,9,13,17,0,541.0,65.0,1.7,21.0,201.0,222.88,160.63
2016,9,13,17,15,462.0,55.5,1.5,20.0,152.0,159.43,107.51
2016,9,13,17,30,383.0,46.0,1.3,19.0,103.0,105.81,64.2
2016,9,13,17,45,258.0,32.0,1.15,18.0,63.5,54.35,26.77
2016,9,13,18,0,133.0,18.0,1.0,17.0,24.0,17.6,0.0
2016,9,13,18,15,66.5,9.0,1.05,16.5,12.0,8.19,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.6,12.0,5.0,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.6,12.0,10.0,8.19,0.0
2016,9,14,6,15,151.5,27.0,0.7,12.5,43.5,34.38,12.84
2016,9,14,6,30,260.0,45.0,0.8,13.0,77.0,77.87,47.46
2016,9,14,6,45,346.0,58.5,0.95,14.0,124.0,126.33,85.94
2016,9,14,7,0,432.0,72.0,1.1,15.0,171.0,185.81,135.51
2016,9,14,7,15,490.0,82.5,1.05,15.5,221.0,246.92,188.12
2016,9,14,7,30,548.0,93.0,1.0,16.0,271.0,312.51,243.6
2016,9,14,7,45,594.5,99.0,1.0,17.0,322.5,374.9,294.87
2016,9,14,8,0,641.0,105.0,1.0,18.0,374.0,441.6,347.55
2016,9,14,8,15,671.0,111.0,0.95,18.5,423.0,503.06,394.63
2016,9,14,8,30,701.0,117.0,0.9,19.0,472.0,566.18,441.02
2016,9,14,8,45,729.0,120.0,0.85,20.0,518.5,626.11,482.37
2016,9,14,9,0,757.0,123.0,0.8,21.0,565.0,686.65,522.34
2016,9,14,9,15,773.5,126.0,0.75,21.5,605.5,738.75,555.53
2016,9,14,9,30,790.0,129.0,0.7,22.0,646.0,786.45,583.76
2016,9,14,9,45,839.5,114.0,0.65,22.5,689.5,843.99,617.68
2016,9,14,10,0,889.0,99.0,0.6,23.0,733.0,893.8,645.56
2016,9,14,10,15,897.0,100.5,0.6,23.5,761.0,931.17,666.07
2016,9,14,10,30,905.0,102.0,0.6,24.0,789.0,965.52,684.62
2016,9,14,10,45,911.5,102.5,0.65,25.0,810.5,994.12,699.24
2016,9,14,11,0,918.0,103.0,0.7,26.0,832.0,1019.25,711.74
2016,9,14,11,15,921.5,103.5,0.85,26.0,845.0,1037.79,725.32
2016,9,14,11,30,925.0,104.0,1.0,26.0,858.0,1052.5,736.72
2016,9,14,11,45,927.5,103.5,1.2,26.5,863.5,1061.18,744.04
2016,9,14,12,0,930.0,103.0,1.4,27.0,869.0,1065.88,748.85
2016,9,14,12,15,929.5,103.0,1.6,27.0,866.0,1064.06,751.05
2016,9,14,12,30,929.0,103.0,1.8,27.0,863.0,1058.22,750.69
2016,9,14,12,45,920.5,105.5,2.0,27.5,850.5,1043.15,742.98
2016,9,14,13,0,912.0,108.0,2.2,28.0,838.0,1024.33,732.8
2016,9,14,13,15,907.5,107.0,2.3,28.0,818.5,1001.98,720.56
2016,9,14,13,30,903.0,106.0,2.4,28.0,799.0,976.04,705.97
2016,9,14,13,45,896.5,104.5,2.5,28.0,772.5,944.29,687.51
2016,9,14,14,0,890.0,103.0,2.6,28.0,746.0,909.37,666.79
2016,9,14,14,15,880.0,101.0,2.7,27.5,712.0,867.95,642.75
2016,9,14,14,30,870.0,99.0,2.8,27.0,678.0,824.0,616.54
2016,9,14,14,45,856.5,96.5,2.9,27.0,638.5,780.3,588.78
2016,9,14,15,0,843.0,94.0,3.0,27.0,599.0,728.43,554.8
2016,9,14,15,15,824.5,91.0,3.0,26.5,554.0,671.18,515.86
2016,9,14,15,30,806.0,88.0,3.0,26.0,509.0,613.28,474.29
2016,9,14,15,45,781.0,84.5,3.05,26.0,460.0,550.79,427.13
2016,9,14,16,0,756.0,81.0,3.1,26.0,411.0,489.02,378.93
2016,9,14,16,15,721.5,76.0,3.05,25.0,359.0,422.4,326.54
2016,9,14,16,30,687.0,71.0,3.0,24.0,307.0,358.57,274.27
2016,9,14,16,45,636.0,64.5,3.0,23.5,254.5,290.22,216.53
2016,9,14,17,0,585.0,58.0,3.0,23.0,202.0,227.3,162.11
2016,9,14,17,15,505.0,49.5,2.65,22.0,152.5,162.04,107.23
2016,9,14,17,30,425.0,41.0,2.3,21.0,103.0,106.69,62.51
2016,9,14,17,45,291.5,28.5,2.0,20.0,62.5,53.46,24.03
2016,9,14,18,0,158.0,16.0,1.7,19.0,22.0,17.21,0.0
2016,9,14,18,15,79.0,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,5.0,1.25,11.5,6.0,0.0,0.0
2016,9,15,6,0,105.0,10.0,1.3,12.0,12.0,9.1,0.0
2016,9,15,6,15,255.0,22.5,1.45,13.0,48.5,37.73,11.2
2016,9,15,6,30,405.0,35.0,1.6,14.0,85.0,88.68,49.74
2016,9,15,6,45,493.0,43.5,1.8,15.0,133.5,142.55,93.05
2016,9,15,7,0,581.0,52.0,2.0,16.0,182.0,207.51,148.27
2016,9,15,7,15,635.0,58.0,2.0,16.5,234.5,269.73,203.49
2016,9,15,7,30,689.0,64.0,2.0,17.0,287.0,337.82,262.72
2016,9,15,7,45,411.5,118.5,2.0,17.5,258.0,310.88,247.36
2016,9,15,8,0,134.0,173.0,2.0,18.0,229.0,238.99,191.25
2016,9,15,8,15,128.5,195.5,2.0,18.5,254.5,267.07,213.61
2016,9,15,8,30,123.0,218.0,2.0,19.0,280.0,294.47,234.47
2016,9,15,8,45,262.0,220.0,2.0,20.0,367.5,405.41,321.2
2016,9,15,9,0,401.0,222.0,2.0,21.0,455.0,520.53,407.78
2016,9,15,9,15,487.5,209.0,2.0,21.5,512.0,604.7,468.98
2016,9,15,9,30,574.0,196.0,2.0,22.0,569.0,683.12,524.81
2016,9,15,9,45,741.0,143.5,2.0,23.0,652.0,798.14,603.56
2016,9,15,10,0,908.0,91.0,2.0,24.0,735.0,902.47,669.24
2016,9,15,10,15,915.0,92.0,2.0,24.5,763.0,938.91,689.74
2016,9,15,10,30,922.0,93.0,2.0,25.0,791.0,972.19,708.67
2016,9,15,10,45,927.0,94.0,2.0,25.5,811.5,1000.22,724.1
2016,9,15,11,0,932.0,95.0,2.0,26.0,832.0,1024.66,737.22
2016,9,15,11,15,935.0,95.5,2.05,26.5,845.0,1042.83,747.04
2016,9,15,11,30,938.0,96.0,2.1,27.0,858.0,1057.1,754.55
2016,9,15,11,45,939.0,96.5,2.2,27.5,863.0,1065.37,759.08
2016,9,15,12,0,940.0,97.0,2.3,28.0,868.0,1069.6,761.23
2016,9,15,12,15,940.0,97.0,2.35,28.0,865.0,1068.17,760.94
2016,9,15,12,30,940.0,97.0,2.4,28.0,862.0,1062.67,758.29
2016,9,15,12,45,928.0,101.5,2.5,28.5,848.5,1046.16,747.91
2016,9,15,13,0,916.0,106.0,2.6,29.0,835.0,1025.93,735.32
2016,9,15,13,15,911.5,105.0,2.65,28.5,815.5,1003.4,723.72
2016,9,15,13,30,907.0,104.0,2.7,28.0,796.0,977.28,709.75
2016,9,15,13,45,899.0,103.0,2.8,28.0,769.0,944.51,690.38
2016,9,15,14,0,891.0,102.0,2.9,28.0,742.0,908.65,668.8
2016,9,15,14,15,881.5,100.5,2.9,28.0,708.5,868.07,643.15
2016,9,15,14,30,872.0,99.0,2.9,28.0,675.0,824.94,615.56
2016,9,15,14,45,857.0,97.0,2.95,28.0,635.0,780.51,587.07
2016,9,15,15,0,842.0,95.0,3.0,28.0,595.0,728.01,552.5
2016,9,15,15,15,823.5,91.5,3.0,27.5,549.5,670.19,513.24
2016,9,15,15,30,805.0,88.0,3.0,27.0,504.0,611.74,471.41
2016,9,15,15,45,778.5,84.5,3.0,26.5,454.5,548.41,424.46
2016,9,15,16,0,752.0,81.0,3.0,26.0,405.0,485.97,376.46
2016,9,15,16,15,715.5,76.5,2.95,25.0,353.5,419.59,324.23
2016,9,15,16,30,679.0,72.0,2.9,24.0,302.0,355.49,271.75
2016,9,15,16,45,625.0,65.5,2.85,23.5,249.0,286.64,213.65
2016,9,15,17,0,571.0,59.0,2.8,23.0,196.0,223.6,159.26
2016,9,15,17,15,487.5,50.0,2.5,21.5,146.5,158.08,104.66
2016,9,15,17,30,404.0,41.0,2.2,20.0,97.0,102.98,60.45
2016,9,15,17,45,264.5,27.5,1.95,19.0,58.0,49.76,21.45
2016,9,15,18,0,125.0,14.0,1.7,18.0,19.0,14.64,0.0
2016,9,15,18,15,62.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,198.5,17.0,1.2,12.5,41.0,29.36,6.46
2016,9,16,6,30,397.0,34.0,1.2,13.0,82.0,87.48,49.13
2016,9,16,6,45,485.0,42.5,1.3,14.0,130.5,140.92,92.28
2016,9,16,7,0,573.0,51.0,1.4,15.0,179.0,205.46,147.19
2016,9,16,7,15,628.5,57.5,1.25,15.5,231.0,268.21,202.52
2016,9,16,7,30,684.0,64.0,1.1,16.0,283.0,337.0,261.58
2016,9,16,7,45,721.5,68.5,1.0,17.0,335.0,401.38,314.9
2016,9,16,8,0,759.0,73.0,0.9,18.0,387.0,468.78,367.94
2016,9,16,8,15,785.5,76.5,0.8,18.5,436.5,531.59,415.64
2016,9,16,8,30,812.0,80.0,0.7,19.0,486.0,595.39,461.7
2016,9,16,8,45,831.0,83.0,0.65,20.0,532.0,654.27,501.65
2016,9,16,9,0,850.0,86.0,0.6,21.0,578.0,712.64,538.76
2016,9,16,9,15,864.5,88.0,0.5,22.0,619.0,760.25,565.1
2016,9,16,9,30,879.0,90.0,0.4,23.0,660.0,811.02,592.58
2016,9,16,9,45,892.5,90.5,0.35,24.0,695.5,857.42,617.12
2016,9,16,10,0,906.0,91.0,0.3,25.0,731.0,901.57,639.58
2016,9,16,10,15,914.0,92.5,0.2,26.0,759.5,939.34,656.6
2016,9,16,10,30,922.0,94.0,0.1,27.0,788.0,974.01,671.64
2016,9,16,10,45,927.5,94.5,0.05,28.5,809.0,1001.89,682.07
2016,9,16,11,0,933.0,95.0,0.0,30.0,830.0,1026.18,690.59
2016,9,16,11,15,936.5,95.5,0.2,30.5,843.0,1044.77,701.92
2016,9,16,11,30,940.0,96.0,0.4,31.0,856.0,1059.48,712.87
2016,9,16,11,45,942.5,96.0,0.6,31.5,861.5,1068.63,721.1
2016,9,16,12,0,945.0,96.0,0.8,32.0,867.0,1073.72,727.04
2016,9,16,12,15,944.5,96.0,1.0,32.0,863.5,1071.68,730.16
2016,9,16,12,30,944.0,96.0,1.2,32.0,860.0,1065.56,730.71
2016,9,16,12,45,935.0,99.0,1.4,32.5,847.0,1050.25,724.07
2016,9,16,13,0,926.0,102.0,1.6,33.0,834.0,1031.15,714.9
2016,9,16,13,15,921.0,101.0,1.7,33.0,814.5,1007.85,702.98
2016,9,16,13,30,916.0,100.0,1.8,33.0,795.0,980.95,688.73
2016,9,16,13,45,907.5,99.0,1.95,33.0,767.5,947.4,670.71
2016,9,16,14,0,899.0,98.0,2.1,33.0,740.0,910.76,650.39
2016,9,16,14,15,889.0,96.5,2.15,32.5,706.0,869.41,627.0
2016,9,16,14,30,879.0,95.0,2.2,32.0,672.0,825.53,601.53
2016,9,16,14,45,863.5,93.0,2.3,32.0,631.5,774.57,570.0
2016,9,16,15,0,848.0,91.0,2.4,32.0,591.0,727.09,540.22
2016,9,16,15,15,829.5,88.0,2.45,31.5,545.5,669.51,502.47
2016,9,16,15,30,811.0,85.0,2.5,31.0,500.0,611.3,462.02
2016,9,16,15,45,784.5,81.5,2.55,30.5,450.5,547.66,416.04
2016,9,16,16,0,758.0,78.0,2.6,30.0,401.0,484.91,368.9
2016,9,16,16,15,722.0,73.5,2.55,29.0,349.0,418.03,317.24
2016,9,16,16,30,686.0,69.0,2.5,28.0,297.0,354.18,265.84
2016,9,16,16,45,632.0,62.5,2.45,27.5,244.5,285.0,208.41
2016,9,16,17,0,578.0,56.0,2.4,27.0,192.0,221.65,154.61
2016,9,16,17,15,493.0,47.5,2.1,25.5,142.5,156.04,100.83
2016,9,16,17,30,408.0,39.0,1.8,24.0,93.0,101.02,57.47
2016,9,16,17,45,264.5,26.0,1.5,22.5,54.5,47.6,18.36
2016,9,16,18,0,121.0,13.0,1.2,21.0,16.0,13.48,0.0
2016,9,16,18,15,60.5,6.5,1.1,20.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.5,0.9,13.5,39.0,29.37,5.42
2016,9,17,6,30,372.0,35.0,1.0,14.0,78.0,85.98,48.58
2016,9,17,6,45,467.0,43.5,1.1,15.0,126.5,139.31,91.26
2016,9,17,7,0,562.0,52.0,1.2,16.0,175.0,204.64,146.24
2016,9,17,7,15,618.0,58.0,1.1,17.0,226.5,266.43,200.08
2016,9,17,7,30,674.0,64.0,1.0,18.0,278.0,334.38,257.6
2016,9,17,7,45,382.0,116.5,0.95,19.0,242.0,297.54,233.97
2016,9,17,8,0,90.0,169.0,0.9,20.0,206.0,207.11,163.34
2016,9,17,8,15,107.0,192.0,0.8,21.0,241.5,252.65,198.81
2016,9,17,8,30,124.0,215.0,0.7,22.0,277.0,293.21,228.77
2016,9,17,8,45,327.0,197.0,0.6,23.5,380.5,426.02,328.86
2016,9,17,9,0,530.0,179.0,0.5,25.0,484.0,581.17,437.93
2016,9,17,9,15,535.5,192.0,0.45,26.0,518.5,625.26,463.8
2016,9,17,9,30,541.0,205.0,0.4,27.0,553.0,668.11,489.09
2016,9,17,9,45,721.0,147.5,0.4,28.0,638.5,787.67,566.45
2016,9,17,10,0,901.0,90.0,0.4,29.0,724.0,896.89,629.86
2016,9,17,10,15,908.5,91.5,0.45,30.0,751.5,933.97,648.29
2016,9,17,10,30,916.0,93.0,0.5,31.0,779.0,967.95,665.69
2016,9,17,10,45,771.5,167.5,0.55,32.0,756.5,948.9,651.46
2016,9,17,11,0,627.0,242.0,0.6,33.0,734.0,902.43,620.84
2016,9,17,11,15,638.0,238.0,0.7,33.5,745.0,920.31,632.81
2016,9,17,11,30,649.0,234.0,0.8,34.0,756.0,935.35,642.19
2016,9,17,11,45,649.0,235.5,0.9,34.5,760.0,941.93,646.24
2016,9,17,12,0,649.0,237.0,1.0,35.0,764.0,945.37,648.51
2016,9,17,12,15,649.0,235.5,1.1,35.0,761.0,942.58,648.51
2016,9,17,12,30,649.0,234.0,1.2,35.0,758.0,936.65,646.67
2016,9,17,12,45,640.5,234.5,1.35,35.5,745.5,921.17,638.21
2016,9,17,13,0,632.0,235.0,1.5,36.0,733.0,902.82,627.89
2016,9,17,13,15,765.5,168.5,1.6,36.0,756.5,947.83,658.09
2016,9,17,13,30,899.0,102.0,1.7,36.0,780.0,966.75,671.19
2016,9,17,13,45,892.0,100.0,1.8,36.0,753.0,933.83,652.75
2016,9,17,14,0,885.0,98.0,1.9,36.0,726.0,897.8,632.61
2016,9,17,14,15,874.5,96.0,1.95,35.5,692.0,855.88,609.21
2016,9,17,14,30,864.0,94.0,2.0,35.0,658.0,811.52,583.8
2016,9,17,14,45,849.5,92.0,2.1,35.0,618.0,767.58,557.36
2016,9,17,15,0,835.0,90.0,2.2,35.0,578.0,715.71,525.03
2016,9,17,15,15,816.0,87.0,2.25,34.5,532.5,658.38,487.9
2016,9,17,15,30,797.0,84.0,2.3,34.0,487.0,600.51,448.2
2016,9,17,15,45,769.0,80.5,2.4,33.5,438.0,536.75,402.88
2016,9,17,16,0,741.0,77.0,2.5,33.0,389.0,474.09,356.47
2016,9,17,16,15,704.0,72.5,2.45,32.0,338.0,407.75,305.78
2016,9,17,16,30,667.0,68.0,2.4,31.0,287.0,344.65,255.51
2016,9,17,16,45,610.0,62.0,2.35,30.0,235.0,276.23,199.81
2016,9,17,17,0,553.0,56.0,2.3,29.0,183.0,214.02,147.9
2016,9,17,17,15,467.0,46.5,2.0,27.5,135.0,148.93,95.16
2016,9,17,17,30,381.0,37.0,1.7,26.0,87.0,94.66,52.88
2016,9,17,17,45,239.5,24.0,1.45,24.5,50.0,43.07,14.33
2016,9,17,18,0,98.0,11.0,1.2,23.0,13.0,11.19,0.0
2016,9,17,18,15,49.0,5.5,1.1,22.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,198.0,16.0,0.85,17.0,38.5,29.0,3.33
2016,9,18,6,30,396.0,32.0,0.9,18.0,77.0,86.93,47.32
2016,9,18,6,45,486.5,40.5,1.0,19.0,125.5,140.97,90.33
2016,9,18,7,0,577.0,49.0,1.1,20.0,174.0,206.43,144.92
2016,9,18,7,15,633.0,55.0,1.0,21.0,226.0,269.15,198.78
2016,9,18,7,30,689.0,61.0,0.9,22.0,278.0,337.93,256.06
2016,9,18,7,45,726.5,66.0,0.8,23.0,330.0,403.14,308.54
2016,9,18,8,0,764.0,71.0,0.7,24.0,382.0,471.37,360.61
2016,9,18,8,15,790.0,74.5,0.8,25.5,431.5,534.16,406.81
2016,9,18,8,30,816.0,78.0,0.9,27.0,481.0,597.85,451.61
2016,9,18,8,45,835.5,80.5,1.0,28.5,527.0,656.64,491.11
2016,9,18,9,0,855.0,83.0,1.1,30.0,573.0,710.17,524.68
2016,9,18,9,15,869.0,85.5,1.15,31.0,613.5,762.82,556.15
2016,9,18,9,30,883.0,88.0,1.2,32.0,654.0,813.83,585.8
2016,9,18,9,45,901.0,86.0,1.3,33.0,690.5,861.24,613.14
2016,9,18,10,0,919.0,84.0,1.4,34.0,727.0,906.66,638.79
2016,9,18,10,15,926.0,85.0,1.4,34.5,755.0,943.22,658.59
2016,9,18,10,30,933.0,86.0,1.4,35.0,783.0,976.57,676.29
2016,9,18,10,45,937.5,87.0,1.45,35.5,803.0,1004.14,691.12
2016,9,18,11,0,942.0,88.0,1.5,36.0,823.0,1028.04,703.78
2016,9,18,11,15,945.0,88.5,1.55,36.0,835.5,1046.09,714.5
2016,9,18,11,30,948.0,89.0,1.6,36.0,848.0,1060.2,723.06
2016,9,18,11,45,948.5,89.5,1.7,36.5,852.5,1067.75,727.13
2016,9,18,12,0,949.0,90.0,1.8,37.0,857.0,1071.21,728.92
2016,9,18,12,15,948.5,90.0,1.85,37.0,853.5,1068.97,728.31
2016,9,18,12,30,948.0,90.0,1.9,37.0,850.0,1062.62,725.44
2016,9,18,12,45,940.0,92.0,1.95,37.5,837.0,1046.99,715.67
2016,9,18,13,0,932.0,94.0,2.0,38.0,824.0,1027.54,703.8
2016,9,18,13,15,927.5,93.0,2.0,38.0,804.0,1004.43,690.67
2016,9,18,13,30,923.0,92.0,2.0,38.0,784.0,977.67,675.38
2016,9,18,13,45,916.0,91.0,2.05,38.0,757.0,945.13,657.07
2016,9,18,14,0,909.0,90.0,2.1,38.0,730.0,909.4,636.65
2016,9,18,14,15,899.0,88.0,2.1,37.5,696.0,867.01,612.67
2016,9,18,14,30,889.0,86.0,2.1,37.0,662.0,822.06,586.7
2016,9,18,14,45,875.5,84.0,2.1,37.0,621.5,772.11,555.86
2016,9,18,15,0,862.0,82.0,2.1,37.0,581.0,720.43,523.4
2016,9,18,15,15,843.5,79.5,2.05,36.5,536.0,667.57,489.52
2016,9,18,15,30,825.0,77.0,2.0,36.0,491.0,609.22,449.51
2016,9,18,15,45,799.5,73.5,2.0,36.0,441.5,545.46,403.66
2016,9,18,16,0,774.0,70.0,2.0,36.0,392.0,482.48,356.75
2016,9,18,16,15,738.5,65.5,1.75,34.5,340.0,415.03,306.21
2016,9,18,16,30,703.0,61.0,1.5,33.0,288.0,350.29,255.56
2016,9,18,16,45,649.5,55.5,1.3,32.0,236.0,281.59,200.04
2016,9,18,17,0,596.0,50.0,1.1,31.0,184.0,218.64,147.88
2016,9,18,17,15,510.0,42.0,1.1,29.5,135.0,152.56,95.02
2016,9,18,17,30,424.0,34.0,1.1,28.0,86.0,97.21,52.27
2016,9,18,17,45,270.5,22.0,1.1,27.0,49.0,42.84,10.93
2016,9,18,18,0,117.0,10.0,1.1,26.0,12.0,10.34,0.0
2016,9,18,18,15,58.5,5.0,1.05,25.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
