Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,130.5,18.0,1.25,20.0,32.5,26.05,1.33
2016,9,19,6,30,261.0,36.0,1.4,21.0,65.0,72.51,40.77
2016,9,19,6,45,356.0,48.5,1.6,22.0,111.0,124.07,80.98
2016,9,19,7,0,451.0,61.0,1.8,23.0,157.0,186.56,131.83
2016,9,19,7,15,511.0,70.5,1.75,23.5,207.5,246.58,182.81
2016,9,19,7,30,571.0,80.0,1.7,24.0,258.0,313.45,238.57
2016,9,19,7,45,620.5,85.0,1.65,25.0,309.5,377.48,290.32
2016,9,19,8,0,670.0,90.0,1.6,26.0,361.0,446.08,343.56
2016,9,19,8,15,699.5,95.0,1.6,27.5,409.5,507.64,388.85
2016,9,19,8,30,729.0,100.0,1.6,29.0,458.0,570.73,433.16
2016,9,19,8,45,629.0,138.5,1.65,30.5,468.5,584.42,439.48
2016,9,19,9,0,529.0,177.0,1.7,32.0,479.0,580.22,432.73
2016,9,19,9,15,673.0,143.5,1.7,32.5,555.5,686.67,507.24
2016,9,19,9,30,817.0,110.0,1.7,33.0,632.0,792.57,575.64
2016,9,19,9,45,829.5,112.0,1.75,33.5,666.0,838.0,602.28
2016,9,19,10,0,842.0,114.0,1.8,34.0,700.0,881.27,627.73
2016,9,19,10,15,850.5,116.0,1.9,34.5,728.0,918.5,649.59
2016,9,19,10,30,859.0,118.0,2.0,35.0,756.0,952.83,669.54
2016,9,19,10,45,868.5,117.5,2.1,35.5,777.5,972.34,680.23
2016,9,19,11,0,878.0,117.0,2.2,36.0,799.0,998.09,694.94
2016,9,19,11,15,881.5,117.5,2.3,36.0,811.5,1015.59,706.0
2016,9,19,11,30,885.0,118.0,2.4,36.0,824.0,1029.41,714.99
2016,9,19,11,45,890.5,116.5,2.5,36.5,829.5,1039.32,720.23
2016,9,19,12,0,896.0,115.0,2.6,37.0,835.0,1045.4,723.27
2016,9,19,12,15,895.0,114.5,2.7,37.0,831.5,1042.11,722.24
2016,9,19,12,30,894.0,114.0,2.8,37.0,828.0,1034.93,719.0
2016,9,19,12,45,892.0,113.0,2.9,37.0,816.5,1022.37,712.55
2016,9,19,13,0,890.0,112.0,3.0,37.0,805.0,1006.04,703.84
2016,9,19,13,15,884.5,111.0,3.05,36.5,785.0,982.66,691.82
2016,9,19,13,30,879.0,110.0,3.1,36.0,765.0,955.85,677.61
2016,9,19,13,45,875.0,106.5,3.2,36.0,739.0,924.38,659.27
2016,9,19,14,0,871.0,103.0,3.3,36.0,713.0,889.7,638.71
2016,9,19,14,15,860.0,101.0,3.35,35.5,679.0,847.69,614.12
2016,9,19,14,30,849.0,99.0,3.4,35.0,645.0,809.87,591.98
2016,9,19,14,45,838.0,95.0,3.45,35.0,605.5,760.5,560.44
2016,9,19,15,0,827.0,91.0,3.5,35.0,566.0,709.29,527.21
2016,9,19,15,15,807.0,88.0,3.5,34.5,521.0,651.57,488.38
2016,9,19,15,30,787.0,85.0,3.5,34.0,476.0,593.44,447.35
2016,9,19,15,45,762.5,80.5,3.5,33.5,427.5,531.06,401.81
2016,9,19,16,0,738.0,76.0,3.5,33.0,379.0,469.46,355.14
2016,9,19,16,15,700.0,71.0,3.4,32.0,327.5,402.34,303.14
2016,9,19,16,30,662.0,66.0,3.3,31.0,276.0,338.7,251.83
2016,9,19,16,45,604.5,59.5,3.25,30.0,224.5,270.06,195.42
2016,9,19,17,0,547.0,53.0,3.2,29.0,173.0,207.74,143.05
2016,9,19,17,15,457.0,43.5,3.0,27.5,125.5,142.54,90.21
2016,9,19,17,30,367.0,34.0,2.8,26.0,78.0,88.71,48.25
2016,9,19,17,45,183.5,17.0,2.6,25.0,39.0,31.01,4.3
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,18.0,2.35,14.5,33.5,27.02,0.0
2016,9,20,6,30,283.0,36.0,2.5,15.0,67.0,77.25,44.43
2016,9,20,6,45,397.5,45.0,2.65,16.0,114.5,129.61,85.86
2016,9,20,7,0,512.0,54.0,2.8,17.0,162.0,196.47,141.43
2016,9,20,7,15,571.0,61.5,2.8,17.5,212.5,257.9,195.67
2016,9,20,7,30,630.0,69.0,2.8,18.0,263.0,325.94,254.72
2016,9,20,7,45,679.5,72.0,2.85,19.0,315.5,391.1,309.74
2016,9,20,8,0,729.0,75.0,2.9,20.0,368.0,460.11,365.9
2016,9,20,8,15,756.5,78.5,2.9,20.5,416.5,521.84,415.09
2016,9,20,8,30,784.0,82.0,2.9,21.0,465.0,584.69,463.38
2016,9,20,8,45,650.0,131.5,2.95,21.5,469.0,592.14,466.83
2016,9,20,9,0,516.0,181.0,3.0,22.0,473.0,576.02,452.1
2016,9,20,9,15,687.5,136.0,3.0,22.5,555.0,690.56,538.04
2016,9,20,9,30,859.0,91.0,3.0,23.0,637.0,799.59,613.09
2016,9,20,9,45,872.0,91.5,3.05,24.0,671.5,844.55,640.11
2016,9,20,10,0,885.0,92.0,3.1,25.0,706.0,887.29,665.6
2016,9,20,10,15,892.5,93.5,3.15,25.5,733.5,923.65,687.75
2016,9,20,10,30,900.0,95.0,3.2,26.0,761.0,956.97,707.74
2016,9,20,10,45,815.5,138.0,3.25,26.5,753.0,954.71,704.12
2016,9,20,11,0,731.0,181.0,3.3,27.0,745.0,942.09,694.08
2016,9,20,11,15,714.5,197.5,3.35,27.0,756.5,955.6,702.99
2016,9,20,11,30,698.0,214.0,3.4,27.0,768.0,965.13,709.17
2016,9,20,11,45,714.5,202.5,3.5,27.5,772.0,974.63,714.42
2016,9,20,12,0,731.0,191.0,3.6,28.0,776.0,980.64,717.47
2016,9,20,12,15,649.5,226.5,3.65,28.0,744.0,934.46,687.26
2016,9,20,12,30,568.0,262.0,3.7,28.0,712.0,880.03,649.69
2016,9,20,12,45,555.0,266.5,3.8,28.0,701.0,865.17,640.45
2016,9,20,13,0,542.0,271.0,3.9,28.0,690.0,847.94,629.3
2016,9,20,13,15,553.0,254.5,3.95,28.0,673.0,829.21,617.91
2016,9,20,13,30,564.0,238.0,4.0,28.0,656.0,807.51,604.43
2016,9,20,13,45,663.0,189.5,4.05,28.0,663.5,835.39,626.66
2016,9,20,14,0,762.0,141.0,4.1,28.0,671.0,847.46,636.02
2016,9,20,14,15,754.0,136.0,4.1,27.5,638.5,807.17,610.4
2016,9,20,14,30,746.0,131.0,4.1,27.0,606.0,764.67,583.22
2016,9,20,14,45,689.5,137.5,4.15,27.0,555.0,695.71,535.26
2016,9,20,15,0,633.0,144.0,4.2,27.0,504.0,628.8,486.56
2016,9,20,15,15,705.5,114.0,4.15,26.0,485.5,612.84,477.92
2016,9,20,15,30,778.0,84.0,4.1,25.0,467.0,585.79,459.79
2016,9,20,15,45,747.5,81.0,4.05,24.5,418.0,522.1,410.86
2016,9,20,16,0,717.0,78.0,4.0,24.0,369.0,459.84,361.53
2016,9,20,16,15,678.0,73.0,3.9,23.0,318.0,394.12,308.4
2016,9,20,16,30,639.0,68.0,3.8,22.0,267.0,330.92,255.38
2016,9,20,16,45,577.5,61.5,3.7,21.5,216.0,262.4,196.59
2016,9,20,17,0,516.0,55.0,3.6,21.0,165.0,200.72,142.83
2016,9,20,17,15,423.5,45.0,3.45,20.0,118.5,136.61,89.27
2016,9,20,17,30,331.0,35.0,3.3,19.0,72.0,84.21,47.22
2016,9,20,17,45,165.5,17.5,3.2,18.5,36.0,29.75,0.69
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,147.5,18.0,3.65,13.0,33.5,27.66,0.0
2016,9,21,6,30,295.0,36.0,3.8,13.0,67.0,79.42,45.72
2016,9,21,6,45,406.5,45.0,4.0,13.5,114.5,132.13,88.44
2016,9,21,7,0,518.0,54.0,4.2,14.0,162.0,198.94,145.22
2016,9,21,7,15,578.5,61.0,4.25,14.5,212.5,260.79,200.83
2016,9,21,7,30,639.0,68.0,4.3,15.0,263.0,329.39,261.58
2016,9,21,7,45,685.0,71.5,4.4,15.5,315.0,394.07,318.17
2016,9,21,8,0,731.0,75.0,4.5,16.0,367.0,462.13,375.9
2016,9,21,8,15,759.0,79.0,4.55,16.5,415.5,524.79,427.49
2016,9,21,8,30,787.0,83.0,4.6,17.0,464.0,588.63,478.32
2016,9,21,8,45,810.0,85.0,4.65,17.5,510.0,647.71,523.97
2016,9,21,9,0,833.0,87.0,4.7,18.0,556.0,706.66,567.5
2016,9,21,9,15,848.0,89.0,4.75,18.0,596.0,759.03,605.06
2016,9,21,9,30,863.0,91.0,4.8,18.0,636.0,803.58,636.49
2016,9,21,9,45,717.0,153.5,4.85,18.5,623.0,794.31,627.15
2016,9,21,10,0,571.0,216.0,4.9,19.0,610.0,753.28,593.18
2016,9,21,10,15,572.5,227.5,4.9,19.0,635.5,786.57,616.92
2016,9,21,10,30,574.0,239.0,4.9,19.0,661.0,817.61,638.43
2016,9,21,10,45,581.5,241.5,4.9,19.5,679.0,842.32,654.36
2016,9,21,11,0,589.0,244.0,4.9,20.0,697.0,864.75,668.58
2016,9,21,11,15,589.5,249.0,4.85,20.0,708.0,880.51,678.84
2016,9,21,11,30,590.0,254.0,4.8,20.0,719.0,893.53,687.22
2016,9,21,11,45,590.5,255.5,4.75,20.0,723.5,899.95,691.13
2016,9,21,12,0,591.0,257.0,4.7,20.0,728.0,903.54,693.17
2016,9,21,12,15,593.0,255.0,4.75,20.0,725.5,901.98,692.55
2016,9,21,12,30,595.0,253.0,4.8,20.0,723.0,897.56,690.04
2016,9,21,12,45,596.5,248.5,4.85,20.0,713.0,891.64,686.52
2016,9,21,13,0,598.0,244.0,4.9,20.0,703.0,878.39,678.0
2016,9,21,13,15,760.0,170.5,5.0,19.5,739.0,944.01,728.57
2016,9,21,13,30,922.0,97.0,5.1,19.0,775.0,980.64,756.96
2016,9,21,13,45,917.5,95.0,5.2,19.0,749.5,949.01,736.15
2016,9,21,14,0,913.0,93.0,5.3,19.0,724.0,914.06,713.24
2016,9,21,14,15,905.0,91.5,5.3,18.5,691.0,873.55,686.87
2016,9,21,14,30,897.0,90.0,5.3,18.0,658.0,830.32,658.21
2016,9,21,14,45,887.5,87.0,5.35,18.0,619.0,781.78,624.25
2016,9,21,15,0,878.0,84.0,5.4,18.0,580.0,731.14,588.26
2016,9,21,15,15,860.0,81.5,5.3,18.0,534.0,677.82,548.02
2016,9,21,15,30,842.0,79.0,5.2,18.0,488.0,618.79,501.27
2016,9,21,15,45,819.5,74.5,5.15,18.0,438.5,554.61,449.4
2016,9,21,16,0,797.0,70.0,5.1,18.0,389.0,490.88,396.31
2016,9,21,16,15,759.0,65.5,4.95,17.5,336.0,420.99,337.16
2016,9,21,16,30,721.0,61.0,4.8,17.0,283.0,354.06,278.59
2016,9,21,16,45,666.0,55.0,4.7,16.5,230.0,283.38,215.82
2016,9,21,17,0,611.0,49.0,4.6,16.0,177.0,218.91,157.49
2016,9,21,17,15,512.0,40.5,4.35,15.5,126.5,149.18,97.43
2016,9,21,17,30,413.0,32.0,4.1,15.0,76.0,91.91,50.12
2016,9,21,17,45,206.5,16.0,3.95,14.5,38.0,30.73,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.0,3.7,12.5,32.0,27.13,0.0
2016,9,22,6,30,273.0,36.0,3.8,13.0,64.0,76.06,43.61
2016,9,22,6,45,379.0,47.0,3.95,13.5,110.5,129.27,87.11
2016,9,22,7,0,485.0,58.0,4.1,14.0,157.0,195.03,143.01
2016,9,22,7,15,549.0,66.0,4.05,14.0,208.0,257.17,198.82
2016,9,22,7,30,613.0,74.0,4.0,14.0,259.0,326.53,260.38
2016,9,22,7,45,325.0,113.0,4.0,14.5,213.0,272.45,221.76
2016,9,22,8,0,37.0,152.0,4.0,15.0,167.0,164.83,133.36
2016,9,22,8,15,199.0,166.5,3.95,15.5,261.0,280.54,229.83
2016,9,22,8,30,361.0,181.0,3.9,16.0,355.0,416.06,339.64
2016,9,22,8,45,448.5,176.0,3.85,17.0,413.0,500.23,404.98
2016,9,22,9,0,536.0,171.0,3.8,18.0,471.0,581.51,466.59
2016,9,22,9,15,550.0,180.5,3.8,18.5,508.0,628.48,500.6
2016,9,22,9,30,564.0,190.0,3.8,19.0,545.0,674.88,533.57
2016,9,22,9,45,561.0,204.5,3.85,19.5,573.0,711.49,558.49
2016,9,22,10,0,558.0,219.0,3.9,20.0,601.0,745.83,581.39
2016,9,22,10,15,559.5,228.5,3.9,20.0,624.5,776.52,602.52
2016,9,22,10,30,561.0,238.0,3.9,20.0,648.0,805.0,621.92
2016,9,22,10,45,561.5,245.5,3.95,20.5,665.5,828.04,636.41
2016,9,22,11,0,562.0,253.0,4.0,21.0,683.0,848.62,649.11
2016,9,22,11,15,561.0,258.5,4.0,21.0,693.5,862.98,658.52
2016,9,22,11,30,560.0,264.0,4.0,21.0,704.0,874.67,666.15
2016,9,22,11,45,753.0,179.5,4.05,21.5,774.0,988.84,745.64
2016,9,22,12,0,946.0,95.0,4.1,22.0,844.0,1073.66,800.54
2016,9,22,12,15,945.0,94.5,4.1,22.0,839.5,1069.97,797.47
2016,9,22,12,30,944.0,94.0,4.1,22.0,835.0,1062.18,792.55
2016,9,22,12,45,939.5,94.0,4.1,22.0,822.5,1047.44,783.17
2016,9,22,13,0,935.0,94.0,4.1,22.0,810.0,1028.81,771.34
2016,9,22,13,15,930.0,93.5,4.05,22.0,789.5,1005.36,756.05
2016,9,22,13,30,925.0,93.0,4.0,22.0,769.0,978.29,738.4
2016,9,22,13,45,915.0,92.5,4.0,22.0,741.0,943.2,715.6
2016,9,22,14,0,905.0,92.0,4.0,22.0,713.0,905.11,690.66
2016,9,22,14,15,894.0,90.0,4.0,22.0,678.0,861.72,661.86
2016,9,22,14,30,883.0,88.0,4.0,22.0,643.0,815.89,631.08
2016,9,22,14,45,866.5,86.5,4.0,22.0,602.0,764.24,595.76
2016,9,22,15,0,850.0,85.0,4.0,22.0,561.0,716.16,562.6
2016,9,22,15,15,830.0,82.0,4.05,21.5,515.0,657.29,520.78
2016,9,22,15,30,810.0,79.0,4.1,21.0,469.0,597.97,476.36
2016,9,22,15,45,777.5,76.5,4.15,20.5,419.0,532.06,425.23
2016,9,22,16,0,745.0,74.0,4.2,20.0,369.0,467.72,373.49
2016,9,22,16,15,704.5,69.0,4.15,19.5,317.0,399.15,316.47
2016,9,22,16,30,664.0,64.0,4.1,19.0,265.0,334.52,260.78
2016,9,22,16,45,596.5,58.5,4.1,18.5,212.5,263.79,199.28
2016,9,22,17,0,529.0,53.0,4.1,18.0,160.0,200.57,143.5
2016,9,22,17,15,428.0,43.0,3.9,17.0,113.0,134.27,87.71
2016,9,22,17,30,327.0,33.0,3.7,16.0,66.0,80.81,44.03
2016,9,22,17,45,163.5,16.5,3.55,15.5,33.0,27.8,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,14.5,1.05,11.0,33.0,28.22,0.0
2016,9,23,6,30,372.0,29.0,1.2,12.0,66.0,84.51,45.95
2016,9,23,6,45,472.5,37.0,1.35,13.0,113.0,138.92,91.19
2016,9,23,7,0,573.0,45.0,1.5,14.0,160.0,206.03,148.52
2016,9,23,7,15,630.5,51.0,1.6,15.0,211.5,268.94,204.51
2016,9,23,7,30,688.0,57.0,1.7,16.0,263.0,338.35,264.8
2016,9,23,7,45,725.5,61.0,1.8,17.0,314.0,402.45,319.31
2016,9,23,8,0,763.0,65.0,1.9,18.0,365.0,469.5,374.01
2016,9,23,8,15,789.0,68.5,2.1,18.5,413.5,532.08,424.34
2016,9,23,8,30,815.0,72.0,2.3,19.0,462.0,595.55,473.7
2016,9,23,8,45,834.0,74.5,2.55,20.0,507.0,649.45,513.88
2016,9,23,9,0,853.0,77.0,2.8,21.0,552.0,706.44,553.61
2016,9,23,9,15,866.5,79.0,2.85,21.5,591.5,757.78,587.85
2016,9,23,9,30,880.0,81.0,2.9,22.0,631.0,807.41,620.32
2016,9,23,9,45,891.0,82.0,3.0,22.5,665.0,851.82,648.98
2016,9,23,10,0,902.0,83.0,3.1,23.0,699.0,893.78,675.67
2016,9,23,10,15,909.0,84.0,3.15,23.5,725.5,929.41,697.49
2016,9,23,10,30,916.0,85.0,3.2,24.0,752.0,961.89,717.07
2016,9,23,10,45,920.0,86.0,3.3,24.5,771.5,988.15,732.81
2016,9,23,11,0,924.0,87.0,3.4,25.0,791.0,1010.79,746.2
2016,9,23,11,15,926.5,87.5,3.45,25.0,802.5,1027.61,756.94
2016,9,23,11,30,929.0,88.0,3.5,25.0,814.0,1040.55,765.29
2016,9,23,11,45,928.0,89.0,3.6,25.5,817.0,1046.57,768.16
2016,9,23,12,0,927.0,90.0,3.7,26.0,820.0,1048.56,768.57
2016,9,23,12,15,925.5,89.5,3.75,26.0,815.5,1044.3,766.22
2016,9,23,12,30,924.0,89.0,3.8,26.0,811.0,1036.05,761.43
2016,9,23,12,45,917.0,90.5,3.85,26.0,797.5,1020.68,752.11
2016,9,23,13,0,910.0,92.0,3.9,26.0,784.0,1001.58,740.45
2016,9,23,13,15,904.0,91.5,3.9,25.5,763.5,977.57,726.71
2016,9,23,13,30,898.0,91.0,3.9,25.0,743.0,950.1,710.63
2016,9,23,13,45,888.5,90.0,3.95,25.0,715.5,915.57,688.61
2016,9,23,14,0,879.0,89.0,4.0,25.0,688.0,878.12,664.47
2016,9,23,14,15,868.0,87.5,4.0,24.5,654.0,836.16,638.01
2016,9,23,14,30,857.0,86.0,4.0,24.0,620.0,791.84,609.54
2016,9,23,14,45,843.0,83.0,4.05,24.0,580.0,741.46,575.33
2016,9,23,15,0,829.0,80.0,4.1,24.0,540.0,694.43,543.08
2016,9,23,15,15,706.5,102.5,4.1,23.5,471.5,598.49,472.15
2016,9,23,15,30,584.0,125.0,4.1,23.0,403.0,509.11,403.71
2016,9,23,15,45,662.0,96.0,4.15,23.0,379.0,488.64,387.8
2016,9,23,16,0,740.0,67.0,4.2,23.0,355.0,456.58,360.92
2016,9,23,16,15,701.0,62.5,4.1,22.0,304.5,389.66,306.05
2016,9,23,16,30,662.0,58.0,4.0,21.0,254.0,325.95,251.87
2016,9,23,16,45,597.5,52.5,3.9,20.5,203.5,256.91,191.94
2016,9,23,17,0,533.0,47.0,3.8,20.0,153.0,194.74,137.22
2016,9,23,17,15,433.0,38.0,3.65,19.0,107.0,129.69,82.81
2016,9,23,17,30,333.0,29.0,3.5,18.0,61.0,77.37,39.88
2016,9,23,17,45,166.5,14.5,3.4,17.5,30.5,25.68,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,200.0,13.0,1.1,14.0,32.5,28.03,0.0
2016,9,24,6,30,400.0,26.0,1.3,15.0,65.0,85.8,44.75
2016,9,24,6,45,497.0,34.0,1.5,16.0,112.5,141.38,91.12
2016,9,24,7,0,594.0,42.0,1.7,17.0,160.0,209.16,148.82
2016,9,24,7,15,651.5,47.0,1.85,17.5,211.5,272.55,205.34
2016,9,24,7,30,709.0,52.0,2.0,18.0,263.0,342.13,266.12
2016,9,24,7,45,746.5,56.0,2.15,19.0,314.5,407.37,321.54
2016,9,24,8,0,784.0,60.0,2.3,20.0,366.0,475.56,377.13
2016,9,24,8,15,810.5,63.0,2.35,20.5,415.0,538.92,427.43
2016,9,24,8,30,837.0,66.0,2.4,21.0,464.0,599.57,473.96
2016,9,24,8,45,856.5,68.5,2.45,22.0,509.5,658.5,516.55
2016,9,24,9,0,876.0,71.0,2.5,23.0,555.0,716.87,555.4
2016,9,24,9,15,890.0,73.0,2.6,24.0,595.5,769.54,589.15
2016,9,24,9,30,904.0,75.0,2.7,25.0,636.0,820.49,621.02
2016,9,24,9,45,917.5,74.5,2.85,26.0,671.0,866.1,649.0
2016,9,24,10,0,931.0,74.0,3.0,27.0,706.0,909.33,675.0
2016,9,24,10,15,938.0,75.0,3.05,27.5,733.5,945.77,696.81
2016,9,24,10,30,945.0,76.0,3.1,28.0,761.0,978.94,716.35
2016,9,24,10,45,950.5,76.5,3.15,28.5,781.0,1006.64,732.25
2016,9,24,11,0,956.0,77.0,3.2,29.0,801.0,1030.65,745.78
2016,9,24,11,15,959.0,77.5,3.15,29.0,813.5,1048.35,755.98
2016,9,24,11,30,962.0,78.0,3.1,29.0,826.0,1062.05,763.75
2016,9,24,11,45,963.0,78.0,3.1,29.5,830.0,1069.04,766.32
2016,9,24,12,0,964.0,78.0,3.1,30.0,834.0,1071.88,766.44
2016,9,24,12,15,963.0,78.0,3.1,30.0,830.0,1068.52,764.38
2016,9,24,12,30,962.0,78.0,3.1,30.0,826.0,1061.0,759.89
2016,9,24,12,45,950.0,83.0,3.1,30.5,811.5,1044.28,748.22
2016,9,24,13,0,938.0,88.0,3.1,31.0,797.0,1023.78,734.36
2016,9,24,13,15,932.5,87.0,3.1,31.0,776.5,999.06,719.39
2016,9,24,13,30,927.0,86.0,3.1,31.0,756.0,970.73,702.15
2016,9,24,13,45,919.0,85.0,3.15,31.5,728.0,936.7,680.17
2016,9,24,14,0,911.0,84.0,3.2,32.0,700.0,899.55,656.1
2016,9,24,14,15,900.0,82.5,3.2,31.5,665.5,856.4,630.2
2016,9,24,14,30,889.0,81.0,3.2,31.0,631.0,810.8,602.29
2016,9,24,14,45,874.0,79.0,3.2,31.0,590.0,759.41,568.76
2016,9,24,15,0,859.0,77.0,3.2,31.0,549.0,706.45,533.67
2016,9,24,15,15,839.0,74.5,3.15,30.5,503.5,652.6,497.08
2016,9,24,15,30,819.0,72.0,3.1,30.0,458.0,593.44,454.37
2016,9,24,15,45,791.0,68.5,3.1,30.0,408.5,528.57,405.28
2016,9,24,16,0,763.0,65.0,3.1,30.0,359.0,464.84,355.38
2016,9,24,16,15,723.0,60.5,2.8,29.0,307.0,396.19,300.89
2016,9,24,16,30,683.0,56.0,2.5,28.0,255.0,330.85,247.03
2016,9,24,16,45,621.5,50.0,2.2,27.0,203.5,260.74,188.34
2016,9,24,17,0,560.0,44.0,1.9,26.0,152.0,197.79,134.65
2016,9,24,17,15,456.0,35.5,1.75,24.5,105.5,130.99,80.56
2016,9,24,17,30,352.0,27.0,1.6,23.0,59.0,77.43,37.1
2016,9,24,17,45,176.0,13.5,1.5,22.0,29.5,23.5,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,201.5,13.0,1.25,15.0,32.0,28.42,0.0
2016,9,25,6,30,403.0,26.0,1.5,16.0,64.0,86.82,44.63
2016,9,25,6,45,504.0,34.0,1.75,17.0,112.0,143.53,92.19
2016,9,25,7,0,605.0,42.0,2.0,18.0,160.0,212.94,151.08
2016,9,25,7,15,663.0,47.5,2.0,19.0,212.0,277.77,208.25
2016,9,25,7,30,721.0,53.0,2.0,20.0,264.0,348.84,269.26
2016,9,25,7,45,758.5,56.5,2.05,21.0,316.0,414.29,324.21
2016,9,25,8,0,796.0,60.0,2.1,22.0,368.0,482.61,379.11
2016,9,25,8,15,821.5,63.0,2.25,23.0,417.0,542.98,426.21
2016,9,25,8,30,847.0,66.0,2.4,24.0,466.0,606.6,473.82
2016,9,25,8,45,864.5,69.0,2.55,25.5,511.5,665.22,515.01
2016,9,25,9,0,882.0,72.0,2.7,27.0,557.0,723.06,552.29
2016,9,25,9,15,895.0,74.0,2.75,28.0,597.0,775.18,584.83
2016,9,25,9,30,908.0,76.0,2.8,29.0,637.0,825.47,615.41
2016,9,25,9,45,921.0,75.5,2.85,30.0,671.5,870.73,641.99
2016,9,25,10,0,934.0,75.0,2.9,31.0,706.0,913.57,666.52
2016,9,25,10,15,940.5,76.5,2.85,31.5,733.0,950.15,687.2
2016,9,25,10,30,947.0,78.0,2.8,32.0,760.0,983.42,705.54
2016,9,25,10,45,949.0,79.5,2.75,33.0,779.0,1008.88,717.28
2016,9,25,11,0,951.0,81.0,2.7,34.0,798.0,1030.52,726.55
2016,9,25,11,15,953.5,81.5,2.55,34.0,809.5,1047.55,734.95
2016,9,25,11,30,956.0,82.0,2.4,34.0,821.0,1060.59,740.86
2016,9,25,11,45,953.0,84.0,2.25,34.5,824.0,1065.75,740.43
2016,9,25,12,0,950.0,86.0,2.1,35.0,827.0,1066.75,737.59
2016,9,25,12,15,949.0,86.0,1.9,35.0,822.5,1063.33,733.02
2016,9,25,12,30,948.0,86.0,1.7,35.0,818.0,1055.81,725.99
2016,9,25,12,45,931.5,92.0,1.5,35.5,802.0,1035.79,710.02
2016,9,25,13,0,915.0,98.0,1.3,36.0,786.0,1012.16,692.08
2016,9,25,13,15,909.5,97.0,1.1,36.0,765.5,987.8,675.16
2016,9,25,13,30,904.0,96.0,0.9,36.0,745.0,959.93,656.09
2016,9,25,13,45,890.5,96.5,0.75,36.5,715.5,923.17,631.3
2016,9,25,14,0,877.0,97.0,0.6,37.0,686.0,883.71,605.04
2016,9,25,14,15,865.0,95.0,0.55,36.5,651.5,840.28,580.63
2016,9,25,14,30,853.0,93.0,0.5,36.0,617.0,801.04,558.54
2016,9,25,14,45,833.0,92.0,0.5,36.0,575.5,747.79,526.93
2016,9,25,15,0,813.0,91.0,0.5,36.0,534.0,693.47,494.17
2016,9,25,15,15,791.0,87.5,0.65,35.5,488.0,634.35,458.55
2016,9,25,15,30,769.0,84.0,0.8,35.0,442.0,575.1,420.56
2016,9,25,15,45,736.0,80.5,0.95,35.0,392.5,509.94,375.42
2016,9,25,16,0,703.0,77.0,1.1,35.0,343.0,447.64,330.08
2016,9,25,16,15,659.0,71.0,1.05,33.5,292.0,378.83,279.04
2016,9,25,16,30,615.0,65.0,1.0,32.0,241.0,313.99,228.67
2016,9,25,16,45,549.5,57.5,0.95,31.0,191.0,245.08,173.36
2016,9,25,17,0,484.0,50.0,0.9,30.0,141.0,183.62,123.0
2016,9,25,17,15,378.5,38.5,0.95,28.5,96.0,118.45,72.01
2016,9,25,17,30,273.0,27.0,1.0,27.0,51.0,66.42,30.11
2016,9,25,17,45,136.5,13.5,1.05,26.0,25.5,20.77,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,123.0,15.0,1.05,20.5,26.5,22.77,0.0
2016,9,26,6,30,246.0,30.0,1.0,21.0,53.0,69.94,36.65
2016,9,26,6,45,348.5,43.0,1.0,22.0,98.0,121.91,78.95
2016,9,26,7,0,451.0,56.0,1.0,23.0,143.0,187.1,131.86
2016,9,26,7,15,516.5,65.0,1.1,24.0,193.0,248.83,183.81
2016,9,26,7,30,582.0,74.0,1.2,25.0,243.0,318.02,240.82
2016,9,26,7,45,627.0,81.0,1.3,26.0,294.0,382.87,293.17
2016,9,26,8,0,672.0,88.0,1.4,27.0,345.0,451.79,346.66
2016,9,26,8,15,704.0,93.0,1.4,28.0,394.0,514.82,393.39
2016,9,26,8,30,736.0,98.0,1.4,29.0,443.0,579.59,439.38
2016,9,26,8,45,759.5,102.0,1.4,30.5,488.5,638.86,478.65
2016,9,26,9,0,783.0,106.0,1.4,32.0,534.0,695.7,514.59
2016,9,26,9,15,800.0,109.5,1.35,32.5,574.5,749.01,546.98
2016,9,26,9,30,817.0,113.0,1.3,33.0,615.0,801.07,577.61
2016,9,26,9,45,830.5,115.0,1.3,34.0,649.5,846.96,602.9
2016,9,26,10,0,844.0,117.0,1.3,35.0,684.0,890.72,626.3
2016,9,26,10,15,853.5,119.0,1.35,35.5,711.5,928.44,647.53
2016,9,26,10,30,863.0,121.0,1.4,36.0,739.0,963.27,666.87
2016,9,26,10,45,869.5,122.0,1.45,36.5,759.0,991.01,681.82
2016,9,26,11,0,876.0,123.0,1.5,37.0,779.0,1015.33,694.76
2016,9,26,11,15,879.5,123.5,1.6,37.0,791.0,1032.53,705.72
2016,9,26,11,30,883.0,124.0,1.7,37.0,803.0,1034.72,707.9
2016,9,26,11,45,884.5,124.5,1.85,37.5,807.0,1042.14,712.64
2016,9,26,12,0,886.0,125.0,2.0,38.0,811.0,1045.71,715.06
2016,9,26,12,15,884.5,124.5,2.15,38.0,806.5,1041.31,714.26
2016,9,26,12,30,883.0,124.0,2.3,38.0,802.0,1033.07,711.24
2016,9,26,12,45,904.0,111.0,2.5,38.0,795.5,1029.52,711.62
2016,9,26,13,0,925.0,98.0,2.7,38.0,789.0,1021.29,709.05
2016,9,26,13,15,919.5,97.0,2.8,38.0,768.5,996.65,695.47
2016,9,26,13,30,914.0,96.0,2.9,38.0,748.0,968.47,679.72
2016,9,26,13,45,906.5,94.5,3.0,38.0,720.0,934.53,660.23
2016,9,26,14,0,899.0,93.0,3.1,38.0,692.0,897.49,638.57
2016,9,26,14,15,888.0,91.0,3.15,37.5,657.5,854.07,613.49
2016,9,26,14,30,877.0,89.0,3.2,37.0,623.0,808.24,586.42
2016,9,26,14,45,863.0,86.0,3.3,36.5,582.0,762.57,559.15
2016,9,26,15,0,849.0,83.0,3.4,36.0,541.0,708.94,525.78
2016,9,26,15,15,828.5,80.0,3.35,35.5,495.0,649.7,485.72
2016,9,26,15,30,808.0,77.0,3.3,35.0,449.0,590.09,443.44
2016,9,26,15,45,767.5,75.5,3.3,34.5,397.5,520.97,392.81
2016,9,26,16,0,727.0,74.0,3.3,34.0,346.0,454.3,342.17
2016,9,26,16,15,683.5,68.5,2.9,33.0,294.5,385.96,288.59
2016,9,26,16,30,640.0,63.0,2.5,32.0,243.0,320.47,235.42
2016,9,26,16,45,561.5,56.5,2.15,31.0,190.5,247.05,175.61
2016,9,26,17,0,483.0,50.0,1.8,30.0,138.0,182.63,122.52
2016,9,26,17,15,376.5,38.0,1.65,28.5,93.0,117.03,70.79
2016,9,26,17,30,270.0,26.0,1.5,27.0,48.0,64.15,26.71
2016,9,26,17,45,135.0,13.0,1.35,25.5,24.0,20.03,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,78.5,14.5,1.25,19.5,21.5,19.11,0.0
2016,9,27,6,30,157.0,29.0,1.2,20.0,43.0,55.95,29.3
2016,9,27,6,45,225.0,48.5,1.15,21.0,83.0,101.27,67.48
2016,9,27,7,0,293.0,68.0,1.1,22.0,123.0,155.41,111.98
2016,9,27,7,15,352.5,84.0,1.2,23.0,170.5,211.77,158.92
2016,9,27,7,30,412.0,100.0,1.3,24.0,218.0,275.25,210.96
2016,9,27,7,45,447.5,114.0,1.45,25.0,265.0,332.52,257.29
2016,9,27,8,0,483.0,128.0,1.6,26.0,312.0,393.25,304.79
2016,9,27,8,15,517.0,138.5,1.5,27.0,358.5,452.57,348.92
2016,9,27,8,30,551.0,149.0,1.4,28.0,405.0,514.41,392.98
2016,9,27,8,45,574.0,158.0,1.35,29.0,448.0,569.38,430.52
2016,9,27,9,0,597.0,167.0,1.3,30.0,491.0,624.98,467.05
2016,9,27,9,15,617.0,173.5,1.4,31.0,530.0,681.13,503.68
2016,9,27,9,30,637.0,180.0,1.5,32.0,569.0,732.17,535.98
2016,9,27,9,45,734.0,150.0,1.6,33.0,622.0,808.92,584.91
2016,9,27,10,0,831.0,120.0,1.7,34.0,675.0,883.07,629.35
2016,9,27,10,15,840.0,122.0,1.8,34.0,702.0,919.88,651.97
2016,9,27,10,30,849.0,124.0,1.9,34.0,729.0,953.82,673.11
2016,9,27,10,45,821.5,141.5,2.05,34.5,740.0,966.78,680.34
2016,9,27,11,0,794.0,159.0,2.2,35.0,751.0,974.6,684.63
2016,9,27,11,15,798.0,160.0,2.3,35.0,762.5,991.73,695.75
2016,9,27,11,30,802.0,161.0,2.4,35.0,774.0,1005.38,704.73
2016,9,27,11,45,779.0,173.0,2.55,35.5,771.0,1008.25,706.18
2016,9,27,12,0,756.0,185.0,2.7,36.0,768.0,999.78,700.76
2016,9,27,12,15,754.5,184.5,2.75,36.0,763.5,995.5,698.7
2016,9,27,12,30,753.0,184.0,2.8,36.0,759.0,987.74,694.54
2016,9,27,12,45,785.5,165.0,2.9,36.0,756.0,989.47,696.9
2016,9,27,13,0,818.0,146.0,3.0,36.0,753.0,980.44,692.53
2016,9,27,13,15,810.5,144.0,3.05,36.0,732.0,954.26,677.05
2016,9,27,13,30,803.0,142.0,3.1,36.0,711.0,924.94,659.67
2016,9,27,13,45,769.0,149.5,3.15,36.0,677.0,884.78,635.18
2016,9,27,14,0,735.0,157.0,3.2,36.0,643.0,837.7,605.95
2016,9,27,14,15,719.5,153.0,3.2,35.5,608.5,792.65,578.68
2016,9,27,14,30,704.0,149.0,3.2,35.0,574.0,746.05,549.88
2016,9,27,14,45,688.5,142.5,3.2,34.5,535.0,695.51,516.94
2016,9,27,15,0,673.0,136.0,3.2,34.0,496.0,644.04,482.4
2016,9,27,15,15,646.0,130.0,3.15,33.5,451.0,584.84,441.11
2016,9,27,15,30,619.0,124.0,3.1,33.0,406.0,526.42,399.17
2016,9,27,15,45,606.5,111.0,3.05,32.5,361.5,470.1,357.6
2016,9,27,16,0,594.0,98.0,3.0,32.0,317.0,413.76,314.44
2016,9,27,16,15,545.5,89.0,2.8,31.0,267.0,345.91,261.44
2016,9,27,16,30,497.0,80.0,2.6,30.0,217.0,282.79,210.5
2016,9,27,16,45,454.0,66.5,2.4,29.0,171.5,222.23,160.24
2016,9,27,17,0,411.0,53.0,2.2,28.0,126.0,166.61,113.22
2016,9,27,17,15,307.0,39.0,1.95,26.5,83.0,104.34,63.92
2016,9,27,17,30,203.0,25.0,1.7,25.0,40.0,54.02,20.21
2016,9,27,17,45,101.5,12.5,1.5,24.0,20.0,17.4,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,88.5,15.0,2.05,14.5,22.5,20.44,0.0
2016,9,28,6,30,177.0,30.0,2.2,15.0,45.0,60.04,31.38
2016,9,28,6,45,273.0,45.5,2.4,15.5,87.5,108.66,73.11
2016,9,28,7,0,369.0,61.0,2.6,16.0,130.0,169.43,124.15
2016,9,28,7,15,434.0,72.5,2.55,17.0,178.0,227.74,174.75
2016,9,28,7,30,499.0,84.0,2.5,18.0,226.0,296.84,233.51
2016,9,28,7,45,556.5,90.0,2.45,19.0,276.5,361.76,287.64
2016,9,28,8,0,614.0,96.0,2.4,20.0,327.0,432.19,344.28
2016,9,28,8,15,647.0,102.0,2.35,20.5,374.5,493.79,392.81
2016,9,28,8,30,680.0,108.0,2.3,21.0,422.0,557.35,441.09
2016,9,28,8,45,704.5,112.5,2.3,22.0,466.0,615.12,482.67
2016,9,28,9,0,729.0,117.0,2.3,23.0,510.0,673.18,522.98
2016,9,28,9,15,747.0,121.0,2.3,24.0,549.5,725.65,557.36
2016,9,28,9,30,765.0,125.0,2.3,25.0,589.0,777.14,589.38
2016,9,28,9,45,777.5,128.0,2.3,26.0,622.5,817.29,612.9
2016,9,28,10,0,790.0,131.0,2.3,27.0,656.0,859.42,637.38
2016,9,28,10,15,800.0,133.5,2.35,27.5,683.0,896.45,659.73
2016,9,28,10,30,810.0,136.0,2.4,28.0,710.0,930.8,680.17
2016,9,28,10,45,792.5,149.0,2.5,28.5,723.0,947.2,689.3
2016,9,28,11,0,775.0,162.0,2.6,29.0,736.0,966.71,700.66
2016,9,28,11,15,779.0,163.0,2.7,29.0,748.0,983.64,711.81
2016,9,28,11,30,783.0,164.0,2.8,29.0,760.0,997.16,720.9
2016,9,28,11,45,766.0,173.5,2.95,29.5,758.5,995.67,719.46
2016,9,28,12,0,749.0,183.0,3.1,30.0,757.0,990.39,715.79
2016,9,28,12,15,747.5,182.5,3.25,30.0,752.5,986.06,714.26
2016,9,28,12,30,746.0,182.0,3.4,30.0,748.0,978.27,710.56
2016,9,28,12,45,753.5,175.0,3.55,30.0,738.5,968.75,705.81
2016,9,28,13,0,761.0,168.0,3.7,30.0,729.0,955.6,698.73
2016,9,28,13,15,753.0,166.0,3.75,29.5,708.5,929.66,684.0
2016,9,28,13,30,745.0,164.0,3.8,29.0,688.0,900.82,667.31
2016,9,28,13,45,726.5,164.0,3.9,29.0,658.5,861.97,642.64
2016,9,28,14,0,708.0,164.0,4.0,29.0,629.0,821.18,616.43
2016,9,28,14,15,692.5,160.0,4.0,28.5,595.0,776.98,588.31
2016,9,28,14,30,677.0,156.0,4.0,28.0,561.0,731.3,558.3
2016,9,28,14,45,665.0,147.5,4.0,27.5,523.0,682.35,524.99
2016,9,28,15,0,653.0,139.0,4.0,27.0,485.0,632.25,489.99
2016,9,28,15,15,626.0,132.5,3.9,26.0,440.5,573.46,448.04
2016,9,28,15,30,599.0,126.0,3.8,25.0,396.0,515.5,405.39
2016,9,28,15,45,585.0,113.0,3.75,24.5,352.0,459.42,362.24
2016,9,28,16,0,571.0,100.0,3.7,24.0,308.0,403.55,317.68
2016,9,28,16,15,521.5,91.0,3.6,23.0,259.0,336.61,263.45
2016,9,28,16,30,472.0,82.0,3.5,22.0,210.0,271.8,209.37
2016,9,28,16,45,424.0,68.0,3.4,21.0,164.5,211.3,157.53
2016,9,28,17,0,376.0,54.0,3.3,20.0,119.0,156.46,109.83
2016,9,28,17,15,270.0,39.5,3.25,19.0,77.5,96.31,60.67
2016,9,28,17,30,164.0,25.0,3.2,18.0,36.0,47.73,15.06
2016,9,28,17,45,82.0,12.5,3.2,17.0,18.0,16.14,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
