Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,135.0,13.5,2.1,11.5,24.5,22.83,0.0
2016,9,29,6,30,270.0,27.0,2.3,12.0,49.0,71.38,35.4
2016,9,29,6,45,380.0,38.0,2.5,12.5,93.5,125.44,83.45
2016,9,29,7,0,490.0,49.0,2.7,13.0,138.0,192.9,141.22
2016,9,29,7,15,556.0,56.5,2.7,13.5,188.0,255.65,197.51
2016,9,29,7,30,622.0,64.0,2.7,14.0,238.0,325.82,259.35
2016,9,29,7,45,667.5,69.0,2.7,15.0,289.0,390.92,315.27
2016,9,29,8,0,713.0,74.0,2.7,16.0,340.0,460.01,372.27
2016,9,29,8,15,743.0,78.0,2.7,16.5,388.5,521.52,421.99
2016,9,29,8,30,773.0,82.0,2.7,17.0,437.0,585.55,471.83
2016,9,29,8,45,795.5,85.0,2.7,18.0,482.0,644.4,515.06
2016,9,29,9,0,818.0,88.0,2.7,19.0,527.0,703.07,555.78
2016,9,29,9,15,834.0,90.5,2.7,19.5,566.5,755.67,590.95
2016,9,29,9,30,850.0,93.0,2.7,20.0,606.0,806.84,624.43
2016,9,29,9,45,864.0,94.0,2.7,21.0,640.5,845.54,647.37
2016,9,29,10,0,878.0,95.0,2.7,22.0,675.0,888.78,673.09
2016,9,29,10,15,886.0,96.5,2.7,22.5,701.5,924.69,694.68
2016,9,29,10,30,894.0,98.0,2.7,23.0,728.0,957.56,714.09
2016,9,29,10,45,899.0,99.5,2.75,23.5,747.5,984.34,729.78
2016,9,29,11,0,904.0,101.0,2.8,24.0,767.0,1007.61,743.2
2016,9,29,11,15,907.0,101.5,2.85,24.0,778.5,1024.11,753.72
2016,9,29,11,30,910.0,102.0,2.9,24.0,790.0,1036.81,761.95
2016,9,29,11,45,911.0,102.0,2.95,24.5,793.5,1043.05,764.66
2016,9,29,12,0,912.0,102.0,3.0,25.0,797.0,1045.35,765.0
2016,9,29,12,15,911.0,101.5,3.1,25.0,792.0,1041.11,763.23
2016,9,29,12,30,910.0,101.0,3.2,25.0,787.0,1032.93,759.05
2016,9,29,12,45,910.5,98.5,3.3,25.0,775.0,1020.06,751.92
2016,9,29,13,0,911.0,96.0,3.4,25.0,763.0,1003.3,742.33
2016,9,29,13,15,905.0,95.0,3.45,25.0,742.5,978.25,726.9
2016,9,29,13,30,899.0,94.0,3.5,25.0,722.0,949.74,709.21
2016,9,29,13,45,890.0,93.0,3.55,25.0,694.0,915.25,687.42
2016,9,29,14,0,881.0,92.0,3.6,25.0,666.0,877.83,663.5
2016,9,29,14,15,869.0,90.0,3.6,24.5,631.0,834.06,635.95
2016,9,29,14,30,857.0,88.0,3.6,24.0,596.0,788.06,606.44
2016,9,29,14,45,841.0,85.0,3.6,24.0,555.5,741.66,575.05
2016,9,29,15,0,825.0,82.0,3.6,24.0,515.0,687.54,537.6
2016,9,29,15,15,802.5,79.0,3.6,23.5,469.5,628.12,494.81
2016,9,29,15,30,780.0,76.0,3.6,23.0,424.0,568.62,450.14
2016,9,29,15,45,751.0,71.5,3.6,22.5,375.0,504.17,400.06
2016,9,29,16,0,722.0,67.0,3.6,22.0,326.0,441.08,349.18
2016,9,29,16,15,676.5,62.0,3.55,21.0,275.0,372.03,292.3
2016,9,29,16,30,631.0,57.0,3.5,20.0,224.0,307.89,237.33
2016,9,29,16,45,562.5,49.5,3.45,19.0,174.5,237.62,176.45
2016,9,29,17,0,494.0,42.0,3.4,18.0,125.0,175.24,121.67
2016,9,29,17,15,375.0,31.5,3.3,17.0,81.5,108.85,66.44
2016,9,29,17,30,256.0,21.0,3.2,16.0,38.0,55.14,11.48
2016,9,29,17,45,128.0,10.5,3.1,15.0,19.0,16.85,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,142.0,13.0,2.9,11.0,24.0,23.1,0.0
2016,9,30,6,30,284.0,26.0,3.0,11.0,48.0,72.58,34.46
2016,9,30,6,45,394.0,36.5,3.15,11.5,92.5,127.5,84.8
2016,9,30,7,0,504.0,47.0,3.3,12.0,137.0,195.4,143.48
2016,9,30,7,15,570.5,54.0,3.35,12.5,187.0,258.64,200.73
2016,9,30,7,30,637.0,61.0,3.4,13.0,237.0,329.33,263.66
2016,9,30,7,45,323.5,95.5,3.45,13.5,185.5,258.83,211.75
2016,9,30,8,0,10.0,130.0,3.5,14.0,134.0,124.92,100.48
2016,9,30,8,15,91.5,162.0,3.55,14.5,203.5,210.59,172.54
2016,9,30,8,30,173.0,194.0,3.6,15.0,273.0,309.17,253.42
2016,9,30,8,45,502.5,138.5,3.65,15.5,399.5,502.3,411.5
2016,9,30,9,0,832.0,83.0,3.7,16.0,526.0,708.03,571.14
2016,9,30,9,15,847.5,85.5,3.75,16.5,565.5,760.75,606.63
2016,9,30,9,30,863.0,88.0,3.8,17.0,605.0,805.37,636.58
2016,9,30,9,45,876.5,88.5,3.85,17.5,639.0,850.16,666.29
2016,9,30,10,0,890.0,89.0,3.9,18.0,673.0,892.71,694.03
2016,9,30,10,15,898.0,90.5,3.95,18.0,700.0,928.9,718.37
2016,9,30,10,30,906.0,92.0,4.0,18.0,727.0,962.0,740.53
2016,9,30,10,45,911.0,93.0,4.1,18.5,746.0,988.39,756.9
2016,9,30,11,0,916.0,94.0,4.2,19.0,765.0,1011.22,770.88
2016,9,30,11,15,919.0,94.5,4.25,19.0,777.0,1027.8,781.83
2016,9,30,11,30,922.0,95.0,4.3,19.0,789.0,1040.53,790.33
2016,9,30,11,45,923.0,95.5,4.35,19.5,792.5,1047.32,793.45
2016,9,30,12,0,924.0,96.0,4.4,20.0,796.0,1050.13,794.05
2016,9,30,12,15,922.5,96.0,4.45,20.0,791.0,1045.84,791.6
2016,9,30,12,30,921.0,96.0,4.5,20.0,786.0,1037.57,786.8
2016,9,30,12,45,912.0,98.0,4.55,20.0,771.5,1020.29,775.98
2016,9,30,13,0,903.0,100.0,4.6,20.0,757.0,999.36,762.78
2016,9,30,13,15,897.0,98.5,4.6,19.5,736.0,973.82,747.49
2016,9,30,13,30,891.0,97.0,4.6,19.0,715.0,944.87,729.8
2016,9,30,13,45,882.0,95.5,4.6,19.0,687.0,909.97,706.42
2016,9,30,14,0,873.0,94.0,4.6,19.0,659.0,872.18,680.9
2016,9,30,14,15,860.5,92.0,4.55,18.5,624.0,828.24,651.73
2016,9,30,14,30,848.0,90.0,4.5,18.0,589.0,788.57,625.37
2016,9,30,14,45,832.5,87.0,4.5,18.0,548.0,736.52,588.57
2016,9,30,15,0,817.0,84.0,4.5,18.0,507.0,683.1,550.26
2016,9,30,15,15,793.5,80.5,4.45,17.5,461.5,622.82,504.87
2016,9,30,15,30,770.0,77.0,4.4,17.0,416.0,562.6,457.92
2016,9,30,15,45,739.5,72.5,4.35,17.0,367.5,497.86,405.05
2016,9,30,16,0,709.0,68.0,4.3,17.0,319.0,434.68,351.82
2016,9,30,16,15,662.5,62.5,4.15,16.5,268.5,366.4,293.37
2016,9,30,16,30,616.0,57.0,4.0,16.0,218.0,301.42,236.04
2016,9,30,16,45,545.5,49.5,3.85,15.5,168.5,231.56,174.12
2016,9,30,17,0,475.0,42.0,3.7,15.0,119.0,169.86,119.0
2016,9,30,17,15,354.0,31.0,3.45,14.5,76.5,104.04,63.44
2016,9,30,17,30,233.0,20.0,3.2,14.0,34.0,50.69,3.26
2016,9,30,17,45,116.5,10.0,2.95,13.5,17.0,15.61,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,149.0,12.5,1.65,10.0,24.0,23.39,0.0
2016,10,1,6,30,298.0,25.0,2.0,11.0,48.0,73.78,33.03
2016,10,1,6,45,413.5,35.0,2.35,12.0,93.5,130.71,86.26
2016,10,1,7,0,529.0,45.0,2.7,13.0,139.0,200.88,146.48
2016,10,1,7,15,597.0,51.5,2.9,13.5,190.0,265.61,204.92
2016,10,1,7,30,665.0,58.0,3.1,14.0,241.0,336.99,268.36
2016,10,1,7,45,712.0,62.0,3.3,15.0,293.0,404.15,326.64
2016,10,1,8,0,759.0,66.0,3.5,16.0,345.0,475.28,386.07
2016,10,1,8,15,788.5,70.0,3.5,16.5,394.0,540.01,438.76
2016,10,1,8,30,818.0,74.0,3.5,17.0,443.0,605.95,490.46
2016,10,1,8,45,841.5,76.0,3.5,17.5,489.0,666.36,536.25
2016,10,1,9,0,865.0,78.0,3.5,18.0,535.0,721.29,575.05
2016,10,1,9,15,880.5,80.0,3.45,18.5,575.5,774.17,610.65
2016,10,1,9,30,896.0,82.0,3.4,19.0,616.0,825.45,644.35
2016,10,1,9,45,911.5,82.0,3.4,19.5,651.0,872.49,674.69
2016,10,1,10,0,927.0,82.0,3.4,20.0,686.0,917.3,703.05
2016,10,1,10,15,935.0,83.0,3.4,20.5,713.5,953.93,725.42
2016,10,1,10,30,943.0,84.0,3.4,21.0,741.0,987.34,745.45
2016,10,1,10,45,948.0,85.0,3.4,21.5,761.0,1014.47,761.13
2016,10,1,11,0,953.0,86.0,3.4,22.0,781.0,1037.89,774.35
2016,10,1,11,15,956.0,86.5,3.4,22.0,792.5,1054.9,784.88
2016,10,1,11,30,959.0,87.0,3.4,22.0,804.0,1067.9,792.94
2016,10,1,11,45,959.5,87.0,3.4,22.5,807.5,1073.73,794.91
2016,10,1,12,0,960.0,87.0,3.4,23.0,811.0,1075.41,794.37
2016,10,1,12,15,959.0,87.0,3.45,23.0,806.0,1071.43,792.29
2016,10,1,12,30,958.0,87.0,3.5,23.0,801.0,1063.32,787.69
2016,10,1,12,45,953.5,87.0,3.6,23.5,787.5,1047.68,777.16
2016,10,1,13,0,949.0,87.0,3.7,24.0,774.0,1028.12,764.17
2016,10,1,13,15,943.5,86.0,3.75,23.5,753.0,1002.64,749.9
2016,10,1,13,30,938.0,85.0,3.8,23.0,732.0,973.55,733.16
2016,10,1,13,45,928.5,84.5,3.85,23.0,703.0,938.0,710.5
2016,10,1,14,0,919.0,84.0,3.9,23.0,674.0,899.43,685.63
2016,10,1,14,15,907.5,82.5,3.9,22.5,638.5,855.23,657.63
2016,10,1,14,30,896.0,81.0,3.9,22.0,603.0,808.64,627.54
2016,10,1,14,45,878.0,79.0,3.95,22.0,561.0,754.48,590.52
2016,10,1,15,0,860.0,77.0,4.0,22.0,519.0,704.06,555.66
2016,10,1,15,15,838.0,74.0,4.0,21.5,472.5,643.31,511.59
2016,10,1,15,30,816.0,71.0,4.0,21.0,426.0,582.36,465.27
2016,10,1,15,45,782.0,68.0,4.05,21.0,375.5,515.0,411.57
2016,10,1,16,0,748.0,65.0,4.1,21.0,325.0,449.45,357.49
2016,10,1,16,15,701.5,60.0,3.95,20.0,273.5,378.58,298.46
2016,10,1,16,30,655.0,55.0,3.8,19.0,222.0,311.84,240.71
2016,10,1,16,45,577.5,48.0,3.7,18.5,170.5,239.07,177.01
2016,10,1,17,0,500.0,41.0,3.6,18.0,119.0,174.3,119.96
2016,10,1,17,15,366.5,30.5,3.3,17.0,75.5,105.36,62.49
2016,10,1,17,30,233.0,20.0,3.0,16.0,32.0,49.94,0.0
2016,10,1,17,45,116.5,10.0,2.75,15.5,16.0,15.48,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.5,22.0,22.26,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,44.0,69.91,29.12
2016,10,2,6,45,390.0,34.5,2.4,12.0,88.5,125.92,83.05
2016,10,2,7,0,503.0,45.0,2.8,13.0,133.0,194.49,141.98
2016,10,2,7,15,571.0,52.0,2.9,13.5,182.5,258.17,199.38
2016,10,2,7,30,639.0,59.0,3.0,14.0,232.0,329.49,262.56
2016,10,2,7,45,319.5,69.0,3.15,14.5,155.5,229.04,186.65
2016,10,2,8,0,0.0,79.0,3.3,15.0,79.0,70.33,54.21
2016,10,2,8,15,44.0,134.0,3.4,15.5,153.5,154.39,125.06
2016,10,2,8,30,88.0,189.0,3.5,16.0,228.0,242.31,197.27
2016,10,2,8,45,44.0,158.5,3.6,16.5,178.0,183.23,147.66
2016,10,2,9,0,0.0,128.0,3.7,17.0,128.0,115.6,90.63
2016,10,2,9,15,79.5,199.0,3.75,17.0,246.5,256.29,207.09
2016,10,2,9,30,159.0,270.0,3.8,17.0,365.0,414.27,332.71
2016,10,2,9,45,190.5,284.5,3.9,17.5,404.0,463.12,369.58
2016,10,2,10,0,222.0,299.0,4.0,18.0,443.0,513.64,407.61
2016,10,2,10,15,132.5,295.0,4.05,18.0,382.0,434.68,344.25
2016,10,2,10,30,43.0,291.0,4.1,18.0,321.0,333.75,263.21
2016,10,2,10,45,156.0,314.0,4.2,18.5,426.5,485.4,383.03
2016,10,2,11,0,269.0,337.0,4.3,19.0,532.0,642.42,501.56
2016,10,2,11,15,209.5,349.0,4.35,19.0,502.0,583.35,455.4
2016,10,2,11,30,150.0,361.0,4.4,19.0,472.0,539.72,421.05
2016,10,2,11,45,131.0,360.0,4.45,19.0,457.5,520.39,406.17
2016,10,2,12,0,112.0,359.0,4.5,19.0,443.0,481.85,376.86
2016,10,2,12,15,110.5,356.0,4.55,19.0,439.0,476.62,373.18
2016,10,2,12,30,109.0,353.0,4.6,19.0,435.0,471.0,369.14
2016,10,2,12,45,110.0,346.5,4.65,19.0,428.0,463.5,363.84
2016,10,2,13,0,111.0,340.0,4.7,19.0,421.0,455.6,358.28
2016,10,2,13,15,111.5,330.5,4.7,19.0,409.5,443.42,349.41
2016,10,2,13,30,112.0,321.0,4.7,19.0,398.0,430.9,340.3
2016,10,2,13,45,495.5,207.0,4.75,19.0,525.5,692.42,549.87
2016,10,2,14,0,879.0,93.0,4.8,19.0,653.0,874.17,685.53
2016,10,2,14,15,867.5,91.0,4.8,18.5,618.5,830.78,655.58
2016,10,2,14,30,856.0,89.0,4.8,18.0,584.0,791.56,629.73
2016,10,2,14,45,840.0,86.0,4.8,18.0,543.5,738.75,592.17
2016,10,2,15,0,824.0,83.0,4.8,18.0,503.0,684.61,553.11
2016,10,2,15,15,801.0,80.0,4.7,17.5,457.0,624.89,507.63
2016,10,2,15,30,778.0,77.0,4.6,17.0,411.0,565.14,460.63
2016,10,2,15,45,743.0,73.0,4.6,17.0,361.5,498.1,405.8
2016,10,2,16,0,708.0,69.0,4.6,17.0,312.0,433.08,350.91
2016,10,2,16,15,658.0,63.5,4.45,16.5,261.0,363.71,291.29
2016,10,2,16,30,608.0,58.0,4.3,16.0,210.0,297.81,232.93
2016,10,2,16,45,520.0,51.0,4.15,15.5,159.5,223.77,167.82
2016,10,2,17,0,432.0,44.0,4.0,15.0,109.0,159.99,111.67
2016,10,2,17,15,297.0,32.0,3.65,14.5,68.5,93.82,55.84
2016,10,2,17,30,162.0,20.0,3.3,14.0,28.0,40.45,0.0
2016,10,2,17,45,81.0,10.0,2.95,13.5,14.0,13.46,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,81.0,12.0,1.2,10.5,17.5,17.65,0.0
2016,10,3,6,30,162.0,24.0,1.4,11.0,35.0,52.21,19.78
2016,10,3,6,45,238.5,39.0,1.65,12.0,71.5,97.64,65.56
2016,10,3,7,0,315.0,54.0,1.9,13.0,108.0,150.68,111.3
2016,10,3,7,15,359.5,68.5,1.85,13.0,149.5,201.99,157.39
2016,10,3,7,30,404.0,83.0,1.8,13.0,191.0,258.53,207.44
2016,10,3,7,45,436.0,95.0,1.8,13.5,233.0,311.54,253.32
2016,10,3,8,0,468.0,107.0,1.8,14.0,275.0,367.58,300.2
2016,10,3,8,15,378.0,141.5,1.8,14.5,290.0,380.67,310.61
2016,10,3,8,30,288.0,176.0,1.8,15.0,305.0,372.94,303.4
2016,10,3,8,45,158.5,188.5,1.85,15.5,260.5,303.45,246.16
2016,10,3,9,0,29.0,201.0,1.9,16.0,216.0,219.6,175.75
2016,10,3,9,15,14.5,149.0,1.9,16.5,156.5,146.74,116.22
2016,10,3,9,30,0.0,97.0,1.9,17.0,97.0,86.17,65.96
2016,10,3,9,45,10.5,168.5,1.95,17.5,175.5,162.87,128.44
2016,10,3,10,0,21.0,240.0,2.0,18.0,254.0,243.38,191.99
2016,10,3,10,15,39.0,270.5,2.0,18.0,297.5,307.11,241.64
2016,10,3,10,30,57.0,301.0,2.0,18.0,341.0,358.52,281.05
2016,10,3,10,45,29.0,230.5,2.05,18.5,251.0,255.58,200.14
2016,10,3,11,0,1.0,160.0,2.1,19.0,161.0,146.2,112.82
2016,10,3,11,15,15.0,225.5,2.15,19.0,237.0,223.87,174.91
2016,10,3,11,30,29.0,291.0,2.2,19.0,313.0,322.32,251.18
2016,10,3,11,45,32.0,298.0,2.25,19.5,322.0,333.2,258.68
2016,10,3,12,0,35.0,305.0,2.3,20.0,331.0,344.01,266.5
2016,10,3,12,15,40.0,310.0,2.3,19.5,340.0,354.52,275.16
2016,10,3,12,30,45.0,315.0,2.3,19.0,349.0,364.87,283.77
2016,10,3,12,45,24.0,246.5,2.3,19.0,265.0,268.51,209.47
2016,10,3,13,0,3.0,178.0,2.3,19.0,181.0,165.47,128.31
2016,10,3,13,15,4.5,187.0,2.3,19.0,190.5,175.67,136.83
2016,10,3,13,30,6.0,196.0,2.3,19.0,200.0,185.91,145.16
2016,10,3,13,45,3.0,170.0,2.3,19.0,172.0,157.84,122.9
2016,10,3,14,0,0.0,144.0,2.3,19.0,144.0,130.27,100.93
2016,10,3,14,15,0.0,147.0,2.25,19.0,147.0,133.32,103.64
2016,10,3,14,30,0.0,150.0,2.2,19.0,150.0,136.47,106.42
2016,10,3,14,45,0.0,126.0,2.2,19.0,126.0,113.64,88.16
2016,10,3,15,0,0.0,102.0,2.2,19.0,102.0,91.1,69.99
2016,10,3,15,15,0.0,95.0,2.15,18.5,95.0,84.72,65.1
2016,10,3,15,30,0.0,88.0,2.1,18.0,88.0,78.39,60.17
2016,10,3,15,45,0.0,77.0,2.1,18.0,77.0,68.33,51.95
2016,10,3,16,0,0.0,66.0,2.1,18.0,66.0,58.34,43.67
2016,10,3,16,15,298.0,60.0,1.95,17.5,132.5,200.18,160.02
2016,10,3,16,30,596.0,54.0,1.8,17.0,199.0,288.23,222.93
2016,10,3,16,45,519.0,46.5,1.7,17.0,151.0,218.04,160.86
2016,10,3,17,0,442.0,39.0,1.6,17.0,103.0,156.87,107.08
2016,10,3,17,15,308.0,28.0,1.35,16.5,63.5,91.62,51.91
2016,10,3,17,30,174.0,17.0,1.1,16.0,24.0,35.13,0.0
2016,10,3,17,45,87.0,8.5,0.9,16.0,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,68.0,13.0,1.0,12.0,17.5,17.56,0.0
2016,10,4,6,30,136.0,26.0,1.2,12.0,35.0,50.56,16.95
2016,10,4,6,45,224.5,44.0,1.4,12.5,74.5,100.59,68.08
2016,10,4,7,0,313.0,62.0,1.6,13.0,114.0,159.15,118.13
2016,10,4,7,15,169.0,80.5,1.7,13.0,109.5,145.34,114.08
2016,10,4,7,30,25.0,99.0,1.8,13.0,105.0,106.54,85.14
2016,10,4,7,45,34.5,118.5,1.9,13.5,129.5,131.76,106.6
2016,10,4,8,0,44.0,138.0,2.0,14.0,154.0,158.2,128.61
2016,10,4,8,15,74.5,162.5,2.0,14.5,193.5,203.29,165.84
2016,10,4,8,30,105.0,187.0,2.0,15.0,233.0,251.75,205.17
2016,10,4,8,45,90.5,204.5,2.05,15.5,247.5,265.18,214.89
2016,10,4,9,0,76.0,222.0,2.1,16.0,262.0,277.13,223.26
2016,10,4,9,15,144.5,242.5,2.1,16.5,325.0,367.23,294.83
2016,10,4,9,30,213.0,263.0,2.1,17.0,388.0,451.25,359.52
2016,10,4,9,45,278.0,267.5,2.1,17.5,440.0,533.84,421.36
2016,10,4,10,0,343.0,272.0,2.1,18.0,492.0,606.25,474.31
2016,10,4,10,15,286.0,296.0,2.1,18.5,484.5,592.59,460.65
2016,10,4,10,30,229.0,320.0,2.1,19.0,477.0,557.92,432.53
2016,10,4,10,45,127.5,298.0,2.15,19.5,386.0,441.17,342.94
2016,10,4,11,0,26.0,276.0,2.2,20.0,295.0,285.83,221.76
2016,10,4,11,15,26.0,280.5,2.25,20.0,299.5,290.6,225.88
2016,10,4,11,30,26.0,285.0,2.3,20.0,304.0,295.33,229.43
2016,10,4,11,45,26.5,286.5,2.4,20.5,306.5,297.43,230.64
2016,10,4,12,0,27.0,288.0,2.5,21.0,309.0,317.57,245.61
2016,10,4,12,15,186.0,306.5,2.65,21.0,443.0,515.46,399.76
2016,10,4,12,30,345.0,325.0,2.8,21.0,577.0,711.18,544.32
2016,10,4,12,45,348.0,317.5,2.95,21.5,568.0,701.07,535.86
2016,10,4,13,0,351.0,310.0,3.1,22.0,559.0,689.29,527.71
2016,10,4,13,15,352.0,299.5,3.2,22.0,543.0,670.56,515.42
2016,10,4,13,30,353.0,289.0,3.3,22.0,527.0,650.31,501.97
2016,10,4,13,45,615.5,191.5,3.4,22.0,585.5,787.96,608.44
2016,10,4,14,0,878.0,94.0,3.5,22.0,644.0,872.31,669.0
2016,10,4,14,15,865.0,92.0,3.55,21.5,609.0,834.74,644.8
2016,10,4,14,30,852.0,90.0,3.6,21.0,574.0,787.33,614.11
2016,10,4,14,45,837.5,86.5,3.7,21.0,533.5,735.18,578.53
2016,10,4,15,0,823.0,83.0,3.8,21.0,493.0,681.6,541.21
2016,10,4,15,15,799.0,79.5,3.8,20.5,447.0,620.72,496.07
2016,10,4,15,30,775.0,76.0,3.8,20.0,401.0,559.95,449.49
2016,10,4,15,45,743.5,71.0,3.85,19.5,352.0,493.96,397.24
2016,10,4,16,0,712.0,66.0,3.9,19.0,303.0,429.65,344.31
2016,10,4,16,15,661.0,60.5,3.8,18.5,252.0,359.82,284.95
2016,10,4,16,30,610.0,55.0,3.7,18.0,201.0,293.6,226.84
2016,10,4,16,45,528.0,47.5,3.6,17.5,151.5,221.12,163.34
2016,10,4,17,0,446.0,40.0,3.5,17.0,102.0,158.21,107.98
2016,10,4,17,15,301.5,28.0,3.3,16.0,62.0,90.12,49.56
2016,10,4,17,30,157.0,16.0,3.1,15.0,22.0,32.09,0.0
2016,10,4,17,45,78.5,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,109.5,11.5,1.4,9.0,18.5,19.83,0.0
2016,10,5,6,30,219.0,23.0,1.6,10.0,37.0,60.57,16.41
2016,10,5,6,45,354.5,34.0,1.8,11.0,81.0,119.63,78.71
2016,10,5,7,0,490.0,45.0,2.0,12.0,125.0,192.86,141.05
2016,10,5,7,15,564.5,52.5,2.25,12.5,176.0,258.57,200.09
2016,10,5,7,30,639.0,60.0,2.5,13.0,227.0,332.7,265.68
2016,10,5,7,45,692.5,64.0,2.75,14.0,279.0,399.89,324.05
2016,10,5,8,0,746.0,68.0,3.0,15.0,331.0,473.27,385.41
2016,10,5,8,15,778.0,72.0,3.1,15.5,380.5,538.61,438.8
2016,10,5,8,30,810.0,76.0,3.2,16.0,430.0,605.4,491.49
2016,10,5,8,45,837.5,77.5,3.3,17.0,476.5,667.35,537.85
2016,10,5,9,0,865.0,79.0,3.4,18.0,523.0,729.42,581.27
2016,10,5,9,15,881.0,81.0,3.4,18.5,563.5,776.96,613.06
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,828.35,647.11
2016,10,5,9,45,912.0,83.5,3.4,19.5,639.0,875.24,677.36
2016,10,5,10,0,927.0,84.0,3.4,20.0,674.0,919.86,705.58
2016,10,5,10,15,935.0,85.0,3.4,20.5,701.0,956.14,727.7
2016,10,5,10,30,943.0,86.0,3.4,21.0,728.0,989.19,747.5
2016,10,5,10,45,951.0,86.0,3.4,21.5,748.5,1017.65,764.08
2016,10,5,11,0,959.0,86.0,3.4,22.0,769.0,1042.51,778.24
2016,10,5,11,15,962.0,86.5,3.4,22.0,780.5,1059.24,788.58
2016,10,5,11,30,965.0,87.0,3.4,22.0,792.0,1071.95,796.45
2016,10,5,11,45,967.5,86.5,3.45,22.5,795.0,1078.87,799.57
2016,10,5,12,0,970.0,86.0,3.5,23.0,798.0,1081.64,800.16
2016,10,5,12,15,968.5,85.5,3.55,23.0,793.0,1076.21,797.12
2016,10,5,12,30,967.0,85.0,3.6,23.0,788.0,1066.63,791.57
2016,10,5,12,45,957.0,88.0,3.65,23.0,773.0,1048.75,780.68
2016,10,5,13,0,947.0,91.0,3.7,23.0,758.0,1027.09,767.4
2016,10,5,13,15,940.5,90.0,3.7,23.0,736.0,1000.46,750.51
2016,10,5,13,30,934.0,89.0,3.7,23.0,714.0,970.29,731.28
2016,10,5,13,45,924.5,87.5,3.75,23.0,684.5,933.49,707.8
2016,10,5,14,0,915.0,86.0,3.8,23.0,655.0,893.71,682.11
2016,10,5,14,15,902.0,84.0,3.8,23.0,619.0,847.71,651.56
2016,10,5,14,30,889.0,82.0,3.8,23.0,583.0,799.47,619.11
2016,10,5,14,45,869.5,80.0,3.8,23.0,540.5,750.15,585.47
2016,10,5,15,0,850.0,78.0,3.8,23.0,498.0,693.42,545.89
2016,10,5,15,15,825.0,75.0,3.8,22.5,450.5,631.23,500.4
2016,10,5,15,30,800.0,72.0,3.8,22.0,403.0,569.18,453.22
2016,10,5,15,45,761.5,68.5,3.8,21.5,352.5,499.8,398.62
2016,10,5,16,0,723.0,65.0,3.8,21.0,302.0,432.8,343.87
2016,10,5,16,15,669.5,59.5,3.6,20.0,250.0,361.39,284.1
2016,10,5,16,30,616.0,54.0,3.4,19.0,198.0,293.85,225.59
2016,10,5,16,45,529.0,46.5,3.2,18.5,148.0,219.65,161.0
2016,10,5,17,0,442.0,39.0,3.0,18.0,98.0,155.65,105.09
2016,10,5,17,15,290.5,26.5,2.8,17.0,58.5,85.61,44.31
2016,10,5,17,30,139.0,14.0,2.6,16.0,19.0,28.07,0.0
2016,10,5,17,45,69.5,7.0,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,118.5,10.5,1.4,9.5,18.0,19.83,0.0
2016,10,6,6,30,237.0,21.0,1.6,10.0,36.0,61.41,11.73
2016,10,6,6,45,368.0,31.5,1.8,11.0,79.0,120.56,78.58
2016,10,6,7,0,499.0,42.0,2.0,12.0,122.0,192.88,140.68
2016,10,6,7,15,571.5,49.0,2.15,12.5,172.0,257.83,199.24
2016,10,6,7,30,644.0,56.0,2.3,13.0,222.0,330.94,264.02
2016,10,6,7,45,693.5,60.5,2.45,14.0,273.0,397.19,321.51
2016,10,6,8,0,743.0,65.0,2.6,15.0,324.0,468.98,381.34
2016,10,6,8,15,773.5,68.5,2.6,15.5,373.0,532.61,433.0
2016,10,6,8,30,804.0,72.0,2.6,16.0,422.0,597.55,483.71
2016,10,6,8,45,828.0,74.5,2.6,17.0,467.0,657.85,528.13
2016,10,6,9,0,852.0,77.0,2.6,18.0,512.0,717.99,569.29
2016,10,6,9,15,867.5,79.0,2.6,19.0,551.5,764.49,598.86
2016,10,6,9,30,883.0,81.0,2.6,20.0,591.0,814.84,630.55
2016,10,6,9,45,901.0,80.0,2.65,21.0,625.5,861.88,659.54
2016,10,6,10,0,919.0,79.0,2.7,22.0,660.0,906.88,686.61
2016,10,6,10,15,926.5,80.0,2.7,22.5,686.5,942.36,707.77
2016,10,6,10,30,934.0,81.0,2.7,23.0,713.0,974.64,726.67
2016,10,6,10,45,938.5,82.0,2.75,23.5,732.0,1000.64,741.78
2016,10,6,11,0,943.0,83.0,2.8,24.0,751.0,1022.95,754.53
2016,10,6,11,15,945.5,83.5,2.75,24.5,762.0,1038.88,762.22
2016,10,6,11,30,948.0,84.0,2.7,25.0,773.0,1050.85,767.45
2016,10,6,11,45,949.0,84.0,2.7,25.5,775.5,1056.7,769.39
2016,10,6,12,0,950.0,84.0,2.7,26.0,778.0,1058.45,768.92
2016,10,6,12,15,948.5,84.0,2.7,26.0,773.0,1053.61,765.93
2016,10,6,12,30,947.0,84.0,2.7,26.0,768.0,1044.71,760.56
2016,10,6,12,45,944.5,83.0,2.7,26.0,754.5,1029.63,751.38
2016,10,6,13,0,942.0,82.0,2.7,26.0,741.0,1010.63,739.83
2016,10,6,13,15,936.5,81.0,2.7,26.0,720.0,985.0,724.06
2016,10,6,13,30,931.0,80.0,2.7,26.0,699.0,955.8,706.01
2016,10,6,13,45,922.0,79.0,2.7,26.5,670.0,920.1,682.27
2016,10,6,14,0,913.0,78.0,2.7,27.0,641.0,881.4,656.52
2016,10,6,14,15,901.0,76.0,2.7,26.5,605.5,836.27,628.8
2016,10,6,14,30,889.0,74.0,2.7,26.0,570.0,788.85,599.06
2016,10,6,14,45,872.0,72.0,2.7,26.0,529.0,735.72,563.63
2016,10,6,15,0,855.0,70.0,2.7,26.0,488.0,681.29,526.68
2016,10,6,15,15,832.0,67.5,2.65,25.5,442.0,625.81,487.16
2016,10,6,15,30,809.0,65.0,2.6,25.0,396.0,565.32,442.02
2016,10,6,15,45,775.5,61.5,2.6,25.0,346.5,498.34,389.69
2016,10,6,16,0,742.0,58.0,2.6,25.0,297.0,433.2,336.89
2016,10,6,16,15,692.0,53.0,2.25,24.0,246.0,361.68,277.98
2016,10,6,16,30,642.0,48.0,1.9,23.0,195.0,294.76,220.83
2016,10,6,16,45,558.5,41.0,1.6,22.0,145.5,220.76,157.77
2016,10,6,17,0,475.0,34.0,1.3,21.0,96.0,157.85,103.5
2016,10,6,17,15,237.5,25.5,1.25,20.0,56.5,74.38,35.18
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,50.5,10.0,0.8,13.5,13.0,13.53,0.0
2016,10,7,6,30,101.0,20.0,0.8,14.0,26.0,39.12,2.1
2016,10,7,6,45,166.0,37.0,0.85,14.5,58.0,82.29,54.17
2016,10,7,7,0,231.0,54.0,0.9,15.0,90.0,129.79,95.25
2016,10,7,7,15,263.5,71.5,1.0,15.5,127.0,175.0,135.17
2016,10,7,7,30,296.0,89.0,1.1,16.0,164.0,224.08,177.77
2016,10,7,7,45,319.5,105.0,1.2,17.0,202.0,271.03,217.38
2016,10,7,8,0,343.0,121.0,1.3,18.0,240.0,320.26,257.51
2016,10,7,8,15,512.5,103.5,1.5,19.0,310.0,423.97,340.1
2016,10,7,8,30,682.0,86.0,1.7,20.0,380.0,539.47,429.21
2016,10,7,8,45,765.5,80.0,1.9,21.0,442.0,622.35,490.74
2016,10,7,9,0,849.0,74.0,2.1,22.0,504.0,707.12,550.42
2016,10,7,9,15,864.0,76.0,2.2,22.5,543.0,758.44,584.3
2016,10,7,9,30,879.0,78.0,2.3,23.0,582.0,808.15,616.79
2016,10,7,9,45,876.0,86.0,2.45,24.0,612.5,847.8,641.06
2016,10,7,10,0,873.0,94.0,2.6,25.0,643.0,883.97,662.72
2016,10,7,10,15,881.5,95.5,2.55,25.5,669.0,919.52,683.48
2016,10,7,10,30,890.0,97.0,2.5,26.0,695.0,952.07,701.97
2016,10,7,10,45,894.0,98.5,2.5,26.5,713.5,977.14,715.88
2016,10,7,11,0,898.0,100.0,2.5,27.0,732.0,998.67,727.54
2016,10,7,11,15,901.0,100.5,2.4,27.5,742.5,1014.41,734.49
2016,10,7,11,30,904.0,101.0,2.3,28.0,753.0,1026.39,739.07
2016,10,7,11,45,903.0,102.0,2.25,28.5,755.5,1031.09,739.71
2016,10,7,12,0,902.0,103.0,2.2,29.0,758.0,1031.9,738.09
2016,10,7,12,15,900.5,102.5,2.15,29.0,752.5,1026.57,734.27
2016,10,7,12,30,899.0,102.0,2.1,29.0,747.0,1017.39,728.24
2016,10,7,12,45,873.0,111.5,2.05,29.5,728.5,1002.3,717.23
2016,10,7,13,0,847.0,121.0,2.0,30.0,710.0,973.63,697.84
2016,10,7,13,15,840.0,119.5,1.95,30.0,689.0,947.41,681.61
2016,10,7,13,30,833.0,118.0,1.9,30.0,668.0,917.99,663.33
2016,10,7,13,45,635.0,175.0,1.85,30.0,584.0,786.1,577.59
2016,10,7,14,0,437.0,232.0,1.8,30.0,500.0,650.07,482.63
2016,10,7,14,15,529.0,188.0,1.75,29.5,494.0,660.22,494.36
2016,10,7,14,30,621.0,144.0,1.7,29.0,488.0,667.73,502.64
2016,10,7,14,45,525.5,157.0,1.7,29.0,432.5,576.64,437.56
2016,10,7,15,0,430.0,170.0,1.7,29.0,377.0,498.8,380.92
2016,10,7,15,15,413.5,154.5,1.55,28.5,338.5,448.54,344.74
2016,10,7,15,30,397.0,139.0,1.4,28.0,300.0,398.89,307.87
2016,10,7,15,45,361.5,128.5,1.25,28.0,260.5,345.2,266.22
2016,10,7,16,0,326.0,118.0,1.1,28.0,221.0,286.73,220.16
2016,10,7,16,15,294.0,100.0,1.05,26.5,181.0,234.36,179.04
2016,10,7,16,30,262.0,82.0,1.0,25.0,141.0,185.48,139.26
2016,10,7,16,45,211.0,64.0,1.0,24.0,103.5,134.69,97.29
2016,10,7,17,0,160.0,46.0,1.0,23.0,66.0,90.25,60.26
2016,10,7,17,15,80.0,27.5,1.0,22.5,37.5,44.9,18.58
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.19,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,72.0,10.5,1.0,16.5,14.0,15.96,0.0
2016,10,8,6,30,144.0,21.0,0.9,17.0,28.0,46.69,0.0
2016,10,8,6,45,274.5,34.0,0.85,17.5,68.5,103.87,65.97
2016,10,8,7,0,405.0,47.0,0.8,18.0,109.0,172.83,123.41
2016,10,8,7,15,484.5,56.0,0.85,18.5,158.0,236.76,178.35
2016,10,8,7,30,564.0,65.0,0.9,19.0,207.0,309.77,240.05
2016,10,8,7,45,617.0,71.0,1.0,20.0,257.0,376.0,294.89
2016,10,8,8,0,670.0,77.0,1.1,21.0,307.0,447.1,351.48
2016,10,8,8,15,705.5,82.0,1.15,22.0,355.0,511.47,400.62
2016,10,8,8,30,741.0,87.0,1.2,23.0,403.0,577.89,449.25
2016,10,8,8,45,767.0,90.5,1.3,24.0,447.5,635.35,490.02
2016,10,8,9,0,793.0,94.0,1.4,25.0,492.0,695.33,530.69
2016,10,8,9,15,811.0,96.5,1.4,26.0,531.5,747.87,562.9
2016,10,8,9,30,829.0,99.0,1.4,27.0,571.0,799.14,593.43
2016,10,8,9,45,875.0,88.0,1.45,28.0,611.5,849.24,622.98
2016,10,8,10,0,921.0,77.0,1.5,29.0,652.0,905.95,656.17
2016,10,8,10,15,929.0,78.5,1.45,29.5,678.5,942.37,675.7
2016,10,8,10,30,937.0,80.0,1.4,30.0,705.0,975.59,693.12
2016,10,8,10,45,941.5,81.0,1.35,30.5,724.0,1001.49,705.79
2016,10,8,11,0,946.0,82.0,1.3,31.0,743.0,1023.68,716.16
2016,10,8,11,15,949.0,82.5,1.2,31.5,754.0,1039.98,722.05
2016,10,8,11,30,952.0,83.0,1.1,32.0,765.0,1052.31,725.55
2016,10,8,11,45,952.0,83.5,1.05,32.5,768.0,1057.62,725.91
2016,10,8,12,0,952.0,84.0,1.0,33.0,771.0,1058.82,724.05
2016,10,8,12,15,951.0,83.5,0.95,33.0,765.5,1053.73,720.14
2016,10,8,12,30,950.0,83.0,0.9,33.0,760.0,1044.57,714.07
2016,10,8,12,45,945.5,83.0,0.85,33.5,746.0,1028.57,702.72
2016,10,8,13,0,941.0,83.0,0.8,34.0,732.0,1008.71,689.35
2016,10,8,13,15,935.0,82.0,0.8,34.0,710.5,982.53,674.8
2016,10,8,13,30,929.0,81.0,0.8,34.0,689.0,952.82,658.2
2016,10,8,13,45,919.5,80.0,0.8,34.0,660.0,916.66,637.66
2016,10,8,14,0,910.0,79.0,0.8,34.0,631.0,877.55,615.19
2016,10,8,14,15,897.5,77.0,0.85,33.5,595.5,832.09,590.5
2016,10,8,14,30,885.0,75.0,0.9,33.0,560.0,784.4,563.79
2016,10,8,14,45,867.0,73.0,1.0,33.0,518.5,730.7,531.9
2016,10,8,15,0,849.0,71.0,1.1,33.0,477.0,680.83,501.61
2016,10,8,15,15,824.5,68.0,1.1,32.5,430.5,619.16,460.35
2016,10,8,15,30,800.0,65.0,1.1,32.0,384.0,557.63,417.32
2016,10,8,15,45,764.5,61.0,1.15,31.5,334.5,489.59,368.01
2016,10,8,16,0,729.0,57.0,1.2,31.0,285.0,423.66,317.93
2016,10,8,16,15,676.5,52.0,1.15,29.5,234.0,352.03,262.19
2016,10,8,16,30,624.0,47.0,1.1,28.0,183.0,285.31,207.8
2016,10,8,16,45,537.5,39.5,1.05,26.5,134.5,211.31,146.98
2016,10,8,17,0,451.0,32.0,1.0,25.0,86.0,149.03,94.52
2016,10,8,17,15,292.0,21.0,1.05,24.0,49.0,77.39,25.99
2016,10,8,17,30,133.0,10.0,1.1,23.0,12.0,23.28,0.0
2016,10,8,17,45,66.5,5.0,1.15,22.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,123.5,9.0,1.25,15.5,15.0,19.32,0.0
2016,10,9,6,30,247.0,18.0,1.2,16.0,30.0,60.06,0.0
2016,10,9,6,45,376.0,28.0,1.15,17.0,72.5,120.27,74.55
2016,10,9,7,0,505.0,38.0,1.1,18.0,115.0,192.05,135.82
