Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,15,578.5,45.0,1.15,19.0,164.5,257.58,192.91
2016,10,9,7,30,652.0,52.0,1.2,20.0,214.0,330.16,254.66
2016,10,9,7,45,698.0,57.0,1.3,21.0,264.0,396.9,310.43
2016,10,9,8,0,744.0,62.0,1.4,22.0,314.0,467.52,366.93
2016,10,9,8,15,775.0,66.0,1.3,23.0,362.5,531.85,415.43
2016,10,9,8,30,806.0,70.0,1.2,24.0,411.0,597.54,462.4
2016,10,9,8,45,828.0,73.0,1.1,25.0,455.5,656.94,502.48
2016,10,9,9,0,850.0,76.0,1.0,26.0,500.0,716.0,538.89
2016,10,9,9,15,865.5,78.0,1.0,27.0,539.5,762.09,565.85
2016,10,9,9,30,881.0,80.0,1.0,28.0,579.0,812.11,594.82
2016,10,9,9,45,893.0,82.0,1.05,29.0,612.0,857.28,620.58
2016,10,9,10,0,905.0,84.0,1.1,30.0,645.0,900.04,644.36
2016,10,9,10,15,913.0,85.0,1.15,30.5,671.0,935.3,664.42
2016,10,9,10,30,921.0,86.0,1.2,31.0,697.0,967.44,682.47
2016,10,9,10,45,924.5,87.5,1.25,31.5,715.5,992.54,696.16
2016,10,9,11,0,928.0,89.0,1.3,32.0,734.0,1013.97,707.69
2016,10,9,11,15,930.5,89.5,1.35,32.0,744.5,1029.46,717.16
2016,10,9,11,30,933.0,90.0,1.4,32.0,755.0,1041.05,724.48
2016,10,9,11,45,931.0,91.0,1.5,32.5,756.5,1044.77,726.56
2016,10,9,12,0,929.0,92.0,1.6,33.0,758.0,1044.48,726.38
2016,10,9,12,15,927.0,92.0,1.7,33.0,752.0,1039.01,724.66
2016,10,9,12,30,925.0,92.0,1.8,33.0,746.0,1029.58,720.65
2016,10,9,12,45,912.0,95.0,1.9,33.0,730.0,1009.06,709.86
2016,10,9,13,0,899.0,98.0,2.0,33.0,714.0,985.03,696.94
2016,10,9,13,15,892.0,97.0,2.05,32.5,692.5,958.72,683.35
2016,10,9,13,30,885.0,96.0,2.1,32.0,671.0,929.11,667.54
2016,10,9,13,45,873.0,95.0,2.2,32.0,641.5,891.94,645.82
2016,10,9,14,0,861.0,94.0,2.3,32.0,612.0,859.86,627.17
2016,10,9,14,15,846.5,92.0,2.4,31.5,576.5,813.89,600.15
2016,10,9,14,30,832.0,90.0,2.5,31.0,541.0,765.95,571.25
2016,10,9,14,45,812.0,87.0,2.6,31.0,499.5,711.16,535.74
2016,10,9,15,0,792.0,84.0,2.7,31.0,458.0,655.51,498.32
2016,10,9,15,15,765.0,80.0,2.75,30.0,412.5,593.73,455.62
2016,10,9,15,30,738.0,76.0,2.8,29.0,367.0,532.48,411.49
2016,10,9,15,45,700.0,71.0,2.85,28.5,318.0,466.94,361.4
2016,10,9,16,0,662.0,66.0,2.9,28.0,269.0,402.19,309.97
2016,10,9,16,15,604.5,59.5,2.8,27.0,219.5,330.63,251.88
2016,10,9,16,30,547.0,53.0,2.7,26.0,170.0,264.83,196.53
2016,10,9,16,45,455.0,44.0,2.65,25.0,123.5,192.44,135.92
2016,10,9,17,0,363.0,35.0,2.6,24.0,77.0,131.07,83.8
2016,10,9,17,15,181.5,17.5,2.55,23.0,38.5,54.33,12.11
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,12.5,12.5,11.37,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,23.6,0.0
2016,10,10,6,45,196.0,36.0,1.7,13.5,64.5,89.25,57.29
2016,10,10,7,0,392.0,47.0,1.9,14.0,104.0,170.0,123.56
2016,10,10,7,15,471.5,56.0,1.9,14.5,152.0,233.25,179.33
2016,10,10,7,30,551.0,65.0,1.9,15.0,200.0,305.51,242.15
2016,10,10,7,45,606.5,71.0,1.95,15.5,249.5,372.12,299.45
2016,10,10,8,0,662.0,77.0,2.0,16.0,299.0,443.86,359.0
2016,10,10,8,15,697.5,82.0,1.95,16.5,347.0,507.72,410.07
2016,10,10,8,30,733.0,87.0,1.9,17.0,395.0,573.61,460.71
2016,10,10,8,45,765.0,88.5,1.9,18.0,440.0,632.24,503.51
2016,10,10,9,0,797.0,90.0,1.9,19.0,485.0,694.06,546.34
2016,10,10,9,15,815.0,93.0,1.95,19.5,524.0,747.14,581.79
2016,10,10,9,30,833.0,96.0,2.0,20.0,563.0,798.95,615.75
2016,10,10,9,45,856.0,94.0,2.05,21.0,598.5,847.56,645.67
2016,10,10,10,0,879.0,92.0,2.1,22.0,634.0,886.42,668.41
2016,10,10,10,15,888.0,93.5,2.15,22.5,660.0,922.34,690.28
2016,10,10,10,30,897.0,95.0,2.2,23.0,686.0,955.27,710.01
2016,10,10,10,45,903.0,96.0,2.25,24.0,705.0,981.57,723.9
2016,10,10,11,0,909.0,97.0,2.3,25.0,724.0,1004.38,735.51
2016,10,10,11,15,912.0,97.5,2.35,25.0,735.0,1020.03,745.44
2016,10,10,11,30,915.0,98.0,2.4,25.0,746.0,1031.87,753.12
2016,10,10,11,45,915.5,98.0,2.5,25.5,748.5,1036.76,755.56
2016,10,10,12,0,916.0,98.0,2.6,26.0,751.0,1037.7,755.67
2016,10,10,12,15,914.5,98.0,2.65,26.0,745.5,1032.71,753.1
2016,10,10,12,30,913.0,98.0,2.7,26.0,740.0,1023.82,748.2
2016,10,10,12,45,902.0,100.5,2.8,26.5,724.5,1004.73,735.83
2016,10,10,13,0,891.0,103.0,2.9,27.0,709.0,982.13,721.3
2016,10,10,13,15,884.0,101.5,2.95,26.5,687.5,955.37,706.44
2016,10,10,13,30,877.0,100.0,3.0,26.0,666.0,934.21,695.27
2016,10,10,13,45,863.5,99.5,3.1,26.0,636.5,895.99,671.47
2016,10,10,14,0,850.0,99.0,3.2,26.0,607.0,855.21,645.74
2016,10,10,14,15,835.0,97.0,3.25,25.5,571.0,809.16,616.94
2016,10,10,14,30,820.0,95.0,3.3,25.0,535.0,761.22,586.27
2016,10,10,14,45,794.0,93.5,3.4,24.5,493.0,704.18,548.58
2016,10,10,15,0,768.0,92.0,3.5,24.0,451.0,646.77,508.7
2016,10,10,15,15,739.0,87.5,3.5,23.5,405.5,586.79,464.32
2016,10,10,15,30,710.0,83.0,3.5,23.0,360.0,524.99,417.1
2016,10,10,15,45,662.5,79.0,3.5,22.5,310.5,455.16,361.95
2016,10,10,16,0,615.0,75.0,3.5,22.0,261.0,388.91,307.75
2016,10,10,16,15,553.5,67.5,3.45,21.0,211.5,317.21,248.06
2016,10,10,16,30,492.0,60.0,3.4,20.0,162.0,251.73,191.77
2016,10,10,16,45,391.0,49.0,3.35,19.0,116.0,177.98,129.07
2016,10,10,17,0,290.0,38.0,3.3,18.0,70.0,116.04,75.84
2016,10,10,17,15,145.0,19.0,3.15,17.0,35.0,47.97,3.94
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.0,11.5,2.5,2.27,0.0
2016,10,11,6,30,0.0,5.0,1.2,12.0,5.0,4.38,0.0
2016,10,11,6,45,0.0,14.5,1.45,12.5,14.5,12.75,4.32
2016,10,11,7,0,0.0,24.0,1.7,13.0,24.0,21.13,12.12
2016,10,11,7,15,0.0,35.5,1.75,13.0,35.5,31.29,21.12
2016,10,11,7,30,0.0,47.0,1.8,13.0,47.0,41.48,30.07
2016,10,11,7,45,0.0,58.5,1.85,13.5,58.5,51.68,38.84
2016,10,11,8,0,0.0,70.0,1.9,14.0,70.0,62.15,47.68
2016,10,11,8,15,0.0,97.0,1.9,14.5,97.0,87.7,69.09
2016,10,11,8,30,0.0,124.0,1.9,15.0,124.0,113.68,90.47
2016,10,11,8,45,7.0,150.0,1.95,15.5,153.5,143.71,115.01
2016,10,11,9,0,14.0,176.0,2.0,16.0,183.0,174.68,139.94
2016,10,11,9,15,63.0,213.0,2.0,16.5,247.5,262.65,211.38
2016,10,11,9,30,112.0,250.0,2.0,17.0,312.0,345.5,276.62
2016,10,11,9,45,114.0,266.0,2.05,17.5,333.0,368.47,293.09
2016,10,11,10,0,116.0,282.0,2.1,18.0,354.0,391.37,309.6
2016,10,11,10,15,504.0,188.0,2.1,18.5,516.0,688.16,539.54
2016,10,11,10,30,892.0,94.0,2.1,19.0,678.0,949.03,718.48
2016,10,11,10,45,899.0,94.0,2.1,19.5,697.0,974.91,730.73
2016,10,11,11,0,906.0,94.0,2.1,20.0,716.0,997.37,743.23
2016,10,11,11,15,909.5,95.0,2.05,20.0,727.0,1013.98,752.76
2016,10,11,11,30,913.0,96.0,2.0,20.0,738.0,1026.81,759.96
2016,10,11,11,45,914.0,96.0,2.0,20.5,740.5,1032.11,761.62
2016,10,11,12,0,915.0,96.0,2.0,21.0,743.0,1033.48,760.98
2016,10,11,12,15,913.5,95.5,2.0,21.0,737.5,1027.85,757.47
2016,10,11,12,30,912.0,95.0,2.0,21.0,732.0,1018.32,751.66
2016,10,11,12,45,722.0,161.0,2.0,21.5,659.5,914.98,682.8
2016,10,11,13,0,532.0,227.0,2.0,22.0,587.0,786.75,594.33
2016,10,11,13,15,478.5,239.0,2.05,22.0,555.0,737.81,561.16
2016,10,11,13,30,425.0,251.0,2.1,22.0,523.0,688.73,526.61
2016,10,11,13,45,446.5,232.5,2.15,22.0,507.0,673.81,518.09
2016,10,11,14,0,468.0,214.0,2.2,22.0,491.0,655.73,506.89
2016,10,11,14,15,434.5,207.5,2.3,21.5,453.0,602.66,470.09
2016,10,11,14,30,401.0,201.0,2.4,21.0,415.0,550.51,433.24
2016,10,11,14,45,519.5,154.5,2.55,20.5,409.0,567.35,450.46
2016,10,11,15,0,638.0,108.0,2.7,20.0,403.0,577.8,461.61
2016,10,11,15,15,586.5,106.5,2.75,19.5,356.5,510.23,410.09
2016,10,11,15,30,535.0,105.0,2.8,19.0,310.0,445.88,359.95
2016,10,11,15,45,564.5,90.5,2.9,19.0,281.5,414.82,334.26
2016,10,11,16,0,594.0,76.0,3.0,19.0,253.0,379.23,303.11
2016,10,11,16,15,530.5,68.0,3.0,18.0,204.0,307.46,242.77
2016,10,11,16,30,467.0,60.0,3.0,17.0,155.0,242.2,186.24
2016,10,11,16,45,368.5,48.5,3.0,16.5,110.0,170.38,124.34
2016,10,11,17,0,270.0,37.0,3.0,16.0,65.0,110.35,71.73
2016,10,11,17,15,135.0,18.5,2.95,15.5,32.5,45.32,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,68.5,8.5,1.15,10.5,11.0,7.73,0.0
2016,10,12,6,30,137.0,17.0,1.3,11.0,22.0,36.44,0.0
2016,10,12,6,45,269.0,30.5,1.5,11.5,61.0,100.88,62.35
2016,10,12,7,0,401.0,44.0,1.7,12.0,100.0,170.42,124.11
2016,10,12,7,15,483.5,53.0,1.65,12.5,148.0,235.14,181.59
2016,10,12,7,30,566.0,62.0,1.6,13.0,196.0,309.25,246.3
2016,10,12,7,45,283.0,79.5,1.6,13.5,146.5,228.75,186.28
2016,10,12,8,0,0.0,97.0,1.6,14.0,97.0,88.7,69.92
2016,10,12,8,15,0.0,114.0,1.55,14.5,114.0,104.76,83.37
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,120.91,96.42
2016,10,12,8,45,4.0,148.5,1.5,16.0,150.5,140.36,111.87
2016,10,12,9,0,8.0,166.0,1.5,17.0,170.0,160.31,127.45
2016,10,12,9,15,165.5,197.5,1.55,17.5,289.0,336.69,271.38
2016,10,12,9,30,323.0,229.0,1.6,18.0,408.0,519.64,411.92
2016,10,12,9,45,598.0,162.5,1.7,18.5,517.5,711.49,555.57
2016,10,12,10,0,873.0,96.0,1.8,19.0,627.0,893.46,679.72
2016,10,12,10,15,881.5,97.5,1.9,19.0,652.5,929.12,701.8
2016,10,12,10,30,890.0,99.0,2.0,19.0,678.0,952.54,717.29
2016,10,12,10,45,894.0,100.5,2.15,19.5,696.0,977.21,733.0
2016,10,12,11,0,898.0,102.0,2.3,20.0,714.0,998.36,746.37
2016,10,12,11,15,901.0,102.5,2.4,20.0,724.5,1013.72,756.89
2016,10,12,11,30,904.0,103.0,2.5,20.0,735.0,1025.31,765.13
2016,10,12,11,45,906.0,102.5,2.7,20.0,737.5,1030.92,770.62
2016,10,12,12,0,908.0,102.0,2.9,20.0,740.0,1032.64,773.64
2016,10,12,12,15,906.0,101.5,2.9,20.0,734.0,1026.49,769.69
2016,10,12,12,30,904.0,101.0,2.9,20.0,728.0,1016.47,763.39
2016,10,12,12,45,711.5,165.5,2.9,20.5,653.5,909.17,689.94
2016,10,12,13,0,519.0,230.0,2.9,21.0,579.0,777.29,596.18
2016,10,12,13,15,703.5,161.5,2.85,21.0,618.0,868.69,663.83
2016,10,12,13,30,888.0,93.0,2.8,21.0,657.0,924.92,702.27
2016,10,12,13,45,671.0,154.5,2.8,21.0,569.5,791.99,610.47
2016,10,12,14,0,454.0,216.0,2.8,21.0,482.0,645.64,503.4
2016,10,12,14,15,305.5,225.5,2.9,20.5,400.0,503.64,398.05
2016,10,12,14,30,157.0,235.0,3.0,20.0,318.0,374.03,297.56
2016,10,12,14,45,472.0,158.5,3.2,20.0,380.0,536.66,430.47
2016,10,12,15,0,787.0,82.0,3.4,20.0,442.0,646.4,517.66
2016,10,12,15,15,758.5,78.0,3.35,19.5,396.0,584.04,469.56
2016,10,12,15,30,730.0,74.0,3.3,19.0,350.0,522.39,421.45
2016,10,12,15,45,695.5,68.0,3.25,18.5,302.0,458.32,369.7
2016,10,12,16,0,661.0,62.0,3.2,18.0,254.0,394.59,316.31
2016,10,12,16,15,600.5,55.5,2.8,17.0,205.0,322.25,254.49
2016,10,12,16,30,540.0,49.0,2.4,16.0,156.0,256.04,196.14
2016,10,12,16,45,443.5,39.5,2.05,15.5,110.5,182.84,132.17
2016,10,12,17,0,347.0,30.0,1.7,15.0,65.0,121.4,76.59
2016,10,12,17,15,173.5,15.0,1.55,14.0,32.5,48.51,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,10.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,16.37,0.0
2016,10,13,6,45,135.5,31.5,1.25,11.5,50.0,72.68,44.59
2016,10,13,7,0,271.0,45.0,1.3,12.0,82.0,134.09,97.96
2016,10,13,7,15,316.0,60.5,1.5,12.0,121.0,183.92,143.09
2016,10,13,7,30,361.0,76.0,1.7,12.0,160.0,239.07,192.45
2016,10,13,7,45,392.5,90.0,1.95,12.5,201.0,291.3,238.42
2016,10,13,8,0,424.0,104.0,2.2,13.0,242.0,346.56,285.67
2016,10,13,8,15,446.0,116.5,2.25,13.5,281.0,397.44,327.74
2016,10,13,8,30,468.0,129.0,2.3,14.0,320.0,449.67,369.59
2016,10,13,8,45,579.5,115.0,2.35,15.0,377.5,540.03,440.33
2016,10,13,9,0,691.0,101.0,2.4,16.0,435.0,633.38,510.94
2016,10,13,9,15,777.5,88.5,2.4,16.5,492.5,713.23,567.79
2016,10,13,9,30,864.0,76.0,2.4,17.0,550.0,793.1,622.57
2016,10,13,9,45,726.5,126.0,2.4,18.0,541.0,779.2,608.29
2016,10,13,10,0,589.0,176.0,2.4,19.0,532.0,739.52,576.11
2016,10,13,10,15,566.5,193.0,2.4,19.5,547.0,750.33,581.86
2016,10,13,10,30,544.0,210.0,2.4,20.0,562.0,764.12,589.06
2016,10,13,10,45,550.5,215.0,2.4,20.5,579.5,788.58,604.5
2016,10,13,11,0,557.0,220.0,2.4,21.0,597.0,810.86,618.2
2016,10,13,11,15,544.5,228.5,2.45,21.0,602.0,816.15,621.26
2016,10,13,11,30,532.0,237.0,2.5,21.0,607.0,818.63,622.61
2016,10,13,11,45,538.5,234.0,2.6,21.5,609.0,824.42,626.2
2016,10,13,12,0,545.0,231.0,2.7,22.0,611.0,827.67,628.07
2016,10,13,12,15,521.5,239.0,2.8,22.0,600.5,810.98,616.57
2016,10,13,12,30,498.0,247.0,2.9,22.0,590.0,792.0,603.62
2016,10,13,12,45,500.0,241.0,3.0,22.5,579.5,780.31,595.48
2016,10,13,13,0,502.0,235.0,3.1,23.0,569.0,766.25,585.64
2016,10,13,13,15,507.5,225.0,3.15,23.0,553.5,748.69,574.4
2016,10,13,13,30,513.0,215.0,3.2,23.0,538.0,728.68,561.39
2016,10,13,13,45,550.0,191.5,3.25,23.0,523.5,718.83,556.48
2016,10,13,14,0,587.0,168.0,3.3,23.0,509.0,710.89,552.6
2016,10,13,14,15,468.5,187.5,3.3,22.5,449.5,607.68,476.67
2016,10,13,14,30,350.0,207.0,3.3,22.0,390.0,504.19,398.96
2016,10,13,14,45,398.0,180.0,3.3,22.0,372.5,505.85,401.98
2016,10,13,15,0,446.0,153.0,3.3,22.0,355.0,489.02,390.26
2016,10,13,15,15,457.0,133.5,3.3,21.5,322.0,451.07,361.86
2016,10,13,15,30,468.0,114.0,3.3,21.0,289.0,410.8,330.65
2016,10,13,15,45,439.5,102.0,3.3,20.5,248.5,355.85,286.3
2016,10,13,16,0,411.0,90.0,3.3,20.0,208.0,303.2,242.43
2016,10,13,16,15,372.5,76.0,3.05,19.5,167.0,246.85,194.22
2016,10,13,16,30,334.0,62.0,2.8,19.0,126.0,194.63,148.42
2016,10,13,16,45,268.5,47.0,2.55,18.5,88.5,138.01,99.35
2016,10,13,17,0,203.0,32.0,2.3,18.0,51.0,89.66,55.28
2016,10,13,17,15,101.5,16.0,2.05,17.5,25.5,36.28,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,15.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,19.0,3.95,15.0,19.0,16.74,6.55
2016,10,14,7,0,0.0,32.0,4.1,15.0,32.0,28.26,17.75
2016,10,14,7,15,0.0,48.0,4.2,15.0,48.0,43.17,30.82
2016,10,14,7,30,0.0,64.0,4.3,15.0,64.0,58.07,43.81
2016,10,14,7,45,0.0,80.5,4.45,15.5,80.5,73.51,56.98
2016,10,14,8,0,0.0,97.0,4.6,16.0,97.0,89.02,69.97
2016,10,14,8,15,0.0,112.5,4.75,16.5,112.5,103.58,81.94
2016,10,14,8,30,0.0,128.0,4.9,17.0,128.0,118.23,93.79
2016,10,14,8,45,0.0,107.0,5.05,17.5,107.0,96.59,75.4
2016,10,14,9,0,0.0,86.0,5.2,18.0,86.0,76.26,58.19
2016,10,14,9,15,0.0,101.0,5.25,18.5,101.0,90.23,69.47
2016,10,14,9,30,0.0,116.0,5.3,19.0,116.0,104.32,80.73
2016,10,14,9,45,0.0,70.5,5.35,19.5,70.5,62.39,46.0
2016,10,14,10,0,0.0,25.0,5.4,20.0,25.0,22.07,12.62
2016,10,14,10,15,0.0,42.0,5.35,20.0,42.0,37.13,25.01
2016,10,14,10,30,0.0,59.0,5.3,20.0,59.0,52.22,37.35
2016,10,14,10,45,0.0,51.0,5.3,20.0,51.0,45.14,31.49
2016,10,14,11,0,0.0,43.0,5.3,20.0,43.0,38.05,25.65
2016,10,14,11,15,0.0,77.5,5.2,20.0,77.5,68.7,50.68
2016,10,14,11,30,0.0,112.0,5.1,20.0,112.0,100.11,76.14
2016,10,14,11,45,0.0,123.0,5.1,20.5,123.0,110.44,84.28
2016,10,14,12,0,0.0,134.0,5.1,21.0,134.0,120.85,92.47
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,66.49,48.61
2016,10,14,12,30,0.0,16.0,5.0,21.0,16.0,14.14,5.94
2016,10,14,12,45,0.0,37.5,5.0,21.0,37.5,33.17,21.55
2016,10,14,13,0,0.0,59.0,5.0,21.0,59.0,52.24,37.15
2016,10,14,13,15,0.0,53.5,4.9,20.5,53.5,47.34,33.27
2016,10,14,13,30,0.0,48.0,4.8,20.0,48.0,42.45,29.38
2016,10,14,13,45,0.0,36.5,4.7,20.0,36.5,32.25,21.03
2016,10,14,14,0,0.0,25.0,4.6,20.0,25.0,22.07,12.65
2016,10,14,14,15,0.0,81.0,4.45,20.0,81.0,71.72,53.71
2016,10,14,14,30,0.0,137.0,4.3,20.0,137.0,125.01,97.45
2016,10,14,14,45,0.0,74.0,4.15,20.0,74.0,65.46,48.76
2016,10,14,15,0,0.0,11.0,4.0,20.0,11.0,9.68,2.46
2016,10,14,15,15,0.0,23.5,3.8,19.5,23.5,20.7,11.76
2016,10,14,15,30,0.0,36.0,3.6,19.0,36.0,31.73,21.13
2016,10,14,15,45,0.0,30.5,3.4,19.0,30.5,26.86,17.06
2016,10,14,16,0,0.0,25.0,3.2,19.0,25.0,22.0,12.95
2016,10,14,16,15,0.0,20.0,2.9,18.5,20.0,17.58,9.2
2016,10,14,16,30,0.0,15.0,2.6,18.0,15.0,13.18,5.4
2016,10,14,16,45,0.0,10.0,2.3,17.5,10.0,8.77,1.58
2016,10,14,17,0,0.0,5.0,2.0,17.0,5.0,4.38,0.0
2016,10,14,17,15,0.0,2.5,1.75,16.5,2.5,2.27,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,58.5,6.5,1.5,12.5,8.5,0.0,0.0
2016,10,15,6,30,117.0,13.0,1.8,13.0,17.0,29.98,0.0
2016,10,15,6,45,261.5,25.0,2.1,14.0,54.0,93.86,52.33
2016,10,15,7,0,406.0,37.0,2.4,15.0,91.0,166.01,118.43
2016,10,15,7,15,489.0,45.0,2.7,15.5,137.0,229.75,175.31
2016,10,15,7,30,572.0,53.0,3.0,16.0,183.0,303.0,239.79
2016,10,15,7,45,623.0,59.0,3.3,16.5,231.0,368.2,297.12
2016,10,15,8,0,674.0,65.0,3.6,17.0,279.0,438.05,356.57
2016,10,15,8,15,708.5,69.0,3.9,17.5,325.0,498.46,406.93
2016,10,15,8,30,743.0,73.0,4.2,18.0,371.0,562.56,458.59
2016,10,15,8,45,766.0,76.5,4.5,18.5,413.5,619.74,503.78
2016,10,15,9,0,789.0,80.0,4.8,19.0,456.0,676.83,546.93
2016,10,15,9,15,806.5,82.5,4.95,19.5,493.5,728.08,583.5
2016,10,15,9,30,824.0,85.0,5.1,20.0,531.0,778.06,618.63
2016,10,15,9,45,559.0,172.0,5.35,20.5,482.5,682.55,544.51
2016,10,15,10,0,294.0,259.0,5.6,21.0,434.0,553.4,439.6
2016,10,15,10,15,150.5,228.5,5.75,21.0,318.0,381.63,304.37
2016,10,15,10,30,7.0,198.0,5.9,21.0,202.0,190.54,148.78
2016,10,15,10,45,21.0,235.5,6.05,21.5,249.5,241.98,189.89
2016,10,15,11,0,35.0,273.0,6.2,22.0,297.0,313.05,245.46
2016,10,15,11,15,35.0,276.5,6.3,22.0,301.0,317.22,248.47
2016,10,15,11,30,35.0,280.0,6.4,22.0,305.0,321.34,251.61
2016,10,15,11,45,261.0,266.5,6.5,22.0,446.5,566.82,448.19
2016,10,15,12,0,487.0,253.0,6.6,22.0,588.0,794.07,622.67
2016,10,15,12,15,491.5,247.5,6.65,22.0,583.5,790.16,619.42
2016,10,15,12,30,496.0,242.0,6.7,22.0,579.0,783.83,615.38
2016,10,15,12,45,357.0,274.0,6.75,22.0,514.0,661.08,521.1
2016,10,15,13,0,218.0,306.0,6.8,22.0,449.0,542.28,427.95
2016,10,15,13,15,216.5,296.0,6.75,21.5,434.5,524.77,416.08
2016,10,15,13,30,215.0,286.0,6.7,21.0,420.0,506.56,403.34
2016,10,15,13,45,107.5,155.0,6.7,21.0,222.0,257.74,206.98
2016,10,15,14,0,0.0,24.0,6.7,21.0,24.0,21.18,11.82
2016,10,15,14,15,0.0,89.0,6.65,20.5,89.0,78.85,59.49
2016,10,15,14,30,0.0,154.0,6.6,20.0,154.0,142.1,111.58
2016,10,15,14,45,0.0,120.5,6.55,20.0,120.5,109.37,85.0
2016,10,15,15,0,0.0,87.0,6.5,20.0,87.0,77.42,58.86
2016,10,15,15,15,0.0,91.5,6.3,19.5,91.5,82.08,63.02
2016,10,15,15,30,0.0,96.0,6.1,19.0,96.0,87.1,67.48
2016,10,15,15,45,0.0,81.5,5.95,19.0,81.5,73.56,56.25
2016,10,15,16,0,0.0,67.0,5.8,19.0,67.0,60.08,44.94
2016,10,15,16,15,0.0,53.0,5.6,18.5,53.0,47.15,34.01
2016,10,15,16,30,0.0,39.0,5.4,18.0,39.0,34.41,23.1
2016,10,15,16,45,0.0,26.5,5.2,17.5,26.5,23.35,13.48
2016,10,15,17,0,0.0,14.0,5.0,17.0,14.0,12.31,3.16
2016,10,15,17,15,0.0,7.0,4.95,17.0,7.0,6.37,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,16.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,16.0,6.0,5.46,0.0
2016,10,16,6,45,0.0,19.0,3.5,16.0,19.0,16.74,5.67
2016,10,16,7,0,0.0,32.0,3.6,16.0,32.0,28.45,17.7
2016,10,16,7,15,0.0,48.5,3.6,16.0,48.5,43.93,31.26
2016,10,16,7,30,0.0,65.0,3.6,16.0,65.0,59.39,44.69
2016,10,16,7,45,0.0,82.5,3.6,16.5,82.5,75.9,58.73
2016,10,16,8,0,0.0,100.0,3.6,17.0,100.0,92.46,72.56
2016,10,16,8,15,1.0,116.5,3.65,17.0,117.0,108.64,86.0
2016,10,16,8,30,2.0,133.0,3.7,17.0,134.0,125.02,99.43
2016,10,16,8,45,1.0,92.5,3.8,17.5,93.0,83.39,64.43
2016,10,16,9,0,0.0,52.0,3.9,18.0,52.0,45.92,32.93
2016,10,16,9,15,0.0,42.5,4.0,18.0,42.5,37.52,25.83
2016,10,16,9,30,0.0,33.0,4.1,18.0,33.0,29.13,18.75
2016,10,16,9,45,0.0,61.5,4.25,18.5,61.5,54.39,39.64
2016,10,16,10,0,0.0,90.0,4.4,19.0,90.0,79.76,60.32
2016,10,16,10,15,0.0,78.5,4.55,19.0,78.5,69.54,51.82
2016,10,16,10,30,0.0,67.0,4.7,19.0,67.0,59.33,43.36
2016,10,16,10,45,0.0,56.5,4.9,19.5,56.5,50.01,35.58
2016,10,16,11,0,0.0,46.0,5.1,20.0,46.0,40.7,27.84
2016,10,16,11,15,0.0,58.0,5.2,20.0,58.0,51.36,36.55
2016,10,16,11,30,0.0,70.0,5.3,20.0,70.0,62.03,45.24
2016,10,16,11,45,0.0,93.5,5.4,20.0,93.5,82.96,62.26
2016,10,16,12,0,0.0,117.0,5.5,20.0,117.0,104.82,79.99
2016,10,16,12,15,0.0,95.5,5.5,20.0,95.5,84.78,63.74
2016,10,16,12,30,0.0,74.0,5.5,20.0,74.0,65.58,48.15
2016,10,16,12,45,0.0,64.5,5.55,20.0,64.5,57.13,41.29
2016,10,16,13,0,0.0,55.0,5.6,20.0,55.0,48.68,34.41
2016,10,16,13,15,0.0,62.5,5.75,20.0,62.5,55.33,39.91
2016,10,16,13,30,0.0,70.0,5.9,20.0,70.0,61.98,45.43
2016,10,16,13,45,0.0,47.0,6.05,20.0,47.0,41.55,28.7
2016,10,16,14,0,0.0,24.0,6.2,20.0,24.0,21.18,11.92
2016,10,16,14,15,0.0,22.0,6.3,20.0,22.0,19.4,10.48
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,17.63,9.04
2016,10,16,14,45,0.0,18.0,6.5,20.0,18.0,15.86,7.6
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,14.09,6.15
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,12.32,4.71
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,10.55,3.26
2016,10,16,15,45,323.0,34.0,5.9,18.5,122.0,218.24,179.53
2016,10,16,16,0,646.0,56.0,5.7,18.0,232.0,375.73,304.23
2016,10,16,16,15,582.0,50.0,5.35,17.5,184.5,305.71,241.94
2016,10,16,16,30,518.0,44.0,5.0,17.0,137.0,240.56,183.2
2016,10,16,16,45,404.0,35.0,4.7,16.5,93.5,165.09,117.18
2016,10,16,17,0,290.0,26.0,4.4,16.0,50.0,101.89,54.85
2016,10,16,17,15,145.0,13.0,4.3,15.5,25.0,34.84,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,21.0,6.5,1.15,11.5,7.0,0.0,0.0
2016,10,17,6,30,42.0,13.0,1.2,12.0,14.0,18.39,0.0
2016,10,17,6,45,176.0,28.5,1.3,12.5,48.0,77.48,39.48
2016,10,17,7,0,310.0,44.0,1.4,13.0,82.0,145.84,104.92
2016,10,17,7,15,402.0,54.0,1.5,13.5,127.5,209.56,160.93
2016,10,17,7,30,494.0,64.0,1.6,14.0,173.0,283.7,225.26
2016,10,17,7,45,562.5,69.0,1.75,14.5,221.5,351.84,284.19
2016,10,17,8,0,631.0,74.0,1.9,15.0,270.0,426.42,346.73
2016,10,17,8,15,669.5,79.0,1.9,15.5,316.5,489.88,398.21
2016,10,17,8,30,708.0,84.0,1.9,16.0,363.0,555.71,449.63
2016,10,17,8,45,455.0,142.5,1.9,16.5,329.0,481.35,389.14
2016,10,17,9,0,202.0,201.0,1.9,17.0,295.0,362.6,292.41
2016,10,17,9,15,203.5,218.5,1.9,17.0,320.5,391.91,315.45
2016,10,17,9,30,205.0,236.0,1.9,17.0,346.0,420.87,337.1
2016,10,17,9,45,331.0,226.0,1.9,17.5,415.0,536.87,426.65
2016,10,17,10,0,457.0,216.0,1.9,18.0,484.0,662.47,519.2
2016,10,17,10,15,492.0,213.0,1.9,18.0,513.0,705.36,549.18
2016,10,17,10,30,527.0,210.0,1.9,18.0,542.0,747.92,579.25
2016,10,17,10,45,702.5,154.5,1.9,18.5,609.5,871.14,664.62
2016,10,17,11,0,878.0,99.0,1.9,19.0,677.0,971.94,729.3
2016,10,17,11,15,881.0,99.5,1.95,19.0,687.0,986.7,738.04
2016,10,17,11,30,884.0,100.0,2.0,19.0,697.0,997.8,745.49
2016,10,17,11,45,886.0,99.0,2.1,19.5,699.5,1002.41,748.06
2016,10,17,12,0,888.0,98.0,2.2,20.0,702.0,1003.24,748.31
2016,10,17,12,15,886.5,97.5,2.3,20.0,696.0,997.42,745.75
2016,10,17,12,30,885.0,97.0,2.4,20.0,690.0,987.83,740.85
2016,10,17,12,45,885.5,94.0,2.55,20.0,677.0,973.5,733.37
2016,10,17,13,0,886.0,91.0,2.7,20.0,664.0,955.46,723.39
2016,10,17,13,15,879.0,90.0,2.75,20.0,642.5,929.21,706.93
2016,10,17,13,30,872.0,89.0,2.8,20.0,621.0,899.76,688.3
2016,10,17,13,45,863.5,86.5,2.85,20.0,592.5,864.19,665.31
2016,10,17,14,0,855.0,84.0,2.9,20.0,564.0,833.35,645.51
2016,10,17,14,15,840.0,81.5,2.95,19.5,529.0,786.72,615.37
2016,10,17,14,30,825.0,79.0,3.0,19.0,494.0,738.26,583.42
2016,10,17,14,45,805.5,76.0,3.05,19.0,454.0,684.43,545.73
2016,10,17,15,0,786.0,73.0,3.1,19.0,414.0,629.77,505.94
2016,10,17,15,15,757.0,69.5,3.05,18.5,369.0,568.1,458.88
2016,10,17,15,30,728.0,66.0,3.0,18.0,324.0,507.21,410.8
2016,10,17,15,45,684.5,62.0,3.0,18.0,276.5,439.38,354.89
2016,10,17,16,0,641.0,58.0,3.0,18.0,229.0,376.72,301.22
2016,10,17,16,15,575.0,51.5,2.65,17.0,181.0,303.95,238.69
2016,10,17,16,30,509.0,45.0,2.3,16.0,133.0,238.0,180.36
2016,10,17,16,45,394.5,35.5,2.0,15.5,90.0,162.54,114.72
2016,10,17,17,0,280.0,26.0,1.7,15.0,47.0,98.51,48.89
2016,10,17,17,15,140.0,13.0,1.6,14.5,23.5,33.92,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,47.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,95.0,11.0,1.2,10.0,13.0,24.92,0.0
2016,10,18,6,45,245.0,23.5,1.3,11.0,48.5,87.76,40.96
2016,10,18,7,0,395.0,36.0,1.4,12.0,84.0,162.78,116.16
2016,10,18,7,15,484.0,44.5,1.7,12.5,130.5,228.39,175.2
2016,10,18,7,30,573.0,53.0,2.0,13.0,177.0,304.21,242.16
2016,10,18,7,45,630.5,58.0,2.35,13.5,225.5,371.19,301.45
2016,10,18,8,0,688.0,63.0,2.7,14.0,274.0,441.44,361.85
2016,10,18,8,15,724.0,67.0,2.85,14.5,320.5,505.15,414.86
2016,10,18,8,30,760.0,71.0,3.0,15.0,367.0,570.74,467.57
2016,10,18,8,45,790.0,72.5,3.2,15.5,411.0,630.89,514.69
2016,10,18,9,0,820.0,74.0,3.4,16.0,455.0,691.44,559.53
2016,10,18,9,15,837.5,76.5,3.45,16.5,493.0,743.72,595.96
2016,10,18,9,30,855.0,79.0,3.5,17.0,531.0,794.62,630.76
2016,10,18,9,45,869.5,80.0,3.55,17.5,563.5,832.11,655.31
2016,10,18,10,0,884.0,81.0,3.6,18.0,596.0,874.3,683.04
2016,10,18,10,15,893.0,82.0,3.6,18.0,621.5,909.1,706.25
2016,10,18,10,30,902.0,83.0,3.6,18.0,647.0,940.9,727.3
2016,10,18,10,45,907.0,84.5,3.6,18.5,665.0,966.34,742.51
2016,10,18,11,0,912.0,86.0,3.6,19.0,683.0,988.26,755.31
2016,10,18,11,15,657.0,181.0,3.55,19.0,614.5,878.25,677.84
2016,10,18,11,30,402.0,276.0,3.5,19.0,546.0,715.64,556.76
2016,10,18,11,45,663.5,180.5,3.5,19.5,627.5,893.29,688.49
2016,10,18,12,0,925.0,85.0,3.5,20.0,709.0,1023.1,775.02
2016,10,18,12,15,923.0,84.5,3.5,20.0,703.0,1016.57,769.63
2016,10,18,12,30,921.0,84.0,3.5,20.0,697.0,1006.16,762.97
2016,10,18,12,45,918.0,83.0,3.5,20.0,683.0,990.34,752.81
2016,10,18,13,0,915.0,82.0,3.5,20.0,669.0,970.79,740.25
2016,10,18,13,15,908.0,81.0,3.5,20.0,647.5,943.93,722.75
2016,10,18,13,30,901.0,80.0,3.5,20.0,626.0,913.76,703.01
2016,10,18,13,45,893.5,77.5,3.55,20.5,597.5,878.21,678.45
2016,10,18,14,0,886.0,75.0,3.6,21.0,569.0,839.75,651.76
2016,10,18,14,15,871.5,73.0,3.55,20.5,533.5,793.6,621.3
2016,10,18,14,30,857.0,71.0,3.5,20.0,498.0,745.52,589.0
2016,10,18,14,45,835.0,69.5,3.5,20.0,457.0,696.67,554.7
2016,10,18,15,0,813.0,68.0,3.5,20.0,416.0,640.9,514.08
2016,10,18,15,15,784.5,64.5,3.35,19.5,370.5,578.35,466.06
2016,10,18,15,30,756.0,61.0,3.2,19.0,325.0,516.5,417.01
2016,10,18,15,45,709.5,57.5,3.1,19.0,276.5,446.4,359.13
2016,10,18,16,0,663.0,54.0,3.0,19.0,228.0,379.69,302.17
2016,10,18,16,15,597.5,48.0,2.6,18.0,180.0,308.42,240.76
2016,10,18,16,30,532.0,42.0,2.2,17.0,132.0,242.12,182.05
2016,10,18,16,45,414.5,32.5,1.85,16.0,88.5,164.72,114.95
2016,10,18,17,0,297.0,23.0,1.5,15.0,45.0,98.4,42.86
2016,10,18,17,15,148.5,11.5,1.5,14.5,22.5,33.77,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,70.5,5.0,1.4,8.5,6.0,0.0,0.0
2016,10,19,6,30,141.0,10.0,1.5,9.0,12.0,31.31,0.0
2016,10,19,6,45,299.0,20.5,1.65,10.0,48.0,96.27,40.1
2016,10,19,7,0,457.0,31.0,1.8,11.0,84.0,173.0,122.68
2016,10,19,7,15,540.5,38.0,1.95,11.5,131.0,238.96,183.31
2016,10,19,7,30,624.0,45.0,2.1,12.0,178.0,314.16,250.55
