Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,45,675.5,49.5,2.25,12.5,226.0,380.63,309.78
2016,10,19,8,0,727.0,54.0,2.4,13.0,274.0,451.54,370.68
2016,10,19,8,15,760.5,57.5,2.45,13.5,320.5,515.0,423.35
2016,10,19,8,30,794.0,61.0,2.5,14.0,367.0,580.05,475.31
2016,10,19,8,45,818.0,63.5,2.65,15.0,410.0,638.7,520.01
2016,10,19,9,0,842.0,66.0,2.8,16.0,453.0,691.58,557.18
2016,10,19,9,15,858.5,68.0,2.9,16.5,491.0,742.7,592.77
2016,10,19,9,30,875.0,70.0,3.0,17.0,529.0,792.35,626.69
2016,10,19,9,45,887.5,71.0,3.1,18.0,561.0,835.64,654.31
2016,10,19,10,0,900.0,72.0,3.2,19.0,593.0,876.57,679.86
2016,10,19,10,15,908.0,73.0,3.25,19.5,618.0,910.84,701.43
2016,10,19,10,30,916.0,74.0,3.3,20.0,643.0,942.01,720.76
2016,10,19,10,45,920.5,75.0,3.35,20.5,660.5,966.6,735.51
2016,10,19,11,0,925.0,76.0,3.4,21.0,678.0,987.6,747.89
2016,10,19,11,15,928.0,76.5,3.4,21.0,688.0,1002.82,757.51
2016,10,19,11,30,931.0,77.0,3.4,21.0,698.0,1014.2,764.73
2016,10,19,11,45,928.5,78.5,3.4,21.5,699.5,1017.5,765.2
2016,10,19,12,0,926.0,80.0,3.4,22.0,701.0,1016.82,763.25
2016,10,19,12,15,924.0,80.0,3.4,22.0,694.5,1010.87,759.43
2016,10,19,12,30,922.0,80.0,3.4,22.0,688.0,1001.02,753.21
2016,10,19,12,45,912.5,81.5,3.4,22.5,673.0,981.98,739.51
2016,10,19,13,0,903.0,83.0,3.4,23.0,658.0,959.43,723.65
2016,10,19,13,15,896.5,82.0,3.4,23.0,637.0,933.27,706.83
2016,10,19,13,30,890.0,81.0,3.4,23.0,616.0,903.84,687.79
2016,10,19,13,45,882.0,78.5,3.4,23.0,587.5,868.17,664.39
2016,10,19,14,0,874.0,76.0,3.4,23.0,559.0,829.68,638.89
2016,10,19,14,15,860.5,74.0,3.35,23.0,524.5,784.78,608.38
2016,10,19,14,30,847.0,72.0,3.3,23.0,490.0,737.93,576.15
2016,10,19,14,45,829.0,69.0,3.3,23.0,449.5,690.6,543.36
2016,10,19,15,0,811.0,66.0,3.3,23.0,409.0,636.04,504.11
2016,10,19,15,15,783.0,63.0,2.95,22.5,364.5,574.59,456.83
2016,10,19,15,30,755.0,60.0,2.6,22.0,320.0,513.77,408.63
2016,10,19,15,45,713.5,55.5,2.3,21.5,272.0,445.28,353.1
2016,10,19,16,0,672.0,51.0,2.0,21.0,224.0,379.71,298.01
2016,10,19,16,15,606.5,45.0,1.8,19.5,176.0,306.2,236.29
2016,10,19,16,30,541.0,39.0,1.6,18.0,128.0,239.26,178.04
2016,10,19,16,45,427.0,30.0,1.4,17.0,85.0,165.21,113.6
2016,10,19,17,0,313.0,21.0,1.2,16.0,42.0,98.93,35.17
2016,10,19,17,15,156.5,10.5,1.2,15.5,21.0,33.99,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.2,11.5,41.5,74.1,24.96
2016,10,20,7,0,450.0,31.0,1.2,12.0,83.0,173.64,122.17
2016,10,20,7,15,537.5,38.5,1.35,12.5,130.0,238.51,181.59
2016,10,20,7,30,625.0,46.0,1.5,13.0,177.0,315.66,249.79
2016,10,20,7,45,679.5,51.0,1.65,14.0,226.0,384.15,309.49
2016,10,20,8,0,734.0,56.0,1.8,15.0,275.0,457.4,370.79
2016,10,20,8,15,768.5,60.0,1.75,15.5,322.5,522.38,423.33
2016,10,20,8,30,803.0,64.0,1.7,16.0,370.0,589.03,474.89
2016,10,20,8,45,828.5,66.5,1.7,17.0,414.0,649.11,518.79
2016,10,20,9,0,854.0,69.0,1.7,18.0,458.0,709.12,559.28
2016,10,20,9,15,871.0,71.0,1.8,18.5,496.5,755.39,590.28
2016,10,20,9,30,888.0,73.0,1.9,19.0,535.0,805.85,623.86
2016,10,20,9,45,903.0,73.5,2.05,20.0,568.0,851.01,652.42
2016,10,20,10,0,918.0,74.0,2.2,21.0,601.0,893.91,679.06
2016,10,20,10,15,926.0,75.0,2.25,21.5,626.5,928.63,700.21
2016,10,20,10,30,934.0,76.0,2.3,22.0,652.0,960.17,719.16
2016,10,20,10,45,939.5,77.0,2.35,22.5,670.0,986.01,734.28
2016,10,20,11,0,945.0,78.0,2.4,23.0,688.0,1008.22,747.07
2016,10,20,11,15,947.5,78.5,2.45,23.5,698.0,1023.15,755.18
2016,10,20,11,30,950.0,79.0,2.5,24.0,708.0,1034.15,760.91
2016,10,20,11,45,950.0,79.0,2.65,24.5,709.5,1038.1,763.28
2016,10,20,12,0,950.0,79.0,2.8,25.0,711.0,1038.0,763.18
2016,10,20,12,15,948.5,79.0,2.85,25.0,705.0,1032.39,760.18
2016,10,20,12,30,947.0,79.0,2.9,25.0,699.0,1022.8,754.77
2016,10,20,12,45,939.0,80.0,3.0,25.5,684.0,1004.26,742.6
2016,10,20,13,0,931.0,81.0,3.1,26.0,669.0,982.06,728.15
2016,10,20,13,15,924.5,80.0,3.05,26.0,647.5,955.31,710.97
2016,10,20,13,30,918.0,79.0,3.0,26.0,626.0,925.18,691.59
2016,10,20,13,45,908.5,77.0,3.0,26.0,597.0,888.02,667.8
2016,10,20,14,0,899.0,75.0,3.0,26.0,568.0,848.03,641.93
2016,10,20,14,15,885.0,73.0,2.9,25.5,532.0,801.87,612.14
2016,10,20,14,30,871.0,71.0,2.8,25.0,496.0,753.7,580.54
2016,10,20,14,45,851.0,68.5,2.7,25.0,455.0,704.56,546.65
2016,10,20,15,0,831.0,66.0,2.6,25.0,414.0,648.31,506.54
2016,10,20,15,15,802.5,63.0,2.25,24.5,368.0,585.63,458.92
2016,10,20,15,30,774.0,60.0,1.9,24.0,322.0,523.58,410.33
2016,10,20,15,45,731.5,55.5,1.55,23.5,273.5,453.63,354.2
2016,10,20,16,0,689.0,51.0,1.2,23.0,225.0,386.65,298.52
2016,10,20,16,15,622.0,45.0,1.15,22.0,176.5,311.64,236.49
2016,10,20,16,30,555.0,39.0,1.1,21.0,128.0,243.31,177.83
2016,10,20,16,45,436.5,30.0,1.1,20.0,84.0,167.56,112.72
2016,10,20,17,0,318.0,21.0,1.1,19.0,40.0,99.01,24.65
2016,10,20,17,15,159.0,10.5,1.1,18.5,20.0,34.26,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,15.5,0.6,13.5,39.0,71.58,17.97
2016,10,21,7,0,429.0,31.0,0.6,14.0,78.0,167.97,116.41
2016,10,21,7,15,517.0,38.5,0.65,14.5,124.0,233.77,175.73
2016,10,21,7,30,605.0,46.0,0.7,15.0,170.0,307.62,239.9
2016,10,21,7,45,660.0,50.5,0.8,15.5,218.0,374.6,297.71
2016,10,21,8,0,715.0,55.0,0.9,16.0,266.0,446.36,357.28
2016,10,21,8,15,749.5,59.0,0.85,17.0,312.5,510.22,406.9
2016,10,21,8,30,784.0,63.0,0.8,18.0,359.0,575.8,455.29
2016,10,21,8,45,809.5,65.0,0.75,19.0,402.0,634.24,496.15
2016,10,21,9,0,835.0,67.0,0.7,20.0,445.0,692.66,533.57
2016,10,21,9,15,851.5,69.5,0.8,21.0,482.5,738.25,562.43
2016,10,21,9,30,868.0,72.0,0.9,22.0,520.0,788.06,593.72
2016,10,21,9,45,878.0,74.0,1.05,23.0,551.5,830.08,619.86
2016,10,21,10,0,888.0,76.0,1.2,24.0,583.0,869.6,644.06
2016,10,21,10,15,896.5,77.5,1.2,24.0,608.0,904.45,665.34
2016,10,21,10,30,905.0,79.0,1.2,24.0,633.0,936.26,684.57
2016,10,21,10,45,909.0,80.0,1.3,24.5,650.0,960.02,698.86
2016,10,21,11,0,913.0,81.0,1.4,25.0,667.0,980.22,711.0
2016,10,21,11,15,915.5,81.5,1.5,25.0,676.5,994.7,721.0
2016,10,21,11,30,918.0,82.0,1.6,25.0,686.0,1005.38,728.78
2016,10,21,11,45,916.5,83.0,1.7,25.5,687.5,1008.9,730.74
2016,10,21,12,0,915.0,84.0,1.8,26.0,689.0,1008.52,730.41
2016,10,21,12,15,913.0,84.0,1.9,26.0,682.5,1002.55,728.09
2016,10,21,12,30,911.0,84.0,2.0,26.0,676.0,992.74,723.45
2016,10,21,12,45,902.0,85.0,2.1,26.0,661.0,973.68,712.9
2016,10,21,13,0,893.0,86.0,2.2,26.0,646.0,951.15,700.13
2016,10,21,13,15,885.5,85.0,2.25,26.0,624.5,924.28,683.96
2016,10,21,13,30,878.0,84.0,2.3,26.0,603.0,894.23,665.64
2016,10,21,13,45,866.5,82.5,2.35,26.0,574.0,857.11,642.43
2016,10,21,14,0,855.0,81.0,2.4,26.0,545.0,824.88,622.37
2016,10,21,14,15,768.5,93.0,2.45,25.5,490.0,738.7,565.5
2016,10,21,14,30,682.0,105.0,2.5,25.0,435.0,659.44,512.14
2016,10,21,14,45,669.0,97.5,2.55,25.0,398.0,610.83,477.94
2016,10,21,15,0,656.0,90.0,2.6,25.0,361.0,561.31,441.47
2016,10,21,15,15,618.0,88.0,2.45,24.0,320.5,501.97,397.17
2016,10,21,15,30,580.0,86.0,2.3,23.0,280.0,444.5,352.83
2016,10,21,15,45,605.5,70.0,2.2,22.5,245.5,406.78,321.86
2016,10,21,16,0,631.0,54.0,2.1,22.0,211.0,364.74,285.38
2016,10,21,16,15,561.0,47.5,1.9,21.0,164.0,291.53,223.52
2016,10,21,16,30,491.0,41.0,1.7,20.0,117.0,225.65,166.23
2016,10,21,16,45,369.0,30.5,1.5,19.0,76.0,149.08,100.06
2016,10,21,17,0,247.0,20.0,1.3,18.0,35.0,81.81,8.49
2016,10,21,17,15,123.5,10.0,1.3,17.5,17.5,28.21,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,193.0,16.5,1.2,11.5,37.0,67.77,9.95
2016,10,22,7,0,386.0,33.0,1.3,12.0,74.0,158.07,110.22
2016,10,22,7,15,480.0,41.5,1.4,12.5,120.0,224.56,170.99
2016,10,22,7,30,574.0,50.0,1.5,13.0,166.0,301.85,238.93
2016,10,22,7,45,636.0,55.0,1.6,13.5,214.5,370.63,299.2
2016,10,22,8,0,698.0,60.0,1.7,14.0,263.0,443.01,360.53
2016,10,22,8,15,691.5,66.0,1.65,14.5,295.5,484.96,395.38
2016,10,22,8,30,685.0,72.0,1.6,15.0,328.0,526.78,428.4
2016,10,22,8,45,558.0,113.5,1.6,15.5,338.0,523.71,424.08
2016,10,22,9,0,431.0,155.0,1.6,16.0,348.0,500.89,403.99
2016,10,22,9,15,648.0,116.5,1.55,16.5,434.0,648.49,517.09
2016,10,22,9,30,865.0,78.0,1.5,17.0,520.0,799.25,621.58
2016,10,22,9,45,865.0,84.5,1.5,17.5,550.0,838.81,644.89
2016,10,22,10,0,865.0,91.0,1.5,18.0,580.0,875.19,666.91
2016,10,22,10,15,874.5,92.5,1.5,18.5,605.5,910.71,688.12
2016,10,22,10,30,884.0,94.0,1.5,19.0,631.0,943.29,707.13
2016,10,22,10,45,890.5,94.5,1.5,19.5,648.5,959.22,715.08
2016,10,22,11,0,897.0,95.0,1.5,20.0,666.0,980.85,727.01
2016,10,22,11,15,900.0,95.5,1.55,20.0,676.0,995.56,736.57
2016,10,22,11,30,903.0,96.0,1.6,20.0,686.0,1006.56,743.95
2016,10,22,11,45,904.5,96.0,1.65,20.5,688.0,1011.7,746.32
2016,10,22,12,0,906.0,96.0,1.7,21.0,690.0,1013.01,746.41
2016,10,22,12,15,903.5,95.5,1.75,21.0,683.5,1005.96,742.72
2016,10,22,12,30,901.0,95.0,1.8,21.0,677.0,995.12,736.79
2016,10,22,12,45,892.0,96.0,1.85,21.5,662.0,976.14,724.27
2016,10,22,13,0,883.0,97.0,1.9,22.0,647.0,963.23,715.91
2016,10,22,13,15,874.5,96.0,1.95,21.5,625.0,935.25,700.3
2016,10,22,13,30,866.0,95.0,2.0,21.0,603.0,904.12,682.55
2016,10,22,13,45,854.0,93.0,2.1,21.0,573.5,865.8,658.9
2016,10,22,14,0,842.0,91.0,2.2,21.0,544.0,824.95,633.15
2016,10,22,14,15,789.0,90.0,2.2,20.5,493.0,750.44,583.46
2016,10,22,14,30,736.0,89.0,2.2,20.0,442.0,677.09,533.51
2016,10,22,14,45,660.0,97.5,2.25,20.0,393.5,603.62,480.44
2016,10,22,15,0,584.0,106.0,2.3,20.0,345.0,530.6,424.87
2016,10,22,15,15,542.0,103.0,2.25,19.0,305.0,470.66,379.54
2016,10,22,15,30,500.0,100.0,2.2,18.0,265.0,409.41,331.6
2016,10,22,15,45,465.0,88.5,2.2,17.5,223.0,350.56,283.48
2016,10,22,16,0,430.0,77.0,2.2,17.0,181.0,294.7,236.1
2016,10,22,16,15,374.0,63.5,2.0,16.0,140.0,231.61,181.86
2016,10,22,16,30,318.0,50.0,1.8,15.0,99.0,174.78,131.82
2016,10,22,16,45,222.0,35.5,1.6,14.5,63.0,112.57,76.59
2016,10,22,17,0,126.0,21.0,1.4,14.0,27.0,55.5,0.0
2016,10,22,17,15,63.0,10.5,1.3,13.5,13.5,19.27,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,1.1,10.5,35.5,65.6,0.53
2016,10,23,7,0,374.0,32.0,1.1,11.0,71.0,153.86,106.7
2016,10,23,7,15,468.5,40.5,1.3,11.5,116.0,219.68,167.55
2016,10,23,7,30,563.0,49.0,1.5,12.0,161.0,296.39,235.37
2016,10,23,7,45,622.5,55.0,1.7,13.0,209.0,364.43,295.0
2016,10,23,8,0,682.0,61.0,1.9,14.0,257.0,435.65,355.3
2016,10,23,8,15,719.5,65.0,1.95,14.5,303.0,499.54,407.97
2016,10,23,8,30,757.0,69.0,2.0,15.0,349.0,565.43,460.23
2016,10,23,8,45,783.5,72.5,2.1,16.0,392.0,625.0,505.14
2016,10,23,9,0,810.0,76.0,2.2,17.0,435.0,684.72,547.58
2016,10,23,9,15,828.5,78.5,2.3,17.5,473.0,736.96,583.64
2016,10,23,9,30,847.0,81.0,2.4,18.0,511.0,787.92,618.19
2016,10,23,9,45,865.5,81.0,2.55,19.0,544.0,834.24,648.05
2016,10,23,10,0,884.0,81.0,2.7,20.0,577.0,870.65,670.56
2016,10,23,10,15,892.5,82.0,2.8,20.5,602.0,904.63,692.16
2016,10,23,10,30,901.0,83.0,2.9,21.0,627.0,935.6,711.59
2016,10,23,10,45,906.5,84.5,3.0,21.5,644.5,961.17,727.32
2016,10,23,11,0,912.0,86.0,3.1,22.0,662.0,983.26,740.75
2016,10,23,11,15,914.5,86.5,3.15,22.0,671.5,997.62,750.12
2016,10,23,11,30,917.0,87.0,3.2,22.0,681.0,1008.21,757.17
2016,10,23,11,45,915.0,87.5,3.3,22.5,682.0,1010.55,757.82
2016,10,23,12,0,913.0,88.0,3.4,23.0,683.0,1009.0,756.08
2016,10,23,12,15,910.0,88.0,3.45,23.0,676.0,1002.01,751.97
2016,10,23,12,30,907.0,88.0,3.5,23.0,669.0,991.22,745.48
2016,10,23,12,45,895.5,89.5,3.55,23.5,653.0,970.43,730.94
2016,10,23,13,0,884.0,91.0,3.6,24.0,637.0,946.26,714.28
2016,10,23,13,15,875.5,89.5,3.6,23.5,615.0,918.07,697.36
2016,10,23,13,30,867.0,88.0,3.6,23.0,593.0,895.28,684.14
2016,10,23,13,45,855.0,86.0,3.65,23.0,563.5,857.01,658.95
2016,10,23,14,0,843.0,84.0,3.7,23.0,534.0,816.22,631.85
2016,10,23,14,15,826.0,82.0,3.7,22.5,499.0,769.2,600.9
2016,10,23,14,30,809.0,80.0,3.7,22.0,464.0,720.56,568.24
2016,10,23,14,45,784.5,77.0,3.75,22.0,423.0,664.1,528.23
2016,10,23,15,0,760.0,74.0,3.8,22.0,382.0,607.32,485.91
2016,10,23,15,15,727.5,70.0,3.75,21.5,337.5,544.51,437.64
2016,10,23,15,30,695.0,66.0,3.7,21.0,293.0,482.9,388.64
2016,10,23,15,45,641.5,61.5,3.65,20.5,245.5,414.16,332.2
2016,10,23,16,0,588.0,57.0,3.6,20.0,198.0,347.44,275.58
2016,10,23,16,15,513.0,49.5,3.35,19.0,152.0,273.75,212.35
2016,10,23,16,30,438.0,42.0,3.1,18.0,106.0,208.02,154.46
2016,10,23,16,45,219.0,35.0,2.9,17.0,67.0,111.42,74.01
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,28.66,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,12.5,13.5,11.89,0.0
2016,10,24,7,0,0.0,27.0,3.0,13.0,27.0,24.23,13.57
2016,10,24,7,15,0.0,45.5,3.25,13.5,45.5,42.26,29.78
2016,10,24,7,30,0.0,64.0,3.5,14.0,64.0,60.06,45.35
2016,10,24,7,45,3.0,82.0,3.8,14.5,83.0,78.62,61.37
2016,10,24,8,0,6.0,100.0,4.1,15.0,102.0,97.55,77.47
2016,10,24,8,15,11.0,117.0,4.25,15.0,121.0,116.92,93.9
2016,10,24,8,30,16.0,134.0,4.4,15.0,140.0,136.89,110.67
2016,10,24,8,45,46.5,159.5,4.6,15.5,179.5,193.86,158.33
2016,10,24,9,0,77.0,185.0,4.8,16.0,219.0,245.62,201.0
2016,10,24,9,15,76.0,201.0,4.75,16.0,237.0,264.99,216.29
2016,10,24,9,30,75.0,217.0,4.7,16.0,255.0,284.27,231.38
2016,10,24,9,45,56.0,221.0,4.7,16.5,250.5,274.29,221.88
2016,10,24,10,0,37.0,225.0,4.7,17.0,246.0,263.13,211.48
2016,10,24,10,15,49.0,242.5,4.65,17.0,271.5,294.31,236.48
2016,10,24,10,30,61.0,260.0,4.6,17.0,297.0,326.2,261.76
2016,10,24,10,45,50.5,260.0,4.6,17.5,291.0,316.85,253.14
2016,10,24,11,0,40.0,260.0,4.6,18.0,285.0,307.12,244.38
2016,10,24,11,15,27.0,242.5,4.55,18.0,259.5,257.45,204.5
2016,10,24,11,30,14.0,225.0,4.5,18.0,234.0,226.36,179.22
2016,10,24,11,45,28.0,248.0,4.45,18.5,266.5,281.76,223.31
2016,10,24,12,0,42.0,271.0,4.4,19.0,299.0,322.17,254.89
2016,10,24,12,15,32.5,256.0,4.4,19.0,277.5,295.38,233.54
2016,10,24,12,30,23.0,241.0,4.4,19.0,256.0,252.01,199.2
2016,10,24,12,45,132.0,260.5,4.45,19.5,342.0,412.85,328.75
2016,10,24,13,0,241.0,280.0,4.5,20.0,428.0,535.81,424.88
2016,10,24,13,15,120.5,199.0,4.55,20.0,273.0,325.92,260.63
2016,10,24,13,30,0.0,118.0,4.6,20.0,118.0,106.23,81.55
2016,10,24,13,45,148.5,170.5,4.65,20.0,249.0,311.15,251.86
2016,10,24,14,0,297.0,223.0,4.7,20.0,380.0,505.49,406.29
2016,10,24,14,15,148.5,162.5,4.65,19.5,241.0,292.37,236.93
2016,10,24,14,30,0.0,102.0,4.6,19.0,102.0,91.68,70.61
2016,10,24,14,45,0.0,59.5,4.6,19.0,59.5,52.56,38.42
2016,10,24,15,0,0.0,17.0,4.6,19.0,17.0,14.96,6.96
2016,10,24,15,15,0.0,15.0,4.4,18.5,15.0,13.19,5.52
2016,10,24,15,30,0.0,13.0,4.2,18.0,13.0,11.43,4.05
2016,10,24,15,45,0.0,11.0,4.05,18.0,11.0,9.66,2.55
2016,10,24,16,0,0.0,9.0,3.9,18.0,9.0,7.9,1.03
2016,10,24,16,15,0.0,6.5,3.65,17.0,6.5,5.7,0.0
2016,10,24,16,30,0.0,4.0,3.4,16.0,4.0,3.5,0.0
2016,10,24,16,45,0.0,2.5,3.15,15.5,2.5,2.19,0.0
2016,10,24,17,0,0.0,1.0,2.9,15.0,1.0,0.87,0.0
2016,10,24,17,15,0.0,0.5,2.9,14.5,0.5,0.45,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,13.5,6.5,5.7,0.0
2016,10,25,7,0,0.0,13.0,2.5,14.0,13.0,11.42,3.28
2016,10,25,7,15,0.0,21.5,2.7,14.5,21.5,18.92,10.16
2016,10,25,7,30,0.0,30.0,2.9,15.0,30.0,26.42,16.77
2016,10,25,7,45,0.0,40.0,3.1,15.5,40.0,35.27,24.43
2016,10,25,8,0,0.0,50.0,3.3,16.0,50.0,44.13,32.0
2016,10,25,8,15,0.0,59.0,3.45,16.5,59.0,52.11,38.71
2016,10,25,8,30,0.0,68.0,3.6,17.0,68.0,60.11,45.31
2016,10,25,8,45,0.0,66.0,3.75,17.5,66.0,58.33,43.63
2016,10,25,9,0,0.0,64.0,3.9,18.0,64.0,56.56,41.94
2016,10,25,9,15,63.5,142.5,3.95,18.5,174.5,188.82,152.69
2016,10,25,9,30,127.0,221.0,4.0,19.0,285.0,344.65,277.88
2016,10,25,9,45,63.5,149.5,4.1,19.5,181.5,199.9,160.2
2016,10,25,10,0,0.0,78.0,4.2,20.0,78.0,69.05,51.39
2016,10,25,10,15,0.0,113.5,4.15,20.0,113.5,101.94,78.25
2016,10,25,10,30,0.0,149.0,4.1,20.0,149.0,136.35,105.98
2016,10,25,10,45,2.0,167.0,4.1,20.0,168.0,155.95,121.67
2016,10,25,11,0,4.0,185.0,4.1,20.0,187.0,175.85,137.54
2016,10,25,11,15,76.0,243.5,4.05,20.0,291.5,323.19,256.56
2016,10,25,11,30,148.0,302.0,4.0,20.0,396.0,480.96,379.0
2016,10,25,11,45,151.5,300.5,4.0,20.5,397.5,483.1,379.32
2016,10,25,12,0,155.0,299.0,4.0,21.0,399.0,484.68,379.92
2016,10,25,12,15,77.5,209.5,3.95,21.0,259.5,286.46,226.39
2016,10,25,12,30,0.0,120.0,3.9,21.0,120.0,107.89,82.19
2016,10,25,12,45,27.0,190.5,3.85,21.5,207.0,216.09,169.73
2016,10,25,13,0,54.0,261.0,3.8,22.0,294.0,321.81,252.6
2016,10,25,13,15,59.5,254.5,3.7,22.0,290.0,318.83,250.42
2016,10,25,13,30,65.0,248.0,3.6,22.0,286.0,315.55,248.35
2016,10,25,13,45,230.0,224.0,3.55,22.0,347.0,459.13,364.07
2016,10,25,14,0,395.0,200.0,3.5,22.0,408.0,559.26,443.45
2016,10,25,14,15,593.5,136.0,3.4,21.5,424.5,649.56,515.49
2016,10,25,14,30,792.0,72.0,3.3,21.0,441.0,696.05,551.94
2016,10,25,14,45,769.5,69.5,3.25,21.0,402.0,642.56,512.91
2016,10,25,15,0,747.0,67.0,3.2,21.0,363.0,588.64,472.34
2016,10,25,15,15,715.0,63.5,3.0,20.5,320.0,527.64,424.82
2016,10,25,15,30,683.0,60.0,2.8,20.0,277.0,467.85,376.75
2016,10,25,15,45,636.5,55.0,2.6,20.0,231.5,400.61,320.59
2016,10,25,16,0,590.0,50.0,2.4,20.0,186.0,339.22,267.46
2016,10,25,16,15,514.5,43.0,2.1,19.0,141.5,266.26,204.91
2016,10,25,16,30,439.0,36.0,1.8,18.0,97.0,201.43,147.79
2016,10,25,16,45,309.0,26.0,1.5,17.5,60.0,127.36,79.81
2016,10,25,17,0,179.0,16.0,1.2,17.0,23.0,52.33,0.0
2016,10,25,17,15,89.5,8.0,1.2,16.5,11.5,7.28,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,199.0,13.5,1.25,12.5,32.0,64.49,0.0
2016,10,26,7,0,398.0,27.0,1.3,13.0,64.0,155.96,102.87
2016,10,26,7,15,494.0,34.5,1.5,13.5,108.0,219.47,164.8
2016,10,26,7,30,590.0,42.0,1.7,14.0,152.0,296.94,233.39
2016,10,26,7,45,648.0,46.5,1.9,15.0,199.0,363.95,292.37
2016,10,26,8,0,706.0,51.0,2.1,16.0,246.0,436.07,353.45
2016,10,26,8,15,742.5,54.5,2.2,16.5,291.5,499.5,406.02
2016,10,26,8,30,779.0,58.0,2.3,17.0,337.0,564.84,458.14
2016,10,26,8,45,804.5,60.5,2.4,18.0,379.0,623.13,502.18
2016,10,26,9,0,830.0,63.0,2.5,19.0,421.0,675.73,538.91
2016,10,26,9,15,847.5,65.0,2.6,19.5,458.5,726.48,574.0
2016,10,26,9,30,865.0,67.0,2.7,20.0,496.0,775.89,607.5
2016,10,26,9,45,877.5,68.5,2.8,21.0,527.5,818.87,634.7
2016,10,26,10,0,890.0,70.0,2.9,22.0,559.0,859.54,659.88
2016,10,26,10,15,899.0,71.5,2.95,22.0,584.0,894.54,683.08
2016,10,26,10,30,908.0,73.0,3.0,22.0,609.0,926.55,704.2
2016,10,26,10,45,911.0,75.0,3.15,22.5,626.0,950.4,719.12
2016,10,26,11,0,914.0,77.0,3.3,23.0,643.0,970.67,731.71
2016,10,26,11,15,918.0,77.5,3.35,23.0,653.5,986.36,742.02
2016,10,26,11,30,922.0,78.0,3.4,23.0,664.0,998.32,749.98
2016,10,26,11,45,920.5,79.5,3.5,23.5,665.5,1002.33,751.7
2016,10,26,12,0,919.0,81.0,3.6,24.0,667.0,1002.46,751.02
2016,10,26,12,15,918.0,81.0,3.65,24.0,661.5,997.34,748.12
2016,10,26,12,30,917.0,81.0,3.7,24.0,656.0,988.38,742.82
2016,10,26,12,45,910.5,81.5,3.8,24.5,642.0,971.04,730.89
2016,10,26,13,0,904.0,82.0,3.9,25.0,628.0,950.15,716.69
2016,10,26,13,15,897.0,81.0,3.9,24.5,606.5,923.56,700.84
2016,10,26,13,30,890.0,80.0,3.9,24.0,585.0,893.75,682.73
2016,10,26,13,45,878.5,78.5,3.95,24.0,556.5,856.43,658.19
2016,10,26,14,0,867.0,77.0,4.0,24.0,528.0,816.56,631.66
2016,10,26,14,15,851.5,75.0,3.95,23.5,492.5,777.42,606.15
2016,10,26,14,30,836.0,73.0,3.9,23.0,457.0,729.14,573.58
2016,10,26,14,45,814.0,70.0,3.85,23.0,417.0,673.57,533.98
2016,10,26,15,0,792.0,67.0,3.8,23.0,377.0,617.4,492.13
2016,10,26,15,15,759.5,63.5,3.6,22.0,332.0,553.97,443.94
2016,10,26,15,30,727.0,60.0,3.4,21.0,287.0,491.68,394.83
2016,10,26,15,45,680.0,55.0,3.25,20.5,240.0,421.9,337.33
2016,10,26,16,0,633.0,50.0,3.1,20.0,193.0,355.65,280.65
2016,10,26,16,15,555.0,43.0,2.7,19.0,146.5,281.77,216.78
2016,10,26,16,30,477.0,36.0,2.3,18.0,100.0,213.79,156.45
2016,10,26,16,45,337.0,25.5,1.9,17.0,61.0,133.69,81.3
2016,10,26,17,0,197.0,15.0,1.5,16.0,22.0,55.09,0.0
2016,10,26,17,15,98.5,7.5,1.4,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,13.5,3.5,3.18,0.0
2016,10,27,7,0,0.0,7.0,2.2,14.0,7.0,6.14,0.0
2016,10,27,7,15,0.0,12.5,2.4,14.5,12.5,10.98,3.49
2016,10,27,7,30,0.0,18.0,2.6,15.0,18.0,15.82,7.76
2016,10,27,7,45,0.0,23.5,2.8,15.5,23.5,20.67,11.99
2016,10,27,8,0,0.0,29.0,3.0,16.0,29.0,25.53,16.17
2016,10,27,8,15,0.0,35.0,3.0,16.5,35.0,30.84,20.66
2016,10,27,8,30,0.0,41.0,3.0,17.0,41.0,36.15,25.1
2016,10,27,8,45,30.0,108.5,3.0,18.0,121.5,125.87,100.62
2016,10,27,9,0,60.0,176.0,3.0,19.0,202.0,224.27,180.71
2016,10,27,9,15,30.0,126.5,3.0,19.0,139.5,146.43,116.49
2016,10,27,9,30,0.0,77.0,3.0,19.0,77.0,68.13,51.11
2016,10,27,9,45,24.5,152.0,3.05,19.5,165.5,170.68,135.55
2016,10,27,10,0,49.0,227.0,3.1,20.0,254.0,277.25,220.3
2016,10,27,10,15,32.0,218.5,3.05,20.0,236.5,252.5,199.59
2016,10,27,10,30,15.0,210.0,3.0,20.0,219.0,212.84,167.4
2016,10,27,10,45,7.5,164.5,2.95,20.5,169.0,158.81,123.77
2016,10,27,11,0,0.0,119.0,2.9,21.0,119.0,107.04,81.67
2016,10,27,11,15,0.0,103.5,3.05,20.5,103.5,92.29,69.91
2016,10,27,11,30,0.0,88.0,3.2,20.0,88.0,78.01,58.42
2016,10,27,11,45,0.0,88.0,3.35,20.0,88.0,78.01,58.43
2016,10,27,12,0,0.0,88.0,3.5,20.0,88.0,78.01,58.43
2016,10,27,12,15,0.0,70.5,3.55,19.5,70.5,62.43,45.83
2016,10,27,12,30,0.0,53.0,3.6,19.0,53.0,46.89,33.17
2016,10,27,12,45,0.0,104.5,3.7,18.5,104.5,93.26,71.4
2016,10,27,13,0,0.0,156.0,3.8,18.0,156.0,143.35,112.45
2016,10,27,13,15,4.0,172.5,3.7,18.0,175.0,163.92,129.35
2016,10,27,13,30,8.0,189.0,3.6,18.0,194.0,184.9,146.6
2016,10,27,13,45,4.0,152.0,3.55,18.0,154.5,143.73,113.29
2016,10,27,14,0,0.0,115.0,3.5,18.0,115.0,103.9,80.77
2016,10,27,14,15,2.0,134.0,3.35,18.0,135.0,124.78,98.23
2016,10,27,14,30,4.0,153.0,3.2,18.0,155.0,146.68,116.45
2016,10,27,14,45,2.0,93.0,3.1,18.5,94.0,84.91,65.5
2016,10,27,15,0,0.0,33.0,3.0,19.0,33.0,29.08,18.86
2016,10,27,15,15,0.0,29.0,2.75,18.5,29.0,25.54,15.98
2016,10,27,15,30,0.0,25.0,2.5,18.0,25.0,22.0,13.04
2016,10,27,15,45,0.0,20.5,2.25,18.0,20.5,18.03,9.65
2016,10,27,16,0,0.0,16.0,2.0,18.0,16.0,14.06,6.24
2016,10,27,16,15,0.0,12.0,1.7,17.5,12.0,10.53,3.18
2016,10,27,16,30,0.0,8.0,1.4,17.0,8.0,7.02,0.11
2016,10,27,16,45,0.0,4.5,1.1,17.0,4.5,3.94,0.0
2016,10,27,17,0,0.0,1.0,0.8,17.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.8,16.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,31.0,15.0,0.6,14.5,17.5,20.41,0.0
2016,10,28,7,0,62.0,30.0,0.6,15.0,35.0,52.95,31.71
2016,10,28,7,15,100.0,48.5,0.7,15.0,63.5,95.62,71.15
2016,10,28,7,30,138.0,67.0,0.8,15.0,92.0,137.27,107.57
2016,10,28,7,45,162.0,85.5,0.9,15.5,123.5,176.84,141.91
2016,10,28,8,0,186.0,104.0,1.0,16.0,155.0,218.96,177.68
2016,10,28,8,15,202.0,122.0,1.1,16.0,185.5,258.34,210.74
2016,10,28,8,30,218.0,140.0,1.2,16.0,216.0,299.08,244.18
2016,10,28,8,45,163.0,160.5,1.35,16.0,221.0,285.34,232.63
2016,10,28,9,0,108.0,181.0,1.5,16.0,226.0,276.79,224.7
2016,10,28,9,15,111.5,197.5,1.6,16.0,248.5,302.4,245.0
2016,10,28,9,30,115.0,214.0,1.7,16.0,271.0,328.14,265.02
2016,10,28,9,45,70.0,210.5,1.8,16.5,245.5,275.33,221.33
2016,10,28,10,0,25.0,207.0,1.9,17.0,220.0,219.35,174.86
2016,10,28,10,15,21.0,209.5,1.95,17.5,221.0,218.25,173.45
2016,10,28,10,30,17.0,212.0,2.0,18.0,222.0,217.05,171.8
2016,10,28,10,45,8.5,156.0,2.05,18.5,161.0,151.33,118.59
2016,10,28,11,0,0.0,100.0,2.1,19.0,100.0,89.03,67.65
2016,10,28,11,15,5.0,154.5,2.2,19.0,158.0,146.43,114.38
2016,10,28,11,30,10.0,209.0,2.3,19.0,216.0,206.66,162.45
2016,10,28,11,45,31.5,240.0,2.45,19.5,260.5,277.53,218.51
2016,10,28,12,0,53.0,271.0,2.6,20.0,305.0,334.86,263.07
2016,10,28,12,15,53.5,269.0,2.7,20.0,303.0,332.9,261.54
2016,10,28,12,30,54.0,267.0,2.8,20.0,301.0,330.88,260.23
2016,10,28,12,45,41.5,250.5,2.95,20.0,276.0,299.29,235.66
2016,10,28,13,0,29.0,234.0,3.1,20.0,251.0,268.2,211.34
2016,10,28,13,15,14.5,188.0,3.15,20.0,196.5,189.59,149.04
2016,10,28,13,30,0.0,142.0,3.2,20.0,142.0,130.01,100.96
2016,10,28,13,45,12.0,168.5,3.3,20.0,175.0,167.61,132.07
2016,10,28,14,0,24.0,195.0,3.4,20.0,208.0,206.04,163.53
2016,10,28,14,15,22.5,182.5,3.4,19.5,193.5,191.83,152.6
2016,10,28,14,30,21.0,170.0,3.4,19.0,179.0,177.82,141.83
2016,10,28,14,45,13.0,151.5,3.45,19.0,157.0,152.95,121.64
2016,10,28,15,0,5.0,133.0,3.5,19.0,135.0,128.89,101.95
2016,10,28,15,15,339.0,97.5,3.3,18.5,201.0,332.93,273.79
2016,10,28,15,30,673.0,62.0,3.1,18.0,267.0,464.78,378.46
2016,10,28,15,45,627.5,56.0,2.95,18.0,222.0,397.71,320.81
2016,10,28,16,0,582.0,50.0,2.8,18.0,177.0,334.3,265.38
2016,10,28,16,15,501.0,43.0,2.4,17.0,132.5,260.0,200.9
2016,10,28,16,30,420.0,36.0,2.0,16.0,88.0,194.39,142.23
2016,10,28,16,45,210.0,26.5,1.65,15.5,52.5,97.34,53.66
2016,10,28,17,0,0.0,17.0,1.3,15.0,17.0,15.46,0.0
2016,10,28,17,15,0.0,8.5,1.25,14.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.8,13.5,10.5,9.55,0.0
2016,10,29,7,0,0.0,21.0,2.0,14.0,21.0,18.51,7.59
2016,10,29,7,15,0.0,38.5,2.2,14.5,38.5,35.62,23.81
2016,10,29,7,30,0.0,56.0,2.4,15.0,56.0,52.53,38.62
2016,10,29,7,45,3.0,75.0,2.65,15.5,75.5,72.37,55.71
2016,10,29,8,0,6.0,94.0,2.9,16.0,95.0,92.51,72.85
