Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,11.5,110.5,3.05,16.0,114.5,111.65,89.09
2016,10,29,8,30,17.0,127.0,3.2,16.0,134.0,131.44,105.71
2016,10,29,8,45,8.5,119.0,3.35,16.5,122.5,116.32,92.6
2016,10,29,9,0,0.0,111.0,3.5,17.0,111.0,101.46,79.67
2016,10,29,9,15,92.5,161.5,3.6,17.5,206.0,245.6,200.19
2016,10,29,9,30,185.0,212.0,3.7,18.0,301.0,381.39,309.55
2016,10,29,9,45,245.5,219.0,3.85,18.5,345.5,460.25,371.11
2016,10,29,10,0,306.0,226.0,4.0,19.0,390.0,528.25,423.52
2016,10,29,10,15,377.0,220.5,4.0,19.0,432.0,593.19,473.84
2016,10,29,10,30,448.0,215.0,4.0,19.0,474.0,677.81,537.59
2016,10,29,10,45,671.0,148.0,4.0,19.5,548.5,826.18,647.4
2016,10,29,11,0,894.0,81.0,4.0,20.0,623.0,953.06,734.34
2016,10,29,11,15,898.0,81.5,3.95,20.0,633.0,968.4,743.22
2016,10,29,11,30,902.0,82.0,3.9,20.0,643.0,980.1,750.54
2016,10,29,11,45,906.0,81.0,3.85,20.5,645.5,986.21,752.73
2016,10,29,12,0,910.0,80.0,3.8,21.0,648.0,988.52,752.52
2016,10,29,12,15,568.0,181.5,3.7,21.0,535.0,782.41,607.62
2016,10,29,12,30,226.0,283.0,3.6,21.0,422.0,532.97,417.16
2016,10,29,12,45,561.5,181.0,3.55,21.0,515.0,762.64,596.5
2016,10,29,13,0,897.0,79.0,3.5,21.0,608.0,936.06,718.03
2016,10,29,13,15,889.0,78.0,3.4,21.0,586.5,908.78,697.87
2016,10,29,13,30,881.0,77.0,3.3,21.0,565.0,878.38,677.21
2016,10,29,13,45,870.0,75.0,3.25,21.0,536.5,841.26,652.1
2016,10,29,14,0,859.0,73.0,3.2,21.0,508.0,801.59,625.06
2016,10,29,14,15,842.5,71.0,3.1,20.5,473.5,762.1,598.82
2016,10,29,14,30,826.0,69.0,3.0,20.0,439.0,713.65,565.64
2016,10,29,14,45,670.5,89.0,2.9,20.0,371.5,595.76,477.92
2016,10,29,15,0,515.0,109.0,2.8,20.0,304.0,478.71,386.52
2016,10,29,15,15,489.0,99.5,2.55,19.5,266.5,426.09,345.16
2016,10,29,15,30,463.0,90.0,2.3,19.0,229.0,374.89,303.39
2016,10,29,15,45,534.5,69.0,2.1,19.0,203.0,365.24,292.79
2016,10,29,16,0,606.0,48.0,1.9,19.0,177.0,342.25,269.14
2016,10,29,16,15,523.5,41.0,1.7,18.0,132.0,266.19,203.72
2016,10,29,16,30,441.0,34.0,1.5,17.0,87.0,199.02,143.94
2016,10,29,16,45,288.5,23.0,1.3,16.0,51.0,115.08,58.63
2016,10,29,17,0,136.0,12.0,1.1,15.0,15.0,39.31,0.0
2016,10,29,17,15,68.0,6.0,1.1,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,3.75,13.5,1.0,0.88,0.0
2016,10,30,7,30,0.0,2.0,3.9,14.0,2.0,1.75,0.0
2016,10,30,7,45,0.0,2.5,4.05,14.5,2.5,2.19,0.0
2016,10,30,8,0,0.0,3.0,4.2,15.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,4.0,4.4,15.0,4.0,3.51,0.0
2016,10,30,8,30,0.0,5.0,4.6,15.0,5.0,4.39,0.0
2016,10,30,8,45,0.0,7.5,4.85,15.5,7.5,6.59,0.0
2016,10,30,9,0,0.0,10.0,5.1,16.0,10.0,8.8,1.84
2016,10,30,9,15,0.0,17.5,5.25,16.0,17.5,15.41,7.44
2016,10,30,9,30,0.0,25.0,5.4,16.0,25.0,22.04,13.03
2016,10,30,9,45,0.0,18.5,5.6,16.5,18.5,16.31,8.12
2016,10,30,10,0,0.0,12.0,5.8,17.0,12.0,10.58,3.24
2016,10,30,10,15,0.0,11.5,5.85,17.0,11.5,10.14,2.86
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,9.7,2.48
2016,10,30,10,45,12.0,120.5,5.95,17.5,127.5,119.79,94.3
2016,10,30,11,0,24.0,230.0,6.0,18.0,244.0,242.99,194.25
2016,10,30,11,15,24.0,233.5,5.95,18.0,248.5,246.65,196.87
2016,10,30,11,30,24.0,237.0,5.9,18.0,253.0,250.36,199.73
2016,10,30,11,45,12.0,143.0,5.9,18.5,151.0,141.96,111.59
2016,10,30,12,0,0.0,49.0,5.9,19.0,49.0,43.34,30.22
2016,10,30,12,15,3.0,121.0,5.85,19.0,123.0,111.88,86.66
2016,10,30,12,30,6.0,193.0,5.8,19.0,197.0,186.72,147.44
2016,10,30,12,45,5.0,187.5,5.75,19.0,191.0,180.26,142.2
2016,10,30,13,0,4.0,182.0,5.7,19.0,185.0,173.9,137.16
2016,10,30,13,15,2.0,131.0,5.55,18.5,132.5,120.87,94.34
2016,10,30,13,30,0.0,80.0,5.4,18.0,80.0,70.83,53.36
2016,10,30,13,45,8.0,131.5,5.3,18.0,135.5,126.89,100.1
2016,10,30,14,0,16.0,183.0,5.2,18.0,191.0,187.15,149.8
2016,10,30,14,15,8.0,100.0,5.05,18.0,104.0,96.02,74.87
2016,10,30,14,30,0.0,17.0,4.9,18.0,17.0,14.97,6.97
2016,10,30,14,45,9.5,78.0,4.75,18.0,81.5,75.79,58.44
2016,10,30,15,0,19.0,139.0,4.6,18.0,146.0,145.2,116.43
2016,10,30,15,15,328.5,104.0,4.3,17.5,202.0,333.96,276.07
2016,10,30,15,30,638.0,69.0,4.0,17.0,258.0,452.52,371.13
2016,10,30,15,45,579.0,63.5,3.75,16.5,212.5,381.11,310.04
2016,10,30,16,0,520.0,58.0,3.5,16.0,167.0,314.69,252.12
2016,10,30,16,15,427.5,49.0,3.15,15.5,123.0,237.14,184.38
2016,10,30,16,30,335.0,40.0,2.8,15.0,79.0,169.52,123.85
2016,10,30,16,45,167.5,26.5,2.45,14.5,46.0,84.82,38.89
2016,10,30,17,0,0.0,13.0,2.1,14.0,13.0,11.82,0.0
2016,10,30,17,15,0.0,6.5,2.05,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,135.0,13.5,0.95,9.5,23.5,41.68,0.0
2016,10,31,7,0,270.0,27.0,0.9,10.0,47.0,117.12,64.98
2016,10,31,7,15,384.0,36.5,1.1,10.5,89.0,186.64,139.85
2016,10,31,7,30,498.0,46.0,1.3,11.0,131.0,266.38,210.47
2016,10,31,7,45,570.0,52.0,1.5,12.0,177.0,335.74,271.65
2016,10,31,8,0,642.0,58.0,1.7,13.0,223.0,411.99,336.67
2016,10,31,8,15,338.0,94.0,1.75,13.5,182.5,313.05,258.49
2016,10,31,8,30,34.0,130.0,1.8,14.0,142.0,154.58,125.53
2016,10,31,8,45,43.0,148.5,1.85,14.5,165.0,181.7,148.26
2016,10,31,9,0,52.0,167.0,1.9,15.0,188.0,209.73,170.93
2016,10,31,9,15,133.0,186.0,1.9,15.0,247.5,305.86,250.3
2016,10,31,9,30,214.0,205.0,1.9,15.0,307.0,396.38,323.03
2016,10,31,9,45,319.5,200.5,1.95,15.5,363.5,499.26,403.56
2016,10,31,10,0,425.0,196.0,2.0,16.0,420.0,610.2,487.36
2016,10,31,10,15,250.5,223.5,2.0,16.0,357.5,485.19,388.08
2016,10,31,10,30,76.0,251.0,2.0,16.0,295.0,332.67,265.67
2016,10,31,10,45,205.5,252.5,2.0,16.5,374.5,472.04,377.06
2016,10,31,11,0,335.0,254.0,2.0,17.0,454.0,616.9,486.25
2016,10,31,11,15,412.5,236.5,2.05,17.0,487.0,691.7,541.35
2016,10,31,11,30,490.0,219.0,2.1,17.0,520.0,750.3,584.89
2016,10,31,11,45,489.5,220.5,2.2,17.5,521.5,753.6,586.18
2016,10,31,12,0,489.0,222.0,2.3,18.0,523.0,754.63,586.42
2016,10,31,12,15,384.5,246.0,2.4,18.0,481.0,661.47,517.74
2016,10,31,12,30,280.0,270.0,2.5,18.0,439.0,587.34,461.58
2016,10,31,12,45,572.5,180.0,2.65,18.0,515.5,770.54,604.72
2016,10,31,13,0,865.0,90.0,2.8,18.0,592.0,926.77,715.24
2016,10,31,13,15,857.0,88.5,2.9,18.0,571.0,899.24,696.22
2016,10,31,13,30,849.0,87.0,3.0,18.0,550.0,868.65,676.64
2016,10,31,13,45,515.5,153.5,3.1,18.0,430.5,635.77,507.76
2016,10,31,14,0,182.0,220.0,3.2,18.0,311.0,393.95,317.04
2016,10,31,14,15,125.5,201.5,3.25,17.5,262.5,322.11,260.99
2016,10,31,14,30,69.0,183.0,3.3,17.0,214.0,241.6,196.0
2016,10,31,14,45,74.0,167.5,3.35,17.0,197.5,225.86,183.85
2016,10,31,15,0,79.0,152.0,3.4,17.0,181.0,209.72,170.97
2016,10,31,15,15,72.0,134.0,3.3,16.5,158.0,182.82,148.97
2016,10,31,15,30,65.0,116.0,3.2,16.0,135.0,156.63,127.17
2016,10,31,15,45,55.5,96.5,3.1,16.0,111.0,128.08,102.74
2016,10,31,16,0,46.0,77.0,3.0,16.0,87.0,100.54,78.84
2016,10,31,16,15,31.5,58.0,2.7,15.0,64.0,72.69,54.77
2016,10,31,16,30,17.0,39.0,2.4,14.0,41.0,46.24,31.58
2016,10,31,16,45,8.5,22.5,2.1,13.5,23.5,24.79,6.58
2016,10,31,17,0,0.0,6.0,1.8,13.0,6.0,5.46,0.0
2016,10,31,17,15,0.0,3.0,1.9,13.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,124.5,13.0,1.1,10.5,22.0,38.91,0.0
2016,11,1,7,0,249.0,26.0,1.1,11.0,44.0,109.47,55.63
2016,11,1,7,15,365.5,36.0,1.3,11.5,84.5,179.76,133.72
2016,11,1,7,30,482.0,46.0,1.5,12.0,125.0,259.8,204.51
2016,11,1,7,45,555.0,52.0,1.7,12.5,171.0,328.64,265.69
2016,11,1,8,0,628.0,58.0,1.9,13.0,217.0,404.47,331.1
2016,11,1,8,15,672.5,62.5,1.9,13.0,262.0,469.03,385.86
2016,11,1,8,30,717.0,67.0,1.9,13.0,307.0,533.76,438.97
2016,11,1,8,45,399.5,118.5,1.95,13.5,255.5,416.85,344.04
2016,11,1,9,0,82.0,170.0,2.0,14.0,204.0,235.0,192.32
2016,11,1,9,15,453.0,124.0,2.0,14.5,335.0,499.63,411.07
2016,11,1,9,30,824.0,78.0,2.0,15.0,466.0,758.62,604.93
2016,11,1,9,45,843.0,78.5,2.0,15.5,498.0,804.42,632.99
2016,11,1,10,0,862.0,79.0,2.0,16.0,530.0,848.4,661.31
2016,11,1,10,15,669.5,140.5,2.0,16.0,500.5,781.8,612.63
2016,11,1,10,30,477.0,202.0,2.0,16.0,471.0,688.21,542.39
2016,11,1,10,45,372.0,233.5,2.0,16.5,447.0,620.86,490.12
2016,11,1,11,0,267.0,265.0,2.0,17.0,423.0,566.17,445.88
2016,11,1,11,15,586.0,174.5,2.0,17.0,529.0,792.54,618.21
2016,11,1,11,30,905.0,84.0,2.0,17.0,635.0,981.54,746.05
2016,11,1,11,45,904.0,85.0,2.05,17.0,636.5,985.27,746.81
2016,11,1,12,0,903.0,86.0,2.1,17.0,638.0,985.22,747.35
2016,11,1,12,15,901.0,85.5,2.1,17.0,631.5,978.58,743.08
2016,11,1,12,30,899.0,85.0,2.1,17.0,625.0,968.22,736.53
2016,11,1,12,45,891.0,85.5,2.15,17.5,610.0,949.81,723.89
2016,11,1,13,0,883.0,86.0,2.2,18.0,595.0,928.01,709.11
2016,11,1,13,15,874.5,85.0,2.15,17.5,573.5,909.44,698.26
2016,11,1,13,30,866.0,84.0,2.1,17.0,552.0,878.67,678.96
2016,11,1,13,45,853.0,82.0,2.1,17.0,523.5,839.95,653.3
2016,11,1,14,0,840.0,80.0,2.1,17.0,495.0,798.83,625.75
2016,11,1,14,15,822.0,77.5,2.05,17.0,460.0,751.06,592.7
2016,11,1,14,30,804.0,75.0,2.0,17.0,425.0,701.79,558.14
2016,11,1,14,45,776.5,72.5,1.95,17.0,384.5,644.72,517.18
2016,11,1,15,0,749.0,70.0,1.9,17.0,344.0,587.58,473.64
2016,11,1,15,15,712.0,66.0,1.8,16.5,300.0,523.33,423.6
2016,11,1,15,30,675.0,62.0,1.7,16.0,256.0,463.71,375.33
2016,11,1,15,45,615.5,56.5,1.6,16.0,210.0,390.52,314.05
2016,11,1,16,0,556.0,51.0,1.5,16.0,164.0,322.42,255.13
2016,11,1,16,15,464.5,43.0,1.4,15.0,120.0,244.82,188.44
2016,11,1,16,30,373.0,35.0,1.3,14.0,76.0,177.11,127.4
2016,11,1,16,45,186.5,17.5,1.2,13.0,38.0,79.62,24.05
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,45,129.5,12.0,0.9,7.5,21.0,39.05,0.0
2016,11,2,7,0,259.0,24.0,0.9,8.0,42.0,109.63,50.22
2016,11,2,7,15,375.5,34.5,1.1,8.5,83.5,181.5,135.64
2016,11,2,7,30,492.0,45.0,1.3,9.0,125.0,262.43,208.21
2016,11,2,7,45,559.5,52.0,1.55,10.0,170.5,330.34,268.94
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,404.7,333.27
2016,11,2,8,15,671.5,64.0,1.9,11.5,261.0,469.76,388.42
2016,11,2,8,30,716.0,69.0,2.0,12.0,306.0,537.74,443.94
2016,11,2,8,45,748.5,72.5,2.15,13.0,348.5,595.49,489.09
2016,11,2,9,0,781.0,76.0,2.3,14.0,391.0,657.08,535.14
2016,11,2,9,15,802.0,78.5,2.3,14.5,428.0,709.27,571.63
2016,11,2,9,30,823.0,81.0,2.3,15.0,465.0,760.44,606.58
2016,11,2,9,45,851.0,78.5,2.35,16.0,498.5,809.89,638.74
2016,11,2,10,0,879.0,76.0,2.4,17.0,532.0,850.07,663.67
2016,11,2,10,15,889.0,77.5,2.3,17.5,557.0,885.23,684.75
2016,11,2,10,30,899.0,79.0,2.2,18.0,582.0,917.52,703.5
2016,11,2,10,45,906.0,79.5,2.15,18.5,599.0,942.73,717.68
2016,11,2,11,0,913.0,80.0,2.1,19.0,616.0,964.56,729.57
2016,11,2,11,15,916.0,80.5,2.0,19.0,625.5,979.08,737.36
2016,11,2,11,30,919.0,81.0,1.9,19.0,635.0,989.87,742.79
2016,11,2,11,45,919.5,81.0,1.8,19.5,637.0,993.86,742.4
2016,11,2,12,0,920.0,81.0,1.7,20.0,639.0,994.01,739.67
2016,11,2,12,15,918.0,80.5,1.55,20.0,632.5,987.3,733.28
2016,11,2,12,30,916.0,80.0,1.4,20.0,626.0,976.81,724.56
2016,11,2,12,45,912.0,79.0,1.3,20.5,612.0,960.1,711.36
2016,11,2,13,0,908.0,78.0,1.2,21.0,598.0,939.8,696.05
2016,11,2,13,15,900.0,76.5,1.1,21.0,576.0,911.82,677.18
2016,11,2,13,30,892.0,75.0,1.0,21.0,554.0,880.7,656.37
2016,11,2,13,45,879.0,74.0,0.9,21.0,525.0,843.03,631.2
2016,11,2,14,0,866.0,73.0,0.8,21.0,496.0,802.92,604.37
2016,11,2,14,15,849.0,70.5,0.8,21.0,461.0,762.42,578.6
2016,11,2,14,30,832.0,68.0,0.8,21.0,426.0,713.0,546.21
2016,11,2,14,45,806.5,65.5,0.85,21.0,385.5,656.35,508.68
2016,11,2,15,0,781.0,63.0,0.9,21.0,345.0,599.42,468.46
2016,11,2,15,15,745.5,59.5,0.85,20.0,301.0,535.38,421.48
2016,11,2,15,30,710.0,56.0,0.8,19.0,257.0,472.78,373.51
2016,11,2,15,45,654.5,51.0,0.8,18.5,210.5,400.41,315.51
2016,11,2,16,0,599.0,46.0,0.8,18.0,164.0,332.44,258.6
2016,11,2,16,15,510.5,38.0,0.85,17.0,120.0,256.83,194.57
2016,11,2,16,30,422.0,30.0,0.9,16.0,76.0,188.02,132.51
2016,11,2,16,45,211.0,15.0,1.0,15.0,38.0,82.59,16.13
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,141.0,11.0,0.95,8.5,20.0,40.59,0.0
2016,11,3,7,0,282.0,22.0,0.9,9.0,40.0,113.27,43.63
2016,11,3,7,15,399.5,32.0,1.1,9.5,81.5,186.85,138.1
2016,11,3,7,30,517.0,42.0,1.3,10.0,123.0,268.78,211.88
2016,11,3,7,45,586.0,48.0,1.5,11.0,169.0,337.34,273.08
2016,11,3,8,0,655.0,54.0,1.7,12.0,215.0,409.58,335.56
2016,11,3,8,15,698.5,58.5,1.7,12.5,260.5,474.97,390.51
2016,11,3,8,30,742.0,63.0,1.7,13.0,306.0,542.98,445.31
2016,11,3,8,45,773.0,66.0,1.75,14.0,348.0,603.24,491.44
2016,11,3,9,0,804.0,69.0,1.8,15.0,390.0,664.05,535.47
2016,11,3,9,15,824.5,71.5,1.8,15.5,427.5,716.6,571.57
2016,11,3,9,30,845.0,74.0,1.8,16.0,465.0,768.08,606.07
2016,11,3,9,45,863.5,74.5,1.8,16.5,497.0,814.0,635.88
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,850.17,658.39
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.5,884.93,678.58
2016,11,3,10,30,901.0,78.0,1.6,18.0,578.0,916.79,696.37
2016,11,3,10,45,907.5,78.5,1.55,19.0,595.5,941.54,708.44
2016,11,3,11,0,914.0,79.0,1.5,20.0,613.0,962.9,718.2
2016,11,3,11,15,917.0,79.5,1.4,20.5,622.5,977.4,724.03
2016,11,3,11,30,920.0,80.0,1.3,21.0,632.0,988.2,727.49
2016,11,3,11,45,919.0,80.5,1.2,21.5,633.0,991.37,726.12
2016,11,3,12,0,918.0,81.0,1.1,22.0,634.0,990.72,722.47
2016,11,3,12,15,915.5,81.0,1.0,22.0,627.5,984.18,716.62
2016,11,3,12,30,913.0,81.0,0.9,22.0,621.0,973.88,708.56
2016,11,3,12,45,906.0,81.0,0.8,22.5,606.5,955.69,694.32
2016,11,3,13,0,899.0,81.0,0.7,23.0,592.0,934.03,678.14
2016,11,3,13,15,890.5,79.5,0.65,23.0,570.0,905.83,660.26
2016,11,3,13,30,882.0,78.0,0.6,23.0,548.0,874.56,640.5
2016,11,3,13,45,868.0,77.0,0.55,23.0,519.0,844.19,621.32
2016,11,3,14,0,854.0,76.0,0.5,23.0,490.0,803.19,595.05
2016,11,3,14,15,836.0,73.5,0.5,22.5,455.0,755.1,565.82
2016,11,3,14,30,818.0,71.0,0.5,22.0,420.0,705.48,534.93
2016,11,3,14,45,704.0,79.5,0.55,22.0,359.5,604.28,465.96
2016,11,3,15,0,590.0,88.0,0.6,22.0,299.0,507.31,395.8
2016,11,3,15,15,640.0,73.0,0.6,21.5,275.0,490.17,383.92
2016,11,3,15,30,690.0,58.0,0.6,21.0,251.0,463.43,362.58
2016,11,3,15,45,632.5,53.0,0.65,20.5,205.5,394.08,307.4
2016,11,3,16,0,575.0,48.0,0.7,20.0,160.0,326.84,251.86
2016,11,3,16,15,482.5,39.5,0.8,19.0,116.0,247.59,185.85
2016,11,3,16,30,390.0,31.0,0.9,18.0,72.0,178.55,123.88
2016,11,3,16,45,195.0,15.5,1.0,17.0,36.0,78.48,4.79
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,121.5,11.0,1.05,10.5,18.5,36.31,0.0
2016,11,4,7,0,243.0,22.0,1.0,11.0,37.0,101.59,29.22
2016,11,4,7,15,365.0,32.5,1.15,11.5,78.0,175.62,128.04
2016,11,4,7,30,487.0,43.0,1.3,12.0,119.0,257.71,201.47
2016,11,4,7,45,560.5,50.0,1.45,13.0,164.5,327.75,263.22
2016,11,4,8,0,634.0,57.0,1.6,14.0,210.0,404.91,328.91
2016,11,4,8,15,679.5,62.0,1.45,14.5,255.0,470.65,383.04
2016,11,4,8,30,725.0,67.0,1.3,15.0,300.0,536.32,434.63
2016,11,4,8,45,756.5,70.0,1.2,16.0,342.5,596.18,478.74
2016,11,4,9,0,788.0,73.0,1.1,17.0,385.0,656.62,520.63
2016,11,4,9,15,809.0,76.0,1.05,17.5,422.0,709.5,555.45
2016,11,4,9,30,830.0,79.0,1.0,18.0,459.0,761.37,588.56
2016,11,4,9,45,845.0,80.5,0.95,19.0,490.0,805.19,614.03
2016,11,4,10,0,860.0,82.0,0.9,20.0,521.0,846.93,637.43
2016,11,4,10,15,870.0,83.5,0.85,20.5,545.5,881.95,657.0
2016,11,4,10,30,880.0,85.0,0.8,21.0,570.0,914.11,674.43
2016,11,4,10,45,887.0,86.0,0.75,21.5,587.5,930.7,681.62
2016,11,4,11,0,894.0,87.0,0.7,22.0,605.0,952.8,692.51
2016,11,4,11,15,897.0,87.5,0.65,22.0,614.0,967.06,699.65
2016,11,4,11,30,900.0,88.0,0.6,22.0,623.0,977.68,704.68
2016,11,4,11,45,706.0,146.5,0.55,22.5,567.0,881.49,641.07
2016,11,4,12,0,512.0,205.0,0.5,23.0,511.0,755.06,556.42
2016,11,4,12,15,703.0,146.0,0.6,23.0,561.5,874.39,639.73
2016,11,4,12,30,894.0,87.0,0.7,23.0,612.0,962.07,696.17
2016,11,4,12,45,887.5,86.5,0.85,23.5,597.5,943.99,685.6
2016,11,4,13,0,881.0,86.0,1.0,24.0,583.0,922.51,674.2
2016,11,4,13,15,871.5,84.5,1.1,24.0,561.0,902.58,664.05
2016,11,4,13,30,862.0,83.0,1.2,24.0,539.0,870.54,645.74
2016,11,4,13,45,848.5,81.5,1.3,24.0,510.5,832.31,623.07
2016,11,4,14,0,835.0,80.0,1.4,24.0,482.0,791.72,598.34
2016,11,4,14,15,816.0,77.5,1.4,23.5,447.0,743.57,567.89
2016,11,4,14,30,797.0,75.0,1.4,23.0,412.0,694.01,535.82
2016,11,4,14,45,770.5,72.0,1.45,23.0,372.0,637.57,497.38
2016,11,4,15,0,744.0,69.0,1.5,23.0,332.0,581.01,456.0
2016,11,4,15,15,706.5,64.5,1.35,22.0,288.5,516.41,407.46
2016,11,4,15,30,669.0,60.0,1.2,21.0,245.0,456.64,360.63
2016,11,4,15,45,611.5,54.0,1.05,20.5,199.5,384.53,301.91
2016,11,4,16,0,554.0,48.0,0.9,20.0,154.0,317.34,245.18
2016,11,4,16,15,460.0,39.5,0.95,19.0,111.0,238.81,179.3
2016,11,4,16,30,366.0,31.0,1.0,18.0,68.0,170.66,117.32
2016,11,4,16,45,183.0,15.5,1.05,17.0,34.0,74.82,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,124.5,10.5,1.05,10.0,17.5,36.46,0.0
2016,11,5,7,0,249.0,21.0,1.0,10.0,35.0,101.46,17.37
2016,11,5,7,15,368.5,31.0,1.15,11.0,75.0,175.09,126.73
2016,11,5,7,30,488.0,41.0,1.3,12.0,115.0,255.63,199.4
2016,11,5,7,45,555.5,48.5,1.5,13.0,159.5,323.38,259.58
2016,11,5,8,0,623.0,56.0,1.7,14.0,204.0,397.66,323.3
2016,11,5,8,15,667.5,61.0,1.7,14.5,248.5,462.14,377.3
2016,11,5,8,30,712.0,66.0,1.7,15.0,293.0,526.48,429.18
2016,11,5,8,45,738.0,70.5,1.75,16.0,333.5,583.74,472.92
2016,11,5,9,0,764.0,75.0,1.8,17.0,374.0,641.19,514.93
2016,11,5,9,15,785.0,78.0,1.75,17.0,410.5,693.05,551.32
2016,11,5,9,30,806.0,81.0,1.7,17.0,447.0,743.96,586.21
2016,11,5,9,45,823.0,82.5,1.7,17.5,478.0,788.55,615.2
2016,11,5,10,0,840.0,84.0,1.7,18.0,509.0,831.27,642.4
2016,11,5,10,15,850.0,85.5,1.7,18.5,533.0,865.71,663.48
2016,11,5,10,30,860.0,87.0,1.7,19.0,557.0,897.38,682.51
2016,11,5,10,45,868.5,87.0,1.7,19.5,574.0,922.81,697.22
2016,11,5,11,0,877.0,87.0,1.7,20.0,591.0,935.61,703.52
2016,11,5,11,15,879.5,87.5,1.75,20.0,600.0,949.17,712.56
2016,11,5,11,30,882.0,88.0,1.8,20.0,609.0,959.18,719.38
2016,11,5,11,45,884.0,87.0,1.85,20.5,610.5,963.23,721.05
2016,11,5,12,0,886.0,86.0,1.9,21.0,612.0,963.61,720.52
2016,11,5,12,15,883.0,85.5,1.95,21.0,605.0,956.16,716.35
2016,11,5,12,30,880.0,85.0,2.0,21.0,598.0,945.1,709.99
2016,11,5,12,45,751.5,118.5,2.1,21.0,549.5,869.84,660.75
2016,11,5,13,0,623.0,152.0,2.2,21.0,501.0,778.28,599.42
2016,11,5,13,15,537.5,170.5,2.25,21.0,463.5,702.09,546.41
2016,11,5,13,30,452.0,189.0,2.3,21.0,426.0,635.05,497.26
2016,11,5,13,45,454.5,177.0,2.35,21.0,404.5,609.47,480.02
2016,11,5,14,0,457.0,165.0,2.4,21.0,383.0,582.0,460.8
2016,11,5,14,15,484.0,146.0,2.35,20.5,362.0,563.56,449.04
2016,11,5,14,30,511.0,127.0,2.3,20.0,341.0,541.33,433.96
2016,11,5,14,45,488.0,119.0,2.3,20.0,307.5,493.64,397.43
2016,11,5,15,0,465.0,111.0,2.3,20.0,274.0,446.54,360.62
2016,11,5,15,15,444.0,98.5,2.15,19.5,237.5,396.3,320.75
2016,11,5,15,30,423.0,86.0,2.0,19.0,201.0,347.09,280.46
2016,11,5,15,45,386.0,73.0,1.85,18.5,163.5,290.7,233.1
2016,11,5,16,0,349.0,60.0,1.7,18.0,126.0,237.69,187.19
2016,11,5,16,15,287.0,46.0,1.55,17.0,90.0,177.69,135.19
2016,11,5,16,30,225.0,32.0,1.4,16.0,54.0,124.87,85.59
2016,11,5,16,45,112.5,16.0,1.25,15.0,27.0,54.54,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,22.0,10.0,0.8,13.0,11.0,13.84,0.0
2016,11,6,7,0,44.0,20.0,0.8,13.0,22.0,35.06,0.0
2016,11,6,7,15,99.5,36.0,0.85,13.0,48.5,83.03,58.3
2016,11,6,7,30,155.0,52.0,0.9,13.0,75.0,128.14,99.28
2016,11,6,7,45,179.0,70.0,0.95,13.5,105.5,168.08,134.79
2016,11,6,8,0,203.0,88.0,1.0,14.0,136.0,210.42,171.56
2016,11,6,8,15,218.5,105.5,1.2,14.5,166.5,249.69,205.09
2016,11,6,8,30,234.0,123.0,1.4,15.0,197.0,290.19,238.78
2016,11,6,8,45,245.5,139.0,1.6,16.0,225.5,327.31,268.42
2016,11,6,9,0,257.0,155.0,1.8,17.0,254.0,364.98,297.71
2016,11,6,9,15,286.0,167.0,1.8,17.0,287.5,411.06,334.03
2016,11,6,9,30,315.0,179.0,1.8,17.0,321.0,458.71,370.84
2016,11,6,9,45,182.5,194.0,1.85,17.5,277.5,365.07,294.36
2016,11,6,10,0,50.0,209.0,1.9,18.0,234.0,261.26,208.52
2016,11,6,10,15,183.0,219.0,1.9,18.5,317.0,405.02,324.39
2016,11,6,10,30,316.0,229.0,1.9,19.0,400.0,557.01,440.12
2016,11,6,10,45,288.5,241.5,1.9,19.5,402.0,553.4,434.24
2016,11,6,11,0,261.0,254.0,1.9,20.0,404.0,547.68,428.0
2016,11,6,11,15,307.5,249.5,1.9,20.0,428.5,589.29,459.59
2016,11,6,11,30,354.0,245.0,1.9,20.0,453.0,630.56,490.26
2016,11,6,11,45,355.5,245.5,1.9,20.0,455.0,633.99,492.35
2016,11,6,12,0,357.0,246.0,1.9,20.0,457.0,635.92,493.74
2016,11,6,12,15,608.5,163.5,1.9,20.0,518.0,802.3,617.24
2016,11,6,12,30,860.0,81.0,1.9,20.0,579.0,920.02,696.62
2016,11,6,12,45,598.5,156.5,1.9,20.5,499.0,771.07,592.2
2016,11,6,13,0,337.0,232.0,1.9,21.0,419.0,585.35,454.89
2016,11,6,13,15,240.5,233.5,1.9,21.0,364.5,494.15,387.16
2016,11,6,13,30,144.0,235.0,1.9,21.0,310.0,390.37,307.52
2016,11,6,13,45,169.5,220.5,1.9,21.0,304.5,390.79,309.65
2016,11,6,14,0,195.0,206.0,1.9,21.0,299.0,389.26,309.64
2016,11,6,14,15,193.0,190.5,1.8,20.5,277.0,363.08,290.27
2016,11,6,14,30,191.0,175.0,1.7,20.0,255.0,336.62,270.48
2016,11,6,14,45,186.0,158.5,1.65,20.0,230.0,306.62,247.09
2016,11,6,15,0,181.0,142.0,1.6,20.0,205.0,276.72,223.34
2016,11,6,15,15,172.5,124.0,1.4,19.5,177.5,243.02,196.23
2016,11,6,15,30,164.0,106.0,1.2,19.0,150.0,209.9,168.93
2016,11,6,15,45,147.0,87.5,1.05,18.5,121.5,172.61,137.54
2016,11,6,16,0,130.0,69.0,0.9,18.0,93.0,136.94,106.86
2016,11,6,16,15,101.0,50.5,0.85,17.5,66.0,98.33,73.43
2016,11,6,16,30,72.0,32.0,0.8,17.0,39.0,68.45,44.87
2016,11,6,16,45,36.0,16.0,0.8,16.5,19.5,27.35,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.5,0.75,12.5,12.5,11.37,0.0
2016,11,7,7,0,0.0,25.0,0.7,13.0,25.0,25.65,0.0
2016,11,7,7,15,158.5,35.0,0.8,13.5,57.5,108.82,76.25
2016,11,7,7,30,317.0,45.0,0.9,14.0,90.0,190.53,147.14
2016,11,7,7,45,365.5,57.5,1.0,14.5,127.5,244.74,195.29
2016,11,7,8,0,414.0,70.0,1.1,15.0,165.0,303.95,246.43
2016,11,7,8,15,445.0,81.0,1.05,15.5,202.5,356.17,290.15
2016,11,7,8,30,476.0,92.0,1.0,16.0,240.0,410.68,333.97
2016,11,7,8,45,497.0,101.5,1.0,17.0,275.0,458.78,370.72
2016,11,7,9,0,518.0,111.0,1.0,18.0,310.0,507.5,406.56
2016,11,7,9,15,472.5,134.0,0.95,18.5,328.5,523.5,416.11
2016,11,7,9,30,427.0,157.0,0.9,19.0,347.0,534.02,421.31
2016,11,7,9,45,590.0,127.5,0.9,20.0,410.0,654.64,509.45
2016,11,7,10,0,753.0,98.0,0.9,21.0,473.0,776.72,590.15
2016,11,7,10,15,765.0,100.0,0.8,21.5,496.5,806.59,605.21
2016,11,7,10,30,777.0,102.0,0.7,22.0,520.0,838.66,622.46
2016,11,7,10,45,598.5,160.5,0.65,22.5,488.5,765.24,570.54
2016,11,7,11,0,420.0,219.0,0.6,23.0,457.0,670.43,501.46
2016,11,7,11,15,383.5,231.5,0.6,23.0,452.0,638.92,480.16
2016,11,7,11,30,347.0,244.0,0.6,23.0,447.0,622.56,468.03
2016,11,7,11,45,397.0,232.5,0.65,23.5,465.0,657.61,493.27
2016,11,7,12,0,447.0,221.0,0.7,24.0,483.0,709.64,528.7
2016,11,7,12,15,444.5,220.0,0.75,24.0,478.0,703.91,524.92
2016,11,7,12,30,442.0,219.0,0.8,24.0,473.0,696.17,520.51
2016,11,7,12,45,391.5,224.0,0.9,24.0,445.0,631.78,477.04
2016,11,7,13,0,341.0,229.0,1.0,24.0,417.0,585.3,445.19
2016,11,7,13,15,577.0,156.5,1.05,24.0,460.5,719.59,545.48
2016,11,7,13,30,813.0,84.0,1.1,24.0,504.0,826.13,617.66
2016,11,7,13,45,734.0,97.0,1.15,24.0,460.5,756.33,570.79
2016,11,7,14,0,655.0,110.0,1.2,24.0,417.0,684.16,523.14
2016,11,7,14,15,574.5,119.0,1.2,23.5,373.5,607.66,470.8
2016,11,7,14,30,494.0,128.0,1.2,23.0,330.0,529.45,414.56
2016,11,7,14,45,472.5,119.0,1.2,23.0,297.0,482.47,380.12
2016,11,7,15,0,451.0,110.0,1.2,23.0,264.0,436.0,344.86
2016,11,7,15,15,427.5,97.5,1.05,22.5,228.0,385.06,305.23
2016,11,7,15,30,404.0,85.0,0.9,22.0,192.0,335.44,265.43
2016,11,7,15,45,364.5,72.0,0.8,21.5,155.0,278.97,219.14
2016,11,7,16,0,325.0,59.0,0.7,21.0,118.0,226.2,174.53
2016,11,7,16,15,259.0,45.0,0.7,20.5,83.5,166.23,123.6
2016,11,7,16,30,193.0,31.0,0.7,20.0,49.0,114.03,74.19
2016,11,7,16,45,96.5,15.5,0.75,19.5,24.5,49.22,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,12.0,13.5,12.28,0.0
2016,11,8,7,0,0.0,27.0,0.8,12.0,27.0,28.99,0.0
2016,11,8,7,15,223.0,32.5,0.9,12.5,64.0,127.21,88.14
2016,11,8,7,30,446.0,38.0,1.0,13.0,101.0,234.91,181.22
2016,11,8,7,45,519.0,45.0,1.1,14.0,143.5,301.68,240.04
2016,11,8,8,0,592.0,52.0,1.2,15.0,186.0,375.67,303.0
2016,11,8,8,15,638.5,57.0,1.1,15.5,229.0,439.21,355.53
2016,11,8,8,30,685.0,62.0,1.0,16.0,272.0,503.09,406.02
2016,11,8,8,45,716.5,65.0,0.9,17.0,312.0,560.6,448.46
2016,11,8,9,0,748.0,68.0,0.8,18.0,352.0,618.82,489.05
2016,11,8,9,15,769.5,71.0,0.7,18.5,387.5,670.06,522.2
2016,11,8,9,30,791.0,74.0,0.6,19.0,423.0,720.49,553.56
2016,11,8,9,45,809.0,75.0,0.55,20.0,453.5,764.46,579.09
2016,11,8,10,0,827.0,76.0,0.5,21.0,484.0,806.69,602.73
2016,11,8,10,15,837.0,77.5,0.45,21.0,508.0,840.6,622.61
2016,11,8,10,30,847.0,79.0,0.4,21.0,532.0,871.81,640.59
2016,11,8,10,45,852.0,80.5,0.35,21.5,548.0,886.6,646.65
2016,11,8,11,0,857.0,82.0,0.3,22.0,564.0,906.83,656.45
2016,11,8,11,15,860.0,82.5,0.3,22.5,573.0,920.61,663.1
2016,11,8,11,30,863.0,83.0,0.3,23.0,582.0,930.95,667.78
2016,11,8,11,45,861.5,83.5,0.3,23.5,583.0,933.49,667.76
