Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,0,860.0,84.0,0.3,24.0,584.0,932.46,665.8
2016,11,8,12,15,857.5,84.0,0.35,24.0,578.0,926.31,663.19
2016,11,8,12,30,855.0,84.0,0.4,24.0,572.0,916.66,658.62
2016,11,8,12,45,848.5,83.5,0.45,24.5,558.5,908.52,653.89
2016,11,8,13,0,842.0,83.0,0.5,25.0,545.0,887.62,641.17
2016,11,8,13,15,833.0,82.0,0.55,25.0,524.0,860.72,626.01
2016,11,8,13,30,824.0,81.0,0.6,25.0,503.0,830.93,608.92
2016,11,8,13,45,811.0,79.0,0.65,25.0,476.0,793.87,586.84
2016,11,8,14,0,798.0,77.0,0.7,25.0,449.0,754.58,562.96
2016,11,8,14,15,779.5,74.5,0.7,24.5,415.5,708.46,534.3
2016,11,8,14,30,761.0,72.0,0.7,24.0,382.0,661.04,504.12
2016,11,8,14,45,735.5,68.5,0.75,24.0,344.0,606.6,467.68
2016,11,8,15,0,710.0,65.0,0.8,24.0,306.0,552.08,428.39
2016,11,8,15,15,671.5,61.0,0.7,23.5,264.5,489.52,381.15
2016,11,8,15,30,633.0,57.0,0.6,23.0,223.0,432.0,335.94
2016,11,8,15,45,574.0,51.0,0.55,23.0,179.5,361.52,279.05
2016,11,8,16,0,515.0,45.0,0.5,23.0,136.0,296.18,224.41
2016,11,8,16,15,418.5,36.0,0.6,22.0,95.5,218.89,160.54
2016,11,8,16,30,322.0,27.0,0.7,21.0,55.0,152.29,96.67
2016,11,8,16,45,161.0,13.5,0.85,20.0,27.5,54.78,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,8.5,0.8,11.5,11.5,22.52,0.0
2016,11,9,7,0,138.0,17.0,0.8,12.0,23.0,63.36,0.0
2016,11,9,7,15,255.0,30.0,0.95,12.5,58.5,135.6,92.02
2016,11,9,7,30,372.0,43.0,1.1,13.0,94.0,210.8,162.47
2016,11,9,7,45,452.5,51.5,1.25,14.0,136.5,278.78,222.2
2016,11,9,8,0,533.0,60.0,1.4,15.0,179.0,354.75,286.88
2016,11,9,8,15,582.5,66.5,1.4,15.5,222.0,418.9,340.56
2016,11,9,8,30,632.0,73.0,1.4,16.0,265.0,486.64,395.08
2016,11,9,8,45,671.0,76.5,1.45,16.5,306.0,547.17,442.38
2016,11,9,9,0,710.0,80.0,1.5,17.0,347.0,609.27,489.3
2016,11,9,9,15,734.0,83.5,1.55,17.5,383.0,661.51,526.53
2016,11,9,9,30,758.0,87.0,1.6,18.0,419.0,709.22,559.1
2016,11,9,9,45,789.5,85.0,1.7,19.0,452.0,759.67,592.37
2016,11,9,10,0,821.0,83.0,1.8,20.0,485.0,809.1,624.2
2016,11,9,10,15,831.5,84.5,1.7,20.0,509.0,843.32,645.38
2016,11,9,10,30,842.0,86.0,1.6,20.0,533.0,874.86,664.54
2016,11,9,10,45,850.0,86.5,1.55,20.5,550.0,900.02,678.49
2016,11,9,11,0,858.0,87.0,1.5,21.0,567.0,922.03,690.29
2016,11,9,11,15,861.5,88.0,1.4,21.5,576.0,937.15,696.78
2016,11,9,11,30,865.0,89.0,1.3,22.0,585.0,948.75,701.01
2016,11,9,11,45,864.5,89.0,1.25,22.5,586.5,951.71,700.48
2016,11,9,12,0,864.0,89.0,1.2,23.0,588.0,951.03,697.85
2016,11,9,12,15,861.5,88.5,1.15,23.0,581.5,944.19,692.79
2016,11,9,12,30,859.0,88.0,1.1,23.0,575.0,933.77,685.64
2016,11,9,12,45,859.0,85.0,1.05,23.5,562.5,918.99,674.56
2016,11,9,13,0,859.0,82.0,1.0,24.0,550.0,900.7,661.41
2016,11,9,13,15,849.5,81.0,0.9,24.0,528.5,873.07,642.77
2016,11,9,13,30,840.0,80.0,0.8,24.0,507.0,842.52,622.35
2016,11,9,13,45,824.0,79.0,0.75,24.5,479.0,803.83,596.21
2016,11,9,14,0,808.0,78.0,0.7,25.0,451.0,763.01,568.64
2016,11,9,14,15,788.5,75.5,0.65,24.5,417.0,715.84,538.67
2016,11,9,14,30,769.0,73.0,0.6,24.0,383.0,667.4,507.28
2016,11,9,14,45,739.0,70.0,0.6,24.0,344.0,610.18,468.49
2016,11,9,15,0,709.0,67.0,0.6,24.0,305.0,553.23,427.23
2016,11,9,15,15,669.5,62.5,0.55,23.5,263.0,492.78,382.13
2016,11,9,15,30,630.0,58.0,0.5,23.0,221.0,431.34,334.59
2016,11,9,15,45,568.5,51.5,0.5,22.5,177.5,359.26,277.45
2016,11,9,16,0,507.0,45.0,0.5,22.0,134.0,292.61,222.39
2016,11,9,16,15,410.0,36.0,0.6,21.5,93.5,215.66,158.13
2016,11,9,16,30,313.0,27.0,0.7,21.0,53.0,148.59,92.01
2016,11,9,16,45,156.5,13.5,0.8,20.5,26.5,53.58,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,12.5,11.0,10.01,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,20.01,0.0
2016,11,10,7,15,201.5,30.5,1.15,13.5,57.5,117.78,77.63
2016,11,10,7,30,403.0,39.0,1.4,14.0,93.0,218.5,167.42
2016,11,10,7,45,479.0,47.0,1.65,15.0,135.0,285.22,226.57
2016,11,10,8,0,555.0,55.0,1.9,16.0,177.0,359.52,290.37
2016,11,10,8,15,549.0,68.0,1.9,16.5,210.5,401.46,326.75
2016,11,10,8,30,543.0,81.0,1.9,17.0,244.0,441.48,359.88
2016,11,10,8,45,586.0,83.5,1.95,17.5,281.5,499.56,406.21
2016,11,10,9,0,629.0,86.0,2.0,18.0,319.0,559.6,452.51
2016,11,10,9,15,402.5,136.5,2.0,18.5,291.0,473.68,382.38
2016,11,10,9,30,176.0,187.0,2.0,19.0,263.0,347.36,279.49
2016,11,10,9,45,300.5,182.0,2.0,19.5,323.0,461.04,369.92
2016,11,10,10,0,425.0,177.0,2.0,20.0,383.0,584.55,463.13
2016,11,10,10,15,369.0,199.0,1.95,20.5,384.5,558.34,440.13
2016,11,10,10,30,313.0,221.0,1.9,21.0,386.0,544.27,426.82
2016,11,10,10,45,343.5,222.5,1.85,21.5,409.0,580.05,452.44
2016,11,10,11,0,374.0,224.0,1.8,22.0,432.0,615.61,477.13
2016,11,10,11,15,477.0,197.5,1.7,22.5,467.0,703.5,539.86
2016,11,10,11,30,580.0,171.0,1.6,23.0,502.0,773.65,587.74
2016,11,10,11,45,577.5,172.5,1.5,23.5,503.0,775.48,586.03
2016,11,10,12,0,575.0,174.0,1.4,24.0,504.0,774.78,583.38
2016,11,10,12,15,448.5,207.0,1.3,24.0,463.0,691.45,522.56
2016,11,10,12,30,322.0,240.0,1.2,24.0,422.0,590.73,449.2
2016,11,10,12,45,321.5,233.5,1.1,24.5,411.5,578.28,440.09
2016,11,10,13,0,321.0,227.0,1.0,25.0,401.0,564.58,429.31
2016,11,10,13,15,291.0,222.0,0.95,25.0,375.5,525.37,400.95
2016,11,10,13,30,261.0,217.0,0.9,25.0,350.0,486.46,372.76
2016,11,10,13,45,130.5,180.5,0.85,25.0,247.0,310.3,240.74
2016,11,10,14,0,0.0,144.0,0.8,25.0,144.0,135.13,102.84
2016,11,10,14,15,211.0,140.5,0.7,25.0,225.0,330.61,260.76
2016,11,10,14,30,422.0,137.0,0.6,25.0,306.0,486.81,377.92
2016,11,10,14,45,404.0,126.0,0.5,25.0,274.5,443.09,343.41
2016,11,10,15,0,386.0,115.0,0.4,25.0,243.0,399.78,310.51
2016,11,10,15,15,364.5,101.0,0.35,24.5,209.0,351.59,274.01
2016,11,10,15,30,343.0,87.0,0.3,24.0,175.0,304.67,237.28
2016,11,10,15,45,309.5,72.5,0.3,24.0,140.0,252.82,195.24
2016,11,10,16,0,276.0,58.0,0.3,24.0,105.0,204.11,154.5
2016,11,10,16,15,217.0,43.0,0.4,23.0,73.0,148.6,108.22
2016,11,10,16,30,158.0,28.0,0.5,22.0,41.0,98.06,58.19
2016,11,10,16,45,79.0,14.0,0.6,21.5,20.5,33.58,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,12.5,9.5,8.64,0.0
2016,11,11,7,0,0.0,19.0,1.1,13.0,19.0,17.28,0.0
2016,11,11,7,15,177.0,29.5,1.35,13.5,52.0,107.63,68.51
2016,11,11,7,30,354.0,40.0,1.6,14.0,85.0,200.14,153.04
2016,11,11,7,45,421.5,50.0,1.85,15.0,125.5,262.49,208.65
2016,11,11,8,0,489.0,60.0,2.1,16.0,166.0,331.64,268.37
2016,11,11,8,15,535.5,67.0,2.05,16.5,206.5,392.27,319.81
2016,11,11,8,30,582.0,74.0,2.0,17.0,247.0,456.28,372.06
2016,11,11,8,45,628.5,74.5,2.0,18.0,285.0,515.62,418.39
2016,11,11,9,0,675.0,75.0,2.0,19.0,323.0,577.06,464.6
2016,11,11,9,15,662.0,87.0,2.05,19.5,350.5,611.18,489.01
2016,11,11,9,30,649.0,99.0,2.1,20.0,378.0,641.98,510.01
2016,11,11,9,45,636.0,111.5,2.2,21.0,401.0,670.06,528.0
2016,11,11,10,0,623.0,124.0,2.3,22.0,424.0,694.81,543.34
2016,11,11,10,15,484.0,168.5,2.35,22.0,408.5,637.91,499.53
2016,11,11,10,30,345.0,213.0,2.4,22.0,393.0,562.72,441.24
2016,11,11,10,45,243.5,232.5,2.5,22.5,362.0,501.52,392.74
2016,11,11,11,0,142.0,252.0,2.6,23.0,331.0,418.24,326.94
2016,11,11,11,15,84.5,236.5,2.65,23.0,283.5,329.02,257.78
2016,11,11,11,30,27.0,221.0,2.7,23.0,236.0,239.26,186.53
2016,11,11,11,45,45.5,235.0,2.75,23.5,260.5,290.69,226.91
2016,11,11,12,0,64.0,249.0,2.8,24.0,285.0,325.41,253.61
2016,11,11,12,15,85.0,251.5,2.75,24.0,299.5,348.28,271.7
2016,11,11,12,30,106.0,254.0,2.7,24.0,314.0,370.82,289.51
2016,11,11,12,45,92.0,245.0,2.7,24.0,296.0,346.13,270.4
2016,11,11,13,0,78.0,236.0,2.7,24.0,278.0,321.75,251.62
2016,11,11,13,15,42.5,203.5,2.6,23.5,226.5,250.01,195.72
2016,11,11,13,30,7.0,171.0,2.5,23.0,175.0,168.37,130.86
2016,11,11,13,45,3.5,130.5,2.45,23.0,132.5,123.35,95.1
2016,11,11,14,0,0.0,90.0,2.4,23.0,90.0,80.35,60.38
2016,11,11,14,15,155.0,121.5,2.3,22.5,183.5,264.67,213.5
2016,11,11,14,30,310.0,153.0,2.2,22.0,277.0,410.45,329.67
2016,11,11,14,45,289.5,141.5,2.15,21.5,248.0,370.14,297.8
2016,11,11,15,0,269.0,130.0,2.1,21.0,219.0,330.97,267.08
2016,11,11,15,15,251.5,113.5,1.9,20.0,187.5,288.68,233.47
2016,11,11,15,30,234.0,97.0,1.7,19.0,156.0,247.63,199.87
2016,11,11,15,45,206.0,79.5,1.55,18.5,124.0,201.57,160.91
2016,11,11,16,0,178.0,62.0,1.4,18.0,92.0,158.2,123.39
2016,11,11,16,15,130.0,45.0,1.3,17.5,63.0,110.78,82.12
2016,11,11,16,30,82.0,28.0,1.2,17.0,34.0,66.56,37.85
2016,11,11,16,45,41.0,14.0,1.15,16.5,17.0,23.56,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,74.5,7.0,0.8,12.5,9.5,0.0,0.0
2016,11,12,7,0,149.0,14.0,0.8,13.0,19.0,52.59,0.0
2016,11,12,7,15,282.5,25.0,0.85,13.5,53.5,136.91,83.74
2016,11,12,7,30,416.0,36.0,0.9,14.0,88.0,219.54,166.4
2016,11,12,7,45,494.5,43.5,1.0,15.0,130.5,287.08,226.24
2016,11,12,8,0,573.0,51.0,1.1,16.0,173.0,362.47,290.32
2016,11,12,8,15,622.5,56.5,1.05,16.5,215.5,426.88,343.85
2016,11,12,8,30,672.0,62.0,1.0,17.0,258.0,494.86,397.88
2016,11,12,8,45,707.0,65.0,1.0,17.5,298.0,550.39,440.73
2016,11,12,9,0,742.0,68.0,1.0,18.0,338.0,610.34,485.16
2016,11,12,9,15,765.0,71.0,0.95,18.0,374.0,662.2,521.01
2016,11,12,9,30,788.0,74.0,0.9,18.0,410.0,713.39,555.39
2016,11,12,9,45,811.0,74.0,0.9,18.5,441.5,759.85,585.2
2016,11,12,10,0,834.0,74.0,0.9,19.0,473.0,804.86,613.41
2016,11,12,10,15,845.0,75.5,0.85,19.5,497.0,839.7,633.45
2016,11,12,10,30,856.0,77.0,0.8,20.0,521.0,863.33,645.8
2016,11,12,10,45,865.0,77.0,0.75,20.5,538.0,888.62,659.23
2016,11,12,11,0,874.0,77.0,0.7,21.0,555.0,910.84,670.48
2016,11,12,11,15,877.5,77.5,0.75,21.5,564.5,925.32,678.72
2016,11,12,11,30,881.0,78.0,0.8,22.0,574.0,936.32,684.94
2016,11,12,11,45,881.5,78.5,0.85,22.5,576.0,940.93,687.23
2016,11,12,12,0,882.0,79.0,0.9,23.0,578.0,941.93,687.44
2016,11,12,12,15,730.5,122.0,1.0,23.0,532.5,863.96,638.75
2016,11,12,12,30,579.0,165.0,1.1,23.0,487.0,758.69,570.96
2016,11,12,12,45,483.5,187.0,1.25,23.0,451.5,689.35,524.68
2016,11,12,13,0,388.0,209.0,1.4,23.0,416.0,602.98,464.03
2016,11,12,13,15,503.0,170.0,1.45,23.0,427.5,667.54,514.15
2016,11,12,13,30,618.0,131.0,1.5,23.0,439.0,714.96,549.37
2016,11,12,13,45,632.5,119.0,1.6,23.0,419.0,694.82,536.38
2016,11,12,14,0,647.0,107.0,1.7,23.0,399.0,671.26,521.45
2016,11,12,14,15,711.0,88.0,1.7,22.5,386.5,673.54,525.27
2016,11,12,14,30,775.0,69.0,1.7,22.0,374.0,665.13,521.14
2016,11,12,14,45,747.5,65.5,1.7,22.0,335.5,609.13,481.08
2016,11,12,15,0,720.0,62.0,1.7,22.0,297.0,553.19,438.66
2016,11,12,15,15,680.0,58.0,1.6,21.5,255.5,489.69,389.32
2016,11,12,15,30,640.0,54.0,1.5,21.0,214.0,431.36,342.09
2016,11,12,15,45,576.0,48.0,1.45,20.5,170.5,358.51,282.08
2016,11,12,16,0,512.0,42.0,1.4,20.0,127.0,291.32,224.66
2016,11,12,16,15,408.0,33.5,1.4,19.0,87.5,212.37,156.9
2016,11,12,16,30,304.0,25.0,1.4,18.0,48.0,141.73,80.09
2016,11,12,16,45,152.0,12.5,1.4,17.0,24.0,51.52,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,12.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,12.0,17.0,49.67,0.0
2016,11,13,7,15,277.5,24.5,0.65,12.5,51.5,133.56,77.65
2016,11,13,7,30,413.0,36.0,0.7,13.0,86.0,217.91,164.87
2016,11,13,7,45,487.0,44.5,0.75,13.5,128.0,284.33,224.44
2016,11,13,8,0,561.0,53.0,0.8,14.0,170.0,358.16,287.8
2016,11,13,8,15,611.5,58.5,0.75,14.0,212.5,422.49,341.94
2016,11,13,8,30,662.0,64.0,0.7,14.0,255.0,490.47,396.77
2016,11,13,8,45,694.5,68.5,0.65,14.5,295.0,548.87,441.29
2016,11,13,9,0,727.0,73.0,0.6,15.0,335.0,604.67,482.12
2016,11,13,9,15,751.0,76.0,0.55,15.0,370.5,656.72,518.27
2016,11,13,9,30,775.0,79.0,0.5,15.0,406.0,708.18,552.6
2016,11,13,9,45,794.5,80.5,0.5,15.5,437.0,753.32,581.37
2016,11,13,10,0,814.0,82.0,0.5,16.0,468.0,796.86,608.51
2016,11,13,10,15,826.0,83.5,0.55,17.0,492.0,832.07,629.3
2016,11,13,10,30,838.0,85.0,0.6,18.0,516.0,864.73,648.24
2016,11,13,10,45,848.5,85.0,0.65,19.0,534.0,891.41,663.07
2016,11,13,11,0,859.0,85.0,0.7,20.0,552.0,915.04,675.9
2016,11,13,11,15,863.0,86.0,0.75,20.0,561.5,930.67,686.19
2016,11,13,11,30,867.0,87.0,0.8,20.0,571.0,942.83,694.48
2016,11,13,11,45,867.5,87.0,0.85,20.5,573.0,946.85,696.41
2016,11,13,12,0,868.0,87.0,0.9,21.0,575.0,947.25,696.25
2016,11,13,12,15,865.5,86.5,0.95,21.0,569.0,940.56,693.04
2016,11,13,12,30,863.0,86.0,1.0,21.0,563.0,930.3,687.72
2016,11,13,12,45,861.5,84.0,1.05,21.5,550.0,915.55,678.29
2016,11,13,13,0,860.0,82.0,1.1,22.0,537.0,897.35,666.72
2016,11,13,13,15,850.5,80.5,1.1,22.0,516.0,869.34,649.22
2016,11,13,13,30,841.0,79.0,1.1,22.0,495.0,838.44,629.82
2016,11,13,13,45,827.5,77.5,1.1,22.5,467.5,801.51,605.08
2016,11,13,14,0,814.0,76.0,1.1,23.0,440.0,762.31,578.66
2016,11,13,14,15,794.0,73.5,1.05,22.5,406.5,714.92,547.84
2016,11,13,14,30,774.0,71.0,1.0,22.0,373.0,666.27,515.56
2016,11,13,14,45,745.5,67.5,1.0,22.0,334.5,609.68,476.17
2016,11,13,15,0,717.0,64.0,1.0,22.0,296.0,553.22,434.17
2016,11,13,15,15,676.0,59.5,0.9,21.5,254.0,488.71,384.71
2016,11,13,15,30,635.0,55.0,0.8,21.0,212.0,429.77,337.58
2016,11,13,15,45,571.0,49.0,0.7,20.5,169.0,357.23,278.38
2016,11,13,16,0,507.0,43.0,0.6,20.0,126.0,290.31,221.75
2016,11,13,16,15,402.5,33.5,0.7,19.0,86.0,210.39,154.15
2016,11,13,16,30,298.0,24.0,0.8,18.0,46.0,138.27,74.07
2016,11,13,16,45,149.0,12.0,0.9,17.5,23.0,50.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,0.6,11.0,16.0,49.68,0.0
2016,11,14,7,15,286.0,23.0,0.55,11.5,50.0,133.62,72.54
2016,11,14,7,30,426.0,34.0,0.5,12.0,84.0,220.32,166.15
2016,11,14,7,45,505.5,41.5,0.5,12.5,126.5,288.45,227.31
2016,11,14,8,0,585.0,49.0,0.5,13.0,169.0,364.57,292.24
2016,11,14,8,15,635.5,54.5,0.45,13.5,212.0,429.87,346.23
2016,11,14,8,30,686.0,60.0,0.4,14.0,255.0,495.49,398.14
2016,11,14,8,45,718.5,64.0,0.4,15.0,295.5,554.41,442.29
2016,11,14,9,0,751.0,68.0,0.4,16.0,336.0,614.16,485.08
2016,11,14,9,15,774.5,71.0,0.4,16.5,372.0,666.66,520.42
2016,11,14,9,30,798.0,74.0,0.4,17.0,408.0,718.49,554.18
2016,11,14,9,45,813.0,76.5,0.45,17.5,438.0,761.92,582.14
2016,11,14,10,0,828.0,79.0,0.5,18.0,468.0,803.45,608.47
2016,11,14,10,15,839.5,80.5,0.5,18.5,492.5,838.57,629.26
2016,11,14,10,30,851.0,82.0,0.5,19.0,517.0,871.08,648.12
2016,11,14,10,45,858.0,83.5,0.55,19.5,534.0,896.72,663.37
2016,11,14,11,0,865.0,85.0,0.6,20.0,551.0,919.18,676.66
2016,11,14,11,15,869.0,85.5,0.55,20.0,560.5,934.28,684.48
2016,11,14,11,30,873.0,86.0,0.5,20.0,570.0,945.87,690.23
2016,11,14,11,45,874.5,85.5,0.45,20.5,572.0,950.25,690.24
2016,11,14,12,0,876.0,85.0,0.4,21.0,574.0,950.99,688.22
2016,11,14,12,15,873.5,84.5,0.4,21.5,568.0,944.33,682.86
2016,11,14,12,30,871.0,84.0,0.4,22.0,562.0,934.06,675.52
2016,11,14,12,45,868.0,82.5,0.45,22.5,549.0,918.53,666.12
2016,11,14,13,0,865.0,81.0,0.5,23.0,536.0,899.57,654.68
2016,11,14,13,15,855.5,79.5,0.55,23.0,515.0,871.54,638.7
2016,11,14,13,30,846.0,78.0,0.6,23.0,494.0,840.6,620.78
2016,11,14,13,45,833.0,76.0,0.7,23.0,466.5,803.42,599.33
2016,11,14,14,0,820.0,74.0,0.8,23.0,439.0,763.93,575.83
2016,11,14,14,15,800.5,71.5,0.85,22.5,405.5,716.83,546.81
2016,11,14,14,30,781.0,69.0,0.9,22.0,372.0,668.42,516.05
2016,11,14,14,45,752.5,66.0,0.95,22.0,333.5,612.27,477.65
2016,11,14,15,0,724.0,63.0,1.0,22.0,295.0,556.2,436.38
2016,11,14,15,15,683.0,58.5,0.95,21.0,253.0,491.48,387.79
2016,11,14,15,30,642.0,54.0,0.9,20.0,211.0,432.26,341.2
2016,11,14,15,45,577.5,48.0,0.85,19.5,167.5,359.23,281.42
2016,11,14,16,0,513.0,42.0,0.8,19.0,124.0,291.86,224.12
2016,11,14,16,15,406.0,32.5,0.85,18.0,84.0,210.77,154.72
2016,11,14,16,30,299.0,23.0,0.9,17.0,44.0,137.12,69.5
2016,11,14,16,45,149.5,11.5,0.95,16.0,22.0,50.03,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,98.0,5.5,0.9,9.5,7.5,0.0,0.0
2016,11,15,7,0,196.0,11.0,0.9,10.0,15.0,61.84,0.0
2016,11,15,7,15,339.0,20.0,1.1,10.5,49.5,143.45,70.94
2016,11,15,7,30,482.0,29.0,1.3,11.0,84.0,231.89,175.14
2016,11,15,7,45,555.0,35.5,1.55,12.0,126.0,299.19,237.74
2016,11,15,8,0,628.0,42.0,1.8,13.0,168.0,373.48,303.11
2016,11,15,8,15,674.0,46.0,1.9,13.5,210.0,436.68,358.04
2016,11,15,8,30,720.0,50.0,2.0,14.0,252.0,502.87,413.32
2016,11,15,8,45,365.5,89.0,2.1,14.5,192.0,355.48,294.66
2016,11,15,9,0,11.0,128.0,2.2,15.0,132.0,130.8,104.95
2016,11,15,9,15,44.0,151.0,2.3,15.5,169.0,190.47,155.34
2016,11,15,9,30,77.0,174.0,2.4,16.0,206.0,243.5,198.9
2016,11,15,9,45,439.5,126.5,2.5,16.5,329.5,519.89,425.77
2016,11,15,10,0,802.0,79.0,2.6,17.0,453.0,780.58,620.29
2016,11,15,10,15,503.5,152.0,2.65,17.0,391.5,632.57,507.19
2016,11,15,10,30,205.0,225.0,2.7,17.0,330.0,437.21,351.85
2016,11,15,10,45,202.5,234.0,2.8,17.5,340.5,449.59,361.44
2016,11,15,11,0,200.0,243.0,2.9,18.0,351.0,461.27,369.41
2016,11,15,11,15,121.0,235.5,2.95,18.0,301.5,380.59,304.62
2016,11,15,11,30,42.0,228.0,3.0,18.0,252.0,280.48,223.63
2016,11,15,11,45,42.0,229.0,3.15,18.5,252.5,281.67,224.5
2016,11,15,12,0,42.0,230.0,3.3,19.0,253.0,282.9,225.13
2016,11,15,12,15,28.5,213.5,3.4,19.0,229.0,250.17,198.85
2016,11,15,12,30,15.0,197.0,3.5,19.0,205.0,202.86,160.79
2016,11,15,12,45,7.5,132.5,3.65,19.0,136.5,128.32,100.53
2016,11,15,13,0,0.0,68.0,3.8,19.0,68.0,60.14,44.4
2016,11,15,13,15,0.0,99.5,3.85,18.5,99.5,89.13,68.59
2016,11,15,13,30,0.0,131.0,3.9,18.0,131.0,120.88,95.0
2016,11,15,13,45,0.0,123.5,3.95,18.0,123.5,113.7,89.2
2016,11,15,14,0,0.0,116.0,4.0,18.0,116.0,106.59,83.5
2016,11,15,14,15,11.0,130.5,3.95,17.5,134.5,131.09,104.53
2016,11,15,14,30,22.0,145.0,3.9,17.0,153.0,156.31,126.05
2016,11,15,14,45,18.5,131.0,3.85,16.5,137.5,139.38,112.24
2016,11,15,15,0,15.0,117.0,3.8,16.0,122.0,122.86,98.64
2016,11,15,15,15,10.5,101.5,3.65,15.5,104.5,104.46,83.22
2016,11,15,15,30,6.0,86.0,3.5,15.0,87.0,86.59,68.02
2016,11,15,15,45,3.0,69.0,3.35,15.0,69.5,68.18,52.06
2016,11,15,16,0,0.0,52.0,3.2,15.0,52.0,50.03,36.23
2016,11,15,16,15,0.0,35.0,2.85,14.5,35.0,33.1,21.25
2016,11,15,16,30,0.0,18.0,2.5,14.0,18.0,15.86,3.21
2016,11,15,16,45,0.0,9.0,2.2,13.5,9.0,8.19,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,70.5,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,141.0,11.0,1.6,8.0,14.0,47.14,0.0
2016,11,16,7,15,300.0,21.5,1.95,8.5,48.5,134.23,58.43
2016,11,16,7,30,459.0,32.0,2.3,9.0,83.0,229.65,174.52
2016,11,16,7,45,546.5,39.0,2.65,10.0,127.0,298.09,239.36
2016,11,16,8,0,634.0,46.0,3.0,11.0,171.0,379.68,311.81
2016,11,16,8,15,684.5,50.5,3.25,11.5,215.0,446.45,370.99
2016,11,16,8,30,735.0,55.0,3.5,12.0,259.0,516.51,430.91
2016,11,16,8,45,768.0,58.0,3.75,12.5,300.0,576.54,480.96
2016,11,16,9,0,801.0,61.0,4.0,13.0,341.0,637.33,529.88
2016,11,16,9,15,823.5,63.5,4.05,13.0,377.5,690.3,570.12
2016,11,16,9,30,846.0,66.0,4.1,13.0,414.0,742.4,608.99
2016,11,16,9,45,860.0,68.5,4.15,13.5,444.5,786.55,640.05
2016,11,16,10,0,874.0,71.0,4.2,14.0,475.0,820.96,663.38
2016,11,16,10,15,884.5,72.0,4.2,14.0,499.5,855.32,687.61
2016,11,16,10,30,895.0,73.0,4.2,14.0,524.0,886.95,709.65
2016,11,16,10,45,900.0,74.5,4.2,14.5,540.5,911.33,725.01
2016,11,16,11,0,905.0,76.0,4.2,15.0,557.0,932.4,738.0
2016,11,16,11,15,908.0,76.5,4.2,15.0,566.5,946.88,747.71
2016,11,16,11,30,911.0,77.0,4.2,15.0,576.0,957.76,755.04
2016,11,16,11,45,908.5,78.0,4.25,15.0,577.5,960.48,757.0
2016,11,16,12,0,906.0,79.0,4.3,15.0,579.0,959.47,756.59
2016,11,16,12,15,903.5,79.0,4.25,15.0,573.0,953.5,752.17
2016,11,16,12,30,901.0,79.0,4.2,15.0,567.0,943.9,745.41
2016,11,16,12,45,893.5,78.5,4.2,15.0,552.5,925.52,732.78
2016,11,16,13,0,886.0,78.0,4.2,15.0,538.0,903.79,717.9
2016,11,16,13,15,877.0,77.0,4.15,14.5,517.0,885.44,706.6
2016,11,16,13,30,868.0,76.0,4.1,14.0,496.0,855.23,686.59
2016,11,16,13,45,849.0,75.5,4.1,14.0,467.5,814.56,657.73
2016,11,16,14,0,830.0,75.0,4.1,14.0,439.0,771.85,627.1
2016,11,16,14,15,809.5,72.5,4.0,14.0,405.0,723.81,591.68
2016,11,16,14,30,789.0,70.0,3.9,14.0,371.0,674.49,554.8
2016,11,16,14,45,755.0,67.5,3.85,14.0,331.5,615.0,509.26
2016,11,16,15,0,721.0,65.0,3.8,14.0,292.0,555.99,461.33
2016,11,16,15,15,678.0,60.5,3.5,13.5,250.0,493.97,409.77
2016,11,16,15,30,635.0,56.0,3.2,13.0,208.0,430.85,355.74
2016,11,16,15,45,561.5,50.0,2.95,12.5,164.0,353.84,288.92
2016,11,16,16,0,488.0,44.0,2.7,12.0,120.0,283.33,225.87
2016,11,16,16,15,376.0,34.0,2.4,11.0,80.5,201.23,151.9
2016,11,16,16,30,264.0,24.0,2.1,10.0,41.0,125.8,56.27
2016,11,16,16,45,132.0,12.0,1.85,9.5,20.5,45.96,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,16.5,0.8,5.5,38.5,96.81,33.56
2016,11,17,7,30,408.0,33.0,0.9,6.0,77.0,210.88,160.26
2016,11,17,7,45,504.0,39.5,1.0,6.5,120.0,283.58,228.41
2016,11,17,8,0,600.0,46.0,1.1,7.0,163.0,362.12,298.2
2016,11,17,8,15,652.5,51.0,1.2,7.5,206.0,428.69,356.55
2016,11,17,8,30,705.0,56.0,1.3,8.0,249.0,498.84,415.72
2016,11,17,8,45,746.5,58.5,1.4,8.5,291.0,562.26,467.54
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,627.2,518.77
2016,11,17,9,15,811.0,63.5,1.6,9.5,369.5,679.94,557.33
2016,11,17,9,30,834.0,66.0,1.7,10.0,406.0,731.9,594.55
2016,11,17,9,45,854.5,66.5,1.85,11.0,437.5,778.19,626.2
2016,11,17,10,0,875.0,67.0,2.0,12.0,469.0,815.18,650.6
2016,11,17,10,15,886.0,68.5,2.05,12.5,493.5,850.63,673.94
2016,11,17,10,30,897.0,70.0,2.1,13.0,518.0,883.37,695.15
2016,11,17,10,45,905.5,70.0,2.2,13.5,535.5,909.01,711.77
2016,11,17,11,0,914.0,70.0,2.3,14.0,553.0,931.43,726.2
2016,11,17,11,15,917.5,70.5,2.25,14.0,562.5,946.51,735.41
2016,11,17,11,30,921.0,71.0,2.2,14.0,572.0,957.98,742.29
2016,11,17,11,45,923.0,71.0,2.2,14.5,574.5,963.72,744.55
2016,11,17,12,0,925.0,71.0,2.2,15.0,577.0,965.71,744.47
2016,11,17,12,15,922.5,70.5,2.2,15.0,571.0,959.08,740.06
2016,11,17,12,30,920.0,70.0,2.2,15.0,565.0,948.75,733.37
2016,11,17,12,45,915.0,69.0,2.25,15.5,551.5,931.85,721.48
2016,11,17,13,0,910.0,68.0,2.3,16.0,538.0,911.46,707.33
2016,11,17,13,15,901.5,67.0,2.25,16.0,517.0,884.64,689.12
2016,11,17,13,30,893.0,66.0,2.2,16.0,496.0,854.76,668.81
2016,11,17,13,45,879.5,64.5,2.2,16.0,468.5,817.24,643.44
2016,11,17,14,0,866.0,63.0,2.2,16.0,441.0,777.37,616.16
2016,11,17,14,15,847.5,61.0,2.1,15.5,407.0,730.96,584.1
2016,11,17,14,30,829.0,59.0,2.0,15.0,373.0,689.29,555.04
2016,11,17,14,45,802.5,56.5,1.95,15.0,334.5,633.63,514.11
2016,11,17,15,0,776.0,54.0,1.9,15.0,296.0,577.79,470.47
2016,11,17,15,15,736.0,50.5,1.65,14.5,253.5,512.93,417.8
2016,11,17,15,30,696.0,47.0,1.4,14.0,211.0,449.93,364.82
2016,11,17,15,45,635.0,41.5,1.15,13.5,167.5,376.66,301.98
2016,11,17,16,0,574.0,36.0,0.9,13.0,124.0,308.36,241.28
2016,11,17,16,15,465.0,28.0,0.95,12.0,83.5,224.95,166.89
2016,11,17,16,30,356.0,20.0,1.0,11.0,43.0,148.25,59.57
2016,11,17,16,45,178.0,10.0,1.05,10.5,21.5,56.43,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,212.5,15.5,1.75,6.0,37.5,97.39,23.43
2016,11,18,7,30,425.0,31.0,2.0,7.0,75.0,214.68,161.77
2016,11,18,7,45,517.0,38.5,2.25,8.0,118.0,287.33,231.22
2016,11,18,8,0,609.0,46.0,2.5,9.0,161.0,365.41,301.17
2016,11,18,8,15,663.5,51.0,2.45,9.5,205.5,433.47,361.21
2016,11,18,8,30,718.0,56.0,2.4,10.0,250.0,505.25,421.96
2016,11,18,8,45,754.5,59.5,2.4,11.0,292.0,567.23,471.92
2016,11,18,9,0,791.0,63.0,2.4,12.0,334.0,630.31,520.66
2016,11,18,9,15,815.0,66.0,2.65,13.0,370.5,684.52,560.36
2016,11,18,9,30,839.0,69.0,2.9,14.0,407.0,738.01,598.51
2016,11,18,9,45,857.0,70.5,3.15,15.0,439.0,783.82,630.18
2016,11,18,10,0,875.0,72.0,3.4,16.0,471.0,827.78,660.0
2016,11,18,10,15,885.5,73.5,3.5,16.5,495.0,855.19,677.86
2016,11,18,10,30,896.0,75.0,3.6,17.0,519.0,887.48,699.26
2016,11,18,10,45,901.0,76.5,3.75,17.5,536.0,911.91,715.2
2016,11,18,11,0,906.0,78.0,3.9,18.0,553.0,933.03,728.85
2016,11,18,11,15,907.5,78.5,3.95,18.0,561.5,946.21,737.78
2016,11,18,11,30,909.0,79.0,4.0,18.0,570.0,955.77,744.37
2016,11,18,11,45,906.0,79.5,4.1,18.5,570.5,957.47,744.49
2016,11,18,12,0,903.0,80.0,4.2,19.0,571.0,955.48,742.23
2016,11,18,12,15,898.5,80.0,4.25,19.0,564.5,947.79,737.27
2016,11,18,12,30,894.0,80.0,4.3,19.0,558.0,936.51,729.96
2016,11,18,12,45,885.5,79.5,4.35,19.0,543.0,917.46,717.21
2016,11,18,13,0,877.0,79.0,4.4,19.0,528.0,903.96,708.77
2016,11,18,13,15,867.0,77.5,4.4,19.0,507.5,875.6,689.3
2016,11,18,13,30,857.0,76.0,4.4,19.0,487.0,844.32,667.77
