Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.5,1.6,3.5,24.5,71.59,0.0
2016,11,29,7,30,414.0,21.0,1.8,4.0,49.0,183.77,95.55
2016,11,29,7,45,516.5,28.0,2.05,5.0,89.5,262.12,205.01
2016,11,29,8,0,619.0,35.0,2.3,6.0,130.0,346.25,283.65
2016,11,29,8,15,677.0,39.0,2.35,6.5,172.5,413.73,345.5
2016,11,29,8,30,735.0,43.0,2.4,7.0,215.0,485.36,408.49
2016,11,29,8,45,771.5,46.0,2.45,7.5,255.5,546.32,460.59
2016,11,29,9,0,808.0,49.0,2.5,8.0,296.0,603.05,507.55
2016,11,29,9,15,832.0,51.5,2.4,8.5,332.0,656.09,547.3
2016,11,29,9,30,856.0,54.0,2.3,9.0,368.0,708.57,585.01
2016,11,29,9,45,872.5,55.5,2.2,9.5,399.0,752.99,615.5
2016,11,29,10,0,889.0,57.0,2.1,10.0,430.0,795.61,643.86
2016,11,29,10,15,899.5,58.5,2.05,10.5,454.5,831.17,666.85
2016,11,29,10,30,910.0,60.0,2.0,11.0,479.0,864.05,687.57
2016,11,29,10,45,916.5,61.0,2.0,11.5,496.5,889.86,703.53
2016,11,29,11,0,923.0,62.0,2.0,12.0,514.0,912.44,717.2
2016,11,29,11,15,926.5,62.0,2.05,12.0,524.0,927.58,727.6
2016,11,29,11,30,930.0,62.0,2.1,12.0,534.0,939.17,735.72
2016,11,29,11,45,929.5,63.0,2.2,12.5,536.5,944.78,739.04
2016,11,29,12,0,929.0,64.0,2.3,13.0,539.0,946.67,739.97
2016,11,29,12,15,926.5,63.5,2.35,13.0,534.0,941.01,736.63
2016,11,29,12,30,924.0,63.0,2.4,13.0,529.0,931.68,730.94
2016,11,29,12,45,906.0,67.0,2.45,13.5,515.0,910.8,715.92
2016,11,29,13,0,888.0,71.0,2.5,14.0,501.0,886.78,698.84
2016,11,29,13,15,879.0,70.0,2.5,13.5,481.5,861.17,682.78
2016,11,29,13,30,870.0,69.0,2.5,13.0,462.0,832.62,664.49
2016,11,29,13,45,854.0,68.0,2.55,13.0,435.0,803.21,644.6
2016,11,29,14,0,838.0,67.0,2.6,13.0,408.0,763.55,616.89
2016,11,29,14,15,818.0,64.5,2.55,12.5,376.0,717.04,584.13
2016,11,29,14,30,798.0,62.0,2.5,12.0,344.0,669.16,549.7
2016,11,29,14,45,770.5,59.0,2.5,12.0,306.5,614.54,508.47
2016,11,29,15,0,743.0,56.0,2.5,12.0,269.0,559.81,464.19
2016,11,29,15,15,699.5,51.5,2.15,11.0,228.5,494.12,409.96
2016,11,29,15,30,656.0,47.0,1.8,10.0,188.0,430.57,355.54
2016,11,29,15,45,587.0,41.0,1.5,9.5,146.0,355.43,289.54
2016,11,29,16,0,518.0,35.0,1.2,9.0,104.0,285.92,226.22
2016,11,29,16,15,392.5,26.5,1.15,8.5,67.0,203.86,146.12
2016,11,29,16,30,267.0,18.0,1.1,8.0,30.0,119.76,0.0
2016,11,29,16,45,133.5,9.0,1.1,7.5,15.0,45.0,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,18.5,11.5,0.85,6.5,13.0,15.97,0.0
2016,11,30,7,30,37.0,23.0,0.8,7.0,26.0,41.8,15.68
2016,11,30,7,45,72.5,39.5,0.75,7.5,49.0,80.43,60.16
2016,11,30,8,0,108.0,56.0,0.7,8.0,72.0,119.03,95.48
2016,11,30,8,15,124.5,73.5,0.85,8.5,98.0,152.73,125.8
2016,11,30,8,30,141.0,91.0,1.0,9.0,124.0,187.81,156.76
2016,11,30,8,45,150.5,107.5,1.15,9.5,148.5,218.61,183.42
2016,11,30,9,0,160.0,124.0,1.3,10.0,173.0,250.08,210.03
2016,11,30,9,15,171.5,137.5,1.35,10.0,195.5,279.53,234.77
2016,11,30,9,30,183.0,151.0,1.4,10.0,218.0,309.65,259.66
2016,11,30,9,45,252.5,157.0,1.5,10.5,257.5,389.35,324.89
2016,11,30,10,0,322.0,163.0,1.6,11.0,297.0,459.76,381.13
2016,11,30,10,15,276.5,180.0,1.6,11.0,300.0,452.13,373.08
2016,11,30,10,30,231.0,197.0,1.6,11.0,303.0,425.09,350.48
2016,11,30,10,45,310.0,192.0,1.6,11.5,340.0,508.3,416.38
2016,11,30,11,0,389.0,187.0,1.6,12.0,377.0,577.38,469.33
2016,11,30,11,15,386.0,192.0,1.6,12.0,384.0,585.92,474.78
2016,11,30,11,30,383.0,197.0,1.6,12.0,391.0,592.93,479.63
2016,11,30,11,45,315.5,210.5,1.65,12.5,370.5,549.92,444.55
2016,11,30,12,0,248.0,224.0,1.7,13.0,350.0,505.28,408.33
2016,11,30,12,15,315.5,210.0,1.85,13.0,369.0,548.8,444.62
2016,11,30,12,30,383.0,196.0,2.0,13.0,388.0,590.48,478.62
2016,11,30,12,45,216.5,198.5,2.15,13.0,306.5,422.51,345.85
2016,11,30,13,0,50.0,201.0,2.3,13.0,225.0,259.61,211.79
2016,11,30,13,15,42.5,190.0,2.35,12.5,210.0,239.5,196.36
2016,11,30,13,30,35.0,179.0,2.4,12.0,195.0,219.82,180.63
2016,11,30,13,45,80.5,176.5,2.45,12.0,210.5,254.76,211.27
2016,11,30,14,0,126.0,174.0,2.5,12.0,226.0,301.37,250.8
2016,11,30,14,15,128.0,160.5,2.4,11.5,209.0,283.18,236.39
2016,11,30,14,30,130.0,147.0,2.3,11.0,192.0,264.69,221.73
2016,11,30,14,45,117.0,133.0,2.2,11.0,170.5,235.07,196.79
2016,11,30,15,0,104.0,119.0,2.1,11.0,149.0,206.47,172.39
2016,11,30,15,15,93.5,102.0,1.9,10.5,126.0,176.39,146.66
2016,11,30,15,30,83.0,85.0,1.7,10.0,103.0,147.22,121.21
2016,11,30,15,45,61.0,67.0,1.55,10.0,78.5,111.9,89.9
2016,11,30,16,0,39.0,49.0,1.4,10.0,54.0,71.53,54.32
2016,11,30,16,15,19.5,31.5,1.3,9.5,34.0,42.41,27.12
2016,11,30,16,30,0.0,14.0,1.2,9.0,14.0,12.33,0.0
2016,11,30,16,45,0.0,7.0,1.2,9.0,7.0,6.37,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,168.5,10.5,1.35,4.5,21.0,59.49,0.0
2016,12,1,7,30,337.0,21.0,1.4,5.0,42.0,153.35,59.71
2016,12,1,7,45,455.0,28.5,1.5,6.0,81.5,235.39,181.0
2016,12,1,8,0,573.0,36.0,1.6,7.0,121.0,323.64,262.6
2016,12,1,8,15,636.0,41.5,1.9,7.5,163.5,393.01,325.9
2016,12,1,8,30,699.0,47.0,2.2,8.0,206.0,467.18,391.27
2016,12,1,8,45,742.0,50.0,2.55,8.5,247.0,530.54,446.22
2016,12,1,9,0,785.0,53.0,2.9,9.0,288.0,595.7,500.92
2016,12,1,9,15,811.5,55.5,2.95,9.0,324.5,650.16,544.37
2016,12,1,9,30,838.0,58.0,3.0,9.0,361.0,704.23,585.68
2016,12,1,9,45,851.5,61.5,3.15,9.5,392.0,748.89,618.39
2016,12,1,10,0,865.0,65.0,3.3,10.0,423.0,791.58,649.14
2016,12,1,10,15,878.0,66.5,3.35,10.5,448.0,821.25,669.2
2016,12,1,10,30,891.0,68.0,3.4,11.0,473.0,855.79,692.77
2016,12,1,10,45,899.5,68.5,3.45,11.5,491.5,882.39,710.27
2016,12,1,11,0,908.0,69.0,3.5,12.0,510.0,905.92,725.53
2016,12,1,11,15,912.5,70.0,3.55,12.0,520.5,923.24,737.67
2016,12,1,11,30,917.0,71.0,3.6,12.0,531.0,937.09,747.47
2016,12,1,11,45,918.0,71.0,3.65,12.5,534.0,942.85,750.23
2016,12,1,12,0,919.0,71.0,3.7,13.0,537.0,944.96,750.58
2016,12,1,12,15,917.0,71.0,3.65,13.0,532.5,940.65,747.26
2016,12,1,12,30,915.0,71.0,3.6,13.0,528.0,932.71,741.54
2016,12,1,12,45,910.5,70.0,3.55,13.0,515.5,917.64,730.86
2016,12,1,13,0,906.0,69.0,3.5,13.0,503.0,899.13,717.87
2016,12,1,13,15,896.5,68.0,3.45,13.0,483.5,872.96,699.4
2016,12,1,13,30,887.0,67.0,3.4,13.0,464.0,843.82,678.79
2016,12,1,13,45,872.5,65.5,3.4,13.0,437.5,807.15,652.82
2016,12,1,14,0,858.0,64.0,3.4,13.0,411.0,775.37,630.31
2016,12,1,14,15,838.0,62.0,3.3,13.0,378.0,729.08,596.03
2016,12,1,14,30,818.0,60.0,3.2,13.0,345.0,681.35,560.24
2016,12,1,14,45,788.0,57.0,3.1,13.0,307.5,624.46,516.66
2016,12,1,15,0,758.0,54.0,3.0,13.0,270.0,567.63,470.4
2016,12,1,15,15,714.5,50.0,2.6,12.0,229.0,502.04,416.16
2016,12,1,15,30,671.0,46.0,2.2,11.0,188.0,438.52,361.65
2016,12,1,15,45,600.5,40.0,1.85,10.5,146.0,361.99,294.41
2016,12,1,16,0,530.0,34.0,1.5,10.0,104.0,291.25,229.92
2016,12,1,16,15,405.0,25.5,1.5,9.0,66.5,203.72,145.0
2016,12,1,16,30,280.0,17.0,1.5,8.0,29.0,120.65,0.0
2016,12,1,16,45,140.0,8.5,1.5,7.5,14.5,46.66,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,189.5,9.5,2.3,3.5,21.0,64.49,0.0
2016,12,2,7,30,379.0,19.0,2.5,4.0,42.0,165.37,51.41
2016,12,2,7,45,487.0,26.5,2.75,5.0,81.0,245.63,188.82
2016,12,2,8,0,595.0,34.0,3.0,6.0,120.0,330.54,270.19
2016,12,2,8,15,656.0,38.5,3.15,6.5,162.5,398.59,333.41
2016,12,2,8,30,717.0,43.0,3.3,7.0,205.0,471.18,398.25
2016,12,2,8,45,753.0,47.0,3.45,7.5,245.0,532.12,451.46
2016,12,2,9,0,789.0,51.0,3.6,8.0,285.0,594.34,503.8
2016,12,2,9,15,815.0,53.5,3.75,8.5,321.5,648.56,547.01
2016,12,2,9,30,841.0,56.0,3.9,9.0,358.0,695.94,582.94
2016,12,2,9,45,854.0,59.5,4.1,10.0,388.5,739.86,614.58
2016,12,2,10,0,867.0,63.0,4.3,11.0,419.0,781.81,644.48
2016,12,2,10,15,879.0,64.5,4.25,11.0,444.0,818.08,670.48
2016,12,2,10,30,891.0,66.0,4.2,11.0,469.0,851.84,694.34
2016,12,2,10,45,898.5,67.0,4.2,11.5,487.0,878.29,711.65
2016,12,2,11,0,906.0,68.0,4.2,12.0,505.0,901.63,726.61
2016,12,2,11,15,910.0,68.5,4.15,12.0,515.5,917.9,737.53
2016,12,2,11,30,914.0,69.0,4.1,12.0,526.0,930.7,746.07
2016,12,2,11,45,915.5,69.0,4.1,12.5,529.0,936.98,748.94
2016,12,2,12,0,917.0,69.0,4.1,13.0,532.0,939.64,749.37
2016,12,2,12,15,915.0,69.0,4.1,13.0,527.5,935.44,746.42
2016,12,2,12,30,913.0,69.0,4.1,13.0,523.0,927.63,741.06
2016,12,2,12,45,907.5,68.0,4.2,13.5,511.0,911.78,729.22
2016,12,2,13,0,902.0,67.0,4.3,14.0,499.0,892.54,715.23
2016,12,2,13,15,893.0,66.0,4.35,14.0,479.5,866.99,697.71
2016,12,2,13,30,884.0,65.0,4.4,14.0,460.0,838.46,677.94
2016,12,2,13,45,868.0,64.5,4.45,14.0,433.0,802.08,652.14
2016,12,2,14,0,852.0,64.0,4.5,14.0,406.0,770.68,629.87
2016,12,2,14,15,831.5,61.5,4.3,13.5,374.0,723.67,595.08
2016,12,2,14,30,811.0,59.0,4.1,13.0,342.0,675.29,558.88
2016,12,2,14,45,779.0,56.5,3.95,13.0,304.5,618.06,514.41
2016,12,2,15,0,747.0,54.0,3.8,13.0,267.0,561.03,467.4
2016,12,2,15,15,702.0,50.0,3.35,12.0,226.0,495.11,412.53
2016,12,2,15,30,657.0,46.0,2.9,11.0,185.0,431.42,357.57
2016,12,2,15,45,584.0,40.5,2.45,10.5,143.5,354.89,289.86
2016,12,2,16,0,511.0,35.0,2.0,10.0,102.0,284.23,225.15
2016,12,2,16,15,384.0,26.0,1.9,9.0,65.0,201.49,143.48
2016,12,2,16,30,257.0,17.0,1.8,8.0,28.0,116.13,0.0
2016,12,2,16,45,128.5,8.5,1.7,7.5,14.0,43.62,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,9.5,1.35,4.0,18.5,54.06,0.0
2016,12,3,7,30,310.0,19.0,1.5,5.0,37.0,139.85,28.66
2016,12,3,7,45,423.5,27.0,1.65,6.0,74.5,219.47,166.26
2016,12,3,8,0,537.0,35.0,1.8,7.0,112.0,303.88,246.18
2016,12,3,8,15,601.0,40.5,1.95,7.5,153.0,371.66,308.17
2016,12,3,8,30,665.0,46.0,2.1,8.0,194.0,444.42,372.25
2016,12,3,8,45,707.5,49.5,2.25,8.5,233.5,506.35,425.62
2016,12,3,9,0,750.0,53.0,2.4,9.0,273.0,570.17,478.68
2016,12,3,9,15,777.0,55.5,2.4,9.5,309.0,623.51,520.4
2016,12,3,9,30,804.0,58.0,2.4,10.0,345.0,676.6,559.62
2016,12,3,9,45,820.0,61.0,2.4,10.5,375.0,721.36,591.49
2016,12,3,10,0,836.0,64.0,2.4,11.0,405.0,764.44,621.47
2016,12,3,10,15,849.0,65.5,2.45,11.0,430.0,801.13,647.74
2016,12,3,10,30,862.0,67.0,2.5,11.0,455.0,827.3,666.15
2016,12,3,10,45,872.0,67.5,2.6,11.5,473.0,854.71,684.66
2016,12,3,11,0,882.0,68.0,2.7,12.0,491.0,879.22,700.98
2016,12,3,11,15,886.5,68.5,2.75,12.5,502.0,895.69,711.16
2016,12,3,11,30,891.0,69.0,2.8,13.0,513.0,908.8,719.09
2016,12,3,11,45,893.0,69.0,2.9,13.5,516.0,915.51,722.99
2016,12,3,12,0,895.0,69.0,3.0,14.0,519.0,918.69,724.57
2016,12,3,12,15,893.5,68.5,3.0,14.0,515.0,914.44,721.62
2016,12,3,12,30,892.0,68.0,3.0,14.0,511.0,906.66,716.37
2016,12,3,12,45,887.0,67.5,3.0,14.5,499.0,892.26,705.24
2016,12,3,13,0,882.0,67.0,3.0,15.0,487.0,874.52,691.92
2016,12,3,13,15,874.0,66.0,2.95,15.0,468.5,850.32,674.99
2016,12,3,13,30,866.0,65.0,2.9,15.0,450.0,823.16,655.96
2016,12,3,13,45,853.0,63.5,2.9,15.0,424.5,788.48,631.69
2016,12,3,14,0,840.0,62.0,2.9,15.0,399.0,758.71,610.87
2016,12,3,14,15,821.0,60.0,2.7,15.0,367.5,713.99,577.51
2016,12,3,14,30,802.0,58.0,2.5,15.0,336.0,667.83,542.76
2016,12,3,14,45,772.5,55.5,2.35,15.0,299.5,612.76,500.86
2016,12,3,15,0,743.0,53.0,2.2,15.0,263.0,557.71,456.44
2016,12,3,15,15,700.0,49.0,1.9,14.0,223.0,493.25,403.98
2016,12,3,15,30,657.0,45.0,1.6,13.0,183.0,430.85,351.25
2016,12,3,15,45,583.5,39.5,1.3,12.0,142.0,354.16,285.33
2016,12,3,16,0,510.0,34.0,1.0,11.0,101.0,283.46,222.11
2016,12,3,16,15,385.5,25.5,1.0,10.5,64.5,202.02,142.11
2016,12,3,16,30,261.0,17.0,1.0,10.0,28.0,117.74,0.0
2016,12,3,16,45,130.5,8.5,1.05,9.5,14.0,44.33,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,7,15,120.5,10.0,0.45,7.0,16.5,44.2,0.0
2016,12,4,7,30,241.0,20.0,0.4,7.0,33.0,119.01,9.17
2016,12,4,7,45,360.0,29.5,0.4,7.5,69.5,200.65,148.88
2016,12,4,8,0,479.0,39.0,0.4,8.0,106.0,285.39,227.42
2016,12,4,8,15,548.5,45.5,0.45,8.5,146.5,353.77,287.73
2016,12,4,8,30,618.0,52.0,0.5,9.0,187.0,428.03,350.65
2016,12,4,8,45,666.0,55.5,0.6,9.5,227.0,486.96,399.98
2016,12,4,9,0,714.0,59.0,0.7,10.0,267.0,552.73,452.83
2016,12,4,9,15,743.0,62.5,0.8,10.5,302.5,607.37,495.2
2016,12,4,9,30,772.0,66.0,0.9,11.0,338.0,662.01,535.05
2016,12,4,9,45,763.0,75.5,1.05,12.0,364.5,694.53,557.36
2016,12,4,10,0,754.0,85.0,1.2,13.0,391.0,728.73,580.71
2016,12,4,10,15,769.0,87.0,1.2,13.0,415.5,760.67,602.5
2016,12,4,10,30,784.0,89.0,1.2,13.0,440.0,795.57,626.2
2016,12,4,10,45,796.0,90.0,1.25,13.5,458.5,824.36,644.83
2016,12,4,11,0,808.0,91.0,1.3,14.0,477.0,850.48,661.55
2016,12,4,11,15,812.5,91.5,1.3,14.0,487.0,866.39,671.75
2016,12,4,11,30,817.0,92.0,1.3,14.0,497.0,879.11,679.95
2016,12,4,11,45,822.0,91.0,1.3,14.5,501.0,887.19,683.87
2016,12,4,12,0,827.0,90.0,1.3,15.0,505.0,891.92,685.67
2016,12,4,12,15,742.5,105.5,1.4,15.0,475.5,837.5,649.53
2016,12,4,12,30,658.0,121.0,1.5,15.0,446.0,775.03,607.6
2016,12,4,12,45,557.0,144.0,1.6,15.0,415.0,696.61,553.07
2016,12,4,13,0,456.0,167.0,1.7,15.0,384.0,627.09,501.88
2016,12,4,13,15,444.5,162.0,1.75,15.0,366.5,602.39,484.62
2016,12,4,13,30,433.0,157.0,1.8,15.0,349.0,576.39,465.75
2016,12,4,13,45,324.0,162.5,1.9,15.0,301.5,466.59,380.75
2016,12,4,14,0,215.0,168.0,2.0,15.0,254.0,364.55,299.43
2016,12,4,14,15,192.5,160.0,1.8,14.5,232.5,332.21,273.92
2016,12,4,14,30,170.0,152.0,1.6,14.0,211.0,301.18,248.76
2016,12,4,14,45,162.5,136.0,1.45,13.5,187.5,271.12,224.51
2016,12,4,15,0,155.0,120.0,1.3,13.0,164.0,241.44,200.06
2016,12,4,15,15,137.0,103.0,1.2,12.5,137.5,204.63,169.05
2016,12,4,15,30,119.0,86.0,1.1,12.0,111.0,169.32,138.68
2016,12,4,15,45,98.5,68.0,1.0,11.5,85.5,132.91,106.82
2016,12,4,16,0,78.0,50.0,0.9,11.0,60.0,98.26,75.94
2016,12,4,16,15,39.0,32.5,0.9,10.5,37.5,58.69,38.92
2016,12,4,16,30,0.0,15.0,0.9,10.0,15.0,13.32,0.0
2016,12,4,16,45,0.0,7.5,0.95,10.0,7.5,6.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.9,7.0,8.5,7.73,0.0
2016,12,5,7,30,0.0,17.0,1.0,7.0,17.0,15.39,0.0
2016,12,5,7,45,23.5,33.5,1.15,7.5,36.5,46.89,31.56
2016,12,5,8,0,47.0,50.0,1.3,8.0,56.0,83.95,65.48
2016,12,5,8,15,59.0,67.5,1.3,8.0,78.0,104.21,84.33
2016,12,5,8,30,71.0,85.0,1.3,8.0,100.0,141.61,117.43
2016,12,5,8,45,79.0,101.5,1.3,8.5,121.5,168.21,140.62
2016,12,5,9,0,87.0,118.0,1.3,9.0,143.0,195.51,163.93
2016,12,5,9,15,94.5,132.0,1.3,9.5,162.5,219.76,184.19
2016,12,5,9,30,102.0,146.0,1.3,10.0,182.0,244.61,204.54
2016,12,5,9,45,59.0,148.0,1.3,10.5,169.5,202.61,168.15
2016,12,5,10,0,16.0,150.0,1.3,11.0,157.0,158.6,129.84
2016,12,5,10,15,9.0,150.0,1.3,11.0,154.0,151.82,123.89
2016,12,5,10,30,2.0,150.0,1.3,11.0,151.0,145.02,117.79
2016,12,5,10,45,1.0,144.0,1.35,11.0,144.5,136.85,110.82
2016,12,5,11,0,0.0,138.0,1.4,11.0,138.0,129.04,104.18
2016,12,5,11,15,24.0,172.0,1.45,11.0,184.0,187.08,153.38
2016,12,5,11,30,48.0,206.0,1.5,11.0,230.0,264.8,217.45
2016,12,5,11,45,24.0,167.5,1.6,11.5,179.5,181.86,148.33
2016,12,5,12,0,0.0,129.0,1.7,12.0,129.0,118.96,95.15
2016,12,5,12,15,4.0,150.5,1.7,12.0,152.5,145.23,117.36
2016,12,5,12,30,8.0,172.0,1.7,12.0,176.0,172.44,140.02
2016,12,5,12,45,7.0,167.5,1.75,12.0,171.0,166.9,135.42
2016,12,5,13,0,6.0,163.0,1.8,12.0,166.0,161.51,131.07
2016,12,5,13,15,15.5,167.0,1.75,11.5,174.0,174.88,142.94
2016,12,5,13,30,25.0,171.0,1.7,11.0,182.0,188.26,154.77
2016,12,5,13,45,27.5,163.5,1.65,11.0,175.0,195.95,161.35
2016,12,5,14,0,30.0,156.0,1.6,11.0,168.0,189.62,156.34
2016,12,5,14,15,25.5,144.5,1.55,11.0,154.0,161.07,132.56
2016,12,5,14,30,21.0,133.0,1.5,11.0,140.0,145.8,119.78
2016,12,5,14,45,17.0,119.0,1.45,11.0,124.0,128.39,105.05
2016,12,5,15,0,13.0,105.0,1.4,11.0,108.0,111.43,90.54
2016,12,5,15,15,7.0,89.5,1.25,10.5,91.0,91.93,73.79
2016,12,5,15,30,1.0,74.0,1.1,10.0,74.0,73.06,57.38
2016,12,5,15,45,0.5,56.5,0.95,10.0,56.5,54.99,41.47
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,36.77,25.33
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,22.15,11.44
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,8.79,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.55,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,2.5,13.0,11.82,0.0
2016,12,6,7,30,0.0,26.0,1.2,3.0,26.0,28.63,0.0
2016,12,6,7,45,170.0,34.5,1.25,4.0,57.5,129.53,95.36
2016,12,6,8,0,340.0,43.0,1.3,5.0,89.0,224.92,182.64
2016,12,6,8,15,391.5,53.5,1.5,5.5,123.5,281.55,234.86
2016,12,6,8,30,443.0,64.0,1.7,6.0,158.0,342.67,289.54
2016,12,6,8,45,478.5,72.0,1.9,7.0,192.5,395.59,335.46
2016,12,6,9,0,514.0,80.0,2.1,8.0,227.0,450.42,381.45
2016,12,6,9,15,538.0,86.0,2.25,8.5,257.5,496.74,419.73
2016,12,6,9,30,562.0,92.0,2.4,9.0,288.0,543.26,457.19
2016,12,6,9,45,539.5,106.5,2.55,9.5,308.5,563.9,472.6
2016,12,6,10,0,517.0,121.0,2.7,10.0,329.0,575.7,480.91
2016,12,6,10,15,559.5,119.5,2.75,10.0,357.0,630.62,524.13
2016,12,6,10,30,602.0,118.0,2.8,10.0,385.0,680.14,561.53
2016,12,6,10,45,675.0,104.0,2.85,10.5,414.5,740.38,605.53
2016,12,6,11,0,748.0,90.0,2.9,11.0,444.0,794.37,644.03
2016,12,6,11,15,825.0,81.0,2.9,11.0,479.5,862.82,693.47
2016,12,6,11,30,902.0,72.0,2.9,11.0,515.0,920.04,733.91
2016,12,6,11,45,900.5,72.5,2.95,11.5,518.0,924.57,735.43
2016,12,6,12,0,899.0,73.0,3.0,12.0,521.0,925.52,735.03
2016,12,6,12,15,682.5,123.0,3.0,12.0,461.5,803.36,646.3
2016,12,6,12,30,466.0,173.0,3.0,12.0,402.0,654.95,534.27
2016,12,6,12,45,674.5,122.5,3.05,12.0,445.0,783.84,634.96
2016,12,6,13,0,883.0,72.0,3.1,12.0,488.0,881.2,706.37
2016,12,6,13,15,873.0,71.0,3.15,11.5,469.0,863.96,695.24
2016,12,6,13,30,863.0,70.0,3.2,11.0,450.0,835.11,676.52
2016,12,6,13,45,846.5,69.0,3.25,11.0,424.0,798.2,650.43
2016,12,6,14,0,830.0,68.0,3.3,11.0,398.0,759.09,622.4
2016,12,6,14,15,809.0,65.5,3.25,11.0,366.5,712.76,587.97
2016,12,6,14,30,788.0,63.0,3.2,11.0,335.0,665.14,552.01
2016,12,6,14,45,751.5,61.0,3.2,11.0,297.5,606.55,506.88
2016,12,6,15,0,715.0,59.0,3.2,11.0,260.0,548.45,459.12
2016,12,6,15,15,669.0,54.5,2.8,10.0,220.0,482.8,404.3
2016,12,6,15,30,623.0,50.0,2.4,9.0,180.0,423.9,352.99
2016,12,6,15,45,546.0,44.0,2.05,8.5,139.5,346.7,284.75
2016,12,6,16,0,469.0,38.0,1.7,8.0,99.0,276.11,220.17
2016,12,6,16,15,339.0,28.0,1.6,7.5,63.0,188.08,134.1
2016,12,6,16,30,209.0,18.0,1.5,7.0,27.0,102.18,0.0
2016,12,6,16,45,104.5,9.0,1.4,6.5,13.5,37.91,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,19.79,0.0
2016,12,7,7,45,83.5,33.5,0.45,3.5,44.5,85.46,60.91
2016,12,7,8,0,167.0,47.0,0.4,4.0,69.0,141.83,114.36
2016,12,7,8,15,189.0,63.0,0.5,4.0,96.5,180.04,149.89
2016,12,7,8,30,211.0,79.0,0.6,4.0,124.0,220.13,186.28
2016,12,7,8,45,224.0,94.5,0.75,4.5,150.5,255.93,217.96
2016,12,7,9,0,237.0,110.0,0.9,5.0,177.0,292.5,249.47
2016,12,7,9,15,248.0,123.0,0.95,5.0,201.5,325.05,277.12
2016,12,7,9,30,259.0,136.0,1.0,5.0,226.0,357.95,304.5
2016,12,7,9,45,274.5,147.5,1.1,5.5,250.5,392.5,332.43
2016,12,7,10,0,290.0,159.0,1.2,6.0,275.0,427.37,360.11
2016,12,7,10,15,334.5,162.5,1.2,6.5,304.0,475.78,398.41
2016,12,7,10,30,379.0,166.0,1.2,7.0,333.0,525.58,436.87
2016,12,7,10,45,295.5,186.5,1.3,7.5,320.0,487.3,403.83
2016,12,7,11,0,212.0,207.0,1.4,8.0,307.0,427.97,354.79
2016,12,7,11,15,138.0,208.5,1.45,8.0,274.0,365.89,303.58
2016,12,7,11,30,64.0,210.0,1.5,8.0,241.0,284.82,235.98
2016,12,7,11,45,151.0,214.0,1.6,8.0,288.5,386.23,321.35
2016,12,7,12,0,238.0,218.0,1.7,8.0,336.0,471.0,390.74
2016,12,7,12,15,119.0,115.0,1.85,8.0,174.0,235.1,198.23
2016,12,7,12,30,0.0,12.0,2.0,8.0,12.0,10.57,3.55
2016,12,7,12,45,16.0,99.5,2.15,8.5,107.0,110.94,90.9
2016,12,7,13,0,32.0,187.0,2.3,9.0,202.0,227.42,188.93
2016,12,7,13,15,21.0,172.5,2.4,9.0,182.0,186.08,153.95
2016,12,7,13,30,10.0,158.0,2.5,9.0,162.0,161.02,132.76
2016,12,7,13,45,14.5,154.0,2.6,9.0,160.0,161.19,133.34
2016,12,7,14,0,19.0,150.0,2.7,9.0,158.0,161.35,133.83
2016,12,7,14,15,17.0,138.5,2.65,8.5,145.5,147.85,122.69
2016,12,7,14,30,15.0,127.0,2.6,8.0,133.0,134.61,111.67
2016,12,7,14,45,11.5,114.0,2.6,8.0,118.5,118.9,98.15
2016,12,7,15,0,8.0,101.0,2.6,8.0,104.0,103.6,84.85
2016,12,7,15,15,4.0,86.5,2.5,8.0,88.0,86.64,69.96
2016,12,7,15,30,0.0,72.0,2.4,8.0,72.0,70.14,55.32
2016,12,7,15,45,0.0,55.5,2.3,8.0,55.5,53.56,40.56
2016,12,7,16,0,0.0,39.0,2.2,8.0,39.0,36.8,25.54
2016,12,7,16,15,0.0,25.0,2.2,7.5,25.0,22.8,12.03
2016,12,7,16,30,0.0,11.0,2.2,7.0,11.0,9.68,0.0
2016,12,7,16,45,0.0,5.5,2.2,7.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,12.0,4.5,4.09,0.0
2016,12,8,7,30,0.0,9.0,4.2,12.0,9.0,7.91,0.0
2016,12,8,7,45,0.0,21.5,4.2,12.5,21.5,18.95,8.63
2016,12,8,8,0,0.0,34.0,4.2,13.0,34.0,30.84,19.98
2016,12,8,8,15,0.0,48.0,4.15,13.0,48.0,44.64,32.19
2016,12,8,8,30,0.0,62.0,4.1,13.0,62.0,58.33,44.23
2016,12,8,8,45,0.0,76.0,4.1,13.0,76.0,72.02,56.16
2016,12,8,9,0,0.0,90.0,4.1,13.0,90.0,85.76,68.0
2016,12,8,9,15,0.0,102.5,4.0,13.0,102.5,97.88,78.32
2016,12,8,9,30,0.0,115.0,3.9,13.0,115.0,110.13,88.63
2016,12,8,9,45,0.5,125.5,3.85,13.5,126.0,120.63,97.21
2016,12,8,10,0,1.0,136.0,3.8,14.0,137.0,131.32,105.85
2016,12,8,10,15,0.5,102.5,3.7,14.0,103.0,93.99,74.33
2016,12,8,10,30,0.0,69.0,3.6,14.0,69.0,61.0,46.38
2016,12,8,10,45,2.0,114.5,3.55,14.5,115.5,106.79,84.85
2016,12,8,11,0,4.0,160.0,3.5,15.0,162.0,156.71,126.06
2016,12,8,11,15,2.0,117.0,3.4,15.0,118.0,108.87,86.15
2016,12,8,11,30,0.0,74.0,3.3,15.0,74.0,65.46,49.75
2016,12,8,11,45,0.0,74.5,3.2,15.0,74.5,65.91,50.13
2016,12,8,12,0,0.0,75.0,3.1,15.0,75.0,66.35,50.5
2016,12,8,12,15,0.0,115.0,3.0,15.0,115.0,104.82,82.68
2016,12,8,12,30,0.0,155.0,2.9,15.0,155.0,146.83,117.47
2016,12,8,12,45,0.0,144.0,2.85,15.5,144.0,135.29,107.73
2016,12,8,13,0,0.0,133.0,2.8,16.0,133.0,123.97,98.28
2016,12,8,13,15,0.0,127.5,2.7,15.5,127.5,118.6,94.13
2016,12,8,13,30,0.0,122.0,2.6,15.0,122.0,113.33,90.04
2016,12,8,13,45,1.5,130.0,2.55,15.0,130.5,123.89,99.02
2016,12,8,14,0,3.0,138.0,2.5,15.0,139.0,135.1,108.53
2016,12,8,14,15,1.5,127.5,2.35,15.0,128.0,123.58,98.99
2016,12,8,14,30,0.0,117.0,2.2,15.0,117.0,112.33,89.65
2016,12,8,14,45,0.0,104.0,2.1,15.0,104.0,99.51,78.97
2016,12,8,15,0,0.0,91.0,2.0,15.0,91.0,86.81,68.28
2016,12,8,15,15,0.0,77.0,1.8,14.5,77.0,73.07,56.68
2016,12,8,15,30,0.0,63.0,1.6,14.0,63.0,59.39,44.95
2016,12,8,15,45,0.0,48.5,1.45,14.0,48.5,45.11,32.49
2016,12,8,16,0,0.0,34.0,1.3,14.0,34.0,30.73,19.87
2016,12,8,16,15,0.0,21.5,1.25,13.5,21.5,18.95,8.76
2016,12,8,16,30,0.0,9.0,1.2,13.0,9.0,7.91,0.0
2016,12,8,16,45,0.0,4.5,1.15,13.0,4.5,4.09,0.0
2016,12,8,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
