Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,11.5,10.0,9.1,0.0
2016,12,9,7,30,0.0,20.0,1.2,12.0,20.0,18.19,0.0
2016,12,9,7,45,121.5,31.5,1.3,12.5,47.0,97.18,64.97
2016,12,9,8,0,243.0,43.0,1.4,13.0,74.0,179.25,140.24
2016,12,9,8,15,277.0,57.0,1.6,13.5,104.5,225.29,182.12
2016,12,9,8,30,311.0,71.0,1.8,14.0,135.0,274.44,225.38
2016,12,9,8,45,341.5,82.5,2.05,14.5,166.0,321.16,265.72
2016,12,9,9,0,372.0,94.0,2.3,15.0,197.0,369.96,306.74
2016,12,9,9,15,386.5,105.0,2.4,15.0,225.0,409.03,339.17
2016,12,9,9,30,401.0,116.0,2.5,15.0,253.0,448.2,370.98
2016,12,9,9,45,234.5,140.0,2.6,15.5,222.0,352.24,291.01
2016,12,9,10,0,68.0,164.0,2.7,16.0,191.0,230.55,188.2
2016,12,9,10,15,188.5,170.0,2.75,16.0,251.0,350.61,288.79
2016,12,9,10,30,309.0,176.0,2.8,16.0,311.0,478.9,392.02
2016,12,9,10,45,184.0,187.0,2.9,16.5,268.5,375.07,306.13
2016,12,9,11,0,59.0,198.0,3.0,17.0,226.0,265.58,214.67
2016,12,9,11,15,29.5,154.5,2.9,17.0,168.5,185.31,149.07
2016,12,9,11,30,0.0,111.0,2.8,17.0,111.0,100.89,78.68
2016,12,9,11,45,0.0,124.5,2.75,17.0,124.5,114.54,90.02
2016,12,9,12,0,0.0,138.0,2.7,17.0,138.0,128.53,101.49
2016,12,9,12,15,31.5,173.0,2.6,17.0,188.5,209.19,168.54
2016,12,9,12,30,63.0,208.0,2.5,17.0,239.0,281.68,227.55
2016,12,9,12,45,129.0,207.5,2.45,17.0,268.5,356.83,289.07
2016,12,9,13,0,195.0,207.0,2.4,17.0,298.0,413.27,334.99
2016,12,9,13,15,255.5,191.0,2.25,16.5,306.0,458.74,372.16
2016,12,9,13,30,316.0,175.0,2.1,16.0,314.0,484.26,393.87
2016,12,9,13,45,355.5,158.0,2.0,16.0,306.0,487.49,397.27
2016,12,9,14,0,395.0,141.0,1.9,16.0,298.0,503.38,410.03
2016,12,9,14,15,385.0,131.0,1.7,16.0,274.0,470.57,383.87
2016,12,9,14,30,375.0,121.0,1.5,16.0,250.0,437.16,357.22
2016,12,9,14,45,364.0,108.5,1.35,16.0,222.5,399.67,327.13
2016,12,9,15,0,353.0,96.0,1.2,16.0,195.0,362.02,296.27
2016,12,9,15,15,329.0,83.5,1.1,15.5,165.0,316.65,258.98
2016,12,9,15,30,305.0,71.0,1.0,15.0,135.0,272.76,221.83
2016,12,9,15,45,267.5,57.5,0.9,14.5,104.0,222.61,178.54
2016,12,9,16,0,230.0,44.0,0.8,14.0,73.0,175.94,136.92
2016,12,9,16,15,115.0,32.0,0.75,14.0,46.5,95.8,65.4
2016,12,9,16,30,0.0,20.0,0.7,14.0,20.0,19.86,0.0
2016,12,9,16,45,0.0,10.0,0.7,14.0,10.0,9.1,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.1,14.0,0.5,0.45,0.0
2016,12,10,7,30,0.0,1.0,4.1,14.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,2.0,4.1,14.0,2.0,1.75,0.0
2016,12,10,8,0,0.0,3.0,4.1,14.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,5.0,4.05,14.0,5.0,4.38,0.0
2016,12,10,8,30,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,12,10,8,45,0.0,8.5,3.95,14.0,8.5,7.46,0.76
2016,12,10,9,0,0.0,10.0,3.9,14.0,10.0,8.78,1.91
2016,12,10,9,15,0.0,11.5,3.95,14.0,11.5,10.11,3.06
2016,12,10,9,30,0.0,13.0,4.0,14.0,13.0,11.43,4.19
2016,12,10,9,45,48.0,90.0,4.1,14.5,108.5,124.55,102.01
2016,12,10,10,0,96.0,167.0,4.2,15.0,204.0,256.62,212.4
2016,12,10,10,15,48.0,146.5,4.15,15.0,165.0,192.05,157.36
2016,12,10,10,30,0.0,126.0,4.1,15.0,126.0,117.75,93.77
2016,12,10,10,45,0.0,78.0,4.05,15.0,78.0,69.01,52.88
2016,12,10,11,0,0.0,30.0,4.0,15.0,30.0,26.45,16.86
2016,12,10,11,15,0.0,19.0,3.85,15.0,19.0,16.74,8.6
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,7.04,0.34
2016,12,10,11,45,0.0,23.0,3.6,15.0,23.0,20.27,11.6
2016,12,10,12,0,0.0,38.0,3.5,15.0,38.0,33.53,22.84
2016,12,10,12,15,0.0,27.0,3.35,15.0,27.0,23.81,14.59
2016,12,10,12,30,0.0,16.0,3.2,15.0,16.0,14.1,6.35
2016,12,10,12,45,0.0,73.5,3.05,15.0,73.5,65.02,49.48
2016,12,10,13,0,0.0,131.0,2.9,15.0,131.0,121.94,97.09
2016,12,10,13,15,0.0,103.0,2.8,15.0,103.0,93.38,73.29
2016,12,10,13,30,0.0,75.0,2.7,15.0,75.0,66.34,50.69
2016,12,10,13,45,0.0,68.0,2.6,15.0,68.0,60.11,45.52
2016,12,10,14,0,0.0,61.0,2.5,15.0,61.0,53.89,40.32
2016,12,10,14,15,0.0,56.0,2.35,15.0,56.0,49.45,36.62
2016,12,10,14,30,0.0,51.0,2.2,15.0,51.0,45.01,32.89
2016,12,10,14,45,0.0,45.5,2.05,15.0,45.5,40.13,28.76
2016,12,10,15,0,0.0,40.0,1.9,15.0,40.0,35.26,24.59
2016,12,10,15,15,0.0,33.5,1.8,14.5,33.5,29.51,19.67
2016,12,10,15,30,0.0,27.0,1.7,14.0,27.0,23.76,14.7
2016,12,10,15,45,0.0,21.0,1.6,14.0,21.0,18.47,10.02
2016,12,10,16,0,0.0,15.0,1.5,14.0,15.0,13.18,5.32
2016,12,10,16,15,0.0,9.5,1.45,13.5,9.5,8.34,0.71
2016,12,10,16,30,0.0,4.0,1.4,13.0,4.0,3.5,0.0
2016,12,10,16,45,0.0,2.0,1.35,13.0,2.0,1.82,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,0.85,5.0,9.5,8.64,0.0
2016,12,11,7,30,0.0,19.0,0.8,5.0,19.0,17.28,0.0
2016,12,11,7,45,138.0,30.0,0.75,5.5,47.0,108.45,71.77
2016,12,11,8,0,276.0,41.0,0.7,6.0,75.0,190.52,151.75
2016,12,11,8,15,320.5,53.5,0.75,6.5,107.0,241.36,198.71
2016,12,11,8,30,365.0,66.0,0.8,7.0,139.0,296.41,247.53
2016,12,11,8,45,391.5,77.0,0.9,7.5,170.5,342.66,287.91
2016,12,11,9,0,418.0,88.0,1.0,8.0,202.0,390.53,328.37
2016,12,11,9,15,437.5,96.5,1.1,8.0,231.0,431.85,363.06
2016,12,11,9,30,457.0,105.0,1.2,8.0,260.0,473.55,397.28
2016,12,11,9,45,344.0,133.5,1.3,8.5,256.0,425.5,356.83
2016,12,11,10,0,231.0,162.0,1.4,9.0,252.0,384.1,320.93
2016,12,11,10,15,148.0,172.5,1.5,9.5,231.5,320.93,267.79
2016,12,11,10,30,65.0,183.0,1.6,10.0,211.0,252.28,209.06
2016,12,11,10,45,90.5,194.5,1.75,10.5,235.0,288.78,239.57
2016,12,11,11,0,116.0,206.0,1.9,11.0,259.0,342.48,282.95
2016,12,11,11,15,126.0,211.5,1.9,11.0,271.0,359.4,296.34
2016,12,11,11,30,136.0,217.0,1.9,11.0,283.0,376.32,309.86
2016,12,11,11,45,283.0,199.0,1.95,11.5,337.5,504.73,414.45
2016,12,11,12,0,430.0,181.0,2.0,12.0,392.0,634.62,515.49
2016,12,11,12,15,363.5,192.0,1.95,12.0,370.0,569.21,463.35
2016,12,11,12,30,297.0,203.0,1.9,12.0,348.0,521.24,425.12
2016,12,11,12,45,177.5,200.0,1.9,12.0,286.5,390.69,320.9
2016,12,11,13,0,58.0,197.0,1.9,12.0,225.0,263.65,216.1
2016,12,11,13,15,48.0,186.5,1.95,12.0,208.5,241.79,198.7
2016,12,11,13,30,38.0,176.0,2.0,12.0,192.0,220.43,181.16
2016,12,11,13,45,19.0,133.5,2.05,12.0,141.5,142.14,115.91
2016,12,11,14,0,0.0,91.0,2.1,12.0,91.0,82.34,65.02
2016,12,11,14,15,0.0,83.5,2.0,11.5,83.5,75.23,59.24
2016,12,11,14,30,0.0,76.0,1.9,11.0,76.0,68.18,53.39
2016,12,11,14,45,0.0,67.5,1.85,11.0,67.5,60.17,46.55
2016,12,11,15,0,0.0,59.0,1.8,11.0,59.0,52.22,39.69
2016,12,11,15,15,0.0,50.0,1.5,10.5,50.0,44.14,32.71
2016,12,11,15,30,0.0,41.0,1.2,10.0,41.0,36.17,25.73
2016,12,11,15,45,0.0,31.5,0.95,9.5,31.5,27.76,18.29
2016,12,11,16,0,0.0,22.0,0.7,9.0,22.0,19.36,10.78
2016,12,11,16,15,0.0,14.0,0.7,8.5,14.0,12.31,3.96
2016,12,11,16,30,0.0,6.0,0.7,8.0,6.0,5.26,0.0
2016,12,11,16,45,0.0,3.0,0.75,8.0,3.0,2.73,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,4.5,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,5.0,17.0,15.46,0.0
2016,12,12,7,45,132.5,28.5,1.1,5.5,44.5,103.42,66.42
2016,12,12,8,0,265.0,40.0,1.2,6.0,72.0,184.0,146.48
2016,12,12,8,15,304.5,53.5,1.25,6.5,103.5,233.07,192.38
2016,12,12,8,30,344.0,67.0,1.3,7.0,135.0,285.8,239.65
2016,12,12,8,45,373.0,78.0,1.4,7.5,166.5,332.46,280.74
2016,12,12,9,0,402.0,89.0,1.5,8.0,198.0,381.03,322.18
2016,12,12,9,15,423.5,98.0,1.4,8.5,227.0,423.62,356.89
2016,12,12,9,30,445.0,107.0,1.3,9.0,256.0,466.82,390.86
2016,12,12,9,45,509.5,106.0,1.25,9.5,292.5,530.05,440.44
2016,12,12,10,0,574.0,105.0,1.2,10.0,329.0,603.18,495.6
2016,12,12,10,15,702.0,87.5,1.1,10.0,378.5,703.58,568.37
2016,12,12,10,30,830.0,70.0,1.0,10.0,428.0,802.47,636.66
2016,12,12,10,45,701.5,102.0,0.95,10.5,414.0,755.94,599.51
2016,12,12,11,0,573.0,134.0,0.9,11.0,400.0,694.11,553.19
2016,12,12,11,15,498.0,156.0,0.95,11.0,391.5,656.07,525.52
2016,12,12,11,30,423.0,178.0,1.0,11.0,383.0,620.35,497.99
2016,12,12,11,45,416.5,181.5,1.05,11.0,384.5,621.59,499.45
2016,12,12,12,0,410.0,185.0,1.1,11.0,386.0,620.95,499.15
2016,12,12,12,15,329.5,197.5,1.1,11.0,358.5,545.3,440.94
2016,12,12,12,30,249.0,210.0,1.1,11.0,331.0,486.88,395.05
2016,12,12,12,45,207.0,208.5,1.15,11.0,307.5,428.17,349.84
2016,12,12,13,0,165.0,207.0,1.2,11.0,284.0,387.26,317.45
2016,12,12,13,15,174.0,198.5,1.15,11.0,277.0,382.09,314.08
2016,12,12,13,30,183.0,190.0,1.1,11.0,270.0,376.17,309.84
2016,12,12,13,45,155.0,179.5,1.1,11.0,244.5,336.53,277.95
2016,12,12,14,0,127.0,169.0,1.1,11.0,219.0,298.08,246.81
2016,12,12,14,15,121.0,157.0,1.0,11.0,201.5,275.81,228.84
2016,12,12,14,30,115.0,145.0,0.9,11.0,184.0,253.83,210.8
2016,12,12,14,45,110.0,129.5,0.85,11.0,164.0,228.18,189.66
2016,12,12,15,0,105.0,114.0,0.8,11.0,144.0,202.83,168.41
2016,12,12,15,15,95.5,97.5,0.75,10.5,121.5,173.74,143.83
2016,12,12,15,30,86.0,81.0,0.7,10.0,99.0,145.42,119.35
2016,12,12,15,45,72.0,64.0,0.65,9.5,76.5,114.88,92.48
2016,12,12,16,0,58.0,47.0,0.6,9.0,54.0,85.47,66.11
2016,12,12,16,15,29.0,31.0,0.6,8.5,34.5,45.98,29.98
2016,12,12,16,30,0.0,15.0,0.6,8.0,15.0,13.22,0.0
2016,12,12,16,45,0.0,7.5,0.65,8.0,7.5,6.82,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,8.5,4.5,4.09,0.0
2016,12,13,7,30,0.0,9.0,1.1,9.0,9.0,8.19,0.0
2016,12,13,7,45,5.5,24.5,1.2,9.5,25.5,25.38,11.67
2016,12,13,8,0,11.0,40.0,1.3,10.0,42.0,48.43,34.61
2016,12,13,8,15,24.0,57.0,1.35,10.5,61.5,74.1,57.47
2016,12,13,8,30,37.0,74.0,1.4,11.0,81.0,100.75,80.95
2016,12,13,8,45,45.5,90.0,1.5,11.5,101.0,124.51,101.72
2016,12,13,9,0,54.0,106.0,1.6,12.0,121.0,149.08,122.84
2016,12,13,9,15,60.5,121.0,1.55,12.0,139.5,171.75,142.18
2016,12,13,9,30,67.0,136.0,1.5,12.0,158.0,195.03,161.72
2016,12,13,9,45,33.5,73.5,1.45,12.5,84.5,95.45,77.21
2016,12,13,10,0,0.0,11.0,1.4,13.0,11.0,9.67,2.7
2016,12,13,10,15,53.0,99.0,1.4,13.0,121.5,140.28,115.75
2016,12,13,10,30,106.0,187.0,1.4,13.0,232.0,292.0,240.84
2016,12,13,10,45,53.0,124.0,1.4,13.0,146.5,170.05,139.37
2016,12,13,11,0,0.0,61.0,1.4,13.0,61.0,53.9,40.37
2016,12,13,11,15,146.0,131.5,1.4,13.0,202.0,276.73,230.63
2016,12,13,11,30,292.0,202.0,1.4,13.0,343.0,514.74,418.69
2016,12,13,11,45,291.0,204.5,1.4,13.5,346.0,518.86,418.83
2016,12,13,12,0,290.0,207.0,1.4,14.0,349.0,521.88,420.18
2016,12,13,12,15,151.5,191.5,1.3,14.0,266.0,358.28,290.71
2016,12,13,12,30,13.0,176.0,1.2,14.0,183.0,182.09,146.14
2016,12,13,12,45,20.5,179.5,1.15,14.0,189.5,193.09,156.09
2016,12,13,13,0,28.0,183.0,1.1,14.0,196.0,219.53,177.81
2016,12,13,13,15,170.5,179.0,1.05,14.0,253.5,353.92,289.75
2016,12,13,13,30,313.0,175.0,1.0,14.0,311.0,482.43,391.56
2016,12,13,13,45,156.5,112.5,0.95,14.0,180.5,267.73,220.15
2016,12,13,14,0,0.0,50.0,0.9,14.0,50.0,44.13,31.97
2016,12,13,14,15,0.0,46.0,0.8,13.5,46.0,40.58,29.31
2016,12,13,14,30,0.0,42.0,0.7,13.0,42.0,37.03,26.37
2016,12,13,14,45,0.0,37.0,0.65,13.0,37.0,32.6,22.58
2016,12,13,15,0,0.0,32.0,0.6,13.0,32.0,28.18,18.77
2016,12,13,15,15,0.0,27.0,0.55,12.5,27.0,23.76,14.95
2016,12,13,15,30,0.0,22.0,0.5,12.0,22.0,19.35,11.09
2016,12,13,15,45,0.0,17.0,0.45,12.0,17.0,14.94,7.17
2016,12,13,16,0,0.0,12.0,0.4,12.0,12.0,10.53,3.22
2016,12,13,16,15,0.0,7.5,0.4,11.5,7.5,6.58,0.0
2016,12,13,16,30,0.0,3.0,0.4,11.0,3.0,2.63,0.0
2016,12,13,16,45,0.0,1.5,0.45,11.0,1.5,1.36,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,10.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,11.0,13.0,11.82,0.0
2016,12,14,7,45,70.5,27.0,2.3,11.5,35.5,68.51,38.61
2016,12,14,8,0,141.0,41.0,2.5,12.0,58.0,121.62,93.36
2016,12,14,8,15,170.0,57.0,2.55,12.0,85.0,161.74,130.46
2016,12,14,8,30,199.0,73.0,2.6,12.0,112.0,204.45,168.78
2016,12,14,8,45,217.5,88.5,2.65,12.5,139.5,242.8,202.43
2016,12,14,9,0,236.0,104.0,2.7,13.0,167.0,282.46,236.33
2016,12,14,9,15,252.0,116.0,2.75,13.0,192.5,316.94,265.68
2016,12,14,9,30,268.0,128.0,2.8,13.0,218.0,352.24,295.12
2016,12,14,9,45,342.0,131.0,2.85,13.5,256.0,419.66,350.58
2016,12,14,10,0,416.0,134.0,2.9,14.0,294.0,507.4,420.32
2016,12,14,10,15,222.0,151.0,2.9,14.0,237.0,368.09,305.14
2016,12,14,10,30,28.0,168.0,2.9,14.0,180.0,202.42,164.93
2016,12,14,10,45,226.0,168.0,2.95,14.5,271.5,402.86,333.27
2016,12,14,11,0,424.0,168.0,3.0,15.0,363.0,597.31,487.36
2016,12,14,11,15,389.5,179.5,3.0,15.0,362.5,569.64,464.13
2016,12,14,11,30,355.0,191.0,3.0,15.0,362.0,557.26,453.58
2016,12,14,11,45,202.0,197.5,3.0,15.0,295.0,411.55,336.51
2016,12,14,12,0,49.0,204.0,3.0,15.0,228.0,264.3,214.48
2016,12,14,12,15,33.5,192.5,3.0,15.0,209.0,235.61,191.16
2016,12,14,12,30,18.0,181.0,3.0,15.0,190.0,192.3,155.41
2016,12,14,12,45,21.5,180.5,3.0,15.0,191.0,195.17,158.08
2016,12,14,13,0,25.0,180.0,3.0,15.0,192.0,198.11,160.73
2016,12,14,13,15,12.5,159.5,2.95,15.0,165.5,164.46,132.72
2016,12,14,13,30,0.0,139.0,2.9,15.0,139.0,131.79,105.36
2016,12,14,13,45,0.0,114.0,2.9,15.0,114.0,105.64,83.75
2016,12,14,14,0,0.0,89.0,2.9,15.0,89.0,80.32,62.63
2016,12,14,14,15,0.0,82.0,2.75,14.5,82.0,73.71,57.27
2016,12,14,14,30,0.0,75.0,2.6,14.0,75.0,67.16,51.89
2016,12,14,14,45,0.0,66.5,2.5,14.0,66.5,59.15,45.11
2016,12,14,15,0,0.0,58.0,2.4,14.0,58.0,51.24,38.35
2016,12,14,15,15,0.0,49.0,2.25,13.5,49.0,43.25,31.53
2016,12,14,15,30,0.0,40.0,2.1,13.0,40.0,35.28,24.62
2016,12,14,15,45,0.0,31.0,1.95,13.0,31.0,27.31,17.59
2016,12,14,16,0,0.0,22.0,1.8,13.0,22.0,19.36,10.54
2016,12,14,16,15,0.0,14.0,1.8,12.5,14.0,12.31,3.9
2016,12,14,16,30,0.0,6.0,1.8,12.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,1.8,12.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,12.0,4.25,13.0,12.0,10.55,0.98
2016,12,15,8,0,0.0,20.0,4.3,13.0,20.0,17.6,8.77
2016,12,15,8,15,0.0,29.5,4.2,13.0,29.5,25.99,16.3
2016,12,15,8,30,0.0,39.0,4.1,13.0,39.0,34.4,23.74
2016,12,15,8,45,0.0,49.0,4.05,13.0,49.0,43.26,31.53
2016,12,15,9,0,0.0,59.0,4.0,13.0,59.0,52.56,39.62
2016,12,15,9,15,0.0,68.0,4.05,13.0,68.0,61.01,46.9
2016,12,15,9,30,0.0,77.0,4.1,13.0,77.0,69.51,54.15
2016,12,15,9,45,0.0,84.5,4.15,13.5,84.5,76.54,59.96
2016,12,15,10,0,0.0,92.0,4.2,14.0,92.0,83.63,65.77
2016,12,15,10,15,0.0,82.5,4.2,14.0,82.5,73.62,57.2
2016,12,15,10,30,0.0,73.0,4.2,14.0,73.0,64.56,49.44
2016,12,15,10,45,0.0,78.0,4.2,14.0,78.0,69.01,53.15
2016,12,15,11,0,0.0,83.0,4.2,14.0,83.0,73.56,56.94
2016,12,15,11,15,0.0,73.5,4.15,14.0,73.5,65.01,49.66
2016,12,15,11,30,0.0,64.0,4.1,14.0,64.0,56.57,42.5
2016,12,15,11,45,0.0,64.5,4.1,14.5,64.5,57.02,42.77
2016,12,15,12,0,0.0,65.0,4.1,15.0,65.0,57.47,43.05
2016,12,15,12,15,0.0,82.0,4.1,15.0,82.0,72.58,55.77
2016,12,15,12,30,0.0,99.0,4.1,15.0,99.0,88.99,69.54
2016,12,15,12,45,0.0,93.5,4.2,15.0,93.5,83.65,65.09
2016,12,15,13,0,0.0,88.0,4.3,15.0,88.0,78.37,60.72
2016,12,15,13,15,0.0,76.0,4.45,15.0,76.0,67.23,51.4
2016,12,15,13,30,0.0,64.0,4.6,15.0,64.0,56.56,42.45
2016,12,15,13,45,0.0,55.5,4.75,15.0,55.5,49.01,36.12
2016,12,15,14,0,0.0,47.0,4.9,15.0,47.0,41.47,29.76
2016,12,15,14,15,0.0,43.5,4.9,15.0,43.5,38.37,27.16
2016,12,15,14,30,0.0,40.0,4.9,15.0,40.0,35.26,24.55
2016,12,15,14,45,0.0,35.5,4.95,15.0,35.5,31.28,21.16
2016,12,15,15,0,0.0,31.0,5.0,15.0,31.0,27.3,17.75
2016,12,15,15,15,0.0,26.5,4.9,14.5,26.5,23.32,14.35
2016,12,15,15,30,0.0,22.0,4.8,14.0,22.0,19.35,10.9
2016,12,15,15,45,0.0,17.0,4.7,14.0,17.0,14.94,7.01
2016,12,15,16,0,0.0,12.0,4.6,14.0,12.0,10.53,3.11
2016,12,15,16,15,0.0,7.5,4.5,14.0,7.5,6.58,0.0
2016,12,15,16,30,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,4.3,14.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,6.0,17.0,15.46,0.0
2016,12,16,7,45,220.5,26.0,3.9,6.5,50.5,130.34,72.59
2016,12,16,8,0,441.0,35.0,4.0,7.0,84.0,253.43,200.06
2016,12,16,8,15,523.5,42.0,4.15,7.0,124.5,325.29,268.88
2016,12,16,8,30,606.0,49.0,4.3,7.0,165.0,404.51,341.19
2016,12,16,8,45,659.5,53.5,4.5,7.5,205.5,466.05,396.89
2016,12,16,9,0,713.0,58.0,4.7,8.0,246.0,535.72,457.48
2016,12,16,9,15,746.0,61.0,4.75,8.0,283.0,592.54,506.32
2016,12,16,9,30,779.0,64.0,4.8,8.0,320.0,649.68,553.0
2016,12,16,9,45,805.0,65.5,4.85,8.5,352.5,699.77,591.4
2016,12,16,10,0,831.0,67.0,4.9,9.0,385.0,748.89,628.27
2016,12,16,10,15,846.5,69.0,4.9,9.0,411.5,788.92,658.39
2016,12,16,10,30,862.0,71.0,4.9,9.0,438.0,826.77,686.55
2016,12,16,10,45,871.5,72.0,4.9,9.5,457.5,855.79,706.42
2016,12,16,11,0,881.0,73.0,4.9,10.0,477.0,881.88,723.97
2016,12,16,11,15,887.0,74.0,4.85,10.0,489.5,901.78,737.84
2016,12,16,11,30,893.0,75.0,4.8,10.0,502.0,909.38,742.59
2016,12,16,11,45,892.5,75.5,4.8,10.0,506.0,915.84,747.08
2016,12,16,12,0,892.0,76.0,4.8,10.0,510.0,918.78,749.1
2016,12,16,12,15,891.0,76.0,4.7,10.0,507.5,926.21,753.88
2016,12,16,12,30,890.0,76.0,4.6,10.0,505.0,920.92,749.31
2016,12,16,12,45,886.0,75.5,4.6,10.0,494.5,908.75,740.66
2016,12,16,13,0,882.0,75.0,4.6,10.0,484.0,893.15,729.61
2016,12,16,13,15,874.0,73.5,4.55,10.0,466.5,869.47,712.22
2016,12,16,13,30,866.0,72.0,4.5,10.0,449.0,842.73,692.61
2016,12,16,13,45,850.5,71.0,4.5,10.0,424.5,807.58,666.88
2016,12,16,14,0,835.0,70.0,4.5,10.0,400.0,770.1,639.18
2016,12,16,14,15,815.5,68.0,4.4,9.5,369.5,726.25,606.79
2016,12,16,14,30,796.0,66.0,4.3,9.0,339.0,680.86,572.66
2016,12,16,14,45,765.5,63.0,4.2,9.0,303.0,625.45,528.82
2016,12,16,15,0,735.0,60.0,4.1,9.0,267.0,569.97,482.57
2016,12,16,15,15,690.5,55.5,3.75,8.5,227.0,504.64,426.89
2016,12,16,15,30,646.0,51.0,3.4,8.0,187.0,441.24,371.22
2016,12,16,15,45,577.0,44.5,3.05,7.5,146.0,370.71,307.91
2016,12,16,16,0,508.0,38.0,2.7,7.0,105.0,301.18,243.67
2016,12,16,16,15,254.0,35.0,2.55,6.5,68.5,166.72,123.49
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,38.99,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,116.0,6.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,232.0,12.0,1.2,1.0,18.0,85.38,0.0
2016,12,17,7,45,380.5,21.5,1.3,1.5,53.5,181.08,98.5
2016,12,17,8,0,529.0,31.0,1.4,2.0,89.0,280.79,222.71
2016,12,17,8,15,606.0,37.0,1.55,2.5,131.0,353.77,293.11
2016,12,17,8,30,683.0,43.0,1.7,3.0,173.0,433.03,364.71
2016,12,17,8,45,730.5,47.5,1.9,3.5,214.5,499.4,423.79
2016,12,17,9,0,778.0,52.0,2.1,4.0,256.0,568.2,482.82
2016,12,17,9,15,808.5,55.0,2.2,4.5,294.0,625.84,530.52
2016,12,17,9,30,839.0,58.0,2.3,5.0,332.0,683.52,575.03
2016,12,17,9,45,859.5,60.0,2.4,6.0,365.0,732.19,610.16
2016,12,17,10,0,880.0,62.0,2.5,7.0,398.0,772.45,638.1
2016,12,17,10,15,893.5,63.5,2.5,7.0,424.5,811.2,666.04
2016,12,17,10,30,907.0,65.0,2.5,7.0,451.0,847.59,691.9
2016,12,17,10,45,915.5,66.5,2.55,7.5,470.5,877.11,711.63
2016,12,17,11,0,924.0,68.0,2.6,8.0,490.0,903.6,729.08
2016,12,17,11,15,929.0,68.5,2.6,8.0,502.5,922.45,741.87
2016,12,17,11,30,934.0,69.0,2.6,8.0,515.0,937.85,752.32
2016,12,17,11,45,934.5,69.5,2.6,8.5,519.5,945.62,756.08
2016,12,17,12,0,935.0,70.0,2.6,9.0,524.0,949.73,757.42
2016,12,17,12,15,933.5,70.0,2.55,9.0,521.0,947.67,755.46
2016,12,17,12,30,932.0,70.0,2.5,9.0,518.0,941.94,751.09
2016,12,17,12,45,922.0,71.0,2.5,9.0,506.5,926.29,740.32
2016,12,17,13,0,912.0,72.0,2.5,9.0,495.0,907.28,727.31
2016,12,17,13,15,903.5,71.0,2.4,9.0,477.0,883.72,710.19
2016,12,17,13,30,895.0,70.0,2.3,9.0,459.0,865.13,696.78
2016,12,17,13,45,881.0,68.5,2.25,9.0,434.0,830.0,671.68
2016,12,17,14,0,867.0,67.0,2.2,9.0,409.0,792.38,644.69
2016,12,17,14,15,847.5,64.5,2.05,8.5,378.0,747.05,611.96
2016,12,17,14,30,828.0,62.0,1.9,8.0,347.0,700.11,577.51
2016,12,17,14,45,799.0,59.5,1.75,8.0,310.5,645.3,535.32
2016,12,17,15,0,770.0,57.0,1.6,8.0,274.0,590.22,490.89
2016,12,17,15,15,727.0,52.5,1.4,7.5,233.5,524.42,436.47
2016,12,17,15,30,684.0,48.0,1.2,7.0,193.0,460.4,381.67
2016,12,17,15,45,614.5,42.5,1.05,6.5,151.0,383.95,315.26
2016,12,17,16,0,545.0,37.0,0.9,6.0,109.0,312.62,250.81
2016,12,17,16,15,272.5,35.0,0.95,5.5,71.0,174.6,129.67
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,40.65,0.0
2016,12,17,16,45,0.0,16.5,1.05,4.5,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,6.0,1.15,-1.5,8.0,0.0,0.0
2016,12,18,7,30,217.0,12.0,1.3,-1.0,16.0,80.19,0.0
2016,12,18,7,45,369.0,21.0,1.5,-0.5,51.5,175.23,90.94
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,275.52,219.78
2016,12,18,8,15,600.5,36.0,1.7,0.5,128.5,349.02,291.31
2016,12,18,8,30,680.0,42.0,1.7,1.0,170.0,429.17,363.91
2016,12,18,8,45,730.5,46.0,1.7,1.5,212.0,496.46,423.46
2016,12,18,9,0,781.0,50.0,1.7,2.0,254.0,566.45,482.79
2016,12,18,9,15,812.5,52.5,1.7,2.5,292.0,624.2,530.04
2016,12,18,9,30,844.0,55.0,1.7,3.0,330.0,682.08,573.88
2016,12,18,9,45,864.0,58.0,1.75,4.0,363.5,725.35,604.42
2016,12,18,10,0,884.0,61.0,1.8,5.0,397.0,773.22,637.71
2016,12,18,10,15,899.0,62.5,1.8,5.5,424.0,813.36,665.1
2016,12,18,10,30,914.0,64.0,1.8,6.0,451.0,851.23,690.4
2016,12,18,10,45,924.0,65.0,1.85,6.5,471.5,881.63,710.53
2016,12,18,11,0,934.0,66.0,1.9,7.0,492.0,909.02,728.45
2016,12,18,11,15,939.5,66.5,1.9,7.0,505.0,928.58,741.47
2016,12,18,11,30,945.0,67.0,1.9,7.0,518.0,944.66,752.18
2016,12,18,11,45,947.5,67.5,1.95,7.5,523.5,954.44,757.87
2016,12,18,12,0,950.0,68.0,2.0,8.0,529.0,960.53,761.17
2016,12,18,12,15,948.5,68.0,2.05,8.0,526.0,958.59,760.37
2016,12,18,12,30,947.0,68.0,2.1,8.0,523.0,952.91,757.17
2016,12,18,12,45,942.5,67.5,2.2,8.5,512.5,940.18,748.37
2016,12,18,13,0,938.0,67.0,2.3,9.0,502.0,923.9,737.14
2016,12,18,13,15,929.5,66.0,2.35,9.0,484.0,900.02,721.32
2016,12,18,13,30,921.0,65.0,2.4,9.0,466.0,872.96,703.2
2016,12,18,13,45,907.5,63.5,2.5,9.0,440.5,838.12,679.66
2016,12,18,14,0,894.0,62.0,2.6,9.0,415.0,800.75,653.9
2016,12,18,14,15,875.0,60.0,2.5,8.5,384.0,756.23,622.08
2016,12,18,14,30,856.0,58.0,2.4,8.0,353.0,716.36,593.28
2016,12,18,14,45,827.0,55.5,2.3,8.0,316.0,660.67,550.54
2016,12,18,15,0,798.0,53.0,2.2,8.0,279.0,604.66,505.81
2016,12,18,15,15,756.5,49.5,1.9,7.0,238.5,539.9,452.27
2016,12,18,15,30,715.0,46.0,1.6,6.0,198.0,476.68,398.02
2016,12,18,15,45,648.0,40.5,1.35,5.0,155.5,400.14,331.18
2016,12,18,16,0,581.0,35.0,1.1,4.0,113.0,328.58,266.03
2016,12,18,16,15,460.5,27.0,1.1,3.5,74.5,238.51,179.38
2016,12,18,16,30,340.0,19.0,1.1,3.0,36.0,152.86,11.56
2016,12,18,16,45,170.0,9.5,1.15,2.5,18.0,60.13,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.3,0.0,15.0,64.92,0.0
2016,12,19,7,45,319.5,21.0,1.45,0.5,48.0,159.75,77.47
2016,12,19,8,0,466.0,31.0,1.6,1.0,81.0,251.78,199.6
2016,12,19,8,15,547.5,38.0,1.65,1.5,122.0,324.51,270.05
2016,12,19,8,30,629.0,45.0,1.7,2.0,163.0,404.23,342.13
2016,12,19,8,45,681.0,49.0,1.75,2.5,203.5,470.23,400.75
2016,12,19,9,0,733.0,53.0,1.8,3.0,244.0,539.07,459.54
2016,12,19,9,15,765.0,56.0,1.85,3.5,281.0,595.9,506.58
2016,12,19,9,30,797.0,59.0,1.9,4.0,318.0,653.03,551.0
2016,12,19,9,45,819.0,61.5,2.0,5.0,350.5,702.06,586.73
2016,12,19,10,0,841.0,64.0,2.1,6.0,383.0,749.92,620.72
2016,12,19,10,15,856.0,66.0,2.2,6.5,409.5,790.04,649.32
2016,12,19,10,30,871.0,68.0,2.3,7.0,436.0,827.96,675.97
2016,12,19,10,45,879.5,69.5,2.4,7.5,455.5,857.24,696.01
2016,12,19,11,0,888.0,71.0,2.5,8.0,475.0,875.06,707.66
2016,12,19,11,15,894.0,71.5,2.45,8.0,488.0,894.47,720.58
2016,12,19,11,30,900.0,72.0,2.4,8.0,501.0,910.6,731.12
2016,12,19,11,45,901.0,72.5,2.4,8.5,506.0,918.81,735.23
2016,12,19,12,0,902.0,73.0,2.4,9.0,511.0,923.5,737.02
2016,12,19,12,15,804.0,88.0,2.4,9.0,477.0,862.43,692.93
2016,12,19,12,30,706.0,103.0,2.4,9.0,443.0,794.46,643.83
