Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,45,629.0,122.0,2.45,9.0,420.0,742.54,606.38
2016,12,19,13,0,552.0,141.0,2.5,9.0,397.0,681.38,561.16
2016,12,19,13,15,593.0,124.5,2.45,9.0,390.5,694.88,572.22
2016,12,19,13,30,634.0,108.0,2.4,9.0,384.0,697.77,574.62
2016,12,19,13,45,739.5,87.5,2.35,9.0,393.0,743.48,609.66
2016,12,19,14,0,845.0,67.0,2.3,9.0,402.0,776.46,634.44
2016,12,19,14,15,825.5,65.0,2.1,8.5,371.5,732.6,601.6
2016,12,19,14,30,806.0,63.0,1.9,8.0,341.0,687.18,567.78
2016,12,19,14,45,777.5,60.0,1.75,8.0,305.0,633.02,525.97
2016,12,19,15,0,749.0,57.0,1.6,8.0,269.0,578.63,482.06
2016,12,19,15,15,705.5,53.0,1.4,7.0,229.5,514.04,429.33
2016,12,19,15,30,662.0,49.0,1.2,6.0,190.0,451.26,376.12
2016,12,19,15,45,592.0,43.0,1.05,5.5,149.0,374.97,309.71
2016,12,19,16,0,522.0,37.0,0.9,5.0,108.0,309.18,249.66
2016,12,19,16,15,261.0,35.5,0.9,4.5,71.0,171.28,128.94
2016,12,19,16,30,0.0,34.0,0.9,4.0,34.0,42.0,2.12
2016,12,19,16,45,0.0,17.0,0.95,4.0,17.0,15.46,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,69.5,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,139.0,11.0,1.3,1.0,13.0,53.89,0.0
2016,12,20,7,45,283.0,21.0,1.4,2.0,44.5,145.21,64.97
2016,12,20,8,0,427.0,31.0,1.5,3.0,76.0,240.05,188.39
2016,12,20,8,15,509.0,37.5,1.5,3.5,115.0,309.44,255.41
2016,12,20,8,30,591.0,44.0,1.5,4.0,154.0,382.16,321.11
2016,12,20,8,45,641.0,49.0,1.55,4.5,193.5,446.2,377.68
2016,12,20,9,0,691.0,54.0,1.6,5.0,233.0,513.14,434.54
2016,12,20,9,15,724.0,57.0,1.55,5.5,269.0,568.93,479.93
2016,12,20,9,30,757.0,60.0,1.5,6.0,305.0,625.2,523.0
2016,12,20,9,45,783.5,61.5,1.5,7.0,337.0,674.91,558.27
2016,12,20,10,0,810.0,63.0,1.5,8.0,369.0,723.84,591.92
2016,12,20,10,15,825.5,64.5,1.55,8.5,395.0,762.85,618.95
2016,12,20,10,30,841.0,66.0,1.6,9.0,421.0,799.79,644.16
2016,12,20,10,45,851.0,67.0,1.65,9.5,440.5,829.09,663.56
2016,12,20,11,0,861.0,68.0,1.7,10.0,460.0,847.1,674.84
2016,12,20,11,15,867.0,69.0,1.7,10.5,472.5,866.87,686.92
2016,12,20,11,30,873.0,70.0,1.7,11.0,485.0,883.47,696.74
2016,12,20,11,45,875.0,70.0,1.75,11.5,490.5,891.84,701.47
2016,12,20,12,0,877.0,70.0,1.8,12.0,496.0,896.79,704.02
2016,12,20,12,15,876.0,70.0,1.85,12.0,493.5,895.57,703.71
2016,12,20,12,30,875.0,70.0,1.9,12.0,491.0,890.91,701.18
2016,12,20,12,45,865.5,71.5,1.95,12.5,480.5,877.2,691.15
2016,12,20,13,0,856.0,73.0,2.0,13.0,470.0,869.01,685.22
2016,12,20,13,15,847.5,71.5,2.05,12.5,453.5,845.76,671.07
2016,12,20,13,30,839.0,70.0,2.1,12.0,437.0,819.56,654.81
2016,12,20,13,45,825.5,68.5,2.15,12.0,413.5,786.46,632.16
2016,12,20,14,0,812.0,67.0,2.2,12.0,390.0,751.03,607.54
2016,12,20,14,15,792.5,65.0,2.05,11.5,360.0,708.26,576.73
2016,12,20,14,30,773.0,63.0,1.9,11.0,330.0,664.03,544.35
2016,12,20,14,45,746.0,59.5,1.75,11.0,295.5,611.58,504.09
2016,12,20,15,0,719.0,56.0,1.6,11.0,261.0,558.9,461.81
2016,12,20,15,15,676.5,52.0,1.45,10.0,223.0,496.27,411.32
2016,12,20,15,30,634.0,48.0,1.3,9.0,185.0,435.47,360.4
2016,12,20,15,45,571.0,42.0,1.15,8.5,145.5,364.17,298.55
2016,12,20,16,0,508.0,36.0,1.0,8.0,106.0,302.37,242.34
2016,12,20,16,15,392.0,27.5,1.0,7.5,70.0,217.46,163.01
2016,12,20,16,30,276.0,19.0,1.0,7.0,34.0,135.49,26.11
2016,12,20,16,45,138.0,9.5,1.05,6.5,17.0,50.9,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,6.0,12.0,10.91,0.0
2016,12,21,7,45,185.5,22.0,1.15,6.5,41.5,109.3,43.36
2016,12,21,8,0,371.0,32.0,1.3,7.0,71.0,216.7,167.08
2016,12,21,8,15,454.0,39.5,1.4,7.0,109.0,284.86,232.18
2016,12,21,8,30,537.0,47.0,1.5,7.0,147.0,360.85,300.25
2016,12,21,8,45,588.0,52.5,1.6,7.5,185.0,423.2,355.02
2016,12,21,9,0,639.0,58.0,1.7,8.0,223.0,488.86,410.68
2016,12,21,9,15,674.0,62.0,1.75,8.5,258.5,544.87,456.61
2016,12,21,9,30,709.0,66.0,1.8,9.0,294.0,597.8,498.4
2016,12,21,9,45,742.0,66.5,1.9,9.5,327.0,649.63,537.25
2016,12,21,10,0,775.0,67.0,2.0,10.0,360.0,701.13,575.0
2016,12,21,10,15,791.5,69.0,2.0,10.5,385.5,740.68,602.35
2016,12,21,10,30,808.0,71.0,2.0,11.0,411.0,778.33,627.92
2016,12,21,10,45,818.5,72.0,2.05,11.5,430.5,807.44,647.34
2016,12,21,11,0,829.0,73.0,2.1,12.0,450.0,833.9,664.79
2016,12,21,11,15,835.5,74.0,2.1,12.0,463.0,853.99,678.38
2016,12,21,11,30,842.0,75.0,2.1,12.0,476.0,870.97,689.87
2016,12,21,11,45,845.0,75.5,2.1,12.5,481.5,880.91,695.19
2016,12,21,12,0,848.0,76.0,2.1,13.0,487.0,887.5,698.32
2016,12,21,12,15,847.5,75.5,2.1,13.0,485.0,886.2,697.34
2016,12,21,12,30,847.0,75.0,2.1,13.0,483.0,881.48,694.18
2016,12,21,12,45,844.5,74.0,2.15,13.5,474.0,870.94,686.29
2016,12,21,13,0,842.0,73.0,2.2,14.0,465.0,857.1,676.23
2016,12,21,13,15,834.5,72.0,2.15,14.0,449.0,835.69,661.2
2016,12,21,13,30,827.0,71.0,2.1,14.0,433.0,811.34,644.17
2016,12,21,13,45,817.5,68.5,2.1,14.0,410.0,780.61,622.91
2016,12,21,14,0,808.0,66.0,2.1,14.0,387.0,747.39,599.69
2016,12,21,14,15,789.5,64.0,2.0,13.5,358.0,705.59,570.18
2016,12,21,14,30,771.0,62.0,1.9,13.0,329.0,662.29,539.08
2016,12,21,14,45,746.0,58.5,1.85,13.0,295.5,611.37,500.87
2016,12,21,15,0,721.0,55.0,1.8,13.0,262.0,560.06,460.56
2016,12,21,15,15,680.5,51.0,1.6,12.0,224.0,498.61,411.05
2016,12,21,15,30,640.0,47.0,1.4,11.0,186.0,438.82,361.05
2016,12,21,15,45,576.0,41.5,1.2,10.5,146.5,367.26,299.23
2016,12,21,16,0,512.0,36.0,1.0,10.0,107.0,300.49,239.45
2016,12,21,16,15,399.5,27.5,1.05,9.5,71.0,221.26,165.56
2016,12,21,16,30,287.0,19.0,1.1,9.0,35.0,140.4,35.07
2016,12,21,16,45,143.5,9.5,1.15,8.5,17.5,52.83,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,212.0,16.0,1.5,5.5,38.0,111.42,40.55
2016,12,22,8,0,424.0,32.0,1.5,6.0,76.0,238.25,183.84
2016,12,22,8,15,509.5,39.5,1.45,6.0,116.0,310.26,253.15
2016,12,22,8,30,595.0,47.0,1.4,6.0,156.0,390.25,324.51
2016,12,22,8,45,651.5,51.5,1.35,6.5,197.0,452.81,379.1
2016,12,22,9,0,708.0,56.0,1.3,7.0,238.0,523.8,438.04
2016,12,22,9,15,741.0,59.5,1.25,7.5,275.0,581.08,483.73
2016,12,22,9,30,774.0,63.0,1.2,8.0,312.0,638.79,527.14
2016,12,22,9,45,798.5,65.0,1.15,9.0,344.5,688.51,561.08
2016,12,22,10,0,823.0,67.0,1.1,10.0,377.0,737.26,593.13
2016,12,22,10,15,838.0,69.0,1.15,10.5,403.5,777.14,620.18
2016,12,22,10,30,853.0,71.0,1.2,11.0,430.0,814.88,645.38
2016,12,22,10,45,863.0,72.0,1.25,12.0,450.0,844.71,663.5
2016,12,22,11,0,873.0,73.0,1.3,13.0,470.0,871.7,679.53
2016,12,22,11,15,879.0,73.5,1.35,13.0,482.5,891.49,693.02
2016,12,22,11,30,885.0,74.0,1.4,13.0,495.0,899.06,698.26
2016,12,22,11,45,887.0,74.5,1.5,13.5,500.5,908.42,704.43
2016,12,22,12,0,889.0,75.0,1.6,14.0,506.0,914.31,708.28
2016,12,22,12,15,888.5,75.0,1.65,14.0,504.0,913.77,708.5
2016,12,22,12,30,888.0,75.0,1.7,14.0,502.0,909.73,706.52
2016,12,22,12,45,886.0,73.5,1.75,14.0,493.0,898.9,699.99
2016,12,22,13,0,884.0,72.0,1.8,14.0,484.0,884.65,691.23
2016,12,22,13,15,876.5,71.0,1.7,14.0,467.0,871.41,681.55
2016,12,22,13,30,869.0,70.0,1.6,14.0,450.0,846.34,663.61
2016,12,22,13,45,856.5,68.5,1.55,14.0,426.5,813.55,640.9
2016,12,22,14,0,844.0,67.0,1.5,14.0,403.0,778.25,616.31
2016,12,22,14,15,825.0,64.5,1.3,14.0,372.5,734.4,583.71
2016,12,22,14,30,806.0,62.0,1.1,14.0,342.0,688.95,549.65
2016,12,22,14,45,778.0,59.0,0.95,14.0,307.0,635.31,509.58
2016,12,22,15,0,750.0,56.0,0.8,14.0,272.0,581.38,467.73
2016,12,22,15,15,707.0,52.0,0.75,13.0,232.5,517.12,418.35
2016,12,22,15,30,664.0,48.0,0.7,12.0,193.0,454.65,368.26
2016,12,22,15,45,594.5,43.0,0.7,11.5,152.0,379.47,305.69
2016,12,22,16,0,525.0,38.0,0.7,11.0,111.0,314.53,248.75
2016,12,22,16,15,410.0,29.0,0.7,10.5,74.0,228.1,170.27
2016,12,22,16,30,295.0,20.0,0.7,10.0,37.0,145.34,44.15
2016,12,22,16,45,147.5,10.0,0.75,10.0,18.5,54.77,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.8,7.0,7.5,6.58,0.0
2016,12,23,8,0,0.0,15.0,4.9,7.0,15.0,13.19,5.15
2016,12,23,8,15,0.0,23.5,4.95,7.0,23.5,20.68,12.09
2016,12,23,8,30,0.0,32.0,5.0,7.0,32.0,28.2,18.9
2016,12,23,8,45,0.0,40.0,5.05,7.5,40.0,35.27,25.23
2016,12,23,9,0,0.0,48.0,5.1,8.0,48.0,42.36,31.49
2016,12,23,9,15,0.0,56.0,5.0,8.5,56.0,49.46,37.67
2016,12,23,9,30,0.0,64.0,4.9,9.0,64.0,56.56,43.77
2016,12,23,9,45,0.0,71.0,4.85,9.5,71.0,63.03,49.25
2016,12,23,10,0,0.0,78.0,4.8,10.0,78.0,69.59,54.75
2016,12,23,10,15,0.0,60.0,4.6,10.0,60.0,53.0,40.36
2016,12,23,10,30,0.0,42.0,4.4,10.0,42.0,37.05,26.52
2016,12,23,10,45,0.0,83.5,4.2,10.5,83.5,74.22,58.4
2016,12,23,11,0,0.0,125.0,4.0,11.0,125.0,116.04,93.75
2016,12,23,11,15,0.0,94.5,4.0,11.0,94.5,84.72,67.05
2016,12,23,11,30,0.0,64.0,4.0,11.0,64.0,56.57,43.02
2016,12,23,11,45,38.5,138.0,4.0,11.0,157.0,174.4,144.43
2016,12,23,12,0,77.0,212.0,4.0,11.0,250.0,300.23,249.46
2016,12,23,12,15,59.5,205.0,4.25,11.0,234.0,275.27,228.2
2016,12,23,12,30,42.0,198.0,4.5,11.0,218.0,250.52,207.37
2016,12,23,12,45,27.5,184.5,4.75,11.0,197.5,220.61,182.26
2016,12,23,13,0,13.0,171.0,5.0,11.0,177.0,177.21,145.65
2016,12,23,13,15,6.5,105.0,5.0,10.5,108.0,101.03,81.43
2016,12,23,13,30,0.0,39.0,5.0,10.0,39.0,34.4,24.17
2016,12,23,13,45,0.0,42.0,5.0,10.0,42.0,37.05,26.52
2016,12,23,14,0,0.0,45.0,5.0,10.0,45.0,39.7,28.86
2016,12,23,14,15,0.0,41.5,4.85,10.0,41.5,36.6,26.21
2016,12,23,14,30,0.0,38.0,4.7,10.0,38.0,33.49,23.55
2016,12,23,14,45,0.0,34.0,4.55,10.0,34.0,29.95,20.5
2016,12,23,15,0,0.0,30.0,4.4,10.0,30.0,26.41,17.41
2016,12,23,15,15,0.0,25.5,4.05,9.5,25.5,22.44,13.96
2016,12,23,15,30,0.0,21.0,3.7,9.0,21.0,18.46,10.46
2016,12,23,15,45,0.0,16.5,3.35,8.5,16.5,14.5,6.93
2016,12,23,16,0,0.0,12.0,3.0,8.0,12.0,10.53,3.37
2016,12,23,16,15,0.0,8.0,2.75,7.5,8.0,7.02,0.1
2016,12,23,16,30,0.0,4.0,2.5,7.0,4.0,3.5,0.0
2016,12,23,16,45,0.0,2.0,2.3,7.0,2.0,1.82,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,220.5,15.0,1.6,4.0,37.0,111.85,33.2
2016,12,24,8,0,441.0,30.0,1.7,5.0,74.0,241.73,186.08
2016,12,24,8,15,526.5,36.5,1.9,5.0,114.0,308.31,252.7
2016,12,24,8,30,612.0,43.0,2.1,5.0,154.0,388.09,325.44
2016,12,24,8,45,668.5,47.0,2.35,5.5,195.0,455.62,385.91
2016,12,24,9,0,725.0,51.0,2.6,6.0,236.0,526.54,447.3
2016,12,24,9,15,758.0,54.0,2.65,6.5,273.0,583.78,495.09
2016,12,24,9,30,791.0,57.0,2.7,7.0,310.0,641.49,540.58
2016,12,24,9,45,818.0,58.0,2.8,7.5,343.5,692.33,578.94
2016,12,24,10,0,845.0,59.0,2.9,8.0,377.0,735.39,610.54
2016,12,24,10,15,860.5,61.0,2.95,8.0,404.0,775.96,640.61
2016,12,24,10,30,876.0,63.0,3.0,8.0,431.0,814.45,668.79
2016,12,24,10,45,887.0,63.5,3.1,8.5,451.5,844.77,689.74
2016,12,24,11,0,898.0,64.0,3.2,9.0,472.0,872.3,708.55
2016,12,24,11,15,904.0,64.5,3.2,9.0,485.0,892.43,722.51
2016,12,24,11,30,910.0,65.0,3.2,9.0,498.0,909.26,734.18
2016,12,24,11,45,913.0,65.5,3.25,9.0,504.0,919.96,741.86
2016,12,24,12,0,916.0,66.0,3.3,9.0,510.0,927.11,747.17
2016,12,24,12,15,915.5,66.0,3.3,9.0,508.5,926.81,746.88
2016,12,24,12,30,915.0,66.0,3.3,9.0,507.0,922.9,744.19
2016,12,24,12,45,904.0,67.5,3.3,9.0,496.5,908.0,733.65
2016,12,24,13,0,893.0,69.0,3.3,9.0,486.0,889.78,720.88
2016,12,24,13,15,885.5,68.0,3.25,9.0,469.5,868.14,705.35
2016,12,24,13,30,878.0,67.0,3.2,9.0,453.0,843.43,687.59
2016,12,24,13,45,867.0,65.5,3.15,9.0,429.5,812.23,664.99
2016,12,24,14,0,856.0,64.0,3.1,9.0,406.0,785.88,645.95
2016,12,24,14,15,838.0,62.0,2.95,9.0,376.5,743.25,613.78
2016,12,24,14,30,820.0,60.0,2.8,9.0,347.0,698.91,580.03
2016,12,24,14,45,794.0,57.0,2.65,9.0,312.0,646.27,539.3
2016,12,24,15,0,768.0,54.0,2.5,9.0,277.0,593.15,496.82
2016,12,24,15,15,728.0,50.5,2.15,8.0,237.5,530.64,445.18
2016,12,24,15,30,688.0,47.0,1.8,7.0,198.0,469.58,392.89
2016,12,24,15,45,624.0,41.5,1.45,6.5,157.0,395.56,327.68
2016,12,24,16,0,560.0,36.0,1.1,6.0,116.0,326.27,264.53
2016,12,24,16,15,447.0,28.0,1.1,5.5,78.0,239.37,184.29
2016,12,24,16,30,334.0,20.0,1.1,5.0,40.0,158.1,65.55
2016,12,24,16,45,167.0,10.0,1.1,4.5,20.0,61.42,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,15.0,1.25,2.5,36.5,109.82,29.02
2016,12,25,8,0,433.0,30.0,1.3,3.0,73.0,237.65,183.41
2016,12,25,8,15,519.5,37.0,1.5,3.5,113.0,309.49,254.17
2016,12,25,8,30,606.0,44.0,1.7,4.0,153.0,385.02,323.01
2016,12,25,8,45,659.0,48.5,1.9,5.0,193.5,450.94,381.36
2016,12,25,9,0,712.0,53.0,2.1,6.0,234.0,519.95,440.13
2016,12,25,9,15,745.5,56.0,2.15,6.5,271.0,577.11,487.56
2016,12,25,9,30,779.0,59.0,2.2,7.0,308.0,634.78,532.93
2016,12,25,9,45,799.0,62.5,2.25,7.5,340.5,683.34,569.04
2016,12,25,10,0,819.0,66.0,2.3,8.0,373.0,730.72,603.47
2016,12,25,10,15,834.5,67.5,2.3,8.0,400.0,770.49,632.28
2016,12,25,10,30,850.0,69.0,2.3,8.0,427.0,808.19,659.2
2016,12,25,10,45,860.5,70.5,2.3,8.5,447.0,839.31,679.78
2016,12,25,11,0,871.0,72.0,2.3,9.0,467.0,867.65,698.18
2016,12,25,11,15,876.5,72.5,2.3,9.0,480.0,887.3,711.5
2016,12,25,11,30,882.0,73.0,2.3,9.0,493.0,894.75,716.17
2016,12,25,11,45,725.0,109.0,2.35,9.5,457.0,819.93,660.61
2016,12,25,12,0,568.0,145.0,2.4,10.0,421.0,715.72,583.0
2016,12,25,12,15,525.0,155.5,2.4,10.0,410.0,689.77,564.13
2016,12,25,12,30,482.0,166.0,2.4,10.0,399.0,661.56,541.94
2016,12,25,12,45,474.5,165.5,2.4,10.0,391.5,650.32,533.63
2016,12,25,13,0,467.0,165.0,2.4,10.0,384.0,637.23,523.79
2016,12,25,13,15,660.5,118.0,2.35,10.0,415.5,748.93,610.51
2016,12,25,13,30,854.0,71.0,2.3,10.0,447.0,837.28,675.1
2016,12,25,13,45,840.5,69.5,2.25,10.0,423.5,804.27,650.36
2016,12,25,14,0,827.0,68.0,2.2,10.0,400.0,768.83,624.89
2016,12,25,14,15,807.5,65.5,2.05,9.5,370.0,725.31,593.44
2016,12,25,14,30,788.0,63.0,1.9,9.0,340.0,680.25,560.39
2016,12,25,14,45,763.0,59.5,1.8,9.0,305.5,628.86,521.22
2016,12,25,15,0,738.0,56.0,1.7,9.0,271.0,576.99,480.19
2016,12,25,15,15,697.0,52.5,1.55,8.0,232.5,515.08,430.2
2016,12,25,15,30,656.0,49.0,1.4,7.0,194.0,454.72,379.58
2016,12,25,15,45,594.5,43.0,1.25,6.5,154.0,382.85,317.13
2016,12,25,16,0,533.0,37.0,1.1,6.0,114.0,315.54,256.46
2016,12,25,16,15,423.5,29.0,1.2,5.5,77.0,236.07,182.85
2016,12,25,16,30,314.0,21.0,1.3,5.0,40.0,156.72,72.04
2016,12,25,16,45,157.0,10.5,1.4,4.5,20.0,59.03,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,13.5,1.35,0.5,36.5,111.32,26.08
2016,12,26,8,0,465.0,27.0,1.5,1.0,73.0,242.04,187.62
2016,12,26,8,15,548.5,33.5,1.55,1.5,113.5,313.94,259.47
2016,12,26,8,30,632.0,40.0,1.6,2.0,154.0,393.38,331.77
2016,12,26,8,45,681.0,44.5,1.65,3.0,194.0,457.93,388.88
2016,12,26,9,0,730.0,49.0,1.7,4.0,234.0,525.32,445.95
2016,12,26,9,15,763.0,52.0,1.7,4.5,271.5,582.78,493.35
2016,12,26,9,30,796.0,55.0,1.7,5.0,309.0,640.74,538.3
2016,12,26,9,45,812.5,59.0,1.75,6.0,341.0,688.04,572.25
2016,12,26,10,0,829.0,63.0,1.8,7.0,373.0,733.91,604.25
2016,12,26,10,15,844.5,64.5,1.8,7.5,400.5,774.03,631.88
2016,12,26,10,30,860.0,66.0,1.8,8.0,428.0,812.05,657.49
2016,12,26,10,45,867.5,68.0,1.85,8.5,448.0,833.48,671.22
2016,12,26,11,0,875.0,70.0,1.9,9.0,468.0,859.8,688.6
2016,12,26,11,15,881.5,71.0,1.8,9.0,481.0,880.9,701.7
2016,12,26,11,30,888.0,72.0,1.7,9.0,494.0,898.79,712.47
2016,12,26,11,45,889.0,72.5,1.65,9.5,500.0,907.73,716.28
2016,12,26,12,0,890.0,73.0,1.6,10.0,506.0,913.2,717.86
2016,12,26,12,15,889.0,73.0,1.55,10.0,504.0,912.67,716.71
2016,12,26,12,30,888.0,73.0,1.5,10.0,502.0,908.64,713.35
2016,12,26,12,45,884.0,72.0,1.45,10.5,493.0,897.11,703.65
2016,12,26,13,0,880.0,71.0,1.4,11.0,484.0,882.21,691.86
2016,12,26,13,15,871.5,70.0,1.35,11.0,467.5,860.11,676.43
2016,12,26,13,30,863.0,69.0,1.3,11.0,451.0,843.2,664.8
2016,12,26,13,45,851.0,67.5,1.3,11.0,427.5,811.33,643.16
2016,12,26,14,0,839.0,66.0,1.3,11.0,404.0,776.92,619.68
2016,12,26,14,15,820.0,64.0,1.2,10.5,374.0,734.14,589.74
2016,12,26,14,30,801.0,62.0,1.1,10.0,344.0,689.74,558.18
2016,12,26,14,45,773.0,59.0,1.05,10.0,309.5,636.44,518.87
2016,12,26,15,0,745.0,56.0,1.0,10.0,275.0,582.83,477.9
2016,12,26,15,15,704.5,52.0,1.0,9.0,236.0,520.34,429.46
2016,12,26,15,30,664.0,48.0,1.0,8.0,197.0,459.4,380.05
2016,12,26,15,45,599.0,43.0,1.0,7.5,156.5,386.37,318.05
2016,12,26,16,0,534.0,38.0,1.0,7.0,116.0,318.05,257.59
2016,12,26,16,15,426.0,29.5,1.05,6.0,78.5,238.49,184.96
2016,12,26,16,30,318.0,21.0,1.1,5.0,41.0,159.4,79.66
2016,12,26,16,45,159.0,10.5,1.15,4.5,20.5,59.95,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,195.5,15.0,0.65,2.5,34.5,101.19,19.82
2016,12,27,8,0,391.0,30.0,0.6,3.0,69.0,218.88,167.37
2016,12,27,8,15,477.5,38.0,0.65,3.5,108.0,289.51,235.99
2016,12,27,8,30,564.0,46.0,0.7,4.0,147.0,368.53,306.09
2016,12,27,8,45,623.5,50.0,0.75,4.5,187.0,434.95,363.91
2016,12,27,9,0,683.0,54.0,0.8,5.0,227.0,501.61,420.01
2016,12,27,9,15,717.5,57.5,0.8,5.5,264.0,558.9,466.11
2016,12,27,9,30,752.0,61.0,0.8,6.0,301.0,616.9,510.46
2016,12,27,9,45,777.5,63.5,0.85,7.0,334.0,667.42,546.2
2016,12,27,10,0,803.0,66.0,0.9,8.0,367.0,717.2,580.44
2016,12,27,10,15,819.0,68.0,1.0,8.5,394.0,757.7,608.86
2016,12,27,10,30,835.0,70.0,1.1,9.0,421.0,796.23,635.58
2016,12,27,10,45,844.5,71.5,1.2,9.5,441.0,826.37,656.06
2016,12,27,11,0,854.0,73.0,1.3,10.0,461.0,853.76,674.56
2016,12,27,11,15,860.5,74.0,1.4,10.5,474.5,874.9,688.65
2016,12,27,11,30,867.0,75.0,1.5,11.0,488.0,892.86,700.6
2016,12,27,11,45,869.0,75.5,1.65,11.5,494.0,902.8,707.68
2016,12,27,12,0,871.0,76.0,1.8,12.0,500.0,909.27,712.49
2016,12,27,12,15,870.5,76.0,1.85,12.0,498.5,909.31,713.02
2016,12,27,12,30,870.0,76.0,1.9,12.0,497.0,905.85,711.32
2016,12,27,12,45,861.5,76.5,1.95,12.0,487.5,892.35,702.71
2016,12,27,13,0,853.0,77.0,2.0,12.0,478.0,875.56,691.95
2016,12,27,13,15,845.0,76.0,1.95,12.0,461.5,854.13,676.93
2016,12,27,13,30,837.0,75.0,1.9,12.0,445.0,829.69,659.82
2016,12,27,13,45,711.5,92.0,1.9,12.0,395.5,732.0,589.63
2016,12,27,14,0,586.0,109.0,1.9,12.0,346.0,631.82,516.19
2016,12,27,14,15,564.0,106.0,1.8,11.5,320.5,592.42,487.66
2016,12,27,14,30,542.0,103.0,1.7,11.0,295.0,552.25,456.91
2016,12,27,14,45,522.5,95.0,1.6,11.0,265.0,508.07,421.73
2016,12,27,15,0,503.0,87.0,1.5,11.0,235.0,463.65,385.58
2016,12,27,15,15,472.5,78.0,1.35,10.0,202.0,411.41,343.23
2016,12,27,15,30,442.0,69.0,1.2,9.0,169.0,360.5,300.56
2016,12,27,15,45,394.5,58.5,1.05,8.0,134.5,300.81,249.2
2016,12,27,16,0,347.0,48.0,0.9,7.0,100.0,244.94,199.5
2016,12,27,16,15,268.5,35.5,0.95,6.5,68.0,176.87,137.61
2016,12,27,16,30,190.0,23.0,1.0,6.0,36.0,114.91,60.57
2016,12,27,16,45,95.0,11.5,1.05,6.0,18.0,40.75,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,229.0,14.0,1.7,2.0,36.0,109.58,18.74
2016,12,28,8,0,458.0,28.0,1.9,3.0,72.0,238.3,182.71
2016,12,28,8,15,543.0,34.5,1.95,3.5,112.5,310.65,255.18
2016,12,28,8,30,628.0,41.0,2.0,4.0,153.0,390.56,327.8
2016,12,28,8,45,682.0,45.0,2.05,4.5,194.0,457.25,387.39
2016,12,28,9,0,736.0,49.0,2.1,5.0,235.0,527.19,447.45
2016,12,28,9,15,768.5,52.0,2.1,5.5,272.5,584.68,495.13
2016,12,28,9,30,801.0,55.0,2.1,6.0,310.0,642.65,540.39
2016,12,28,9,45,828.5,56.0,2.15,7.0,343.5,694.43,577.93
2016,12,28,10,0,856.0,57.0,2.2,8.0,377.0,738.51,608.6
2016,12,28,10,15,870.5,58.5,2.25,8.5,404.5,778.33,636.55
2016,12,28,10,30,885.0,60.0,2.3,9.0,432.0,816.02,662.52
2016,12,28,10,45,895.5,60.5,2.35,9.5,452.5,846.56,682.95
2016,12,28,11,0,906.0,61.0,2.4,10.0,473.0,874.29,701.24
2016,12,28,11,15,911.5,62.0,2.4,10.5,486.5,895.25,714.14
2016,12,28,11,30,917.0,63.0,2.4,11.0,500.0,912.88,724.72
2016,12,28,11,45,919.5,63.0,2.4,11.5,506.5,923.0,730.04
2016,12,28,12,0,922.0,63.0,2.4,12.0,513.0,929.53,733.03
2016,12,28,12,15,921.5,63.0,2.4,12.0,511.5,929.72,733.06
2016,12,28,12,30,921.0,63.0,2.4,12.0,510.0,926.26,730.75
2016,12,28,12,45,914.0,63.5,2.45,12.5,500.5,914.01,721.55
2016,12,28,13,0,907.0,64.0,2.5,13.0,491.0,898.32,710.11
2016,12,28,13,15,899.5,63.0,2.5,13.0,474.5,876.86,695.52
2016,12,28,13,30,892.0,62.0,2.5,13.0,458.0,852.25,678.73
2016,12,28,13,45,880.5,60.5,2.5,13.0,435.0,820.64,656.84
2016,12,28,14,0,869.0,59.0,2.5,13.0,412.0,786.43,632.91
2016,12,28,14,15,852.0,57.5,2.35,12.5,382.5,745.58,603.9
2016,12,28,14,30,835.0,56.0,2.2,12.0,353.0,702.96,573.17
2016,12,28,14,45,810.0,53.5,2.1,12.0,318.5,657.95,539.36
2016,12,28,15,0,785.0,51.0,2.0,12.0,284.0,605.7,499.2
2016,12,28,15,15,747.5,47.5,1.75,11.0,245.0,544.1,449.74
2016,12,28,15,30,710.0,44.0,1.5,10.0,206.0,483.71,399.43
2016,12,28,15,45,651.5,39.5,1.25,9.0,165.0,412.61,338.62
2016,12,28,16,0,593.0,35.0,1.0,8.0,124.0,345.62,279.01
2016,12,28,16,15,491.5,28.0,1.05,7.5,85.5,262.26,203.58
2016,12,28,16,30,390.0,21.0,1.1,7.0,47.0,184.98,104.57
2016,12,28,16,45,195.0,10.5,1.15,6.5,23.5,72.08,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,214.0,15.0,2.2,4.5,35.5,106.8,15.03
2016,12,29,8,0,428.0,30.0,2.3,5.0,71.0,232.68,177.03
2016,12,29,8,15,517.0,37.0,2.25,5.0,111.5,305.1,249.52
2016,12,29,8,30,606.0,44.0,2.2,5.0,152.0,381.45,319.45
2016,12,29,8,45,657.5,49.5,2.2,5.5,193.0,447.62,378.41
2016,12,29,9,0,709.0,55.0,2.2,6.0,234.0,516.89,437.67
2016,12,29,9,15,744.0,58.5,2.2,6.5,272.0,575.78,486.44
2016,12,29,9,30,779.0,62.0,2.2,7.0,310.0,635.34,533.39
2016,12,29,9,45,784.5,69.0,2.25,8.0,341.0,677.88,563.82
2016,12,29,10,0,790.0,76.0,2.3,9.0,372.0,718.23,591.88
2016,12,29,10,15,807.5,78.0,2.3,9.5,399.5,759.92,621.05
2016,12,29,10,30,825.0,80.0,2.3,10.0,427.0,799.7,648.25
2016,12,29,10,45,840.0,80.5,2.3,10.5,448.5,833.38,670.57
2016,12,29,11,0,855.0,81.0,2.3,11.0,470.0,864.5,690.83
2016,12,29,11,15,861.5,82.0,2.25,11.5,484.0,885.94,703.54
2016,12,29,11,30,868.0,83.0,2.2,12.0,498.0,904.18,713.99
2016,12,29,11,45,872.0,83.0,2.15,12.5,504.5,915.56,719.64
2016,12,29,12,0,876.0,83.0,2.1,13.0,511.0,923.47,723.0
2016,12,29,12,15,875.0,83.0,2.05,13.5,509.5,923.29,720.88
2016,12,29,12,30,874.0,83.0,2.0,14.0,508.0,919.57,716.52
2016,12,29,12,45,878.0,79.5,1.95,14.5,500.0,912.38,709.96
2016,12,29,13,0,882.0,76.0,1.9,15.0,492.0,901.56,701.08
2016,12,29,13,15,873.0,75.0,1.85,15.0,475.5,879.01,685.48
2016,12,29,13,30,864.0,74.0,1.8,15.0,459.0,853.38,667.89
2016,12,29,13,45,850.0,72.5,1.75,15.0,435.5,820.02,644.82
2016,12,29,14,0,836.0,71.0,1.7,15.0,412.0,784.18,619.92
2016,12,29,14,15,817.0,69.0,1.55,14.5,382.0,741.6,590.04
2016,12,29,14,30,798.0,67.0,1.4,14.0,352.0,697.35,558.54
2016,12,29,14,45,769.0,64.0,1.25,14.0,317.0,643.44,518.32
2016,12,29,15,0,740.0,61.0,1.1,14.0,282.0,589.23,476.63
2016,12,29,15,15,699.0,57.0,1.05,13.0,243.0,526.44,428.46
2016,12,29,15,30,658.0,53.0,1.0,12.0,204.0,465.14,379.44
2016,12,29,15,45,590.5,47.5,1.0,11.5,163.0,394.65,320.56
2016,12,29,16,0,523.0,42.0,1.0,11.0,122.0,325.13,260.41
2016,12,29,16,15,416.0,33.0,1.05,10.5,84.0,240.6,185.74
2016,12,29,16,30,309.0,24.0,1.1,10.0,46.0,162.93,95.62
2016,12,29,16,45,154.5,12.0,1.15,9.5,23.0,60.74,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,16.0,1.05,7.5,32.0,89.96,9.51
2016,12,30,8,0,328.0,32.0,1.0,8.0,64.0,193.14,144.47
2016,12,30,8,15,418.0,41.0,1.25,8.5,102.0,263.16,211.82
2016,12,30,8,30,508.0,50.0,1.5,9.0,140.0,342.03,281.74
2016,12,30,8,45,562.0,56.0,1.75,10.0,179.0,405.35,336.99
2016,12,30,9,0,616.0,62.0,2.0,11.0,218.0,472.36,393.46
2016,12,30,9,15,653.5,66.5,2.0,11.5,254.5,530.05,440.55
2016,12,30,9,30,691.0,71.0,2.0,12.0,291.0,589.0,486.99
2016,12,30,9,45,734.5,70.5,2.05,12.5,326.5,642.63,527.11
2016,12,30,10,0,778.0,70.0,2.1,13.0,362.0,701.46,569.76
2016,12,30,10,15,795.0,72.0,2.15,13.5,389.0,742.34,598.13
2016,12,30,10,30,812.0,74.0,2.2,14.0,416.0,781.37,624.83
2016,12,30,10,45,824.5,75.0,2.3,14.5,437.0,813.24,646.41
2016,12,30,11,0,837.0,76.0,2.4,15.0,458.0,842.53,666.05
2016,12,30,11,15,844.0,77.0,2.4,15.0,471.5,864.2,680.62
2016,12,30,11,30,851.0,78.0,2.4,15.0,485.0,882.76,693.09
2016,12,30,11,45,443.0,138.5,2.45,15.5,350.5,592.4,478.24
2016,12,30,12,0,35.0,199.0,2.5,16.0,216.0,244.66,196.42
2016,12,30,12,15,35.5,198.5,2.5,16.0,215.5,244.46,197.33
2016,12,30,12,30,36.0,198.0,2.5,16.0,215.0,244.37,197.31
2016,12,30,12,45,441.0,138.5,2.5,16.0,347.0,588.68,479.27
2016,12,30,13,0,846.0,79.0,2.5,16.0,479.0,874.21,688.24
2016,12,30,13,15,838.0,77.5,2.5,15.5,463.5,852.52,671.85
2016,12,30,13,30,830.0,76.0,2.5,15.0,448.0,827.83,656.25
2016,12,30,13,45,816.5,75.0,2.5,15.0,425.0,796.33,634.43
2016,12,30,14,0,803.0,74.0,2.5,15.0,402.0,762.43,610.72
2016,12,30,14,15,784.5,71.5,2.45,14.5,373.0,720.6,581.66
2016,12,30,14,30,766.0,69.0,2.4,14.0,344.0,677.19,550.93
2016,12,30,14,45,735.5,66.5,2.4,14.0,309.5,623.94,511.3
2016,12,30,15,0,705.0,64.0,2.4,14.0,275.0,570.55,469.92
2016,12,30,15,15,665.0,59.5,2.1,13.0,237.5,513.44,423.84
2016,12,30,15,30,625.0,55.0,1.8,12.0,200.0,453.9,374.35
2016,12,30,15,45,556.0,49.5,1.55,11.5,159.5,379.74,311.02
2016,12,30,16,0,487.0,44.0,1.3,11.0,119.0,310.96,250.48
2016,12,30,16,15,384.5,34.5,1.35,10.0,82.0,229.42,178.58
2016,12,30,16,30,282.0,25.0,1.4,9.0,45.0,155.05,95.41
2016,12,30,16,45,141.0,12.5,1.45,8.5,22.5,57.11,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
